Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,185.5,16.0,3.85,8.5,34.0,12.03,0.0
2016,1,1,8,0,371.0,32.0,3.8,9.0,68.0,47.16,21.58
2016,1,1,8,15,462.5,40.0,3.75,9.0,108.0,84.65,46.3
2016,1,1,8,30,554.0,48.0,3.7,9.0,148.0,131.08,81.72
2016,1,1,8,45,609.5,54.0,3.65,9.0,189.0,176.81,121.2
2016,1,1,9,0,665.0,60.0,3.6,9.0,230.0,227.05,166.23
2016,1,1,9,15,702.5,64.0,3.5,9.0,268.5,274.06,209.72
2016,1,1,9,30,740.0,68.0,3.4,9.0,307.0,323.27,254.81
2016,1,1,9,45,761.5,72.0,3.35,9.5,341.0,367.73,295.12
2016,1,1,10,0,783.0,76.0,3.3,10.0,375.0,412.19,334.4
2016,1,1,10,15,800.5,78.0,3.15,10.0,403.0,452.45,369.81
2016,1,1,10,30,818.0,80.0,3.0,10.0,431.0,491.83,403.57
2016,1,1,10,45,830.5,81.5,2.9,10.0,453.0,526.9,433.21
2016,1,1,11,0,843.0,83.0,2.8,10.0,475.0,560.27,460.79
2016,1,1,11,15,850.0,84.0,2.65,10.0,489.5,588.0,483.18
2016,1,1,11,30,857.0,85.0,2.5,10.0,504.0,613.34,503.19
2016,1,1,11,45,691.5,123.5,2.4,10.0,465.0,571.36,469.04
2016,1,1,12,0,526.0,162.0,2.3,10.0,426.0,516.83,424.83
2016,1,1,12,15,695.5,123.5,2.15,10.0,472.0,596.1,489.02
2016,1,1,12,30,865.0,85.0,2.0,10.0,518.0,670.39,547.09
2016,1,1,12,45,864.5,83.5,1.85,10.0,510.5,673.85,548.54
2016,1,1,13,0,864.0,82.0,1.7,10.0,503.0,674.19,548.12
2016,1,1,13,15,731.5,103.5,1.6,10.0,452.5,612.2,499.31
2016,1,1,13,30,599.0,125.0,1.5,10.0,402.0,546.06,447.21
2016,1,1,13,45,660.0,103.5,1.45,10.5,395.0,557.39,456.7
2016,1,1,14,0,721.0,82.0,1.4,11.0,388.0,561.81,460.03
2016,1,1,14,15,688.0,85.5,1.35,11.0,361.5,537.19,440.16
2016,1,1,14,30,655.0,89.0,1.3,11.0,335.0,508.96,417.51
2016,1,1,14,45,632.5,84.0,1.3,11.0,303.5,476.17,391.47
2016,1,1,15,0,610.0,79.0,1.3,11.0,272.0,442.36,363.97
2016,1,1,15,15,577.5,72.5,1.3,11.0,236.5,400.87,329.56
2016,1,1,15,30,545.0,66.0,1.3,11.0,201.0,359.56,294.31
2016,1,1,15,45,490.0,59.0,1.3,11.0,163.5,307.93,249.68
2016,1,1,16,0,435.0,52.0,1.3,11.0,126.0,258.76,206.03
2016,1,1,16,15,359.0,40.5,1.3,11.0,90.0,200.04,153.74
2016,1,1,16,30,283.0,29.0,1.3,11.0,54.0,147.14,99.03
2016,1,1,16,45,141.5,14.5,1.35,11.0,27.0,67.4,0.0
2016,1,1,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,4.55,11.5,12.0,11.58,0.0
2016,1,2,8,0,0.0,24.0,4.6,12.0,24.0,23.17,12.56
2016,1,2,8,15,0.0,39.0,4.7,12.0,39.0,37.51,25.69
2016,1,2,8,30,0.0,54.0,4.8,12.0,54.0,51.96,38.46
2016,1,2,8,45,0.0,69.0,4.95,12.5,69.0,66.53,51.15
2016,1,2,9,0,0.0,84.0,5.1,13.0,84.0,81.2,63.75
2016,1,2,9,15,0.0,98.5,5.2,13.0,98.5,95.48,75.98
2016,1,2,9,30,0.0,113.0,5.3,13.0,113.0,109.83,88.14
2016,1,2,9,45,3.0,125.0,5.4,13.0,126.0,122.95,99.1
2016,1,2,10,0,6.0,137.0,5.5,13.0,139.0,136.36,110.26
2016,1,2,10,15,102.0,160.5,5.6,13.0,204.5,209.81,171.69
2016,1,2,10,30,198.0,184.0,5.7,13.0,270.0,285.74,235.05
2016,1,2,10,45,118.0,186.5,5.85,13.0,238.5,253.7,208.37
2016,1,2,11,0,38.0,189.0,6.0,13.0,207.0,212.1,173.14
2016,1,2,11,15,36.0,193.0,6.1,13.0,210.5,216.65,176.88
2016,1,2,11,30,34.0,197.0,6.2,13.0,214.0,221.07,180.45
2016,1,2,11,45,64.5,210.0,6.3,13.5,242.5,255.25,208.85
2016,1,2,12,0,95.0,223.0,6.4,14.0,271.0,290.62,238.01
2016,1,2,12,15,211.0,215.0,6.45,14.0,321.0,365.32,301.39
2016,1,2,12,30,327.0,207.0,6.5,14.0,371.0,442.6,366.14
2016,1,2,12,45,185.5,204.5,6.55,14.0,297.0,342.21,282.41
2016,1,2,13,0,44.0,202.0,6.6,14.0,223.0,240.02,195.81
2016,1,2,13,15,276.0,175.5,6.55,14.0,304.0,379.54,315.77
2016,1,2,13,30,508.0,149.0,6.5,14.0,385.0,510.33,425.5
2016,1,2,13,45,504.0,142.0,6.5,14.0,366.5,496.57,414.35
2016,1,2,14,0,500.0,135.0,6.5,14.0,348.0,481.04,401.99
2016,1,2,14,15,472.5,129.5,6.4,14.0,320.0,450.93,377.2
2016,1,2,14,30,445.0,124.0,6.3,14.0,292.0,420.14,351.6
2016,1,2,14,45,424.0,116.0,6.25,14.0,264.5,389.89,326.26
2016,1,2,15,0,403.0,108.0,6.2,14.0,237.0,359.25,300.17
2016,1,2,15,15,379.0,97.0,6.05,13.5,205.5,323.42,269.74
2016,1,2,15,30,355.0,86.0,5.9,13.0,174.0,287.9,238.85
2016,1,2,15,45,326.0,72.0,5.8,13.0,142.0,247.07,202.44
2016,1,2,16,0,297.0,58.0,5.7,13.0,110.0,207.41,166.35
2016,1,2,16,15,240.0,44.5,5.65,13.0,78.5,159.19,122.77
2016,1,2,16,30,183.0,31.0,5.6,13.0,47.0,115.34,78.42
2016,1,2,16,45,91.5,15.5,5.6,13.0,23.5,52.81,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,11.0,6.75,13.5,11.0,10.61,0.0
2016,1,3,8,0,0.0,22.0,6.7,14.0,22.0,21.24,10.9
2016,1,3,8,15,0.0,35.5,6.65,14.0,35.5,34.23,22.74
2016,1,3,8,30,0.0,49.0,6.6,14.0,49.0,47.22,34.15
2016,1,3,8,45,0.0,62.5,6.55,14.0,62.5,60.3,45.58
2016,1,3,9,0,0.0,76.0,6.5,14.0,76.0,73.45,56.96
2016,1,3,9,15,0.0,89.0,6.5,14.0,89.0,86.2,67.86
2016,1,3,9,30,0.0,102.0,6.5,14.0,102.0,99.01,78.7
2016,1,3,9,45,0.0,114.0,6.5,14.0,114.0,110.9,88.67
2016,1,3,10,0,0.0,126.0,6.5,14.0,126.0,122.86,98.61
2016,1,3,10,15,0.0,130.5,6.4,14.0,130.5,127.4,102.26
2016,1,3,10,30,0.0,135.0,6.3,14.0,135.0,131.95,105.91
2016,1,3,10,45,35.0,167.5,6.2,14.5,184.0,186.43,151.22
2016,1,3,11,0,70.0,200.0,6.1,15.0,233.0,241.36,196.39
2016,1,3,11,15,83.0,209.0,6.05,15.0,249.0,260.84,212.41
2016,1,3,11,30,96.0,218.0,6.0,15.0,265.0,280.86,228.91
2016,1,3,11,45,206.0,214.0,5.95,15.0,317.0,352.93,289.41
2016,1,3,12,0,316.0,210.0,5.9,15.0,369.0,429.15,352.55
2016,1,3,12,15,255.0,218.0,5.75,15.0,346.5,403.79,330.99
2016,1,3,12,30,194.0,226.0,5.6,15.0,324.0,369.6,302.48
2016,1,3,12,45,103.0,201.5,5.45,15.5,253.5,284.24,231.51
2016,1,3,13,0,12.0,177.0,5.3,16.0,183.0,184.89,148.24
2016,1,3,13,15,6.0,155.0,5.05,15.5,158.0,158.12,126.57
2016,1,3,13,30,0.0,133.0,4.8,15.0,133.0,131.47,104.72
2016,1,3,13,45,0.0,100.5,4.6,15.0,100.5,98.13,77.1
2016,1,3,14,0,0.0,68.0,4.4,15.0,68.0,65.73,50.04
2016,1,3,14,15,0.0,52.0,4.2,15.0,52.0,50.24,37.05
2016,1,3,14,30,0.0,36.0,4.0,15.0,36.0,34.76,23.98
2016,1,3,14,45,0.0,32.5,3.8,15.0,32.5,31.37,21.14
2016,1,3,15,0,0.0,29.0,3.6,15.0,29.0,27.99,18.27
2016,1,3,15,15,0.0,25.0,3.55,14.5,25.0,24.12,15.01
2016,1,3,15,30,0.0,21.0,3.5,14.0,21.0,20.26,11.7
2016,1,3,15,45,0.0,17.0,3.45,14.0,17.0,16.39,8.33
2016,1,3,16,0,0.0,13.0,3.4,14.0,13.0,12.53,4.94
2016,1,3,16,15,0.0,9.0,3.4,14.0,9.0,8.67,1.54
2016,1,3,16,30,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,1,3,16,45,0.0,2.5,3.4,14.0,2.5,2.41,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,9.0,16.5,5.65,14.0,17.5,15.74,0.0
2016,1,4,8,0,18.0,33.0,5.7,14.0,35.0,31.96,18.76
2016,1,4,8,15,35.5,50.0,5.75,14.0,56.0,51.02,35.17
2016,1,4,8,30,53.0,67.0,5.8,14.0,77.0,72.14,52.75
2016,1,4,8,45,61.5,84.0,5.9,14.0,98.0,93.37,71.02
2016,1,4,9,0,70.0,101.0,6.0,14.0,119.0,115.5,90.14
2016,1,4,9,15,75.5,117.0,6.05,14.0,139.5,136.63,108.46
2016,1,4,9,30,81.0,133.0,6.1,14.0,160.0,158.25,127.08
2016,1,4,9,45,83.0,147.0,6.2,14.5,177.0,176.99,142.92
2016,1,4,10,0,85.0,161.0,6.3,15.0,194.0,195.83,158.62
2016,1,4,10,15,130.0,174.0,6.4,15.0,228.5,236.4,192.42
2016,1,4,10,30,175.0,187.0,6.5,15.0,263.0,277.46,226.66
2016,1,4,10,45,111.5,190.5,6.6,15.0,240.0,254.41,207.55
2016,1,4,11,0,48.0,194.0,6.7,15.0,217.0,222.81,180.92
2016,1,4,11,15,56.5,203.0,6.75,15.0,230.5,239.06,194.39
2016,1,4,11,30,65.0,212.0,6.8,15.0,244.0,255.71,208.13
2016,1,4,11,45,174.0,214.0,6.85,15.0,301.5,333.11,273.36
2016,1,4,12,0,283.0,216.0,6.9,15.0,359.0,414.85,341.42
2016,1,4,12,15,227.5,222.0,6.95,15.0,337.0,383.96,315.63
2016,1,4,12,30,172.0,228.0,7.0,15.0,315.0,357.43,293.25
2016,1,4,12,45,161.0,224.5,7.05,15.0,305.0,348.57,286.12
2016,1,4,13,0,150.0,221.0,7.1,15.0,295.0,339.09,278.45
2016,1,4,13,15,216.5,208.0,7.05,15.0,311.5,369.84,305.23
2016,1,4,13,30,283.0,195.0,7.0,15.0,328.0,406.91,336.79
2016,1,4,13,45,259.5,188.5,7.0,15.0,305.5,383.32,317.44
2016,1,4,14,0,236.0,182.0,7.0,15.0,283.0,359.32,297.73
2016,1,4,14,15,118.0,110.0,6.85,15.0,160.5,192.74,159.09
2016,1,4,14,30,0.0,38.0,6.7,15.0,38.0,36.69,25.57
2016,1,4,14,45,0.0,34.5,6.55,15.0,34.5,33.31,22.76
2016,1,4,15,0,0.0,31.0,6.4,15.0,31.0,29.92,19.9
2016,1,4,15,15,0.0,26.5,6.4,15.0,26.5,25.57,16.18
2016,1,4,15,30,0.0,22.0,6.4,15.0,22.0,21.22,12.44
2016,1,4,15,45,0.0,18.0,6.4,15.0,18.0,17.36,9.08
2016,1,4,16,0,0.0,14.0,6.4,15.0,14.0,13.5,5.7
2016,1,4,16,15,0.0,10.0,6.4,14.5,10.0,9.64,2.32
2016,1,4,16,30,0.0,6.0,6.4,14.0,6.0,5.78,0.0
2016,1,4,16,45,0.0,3.0,6.45,14.0,3.0,2.89,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.0,5.55,13.0,14.0,13.51,0.0
2016,1,5,8,0,0.0,28.0,5.7,13.0,28.0,26.87,15.36
2016,1,5,8,15,0.0,45.0,5.7,13.0,45.0,43.06,30.17
2016,1,5,8,30,0.0,62.0,5.7,13.0,62.0,59.48,44.63
2016,1,5,8,45,5.0,78.0,5.7,13.0,79.0,76.09,58.94
2016,1,5,9,0,10.0,94.0,5.7,13.0,96.0,93.29,73.68
2016,1,5,9,15,14.5,108.5,5.75,13.0,112.5,109.44,87.44
2016,1,5,9,30,19.0,123.0,5.8,13.0,129.0,126.03,101.51
2016,1,5,9,45,21.5,135.0,5.85,13.0,142.5,139.82,113.14
2016,1,5,10,0,24.0,147.0,5.9,13.0,156.0,153.83,124.88
2016,1,5,10,15,45.0,164.5,6.0,13.0,183.5,184.7,150.68
2016,1,5,10,30,66.0,182.0,6.1,13.0,211.0,215.14,176.09
2016,1,5,10,45,33.0,122.0,6.25,13.0,136.5,138.47,112.0
2016,1,5,11,0,0.0,62.0,6.4,13.0,62.0,59.93,45.37
2016,1,5,11,15,10.5,125.5,6.5,13.0,131.0,128.59,103.39
2016,1,5,11,30,21.0,189.0,6.6,13.0,200.0,199.93,162.85
2016,1,5,11,45,114.0,207.5,6.75,13.0,266.0,288.81,238.01
2016,1,5,12,0,207.0,226.0,6.9,13.0,332.0,371.28,307.18
2016,1,5,12,15,103.5,189.0,6.9,13.0,242.0,267.17,220.17
2016,1,5,12,30,0.0,152.0,6.9,13.0,152.0,149.96,120.69
2016,1,5,12,45,144.0,180.5,6.9,13.0,252.0,288.3,239.19
2016,1,5,13,0,288.0,209.0,6.9,13.0,352.0,425.12,353.62
2016,1,5,13,15,191.0,207.5,6.75,13.0,301.0,352.46,292.41
2016,1,5,13,30,94.0,206.0,6.6,13.0,250.0,279.89,230.93
2016,1,5,13,45,253.5,180.5,6.5,13.0,292.0,370.54,309.26
2016,1,5,14,0,413.0,155.0,6.4,13.0,334.0,450.11,376.99
2016,1,5,14,15,527.5,122.0,6.35,13.0,335.0,479.19,402.52
2016,1,5,14,30,642.0,89.0,6.3,13.0,336.0,505.85,425.51
2016,1,5,14,45,609.5,88.5,6.25,13.0,306.0,472.66,397.38
2016,1,5,15,0,577.0,88.0,6.2,13.0,276.0,438.82,368.38
2016,1,5,15,15,542.0,81.5,6.05,13.0,240.5,396.81,332.07
2016,1,5,15,30,507.0,75.0,5.9,13.0,205.0,355.11,295.29
2016,1,5,15,45,492.0,64.0,5.8,13.0,172.0,318.68,262.06
2016,1,5,16,0,477.0,53.0,5.7,13.0,139.0,281.95,227.44
2016,1,5,16,15,382.5,43.5,5.45,13.0,100.5,215.77,168.27
2016,1,5,16,30,288.0,34.0,5.2,13.0,62.0,156.42,111.54
2016,1,5,16,45,144.0,17.0,5.0,13.0,31.0,74.2,1.02
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.95,14.0,1.0,0.96,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,3.5,6.85,14.0,3.5,3.37,0.0
2016,1,6,9,30,0.0,4.0,6.9,14.0,4.0,3.86,0.0
2016,1,6,9,45,0.0,5.0,6.95,14.0,5.0,4.82,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,5.79,0.0
2016,1,6,10,15,195.5,83.0,7.05,14.0,167.5,175.49,143.27
2016,1,6,10,30,391.0,160.0,7.1,14.0,329.0,363.19,299.23
2016,1,6,10,45,280.0,184.5,7.2,14.0,308.5,340.53,280.62
2016,1,6,11,0,169.0,209.0,7.3,14.0,288.0,309.94,254.83
2016,1,6,11,15,162.0,216.0,7.25,14.0,294.0,318.82,262.19
2016,1,6,11,30,155.0,223.0,7.2,14.0,300.0,326.95,268.79
2016,1,6,11,45,111.0,221.5,7.15,14.0,277.0,296.53,243.25
2016,1,6,12,0,67.0,220.0,7.1,14.0,254.0,269.37,220.15
2016,1,6,12,15,124.0,225.0,7.1,14.0,288.0,320.06,262.95
2016,1,6,12,30,181.0,230.0,7.1,14.0,322.0,365.79,301.44
2016,1,6,12,45,142.0,225.5,7.1,14.0,297.5,337.18,277.46
2016,1,6,13,0,103.0,221.0,7.1,14.0,273.0,300.73,247.07
2016,1,6,13,15,57.0,195.5,7.15,13.5,224.0,242.27,198.68
2016,1,6,13,30,11.0,170.0,7.2,13.0,175.0,177.77,144.56
2016,1,6,13,45,8.0,161.5,7.25,13.0,165.0,167.34,136.0
2016,1,6,14,0,5.0,153.0,7.3,13.0,155.0,156.98,127.44
2016,1,6,14,15,3.0,143.5,7.2,13.0,145.0,146.28,118.6
2016,1,6,14,30,1.0,134.0,7.1,13.0,135.0,135.7,109.81
2016,1,6,14,45,0.5,121.0,7.0,13.0,121.5,122.27,98.62
2016,1,6,15,0,0.0,108.0,6.9,13.0,108.0,108.88,87.37
2016,1,6,15,15,0.0,94.0,6.8,12.5,94.0,94.68,75.47
2016,1,6,15,30,0.0,80.0,6.7,12.0,80.0,80.47,63.4
2016,1,6,15,45,165.5,74.5,6.6,12.0,105.0,169.9,139.48
2016,1,6,16,0,331.0,69.0,6.5,12.0,130.0,237.86,193.23
2016,1,6,16,15,243.5,55.5,6.35,12.0,93.5,176.13,138.34
2016,1,6,16,30,156.0,42.0,6.2,12.0,57.0,116.02,83.58
2016,1,6,16,45,78.0,21.0,6.1,12.0,28.5,53.79,5.84
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,128.0,18.0,4.15,12.0,30.5,13.99,0.0
2016,1,7,8,0,256.0,36.0,4.2,12.0,61.0,43.24,21.74
2016,1,7,8,15,350.5,46.0,4.2,12.0,99.0,77.64,44.73
2016,1,7,8,30,445.0,56.0,4.2,12.0,137.0,120.66,76.81
2016,1,7,8,45,519.5,61.0,4.2,12.5,178.0,163.88,112.32
2016,1,7,9,0,594.0,66.0,4.2,13.0,219.0,213.69,155.04
2016,1,7,9,15,634.0,70.5,4.1,13.0,257.0,258.99,196.12
2016,1,7,9,30,674.0,75.0,4.0,13.0,295.0,306.75,239.12
2016,1,7,9,45,733.5,70.5,3.95,13.0,333.5,354.81,281.8
2016,1,7,10,0,793.0,66.0,3.9,13.0,372.0,405.74,326.36
2016,1,7,10,15,809.5,68.0,3.85,13.0,400.5,446.34,362.14
2016,1,7,10,30,826.0,70.0,3.8,13.0,429.0,486.0,396.34
2016,1,7,10,45,837.5,71.0,3.75,13.0,451.0,520.76,425.93
2016,1,7,11,0,849.0,72.0,3.7,13.0,473.0,553.75,453.47
2016,1,7,11,15,856.0,73.0,3.65,13.0,488.0,580.06,475.31
2016,1,7,11,30,863.0,74.0,3.6,13.0,503.0,605.79,496.24
2016,1,7,11,45,865.5,74.5,3.6,13.0,511.0,625.64,512.43
2016,1,7,12,0,868.0,75.0,3.6,13.0,519.0,642.67,526.23
2016,1,7,12,15,463.0,146.5,3.65,13.0,383.5,469.61,386.43
2016,1,7,12,30,58.0,218.0,3.7,13.0,248.0,264.44,214.8
2016,1,7,12,45,462.0,145.5,3.8,13.0,376.5,477.6,395.41
2016,1,7,13,0,866.0,73.0,3.9,13.0,505.0,668.47,549.76
2016,1,7,13,15,859.0,72.0,3.95,13.0,490.0,662.29,544.41
2016,1,7,13,30,852.0,71.0,4.0,13.0,475.0,653.09,538.01
2016,1,7,13,45,841.0,70.0,4.05,13.0,453.5,642.26,529.93
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,624.8,516.55
2016,1,7,14,15,814.0,67.0,4.05,13.0,404.0,600.41,497.29
2016,1,7,14,30,798.0,65.0,4.0,13.0,376.0,573.77,475.91
2016,1,7,14,45,775.5,62.5,3.95,13.0,342.5,540.67,448.96
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,506.1,420.19
2016,1,7,15,15,719.0,56.5,3.75,13.0,271.0,462.99,383.65
2016,1,7,15,30,685.0,53.0,3.6,13.0,233.0,419.7,346.0
2016,1,7,15,45,634.0,48.0,3.45,13.0,192.5,366.88,299.61
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,315.86,253.54
2016,1,7,16,15,497.5,36.0,3.15,12.5,112.0,254.73,198.88
2016,1,7,16,30,412.0,29.0,3.0,12.0,72.0,196.66,143.15
2016,1,7,16,45,206.0,14.5,2.95,12.0,36.0,91.86,22.58
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,11.0,0.45,12.0,11.0,10.61,0.0
2016,1,8,8,0,0.0,22.0,0.4,12.0,22.0,21.24,11.15
2016,1,8,8,15,0.0,36.0,0.55,12.0,36.0,34.7,23.47
2016,1,8,8,30,0.0,50.0,0.7,12.0,50.0,48.15,35.34
2016,1,8,8,45,0.0,64.5,0.85,12.0,64.5,62.19,47.6
2016,1,8,9,0,0.0,79.0,1.0,12.0,79.0,76.31,59.81
2016,1,8,9,15,0.0,92.0,1.1,12.0,92.0,89.07,70.71
2016,1,8,9,30,0.0,105.0,1.2,12.0,105.0,101.88,81.52
2016,1,8,9,45,0.0,116.0,1.35,12.5,116.0,112.8,90.45
2016,1,8,10,0,0.0,127.0,1.5,13.0,127.0,123.76,99.31
2016,1,8,10,15,47.5,157.5,1.6,13.0,178.5,178.55,144.63
2016,1,8,10,30,95.0,188.0,1.7,13.0,230.0,235.57,191.33
2016,1,8,10,45,182.0,194.0,1.8,13.0,278.5,295.05,240.07
2016,1,8,11,0,269.0,200.0,1.9,13.0,327.0,360.53,293.24
2016,1,8,11,15,224.0,211.5,1.95,13.0,320.0,350.16,284.58
2016,1,8,11,30,179.0,223.0,2.0,13.0,313.0,341.55,277.35
2016,1,8,11,45,241.5,219.5,2.05,13.0,342.5,387.33,314.83
2016,1,8,12,0,304.0,216.0,2.1,13.0,372.0,429.15,348.76
2016,1,8,12,15,339.5,209.5,2.2,13.0,383.5,450.76,366.58
2016,1,8,12,30,375.0,203.0,2.3,13.0,395.0,471.9,384.13
2016,1,8,12,45,323.5,209.0,2.4,13.0,373.0,447.74,364.76
2016,1,8,13,0,272.0,215.0,2.5,13.0,351.0,422.11,344.26
2016,1,8,13,15,149.0,200.5,2.55,13.0,274.5,316.86,258.99
2016,1,8,13,30,26.0,186.0,2.6,13.0,198.0,204.88,166.01
2016,1,8,13,45,118.0,187.5,2.65,13.0,239.5,282.6,232.08
2016,1,8,14,0,210.0,189.0,2.7,13.0,281.0,344.26,283.65
2016,1,8,14,15,126.5,173.0,2.65,13.0,228.0,271.4,223.15
2016,1,8,14,30,43.0,157.0,2.6,13.0,175.0,193.66,158.13
2016,1,8,14,45,39.0,144.0,2.6,13.0,159.0,177.1,144.68
2016,1,8,15,0,35.0,131.0,2.6,13.0,143.0,160.67,131.04
2016,1,8,15,15,29.5,115.5,2.45,13.0,125.0,140.55,114.1
2016,1,8,15,30,24.0,100.0,2.3,13.0,107.0,120.67,97.17
2016,1,8,15,45,17.0,83.5,2.2,13.0,88.0,94.52,74.76
2016,1,8,16,0,10.0,67.0,2.1,13.0,69.0,73.92,56.86
2016,1,8,16,15,5.0,49.5,2.15,13.0,50.5,53.18,38.75
2016,1,8,16,30,0.0,32.0,2.2,13.0,32.0,32.39,20.31
2016,1,8,16,45,0.0,16.0,2.25,13.0,16.0,15.44,0.75
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,6.45,13.0,8.5,8.19,0.0
2016,1,9,8,0,0.0,17.0,6.5,13.0,17.0,16.4,7.22
2016,1,9,8,15,0.0,27.5,6.4,13.0,27.5,26.55,16.47
2016,1,9,8,30,0.0,38.0,6.3,13.0,38.0,36.7,25.44
2016,1,9,8,45,0.0,48.5,6.25,13.0,48.5,46.86,34.36
2016,1,9,9,0,0.0,59.0,6.2,13.0,59.0,57.01,43.19
2016,1,9,9,15,0.0,69.5,6.05,13.0,69.5,67.2,51.96
2016,1,9,9,30,0.0,80.0,5.9,13.0,80.0,77.43,60.68
2016,1,9,9,45,0.0,87.5,5.8,13.5,87.5,84.77,66.72
2016,1,9,10,0,0.0,95.0,5.7,14.0,95.0,92.13,72.71
2016,1,9,10,15,0.0,75.5,5.45,14.0,75.5,73.0,56.45
2016,1,9,10,30,0.0,56.0,5.2,14.0,56.0,54.11,40.4
2016,1,9,10,45,0.0,95.5,5.0,14.0,95.5,92.6,72.78
2016,1,9,11,0,0.0,135.0,4.8,14.0,135.0,131.93,105.49
2016,1,9,11,15,20.5,170.0,4.45,14.0,180.5,179.36,144.92
2016,1,9,11,30,41.0,205.0,4.1,14.0,226.0,233.5,189.32
2016,1,9,11,45,20.5,171.0,3.8,14.0,181.5,181.59,146.33
2016,1,9,12,0,0.0,137.0,3.5,14.0,137.0,134.22,106.85
2016,1,9,12,15,0.0,146.5,3.2,14.0,146.5,144.0,114.94
2016,1,9,12,30,0.0,156.0,2.9,14.0,156.0,153.94,123.06
2016,1,9,12,45,7.0,170.5,2.65,14.0,174.5,173.97,139.67
2016,1,9,13,0,14.0,185.0,2.4,14.0,193.0,194.42,156.51
2016,1,9,13,15,22.0,187.0,2.35,14.0,198.5,202.55,163.41
2016,1,9,13,30,30.0,189.0,2.3,14.0,204.0,217.71,176.05
2016,1,9,13,45,15.0,150.5,2.3,14.0,158.0,160.0,128.72
2016,1,9,14,0,0.0,112.0,2.3,14.0,112.0,110.08,87.25
2016,1,9,14,15,1.0,125.0,2.35,14.0,125.5,124.86,99.8
2016,1,9,14,30,2.0,138.0,2.4,14.0,139.0,140.39,112.87
2016,1,9,14,45,1.0,126.0,2.45,14.0,126.5,127.76,102.47
2016,1,9,15,0,0.0,114.0,2.5,14.0,114.0,115.21,92.1
2016,1,9,15,15,0.0,100.0,2.5,14.0,100.0,101.05,80.26
2016,1,9,15,30,0.0,86.0,2.5,14.0,86.0,86.89,68.28
2016,1,9,15,45,0.0,71.0,2.5,14.0,71.0,71.56,55.16
2016,1,9,16,0,0.0,56.0,2.5,14.0,56.0,56.16,41.82
2016,1,9,16,15,0.0,41.5,2.55,14.0,41.5,41.21,28.75
2016,1,9,16,30,0.0,27.0,2.6,14.0,27.0,26.07,15.31
2016,1,9,16,45,0.0,15.5,2.7,14.0,15.5,14.96,1.6
2016,1,9,17,0,0.0,4.0,2.8,14.0,4.0,3.93,0.0
2016,1,9,17,15,0.0,2.0,2.75,14.0,2.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,167.0,15.5,3.15,12.0,32.0,11.57,0.0
2016,1,10,8,0,334.0,31.0,3.3,12.0,64.0,42.1,19.09
2016,1,10,8,15,424.0,39.5,3.4,12.0,103.0,77.84,41.99
2016,1,10,8,30,514.0,48.0,3.5,12.0,142.0,122.54,75.38
2016,1,10,8,45,573.5,53.0,3.6,12.5,182.5,166.31,112.16
2016,1,10,9,0,633.0,58.0,3.7,13.0,223.0,215.13,154.86
2016,1,10,9,15,669.5,62.0,3.7,13.0,261.0,260.84,196.63
2016,1,10,9,30,706.0,66.0,3.7,13.0,299.0,308.91,240.24
2016,1,10,9,45,389.0,114.0,3.75,13.0,244.5,266.74,213.9
2016,1,10,10,0,72.0,162.0,3.8,13.0,190.0,191.16,155.22
2016,1,10,10,15,62.0,171.5,3.75,13.0,197.0,199.49,162.38
2016,1,10,10,30,52.0,181.0,3.7,13.0,204.0,207.01,168.51
2016,1,10,10,45,195.5,185.5,3.65,13.5,278.0,293.4,240.11
2016,1,10,11,0,339.0,190.0,3.6,14.0,352.0,389.31,318.1
2016,1,10,11,15,169.5,170.5,3.5,14.0,251.5,275.18,224.83
2016,1,10,11,30,0.0,151.0,3.4,14.0,151.0,148.18,118.31
2016,1,10,11,45,0.0,153.5,3.35,14.0,153.5,150.83,120.61
2016,1,10,12,0,0.0,156.0,3.3,14.0,156.0,153.52,122.76
2016,1,10,12,15,0.0,143.5,3.25,14.0,143.5,140.91,112.35
2016,1,10,12,30,0.0,131.0,3.2,14.0,131.0,128.32,101.98
2016,1,10,12,45,0.0,129.0,3.2,14.0,129.0,126.42,100.46
2016,1,10,13,0,0.0,127.0,3.2,14.0,127.0,124.54,98.96
2016,1,10,13,15,0.0,93.0,3.2,14.0,93.0,90.22,70.48
2016,1,10,13,30,0.0,59.0,3.2,14.0,59.0,57.02,42.71
2016,1,10,13,45,0.0,47.5,3.2,14.0,47.5,45.89,33.38
2016,1,10,14,0,0.0,36.0,3.2,14.0,36.0,34.77,23.99
2016,1,10,14,15,0.0,34.0,3.2,14.0,34.0,32.83,22.39
2016,1,10,14,30,0.0,32.0,3.2,14.0,32.0,30.89,20.78
2016,1,10,14,45,0.0,29.0,3.25,14.0,29.0,27.99,18.34
2016,1,10,15,0,0.0,26.0,3.3,14.0,26.0,25.09,15.88
2016,1,10,15,15,0.0,23.0,3.3,13.5,23.0,22.19,13.43
2016,1,10,15,30,0.0,20.0,3.3,13.0,20.0,19.29,10.96
2016,1,10,15,45,0.0,16.5,3.35,13.0,16.5,15.91,8.01
2016,1,10,16,0,0.0,13.0,3.4,13.0,13.0,12.53,5.03
2016,1,10,16,15,0.0,9.5,3.45,13.0,9.5,9.15,2.05
2016,1,10,16,30,0.0,6.0,3.5,13.0,6.0,5.78,0.0
2016,1,10,16,45,0.0,3.5,3.6,13.0,3.5,3.37,0.0
2016,1,10,17,0,0.0,1.0,3.7,13.0,1.0,0.98,0.0
2016,1,10,17,15,0.0,0.5,3.8,13.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,4.1,14.0,15.0,14.48,0.0
2016,1,11,8,0,0.0,30.0,4.1,14.0,30.0,28.69,16.88
2016,1,11,8,15,3.5,47.5,4.1,14.0,48.0,45.68,32.14
2016,1,11,8,30,7.0,65.0,4.1,14.0,66.0,63.28,47.38
2016,1,11,8,45,15.0,81.5,4.1,14.0,85.0,81.32,62.74
2016,1,11,9,0,23.0,98.0,4.1,14.0,104.0,100.78,79.25
2016,1,11,9,15,28.0,113.5,4.05,14.0,122.0,119.02,94.74
2016,1,11,9,30,33.0,129.0,4.0,14.0,140.0,137.79,110.57
2016,1,11,9,45,35.5,142.0,3.95,14.5,155.0,153.62,123.62
2016,1,11,10,0,38.0,155.0,3.9,15.0,170.0,169.69,136.69
2016,1,11,10,15,55.0,171.0,3.8,15.0,194.5,195.74,158.11
2016,1,11,10,30,72.0,187.0,3.7,15.0,219.0,223.1,180.52
2016,1,11,10,45,69.0,195.5,3.65,15.0,227.5,233.24,188.68
2016,1,11,11,0,66.0,204.0,3.6,15.0,236.0,243.09,196.56
2016,1,11,11,15,59.0,208.0,3.45,15.0,237.5,245.57,198.33
2016,1,11,11,30,52.0,212.0,3.3,15.0,239.0,247.58,199.7
2016,1,11,11,45,93.5,223.5,3.15,15.0,272.0,287.8,232.75
2016,1,11,12,0,135.0,235.0,3.0,15.0,305.0,335.47,271.28
2016,1,11,12,15,160.0,234.5,2.9,15.0,318.0,354.51,286.73
2016,1,11,12,30,185.0,234.0,2.8,15.0,331.0,373.62,302.28
2016,1,11,12,45,132.0,228.5,2.75,15.0,297.0,334.25,270.13
2016,1,11,13,0,79.0,223.0,2.7,15.0,263.0,286.81,231.49
2016,1,11,13,15,133.0,218.5,2.65,15.0,284.0,326.86,265.0
2016,1,11,13,30,187.0,214.0,2.6,15.0,305.0,359.12,291.81
2016,1,11,13,45,109.5,195.5,2.6,15.0,248.5,286.44,232.52
