Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,0,32.0,177.0,2.6,15.0,192.0,207.35,167.32
2016,1,11,14,15,16.0,139.0,2.55,15.0,146.5,149.28,119.82
2016,1,11,14,30,0.0,101.0,2.5,15.0,101.0,99.31,78.21
2016,1,11,14,45,0.0,92.5,2.45,15.0,92.5,90.86,71.32
2016,1,11,15,0,0.0,84.0,2.4,15.0,84.0,82.44,64.34
2016,1,11,15,15,0.0,73.5,2.3,15.0,73.5,71.91,55.51
2016,1,11,15,30,0.0,63.0,2.2,15.0,63.0,61.39,46.59
2016,1,11,15,45,260.0,57.0,2.1,15.0,108.5,202.76,165.4
2016,1,11,16,0,520.0,51.0,2.0,15.0,154.0,306.27,245.09
2016,1,11,16,15,438.0,43.0,1.9,15.0,115.0,243.84,189.9
2016,1,11,16,30,356.0,35.0,1.8,15.0,76.0,187.08,138.36
2016,1,11,16,45,224.0,23.5,1.7,15.0,45.0,113.17,57.58
2016,1,11,17,0,92.0,12.0,1.6,15.0,14.0,37.34,0.0
2016,1,11,17,15,46.0,6.0,1.55,15.0,7.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,15.5,4.05,13.0,33.5,11.53,0.0
2016,1,12,8,0,362.0,31.0,3.8,13.0,67.0,43.12,19.24
2016,1,12,8,15,451.0,39.0,3.75,13.0,106.5,79.8,42.39
2016,1,12,8,30,540.0,47.0,3.7,13.0,146.0,125.33,76.34
2016,1,12,8,45,594.0,52.5,3.65,13.5,187.0,169.93,113.98
2016,1,12,9,0,648.0,58.0,3.6,14.0,228.0,219.03,157.04
2016,1,12,9,15,649.5,64.5,3.5,14.0,257.5,257.86,193.96
2016,1,12,9,30,651.0,71.0,3.4,14.0,287.0,295.65,229.5
2016,1,12,9,45,457.0,114.5,3.3,14.0,274.0,293.5,233.92
2016,1,12,10,0,263.0,158.0,3.2,14.0,261.0,272.89,220.46
2016,1,12,10,15,365.5,153.0,3.35,14.0,308.0,326.37,265.05
2016,1,12,10,30,468.0,148.0,3.5,14.0,355.0,390.34,317.87
2016,1,12,10,45,577.5,127.5,3.65,14.5,396.0,446.36,363.77
2016,1,12,11,0,687.0,107.0,3.8,15.0,437.0,505.17,411.58
2016,1,12,11,15,605.0,136.0,3.9,15.0,433.5,507.41,413.29
2016,1,12,11,30,523.0,165.0,4.0,15.0,430.0,501.28,408.2
2016,1,12,11,45,449.5,185.5,4.15,15.0,416.0,488.89,398.13
2016,1,12,12,0,376.0,206.0,4.3,15.0,402.0,466.27,379.94
2016,1,12,12,15,417.5,197.0,4.35,15.0,415.0,497.05,405.27
2016,1,12,12,30,459.0,188.0,4.4,15.0,428.0,521.13,425.21
2016,1,12,12,45,262.0,204.0,4.45,15.0,341.0,402.38,328.61
2016,1,12,13,0,65.0,220.0,4.5,15.0,254.0,273.9,221.77
2016,1,12,13,15,154.0,215.5,4.45,15.0,291.5,337.85,275.9
2016,1,12,13,30,243.0,211.0,4.4,15.0,329.0,401.39,328.5
2016,1,12,13,45,391.0,174.0,4.4,15.0,354.0,465.76,382.76
2016,1,12,14,0,539.0,137.0,4.4,15.0,379.0,518.35,427.03
2016,1,12,14,15,437.0,145.5,4.4,15.0,334.0,455.55,375.71
2016,1,12,14,30,335.0,154.0,4.4,15.0,289.0,386.78,319.48
2016,1,12,14,45,319.0,143.5,4.45,15.0,263.0,359.25,297.31
2016,1,12,15,0,303.0,133.0,4.5,15.0,237.0,331.45,274.41
2016,1,12,15,15,289.5,118.0,4.5,15.0,208.5,299.5,247.73
2016,1,12,15,30,276.0,103.0,4.5,15.0,180.0,267.42,220.39
2016,1,12,15,45,251.5,88.0,4.55,15.0,149.5,230.05,188.06
2016,1,12,16,0,227.0,73.0,4.6,15.0,119.0,193.71,155.97
2016,1,12,16,15,191.0,57.0,4.7,14.5,89.0,152.59,119.74
2016,1,12,16,30,155.0,41.0,4.8,14.0,59.0,113.76,84.58
2016,1,12,16,45,77.5,26.5,4.9,14.0,35.5,63.89,33.7
2016,1,12,17,0,0.0,12.0,5.0,14.0,12.0,11.8,0.0
2016,1,12,17,15,0.0,6.0,5.1,14.0,6.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,13,7,45,163.0,17.0,5.5,15.0,33.5,12.87,0.0
2016,1,13,8,0,326.0,34.0,5.6,15.0,67.0,44.47,21.07
2016,1,13,8,15,420.0,43.0,5.75,15.0,107.0,80.73,44.09
2016,1,13,8,30,514.0,52.0,5.9,15.0,147.0,126.45,77.93
2016,1,13,8,45,568.0,58.5,6.05,15.0,188.0,170.84,115.46
2016,1,13,9,0,622.0,65.0,6.2,15.0,229.0,219.81,158.65
2016,1,13,9,15,323.5,96.0,6.3,15.0,182.5,192.5,148.46
2016,1,13,9,30,25.0,127.0,6.4,15.0,136.0,133.04,106.47
2016,1,13,9,45,385.0,104.5,6.55,15.0,256.0,256.12,205.34
2016,1,13,10,0,745.0,82.0,6.7,15.0,376.0,404.49,326.71
2016,1,13,10,15,764.0,84.5,6.75,15.0,405.0,445.58,363.06
2016,1,13,10,30,783.0,87.0,6.8,15.0,434.0,486.15,398.5
2016,1,13,10,45,803.5,86.0,6.9,15.0,458.5,522.97,430.45
2016,1,13,11,0,824.0,85.0,7.0,15.0,483.0,558.65,461.0
2016,1,13,11,15,832.0,86.5,7.05,15.0,499.0,588.24,486.08
2016,1,13,11,30,840.0,88.0,7.1,15.0,515.0,615.58,509.0
2016,1,13,11,45,844.5,88.0,7.2,15.0,524.0,636.67,526.82
2016,1,13,12,0,849.0,88.0,7.3,15.0,533.0,655.04,542.32
2016,1,13,12,15,619.0,147.0,7.3,15.0,471.5,580.69,480.14
2016,1,13,12,30,389.0,206.0,7.3,15.0,410.0,487.33,401.91
2016,1,13,12,45,612.0,148.5,7.35,15.0,464.5,590.63,489.29
2016,1,13,13,0,835.0,91.0,7.4,15.0,519.0,680.91,565.05
2016,1,13,13,15,652.0,130.5,7.3,15.0,459.5,602.53,499.82
2016,1,13,13,30,469.0,170.0,7.2,15.0,400.0,516.94,428.51
2016,1,13,13,45,601.0,128.5,7.15,15.0,410.0,560.27,466.32
2016,1,13,14,0,733.0,87.0,7.1,15.0,420.0,592.43,494.63
2016,1,13,14,15,750.0,83.5,6.9,14.5,406.0,589.24,492.73
2016,1,13,14,30,767.0,80.0,6.7,14.0,392.0,582.84,488.09
2016,1,13,14,45,747.5,76.0,6.55,14.0,359.0,550.5,461.2
2016,1,13,15,0,728.0,72.0,6.4,14.0,326.0,516.53,432.54
2016,1,13,15,15,693.0,68.5,6.05,14.0,287.5,476.07,397.53
2016,1,13,15,30,658.0,65.0,5.7,14.0,249.0,432.9,359.64
2016,1,13,15,45,612.0,58.5,5.4,14.0,208.5,381.18,314.01
2016,1,13,16,0,566.0,52.0,5.1,14.0,168.0,330.99,268.65
2016,1,13,16,15,482.5,45.0,4.95,13.5,127.0,266.82,211.75
2016,1,13,16,30,399.0,38.0,4.8,13.0,86.0,208.14,157.96
2016,1,13,16,45,258.0,26.5,4.65,13.0,52.0,130.25,77.18
2016,1,13,17,0,117.0,15.0,4.5,13.0,18.0,47.85,0.0
2016,1,13,17,15,58.5,7.5,4.4,13.0,9.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,7,45,128.0,16.5,2.75,13.0,29.5,12.7,0.0
2016,1,14,8,0,256.0,33.0,2.9,13.0,59.0,40.42,19.91
2016,1,14,8,15,304.5,46.5,3.1,13.0,92.5,72.41,42.26
2016,1,14,8,30,353.0,60.0,3.3,13.0,126.0,109.76,71.5
2016,1,14,8,45,385.0,71.5,3.55,13.5,160.0,146.57,102.88
2016,1,14,9,0,417.0,83.0,3.8,14.0,194.0,186.09,137.53
2016,1,14,9,15,440.5,93.0,3.95,14.0,226.0,224.11,171.78
2016,1,14,9,30,464.0,103.0,4.1,14.0,258.0,263.56,207.1
2016,1,14,9,45,484.0,111.5,4.25,14.0,289.0,301.37,240.81
2016,1,14,10,0,504.0,120.0,4.4,14.0,320.0,339.84,274.6
2016,1,14,10,15,497.5,132.5,4.45,14.0,342.0,370.55,301.54
2016,1,14,10,30,491.0,145.0,4.5,14.0,364.0,399.6,326.49
2016,1,14,10,45,528.0,144.5,4.6,14.0,391.0,436.65,357.79
2016,1,14,11,0,565.0,144.0,4.7,14.0,418.0,474.41,389.35
2016,1,14,11,15,445.5,177.5,4.85,14.0,398.0,455.94,374.13
2016,1,14,11,30,326.0,211.0,5.0,14.0,378.0,424.97,348.4
2016,1,14,11,45,319.0,217.5,5.2,14.0,383.0,435.71,357.5
2016,1,14,12,0,312.0,224.0,5.4,14.0,388.0,445.19,365.39
2016,1,14,12,15,199.5,229.0,5.55,14.0,334.0,375.18,307.64
2016,1,14,12,30,87.0,234.0,5.7,14.0,280.0,301.43,245.89
2016,1,14,12,45,218.0,222.0,5.9,14.0,335.0,385.99,317.89
2016,1,14,13,0,349.0,210.0,6.1,14.0,390.0,471.73,389.68
2016,1,14,13,15,208.5,211.0,6.2,14.0,317.5,370.43,305.6
2016,1,14,13,30,68.0,212.0,6.3,14.0,245.0,269.19,220.21
2016,1,14,13,45,34.0,163.5,6.45,14.0,180.0,192.33,156.61
2016,1,14,14,0,0.0,115.0,6.6,14.0,115.0,112.99,89.85
2016,1,14,14,15,0.0,86.5,6.6,14.0,86.5,83.98,65.63
2016,1,14,14,30,0.0,58.0,6.6,14.0,58.0,56.05,42.11
2016,1,14,14,45,0.0,52.5,6.65,14.0,52.5,50.72,37.66
2016,1,14,15,0,0.0,47.0,6.7,14.0,47.0,45.39,33.18
2016,1,14,15,15,0.0,41.0,6.65,14.0,41.0,39.59,28.25
2016,1,14,15,30,0.0,35.0,6.6,14.0,35.0,33.79,23.28
2016,1,14,15,45,0.0,29.0,6.55,14.0,29.0,27.98,18.26
2016,1,14,16,0,0.0,23.0,6.5,14.0,23.0,22.19,13.21
2016,1,14,16,15,0.0,17.0,6.5,14.0,17.0,16.39,8.13
2016,1,14,16,30,0.0,11.0,6.5,14.0,11.0,10.6,3.04
2016,1,14,16,45,0.0,6.5,6.5,14.0,6.5,6.26,0.0
2016,1,14,17,0,0.0,2.0,6.5,14.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,6.45,14.0,1.0,0.98,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,15,7,45,139.5,18.0,0.25,14.0,32.5,13.91,0.0
2016,1,15,8,0,279.0,36.0,0.2,14.0,65.0,44.41,22.55
2016,1,15,8,15,370.5,46.0,0.45,14.0,104.0,79.01,44.85
2016,1,15,8,30,462.0,56.0,0.7,14.0,143.0,122.92,77.21
2016,1,15,8,45,523.0,62.5,0.95,14.0,184.0,166.23,113.0
2016,1,15,9,0,584.0,69.0,1.2,14.0,225.0,214.92,154.87
2016,1,15,9,15,624.0,74.0,1.45,14.0,263.5,260.87,195.86
2016,1,15,9,30,664.0,79.0,1.7,14.0,302.0,309.39,238.9
2016,1,15,9,45,682.5,79.0,1.95,14.5,330.0,346.72,272.49
2016,1,15,10,0,701.0,79.0,2.2,15.0,358.0,383.97,305.33
2016,1,15,10,15,598.5,112.0,2.3,15.0,362.5,398.92,320.08
2016,1,15,10,30,496.0,145.0,2.4,15.0,367.0,402.63,324.66
2016,1,15,10,45,481.5,157.0,2.55,15.0,382.0,425.4,343.92
2016,1,15,11,0,467.0,169.0,2.7,15.0,397.0,445.95,360.91
2016,1,15,11,15,611.0,140.5,2.75,15.0,448.5,518.09,419.36
2016,1,15,11,30,755.0,112.0,2.8,15.0,500.0,592.92,478.97
2016,1,15,11,45,569.0,160.5,2.85,15.0,455.5,540.39,436.63
2016,1,15,12,0,383.0,209.0,2.9,15.0,411.0,475.78,384.54
2016,1,15,12,15,492.0,179.5,2.8,15.0,440.0,530.24,428.99
2016,1,15,12,30,601.0,150.0,2.7,15.0,469.0,581.81,470.12
2016,1,15,12,45,705.5,121.5,2.65,15.0,491.0,628.13,506.92
2016,1,15,13,0,810.0,93.0,2.6,15.0,513.0,669.58,539.77
2016,1,15,13,15,802.0,91.5,2.45,15.0,498.0,662.95,534.11
2016,1,15,13,30,794.0,90.0,2.3,15.0,483.0,653.41,526.56
2016,1,15,13,45,789.5,86.0,2.2,15.0,463.0,640.62,516.88
2016,1,15,14,0,785.0,82.0,2.1,15.0,443.0,625.02,505.0
2016,1,15,14,15,767.0,80.0,1.95,15.0,415.0,600.22,485.58
2016,1,15,14,30,749.0,78.0,1.8,15.0,387.0,573.29,464.36
2016,1,15,14,45,726.0,74.5,1.7,15.0,354.0,539.75,438.02
2016,1,15,15,0,703.0,71.0,1.6,15.0,321.0,507.26,411.93
2016,1,15,15,15,668.5,67.5,1.55,15.0,283.5,465.01,377.88
2016,1,15,15,30,634.0,64.0,1.5,15.0,246.0,422.74,342.95
2016,1,15,15,45,582.0,59.0,1.45,15.0,205.5,370.4,299.09
2016,1,15,16,0,530.0,54.0,1.4,15.0,165.0,320.07,255.69
2016,1,15,16,15,451.0,46.0,1.4,15.0,125.5,257.55,201.8
2016,1,15,16,30,372.0,38.0,1.4,15.0,86.0,200.36,151.0
2016,1,15,16,45,242.0,27.0,1.4,15.0,53.0,128.8,81.82
2016,1,15,17,0,112.0,16.0,1.4,15.0,20.0,48.02,0.0
2016,1,15,17,15,56.0,8.0,1.45,15.0,10.0,21.61,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.0,3.8,15.0,9.0,8.68,0.0
2016,1,16,8,0,0.0,18.0,3.8,15.0,18.0,17.37,8.13
2016,1,16,8,15,0.0,29.0,3.8,15.0,29.0,28.0,17.62
2016,1,16,8,30,0.0,40.0,3.8,15.0,40.0,38.64,26.93
2016,1,16,8,45,0.0,51.5,3.8,15.0,51.5,49.75,36.58
2016,1,16,9,0,0.0,63.0,3.8,15.0,63.0,60.86,46.14
2016,1,16,9,15,0.0,74.0,3.7,15.0,74.0,71.54,55.22
2016,1,16,9,30,0.0,85.0,3.6,15.0,85.0,82.27,64.24
2016,1,16,9,45,0.0,86.0,3.55,15.5,86.0,83.26,64.86
2016,1,16,10,0,0.0,87.0,3.5,16.0,87.0,84.24,65.45
2016,1,16,10,15,0.0,57.0,3.4,16.0,57.0,55.08,40.91
2016,1,16,10,30,0.0,27.0,3.3,16.0,27.0,26.07,16.42
2016,1,16,10,45,0.0,21.0,3.2,16.0,21.0,20.27,11.5
2016,1,16,11,0,0.0,15.0,3.1,16.0,15.0,14.48,6.59
2016,1,16,11,15,0.0,55.0,3.0,16.0,55.0,53.16,39.1
2016,1,16,11,30,0.0,95.0,2.9,16.0,95.0,92.05,71.39
2016,1,16,11,45,25.5,160.0,2.85,16.0,173.5,177.3,141.82
2016,1,16,12,0,51.0,225.0,2.8,16.0,252.0,264.13,211.9
2016,1,16,12,15,32.5,210.0,2.8,16.0,227.0,237.0,189.56
2016,1,16,12,30,14.0,195.0,2.8,16.0,202.0,203.51,162.29
2016,1,16,12,45,7.0,162.5,2.8,16.0,166.0,165.37,131.39
2016,1,16,13,0,0.0,130.0,2.8,16.0,130.0,127.42,100.35
2016,1,16,13,15,0.0,135.0,2.75,16.0,135.0,132.73,104.83
2016,1,16,13,30,0.0,140.0,2.7,16.0,140.0,138.17,109.38
2016,1,16,13,45,0.0,135.0,2.65,16.0,135.0,133.32,105.52
2016,1,16,14,0,0.0,130.0,2.6,16.0,130.0,128.51,101.72
2016,1,16,14,15,0.0,125.0,2.5,16.0,125.0,123.75,97.94
2016,1,16,14,30,0.0,120.0,2.4,16.0,120.0,119.05,94.22
2016,1,16,14,45,6.0,125.5,2.3,16.0,127.5,129.46,103.13
2016,1,16,15,0,12.0,131.0,2.2,16.0,135.0,140.26,112.27
2016,1,16,15,15,6.5,117.0,2.1,15.5,119.0,122.81,97.95
2016,1,16,15,30,1.0,103.0,2.0,15.0,103.0,105.7,83.78
2016,1,16,15,45,0.5,86.0,1.95,15.0,86.0,87.96,68.81
2016,1,16,16,0,0.0,69.0,1.9,15.0,69.0,70.16,53.6
2016,1,16,16,15,0.0,52.0,1.9,15.0,52.0,52.47,38.32
2016,1,16,16,30,0.0,35.0,1.9,15.0,35.0,34.52,22.73
2016,1,16,16,45,0.0,21.5,1.9,15.0,21.5,20.76,9.64
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,7.71,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.93,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.7,15.0,8.5,8.19,0.0
2016,1,17,8,0,0.0,17.0,5.8,15.0,17.0,16.4,7.39
2016,1,17,8,15,0.0,27.0,5.8,15.0,27.0,26.06,16.01
2016,1,17,8,30,0.0,37.0,5.8,15.0,37.0,35.73,24.48
2016,1,17,8,45,0.0,47.0,5.8,15.0,47.0,45.4,32.9
2016,1,17,9,0,0.0,57.0,5.8,15.0,57.0,55.08,41.24
2016,1,17,9,15,0.0,66.5,5.8,15.0,66.5,64.28,49.09
2016,1,17,9,30,0.0,76.0,5.8,15.0,76.0,73.51,56.87
2016,1,17,9,45,0.0,66.0,5.8,15.0,66.0,63.79,48.59
2016,1,17,10,0,0.0,56.0,5.8,15.0,56.0,54.11,40.33
2016,1,17,10,15,0.0,59.5,5.8,15.0,59.5,57.5,43.12
2016,1,17,10,30,0.0,63.0,5.8,15.0,63.0,60.89,45.9
2016,1,17,10,45,0.0,66.5,5.8,15.0,66.5,64.29,48.68
2016,1,17,11,0,0.0,70.0,5.8,15.0,70.0,67.68,51.46
2016,1,17,11,15,0.0,101.0,5.75,15.0,101.0,97.98,76.72
2016,1,17,11,30,0.0,132.0,5.7,15.0,132.0,128.85,102.26
2016,1,17,11,45,0.0,115.5,5.7,15.0,115.5,112.4,88.54
2016,1,17,12,0,0.0,99.0,5.7,15.0,99.0,96.01,74.89
2016,1,17,12,15,0.0,92.5,5.75,15.0,92.5,89.58,69.54
2016,1,17,12,30,0.0,86.0,5.8,15.0,86.0,83.2,64.22
2016,1,17,12,45,0.0,70.0,5.85,15.0,70.0,67.69,51.29
2016,1,17,13,0,0.0,54.0,5.9,15.0,54.0,52.19,38.34
2016,1,17,13,15,0.0,99.0,5.95,15.0,99.0,96.16,75.17
2016,1,17,13,30,0.0,144.0,6.0,15.0,144.0,142.27,113.52
2016,1,17,13,45,0.0,119.5,6.05,15.0,119.5,117.24,92.86
2016,1,17,14,0,0.0,95.0,6.1,15.0,95.0,92.4,72.27
2016,1,17,14,15,0.0,108.0,6.0,15.0,108.0,105.94,83.73
2016,1,17,14,30,0.0,121.0,5.9,15.0,121.0,120.03,95.64
2016,1,17,14,45,0.0,118.0,5.8,15.0,118.0,117.57,93.73
2016,1,17,15,0,0.0,115.0,5.7,15.0,115.0,115.3,91.96
2016,1,17,15,15,0.0,101.5,5.6,15.0,101.5,101.68,80.61
2016,1,17,15,30,0.0,88.0,5.5,15.0,88.0,88.05,69.14
2016,1,17,15,45,0.0,73.5,5.4,15.0,73.5,73.3,56.59
2016,1,17,16,0,0.0,59.0,5.3,15.0,59.0,58.5,43.86
2016,1,17,16,15,0.0,45.0,5.3,15.0,45.0,44.18,31.43
2016,1,17,16,30,0.0,31.0,5.3,15.0,31.0,29.94,19.0
2016,1,17,16,45,0.0,19.5,5.35,15.0,19.5,18.82,8.48
2016,1,17,17,0,0.0,8.0,5.4,15.0,8.0,7.71,0.0
2016,1,17,17,15,0.0,4.0,5.4,15.0,4.0,3.93,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,15.0,2.65,14.0,36.5,10.89,0.0
2016,1,18,8,0,403.0,30.0,2.8,14.0,73.0,44.2,19.15
2016,1,18,8,15,487.5,37.0,2.8,14.0,113.5,82.03,42.63
2016,1,18,8,30,572.0,44.0,2.8,14.0,154.0,129.17,78.02
2016,1,18,8,45,626.5,49.0,2.85,14.5,196.5,175.32,116.97
2016,1,18,9,0,681.0,54.0,2.9,15.0,239.0,226.04,161.39
2016,1,18,9,15,715.5,57.5,2.85,15.0,278.5,273.47,204.48
2016,1,18,9,30,750.0,61.0,2.8,15.0,318.0,322.78,248.81
2016,1,18,9,45,770.5,64.5,2.8,15.5,352.5,368.19,289.02
2016,1,18,10,0,791.0,68.0,2.8,16.0,387.0,413.59,328.15
2016,1,18,10,15,740.0,83.0,2.85,16.0,399.5,437.22,350.0
2016,1,18,10,30,689.0,98.0,2.9,16.0,412.0,455.58,366.68
2016,1,18,10,45,621.5,124.5,3.0,16.0,418.5,471.4,380.3
2016,1,18,11,0,554.0,151.0,3.1,16.0,425.0,478.76,386.61
2016,1,18,11,15,517.5,166.5,3.2,16.0,429.0,490.09,395.88
2016,1,18,11,30,481.0,182.0,3.3,16.0,433.0,497.98,402.12
2016,1,18,11,45,400.5,204.0,3.4,16.0,415.5,475.47,384.03
2016,1,18,12,0,320.0,226.0,3.5,16.0,398.0,454.63,366.83
2016,1,18,12,15,402.0,208.0,3.4,16.0,424.5,496.35,401.04
2016,1,18,12,30,484.0,190.0,3.3,16.0,451.0,545.77,440.39
2016,1,18,12,45,450.5,195.5,3.2,16.0,436.0,533.5,430.18
2016,1,18,13,0,417.0,201.0,3.1,16.0,421.0,519.21,418.7
2016,1,18,13,15,369.0,204.5,2.95,16.0,396.0,483.68,390.67
2016,1,18,13,30,321.0,208.0,2.8,16.0,371.0,454.57,367.36
2016,1,18,13,45,434.5,175.0,2.7,16.0,385.5,502.15,406.73
2016,1,18,14,0,548.0,142.0,2.6,16.0,400.0,538.06,436.29
2016,1,18,14,15,373.5,161.0,2.55,16.0,332.0,437.71,355.73
2016,1,18,14,30,199.0,180.0,2.5,16.0,264.0,326.96,265.96
2016,1,18,14,45,234.5,161.5,2.45,16.0,252.5,332.54,271.58
2016,1,18,15,0,270.0,143.0,2.4,16.0,241.0,327.84,268.33
2016,1,18,15,15,257.5,128.5,2.1,15.5,214.0,297.9,244.0
2016,1,18,15,30,245.0,114.0,1.8,15.0,187.0,267.87,219.21
2016,1,18,15,45,227.5,98.0,1.55,15.0,158.0,233.55,190.01
2016,1,18,16,0,210.0,82.0,1.3,15.0,129.0,199.79,160.71
2016,1,18,16,15,183.0,65.0,1.25,15.0,99.5,161.37,127.25
2016,1,18,16,30,156.0,48.0,1.2,15.0,70.0,124.49,94.52
2016,1,18,16,45,78.0,33.5,1.2,15.0,44.5,75.6,50.64
2016,1,18,17,0,0.0,19.0,1.2,15.0,19.0,19.46,0.0
2016,1,18,17,15,0.0,9.5,1.2,15.0,9.5,9.34,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,8.8,15.0,2.5,2.41,0.0
2016,1,19,8,0,0.0,5.0,8.9,15.0,5.0,4.82,0.0
2016,1,19,8,15,0.0,8.5,8.9,15.0,8.5,8.19,1.16
2016,1,19,8,30,0.0,12.0,8.9,15.0,12.0,11.57,4.11
2016,1,19,8,45,0.0,15.5,8.9,15.5,15.5,14.95,7.03
2016,1,19,9,0,0.0,19.0,8.9,16.0,19.0,18.33,9.93
2016,1,19,9,15,0.0,22.5,8.8,16.0,22.5,21.71,12.82
2016,1,19,9,30,0.0,26.0,8.7,16.0,26.0,25.09,15.68
2016,1,19,9,45,0.0,57.5,8.6,16.0,57.5,55.56,41.45
2016,1,19,10,0,0.0,89.0,8.5,16.0,89.0,86.18,67.13
2016,1,19,10,15,0.0,93.0,8.4,16.0,93.0,90.1,70.28
2016,1,19,10,30,0.0,97.0,8.3,16.0,97.0,94.02,73.44
2016,1,19,10,45,0.0,122.0,8.2,16.0,122.0,118.72,93.88
2016,1,19,11,0,0.0,147.0,8.1,16.0,147.0,143.7,114.43
2016,1,19,11,15,31.0,186.5,7.95,16.0,202.5,206.2,166.33
2016,1,19,11,30,62.0,226.0,7.8,16.0,258.0,268.49,217.59
2016,1,19,11,45,39.0,213.0,7.65,16.0,233.5,241.83,195.27
2016,1,19,12,0,16.0,200.0,7.5,16.0,209.0,208.86,167.78
2016,1,19,12,15,379.0,164.5,7.3,16.0,370.0,441.76,364.96
2016,1,19,12,30,742.0,129.0,7.1,16.0,531.0,661.53,544.42
2016,1,19,12,45,769.0,118.5,6.9,16.0,531.0,675.34,555.13
2016,1,19,13,0,796.0,108.0,6.7,16.0,531.0,683.99,562.43
2016,1,19,13,15,789.5,107.0,6.55,16.0,517.0,681.7,560.51
2016,1,19,13,30,783.0,106.0,6.4,16.0,503.0,674.17,554.57
2016,1,19,13,45,772.5,104.0,6.3,16.0,482.5,659.94,543.49
2016,1,19,14,0,762.0,102.0,6.2,16.0,462.0,643.06,530.26
2016,1,19,14,15,698.5,102.5,6.2,16.0,418.0,591.52,489.3
2016,1,19,14,30,635.0,103.0,6.2,16.0,374.0,539.49,447.5
2016,1,19,14,45,517.5,115.0,6.2,16.0,324.0,463.44,385.06
2016,1,19,15,0,400.0,127.0,6.2,16.0,274.0,395.4,328.19
2016,1,19,15,15,363.0,120.5,6.1,15.5,243.0,356.78,296.37
2016,1,19,15,30,326.0,114.0,6.0,15.0,212.0,312.02,258.94
2016,1,19,15,45,300.0,99.5,5.9,15.0,179.0,272.48,224.79
2016,1,19,16,0,274.0,85.0,5.8,15.0,146.0,233.98,190.84
2016,1,19,16,15,230.0,69.0,5.55,15.0,112.5,187.11,149.44
2016,1,19,16,30,186.0,53.0,5.3,15.0,79.0,143.25,110.25
2016,1,19,16,45,93.0,38.0,5.1,15.0,51.0,87.46,60.42
2016,1,19,17,0,0.0,23.0,4.9,15.0,23.0,24.75,0.0
2016,1,19,17,15,0.0,11.5,4.7,14.5,11.5,11.3,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.0,1.35,13.0,3.0,0.0,0.0
2016,1,20,7,30,0.0,6.0,1.5,13.0,6.0,5.9,0.0
2016,1,20,7,45,11.0,22.0,1.65,13.0,23.0,20.53,4.86
2016,1,20,8,0,22.0,38.0,1.8,13.0,40.0,36.57,23.33
2016,1,20,8,15,35.5,56.0,1.95,13.0,61.5,56.4,40.14
2016,1,20,8,30,49.0,74.0,2.1,13.0,83.0,77.93,58.23
2016,1,20,8,45,57.0,91.5,2.25,13.5,105.0,99.43,76.54
2016,1,20,9,0,65.0,109.0,2.4,14.0,127.0,121.82,95.54
2016,1,20,9,15,71.0,125.5,2.45,14.0,148.0,143.47,114.03
2016,1,20,9,30,77.0,142.0,2.5,14.0,169.0,165.69,132.84
2016,1,20,9,45,244.0,142.5,2.55,14.0,240.0,239.29,192.19
2016,1,20,10,0,411.0,143.0,2.6,14.0,311.0,326.2,262.85
2016,1,20,10,15,453.0,146.5,2.6,14.0,344.0,367.41,297.15
2016,1,20,10,30,495.0,150.0,2.6,14.0,377.0,410.6,332.78
2016,1,20,10,45,472.5,164.5,2.65,14.5,390.0,431.74,349.63
2016,1,20,11,0,450.0,179.0,2.7,15.0,403.0,450.16,363.91
2016,1,20,11,15,379.0,201.0,2.6,15.0,394.0,439.73,355.18
2016,1,20,11,30,308.0,223.0,2.5,15.0,385.0,429.48,346.2
2016,1,20,11,45,354.0,217.5,2.45,15.0,407.0,461.4,371.97
2016,1,20,12,0,400.0,212.0,2.4,15.0,429.0,493.81,397.71
2016,1,20,12,15,424.0,207.0,2.15,15.0,437.5,518.46,416.19
2016,1,20,12,30,448.0,202.0,1.9,15.0,446.0,535.99,429.11
2016,1,20,12,45,447.5,200.0,1.7,15.0,441.5,538.36,430.2
2016,1,20,13,0,447.0,198.0,1.5,15.0,437.0,539.0,429.99
2016,1,20,13,15,271.0,213.0,1.4,15.0,356.5,426.31,341.32
2016,1,20,13,30,95.0,228.0,1.3,15.0,276.0,306.02,244.8
2016,1,20,13,45,94.5,218.0,1.25,15.0,264.5,295.18,237.14
2016,1,20,14,0,94.0,208.0,1.2,15.0,253.0,284.06,228.64
2016,1,20,14,15,182.0,192.0,1.2,15.0,272.5,332.02,268.82
2016,1,20,14,30,270.0,176.0,1.2,15.0,292.0,376.67,305.33
2016,1,20,14,45,255.0,163.0,1.2,15.0,265.5,348.14,282.68
2016,1,20,15,0,240.0,150.0,1.2,15.0,239.0,319.41,260.02
2016,1,20,15,15,229.5,135.0,1.3,15.0,213.0,290.86,237.36
2016,1,20,15,30,219.0,120.0,1.4,15.0,187.0,262.19,214.02
2016,1,20,15,45,204.5,103.5,1.55,15.0,158.5,229.64,186.92
2016,1,20,16,0,190.0,87.0,1.7,15.0,130.0,197.49,159.41
2016,1,20,16,15,167.5,69.0,1.75,14.5,101.0,160.44,127.41
2016,1,20,16,30,145.0,51.0,1.8,14.0,72.0,124.55,95.73
2016,1,20,16,45,89.0,35.5,1.9,14.0,46.5,81.88,57.13
2016,1,20,17,0,33.0,20.0,2.0,14.0,21.0,34.55,0.0
2016,1,20,17,15,16.5,10.0,1.95,14.0,10.5,14.09,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,11.8,0.0
2016,1,21,7,45,179.5,23.0,4.5,14.0,43.0,17.9,4.11
2016,1,21,8,0,359.0,34.0,4.5,14.0,74.0,46.68,22.23
2016,1,21,8,15,443.5,42.0,4.45,14.0,114.5,83.44,45.6
2016,1,21,8,30,528.0,50.0,4.4,14.0,155.0,128.76,79.82
2016,1,21,8,45,584.0,55.0,4.35,14.5,196.5,173.49,117.64
2016,1,21,9,0,640.0,60.0,4.3,15.0,238.0,223.04,161.03
2016,1,21,9,15,638.5,69.0,4.2,15.0,269.0,263.71,199.44
2016,1,21,9,30,637.0,78.0,4.1,15.0,300.0,303.13,236.14
2016,1,21,9,45,491.0,117.0,4.05,15.5,298.5,313.17,249.09
2016,1,21,10,0,345.0,156.0,4.0,16.0,297.0,308.46,247.78
2016,1,21,10,15,389.5,160.0,4.05,16.0,331.0,351.69,283.89
2016,1,21,10,30,434.0,164.0,4.1,16.0,365.0,394.58,319.35
2016,1,21,10,45,461.0,167.5,4.2,16.0,390.5,429.37,348.13
2016,1,21,11,0,488.0,171.0,4.3,16.0,416.0,464.55,376.98
2016,1,21,11,15,477.0,180.5,4.4,16.0,426.5,483.15,392.14
2016,1,21,11,30,466.0,190.0,4.5,16.0,437.0,499.72,405.53
2016,1,21,11,45,459.5,196.0,4.6,16.0,443.5,513.55,416.75
2016,1,21,12,0,453.0,202.0,4.7,16.0,450.0,525.57,426.47
2016,1,21,12,15,431.5,207.5,4.7,16.0,444.0,525.06,425.94
2016,1,21,12,30,410.0,213.0,4.7,16.0,438.0,522.45,423.77
2016,1,21,12,45,280.0,229.5,4.75,16.0,382.5,447.44,363.01
2016,1,21,13,0,150.0,246.0,4.8,16.0,327.0,369.71,299.13
2016,1,21,13,15,182.5,237.5,4.9,16.0,333.5,384.57,312.37
2016,1,21,13,30,215.0,229.0,5.0,16.0,340.0,398.62,324.72
2016,1,21,13,45,259.0,213.5,5.15,16.0,341.5,419.39,342.7
2016,1,21,14,0,303.0,198.0,5.3,16.0,343.0,430.52,353.07
2016,1,21,14,15,335.0,180.5,5.45,16.0,332.5,429.01,353.13
2016,1,21,14,30,367.0,163.0,5.6,16.0,322.0,425.12,351.16
2016,1,21,14,45,200.0,155.0,5.75,16.0,240.5,296.99,245.02
2016,1,21,15,0,33.0,147.0,5.9,16.0,159.0,176.76,143.18
2016,1,21,15,15,28.5,132.0,6.0,15.5,141.5,157.77,127.82
2016,1,21,15,30,24.0,117.0,6.1,15.0,124.0,139.0,112.3
2016,1,21,15,45,18.0,100.5,6.2,15.0,105.0,112.74,90.04
2016,1,21,16,0,12.0,84.0,6.3,15.0,86.0,92.51,72.64
2016,1,21,16,15,6.0,66.0,6.35,15.0,67.0,70.81,53.87
2016,1,21,16,30,0.0,48.0,6.4,15.0,48.0,49.34,35.25
2016,1,21,16,45,0.0,31.5,6.45,15.0,31.5,31.92,19.57
2016,1,21,17,0,0.0,15.0,6.5,15.0,15.0,14.48,0.0
2016,1,21,17,15,0.0,7.5,6.45,15.0,7.5,7.37,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
