Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,15.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,15.0,4.0,3.93,0.0
2016,1,22,7,45,0.0,16.5,7.05,15.0,16.5,15.92,3.54
2016,1,22,8,0,0.0,29.0,6.9,15.0,29.0,27.97,16.9
2016,1,22,8,15,0.0,44.5,6.95,15.0,44.5,42.7,29.93
2016,1,22,8,30,0.0,60.0,7.0,15.0,60.0,57.6,42.94
2016,1,22,8,45,0.0,77.0,7.1,15.0,77.0,74.04,57.13
2016,1,22,9,0,0.0,94.0,7.2,15.0,94.0,90.6,71.3
2016,1,22,9,15,1.5,109.0,7.25,15.0,109.5,105.81,84.11
2016,1,22,9,30,3.0,124.0,7.3,15.0,125.0,121.23,96.99
2016,1,22,9,45,1.5,124.5,7.4,15.0,125.0,121.45,97.07
2016,1,22,10,0,0.0,125.0,7.5,15.0,125.0,121.47,96.94
2016,1,22,10,15,0.0,140.0,7.5,15.0,140.0,136.38,109.2
2016,1,22,10,30,0.0,155.0,7.5,15.0,155.0,151.4,121.49
2016,1,22,10,45,0.0,104.0,7.5,15.0,104.0,100.89,79.27
2016,1,22,11,0,0.0,53.0,7.5,15.0,53.0,51.22,37.57
2016,1,22,11,15,5.5,121.5,7.55,15.0,124.5,121.56,96.44
2016,1,22,11,30,11.0,190.0,7.6,15.0,196.0,194.22,156.43
2016,1,22,11,45,5.5,161.0,7.65,15.0,164.0,161.57,129.3
2016,1,22,12,0,0.0,132.0,7.7,15.0,132.0,128.87,102.1
2016,1,22,12,15,0.0,134.5,7.45,15.0,134.5,131.46,104.23
2016,1,22,12,30,0.0,137.0,7.2,15.0,137.0,134.08,106.39
2016,1,22,12,45,10.0,171.0,7.0,15.0,176.5,176.0,141.28
2016,1,22,13,0,20.0,205.0,6.8,15.0,216.0,218.98,176.8
2016,1,22,13,15,55.0,217.5,6.55,15.0,246.5,265.08,215.46
2016,1,22,13,30,90.0,230.0,6.3,15.0,277.0,304.86,248.73
2016,1,22,13,45,46.5,196.0,6.05,15.0,220.5,236.94,192.48
2016,1,22,14,0,3.0,162.0,5.8,15.0,164.0,163.87,131.48
2016,1,22,14,15,21.5,169.0,5.7,15.0,179.0,184.6,149.41
2016,1,22,14,30,40.0,176.0,5.6,15.0,194.0,212.54,173.08
2016,1,22,14,45,20.0,129.0,5.5,15.0,138.0,141.52,114.04
2016,1,22,15,0,0.0,82.0,5.4,15.0,82.0,79.84,62.08
2016,1,22,15,15,0.0,73.0,5.4,15.0,73.0,70.88,54.63
2016,1,22,15,30,0.0,64.0,5.4,15.0,64.0,61.92,47.09
2016,1,22,15,45,0.0,54.5,5.45,15.0,54.5,52.66,39.2
2016,1,22,16,0,0.0,45.0,5.5,15.0,45.0,43.47,31.28
2016,1,22,16,15,0.0,35.0,5.5,15.0,35.0,33.79,22.87
2016,1,22,16,30,0.0,25.0,5.5,15.0,25.0,24.13,14.43
2016,1,22,16,45,0.0,16.5,5.55,15.0,16.5,15.91,7.04
2016,1,22,17,0,0.0,8.0,5.6,15.0,8.0,7.71,0.0
2016,1,22,17,15,0.0,4.0,5.55,15.0,4.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,7,15,5.5,5.5,6.7,14.0,5.5,0.0,0.0
2016,1,23,7,30,11.0,11.0,6.8,14.0,11.0,10.81,0.0
2016,1,23,7,45,93.0,30.0,6.9,14.0,40.0,24.82,9.53
2016,1,23,8,0,175.0,49.0,7.0,14.0,69.0,52.01,31.58
2016,1,23,8,15,262.5,62.5,7.05,14.0,108.0,84.44,53.92
2016,1,23,8,30,350.0,76.0,7.1,14.0,147.0,126.42,85.78
2016,1,23,8,45,384.5,90.5,7.15,14.0,185.0,167.2,120.83
2016,1,23,9,0,419.0,105.0,7.2,14.0,223.0,211.03,159.49
2016,1,23,9,15,209.5,113.5,7.15,14.0,172.5,176.26,138.79
2016,1,23,9,30,0.0,122.0,7.1,14.0,122.0,118.21,94.81
2016,1,23,9,45,61.5,150.5,7.1,14.0,176.0,172.18,139.49
2016,1,23,10,0,123.0,179.0,7.1,14.0,230.0,233.15,190.15
2016,1,23,10,15,230.0,182.5,7.05,14.0,286.5,296.6,243.08
2016,1,23,10,30,337.0,186.0,7.0,14.0,343.0,365.07,300.29
2016,1,23,10,45,553.5,146.0,7.0,14.0,420.0,459.57,379.82
2016,1,23,11,0,770.0,106.0,7.0,14.0,497.0,564.43,467.23
2016,1,23,11,15,779.0,107.5,7.0,14.0,514.5,594.46,492.21
2016,1,23,11,30,788.0,109.0,7.0,14.0,532.0,621.15,514.41
2016,1,23,11,45,794.5,109.0,7.0,14.0,542.0,643.53,532.95
2016,1,23,12,0,801.0,109.0,7.0,14.0,552.0,663.42,549.32
2016,1,23,12,15,802.5,109.5,7.0,14.0,554.0,677.8,561.17
2016,1,23,12,30,804.0,110.0,7.0,14.0,556.0,689.32,570.69
2016,1,23,12,45,809.0,106.5,7.0,14.0,551.5,696.1,576.44
2016,1,23,13,0,814.0,103.0,7.0,14.0,547.0,699.9,579.68
2016,1,23,13,15,807.5,102.0,7.05,14.0,533.5,695.25,576.54
2016,1,23,13,30,801.0,101.0,7.1,14.0,520.0,687.62,571.19
2016,1,23,13,45,601.0,142.0,7.2,14.0,449.5,591.07,491.92
2016,1,23,14,0,401.0,183.0,7.3,14.0,379.0,490.38,407.85
2016,1,23,14,15,576.5,137.5,7.35,14.0,401.0,553.08,462.54
2016,1,23,14,30,752.0,92.0,7.4,14.0,423.0,611.17,512.19
2016,1,23,14,45,563.5,114.5,7.5,14.0,352.0,501.6,421.04
2016,1,23,15,0,375.0,137.0,7.6,14.0,281.0,396.16,332.1
2016,1,23,15,15,347.5,128.0,7.6,14.0,250.5,360.5,302.14
2016,1,23,15,30,320.0,119.0,7.6,14.0,220.0,318.01,266.03
2016,1,23,15,45,424.5,94.0,7.65,14.0,207.5,340.76,284.34
2016,1,23,16,0,529.0,69.0,7.7,14.0,195.0,349.2,288.87
2016,1,23,16,15,454.0,60.5,7.65,13.5,152.5,285.68,232.69
2016,1,23,16,30,379.0,52.0,7.6,13.0,110.0,226.81,179.71
2016,1,23,16,45,255.5,39.5,7.55,13.0,73.0,153.19,113.78
2016,1,23,17,0,132.0,27.0,7.5,13.0,36.0,84.76,33.71
2016,1,23,17,15,66.0,13.5,7.4,13.0,18.0,30.84,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,24,7,15,32.5,6.0,4.9,13.0,7.0,0.0,0.0
2016,1,24,7,30,65.0,12.0,4.8,13.0,14.0,11.8,0.0
2016,1,24,7,45,190.0,26.0,4.75,13.0,45.5,20.28,7.42
2016,1,24,8,0,315.0,40.0,4.7,13.0,77.0,51.28,27.17
2016,1,24,8,15,399.5,50.0,4.65,13.0,118.0,87.95,51.34
2016,1,24,8,30,484.0,60.0,4.6,13.0,159.0,133.34,86.06
2016,1,24,8,45,330.0,88.0,4.6,13.0,162.5,153.97,112.14
2016,1,24,9,0,176.0,116.0,4.6,13.0,166.0,157.98,123.01
2016,1,24,9,15,194.0,130.0,4.55,13.0,193.0,186.75,148.12
2016,1,24,9,30,212.0,144.0,4.5,13.0,220.0,218.53,175.59
2016,1,24,9,45,165.0,162.0,4.5,13.0,225.0,226.64,183.88
2016,1,24,10,0,118.0,180.0,4.5,13.0,230.0,232.1,189.14
2016,1,24,10,15,165.5,192.0,4.3,13.0,267.5,272.77,222.85
2016,1,24,10,30,213.0,204.0,4.1,13.0,305.0,316.76,259.04
2016,1,24,10,45,165.0,216.5,3.95,13.0,297.0,311.69,254.53
2016,1,24,11,0,117.0,229.0,3.8,13.0,289.0,303.16,246.96
2016,1,24,11,15,168.5,235.5,3.65,13.0,325.0,345.86,282.09
2016,1,24,11,30,220.0,242.0,3.5,13.0,361.0,390.83,318.6
2016,1,24,11,45,211.0,247.5,3.4,13.5,363.5,396.84,322.41
2016,1,24,12,0,202.0,253.0,3.3,14.0,366.0,401.87,325.52
2016,1,24,12,15,426.5,198.5,3.35,14.0,437.0,515.25,419.22
2016,1,24,12,30,651.0,144.0,3.4,14.0,508.0,623.46,506.6
2016,1,24,12,45,497.5,185.5,3.45,14.0,462.0,562.7,456.91
2016,1,24,13,0,344.0,227.0,3.5,14.0,416.0,494.72,401.71
2016,1,24,13,15,430.0,201.0,3.75,14.0,431.5,536.44,437.17
2016,1,24,13,30,516.0,175.0,4.0,14.0,447.0,568.86,464.91
2016,1,24,13,45,673.0,128.5,4.25,14.0,468.0,628.75,515.32
2016,1,24,14,0,830.0,82.0,4.5,14.0,489.0,676.12,555.33
2016,1,24,14,15,815.0,80.0,4.7,14.0,461.0,652.61,538.42
2016,1,24,14,30,800.0,78.0,4.9,14.0,433.0,626.66,518.97
2016,1,24,14,45,774.5,76.5,5.1,14.0,398.5,592.38,492.36
2016,1,24,15,0,749.0,75.0,5.3,14.0,364.0,556.59,463.88
2016,1,24,15,15,718.5,71.5,5.1,13.5,325.5,514.43,429.51
2016,1,24,15,30,688.0,68.0,4.9,13.0,287.0,474.5,396.01
2016,1,24,15,45,643.5,63.0,4.75,13.0,245.0,422.85,351.5
2016,1,24,16,0,599.0,58.0,4.6,13.0,203.0,372.49,306.98
2016,1,24,16,15,530.5,51.5,4.35,13.0,160.0,311.43,252.64
2016,1,24,16,30,462.0,45.0,4.1,13.0,117.0,254.52,200.89
2016,1,24,16,45,352.0,34.5,3.95,13.0,78.5,183.18,136.59
2016,1,24,17,0,242.0,24.0,3.8,13.0,40.0,116.83,55.44
2016,1,24,17,15,121.0,12.0,3.65,13.0,20.0,44.35,0.0
2016,1,24,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,25,7,15,70.5,6.0,0.7,13.0,8.0,0.0,0.0
2016,1,25,7,30,141.0,12.0,0.6,13.0,16.0,11.8,0.0
2016,1,25,7,45,281.0,23.0,0.55,13.0,50.0,17.73,6.32
2016,1,25,8,0,421.0,34.0,0.5,13.0,84.0,51.05,23.92
2016,1,25,8,15,501.5,41.0,0.5,13.0,126.0,90.28,48.93
2016,1,25,8,30,582.0,48.0,0.5,13.0,168.0,137.62,84.95
2016,1,25,8,45,632.0,53.0,0.5,13.5,211.0,185.21,125.15
2016,1,25,9,0,682.0,58.0,0.5,14.0,254.0,235.99,169.1
2016,1,25,9,15,715.5,61.5,0.55,14.0,294.0,284.01,211.83
2016,1,25,9,30,749.0,65.0,0.6,14.0,334.0,333.86,255.53
2016,1,25,9,45,753.5,73.0,0.65,14.0,367.0,378.26,294.42
2016,1,25,10,0,758.0,81.0,0.7,14.0,400.0,421.37,331.22
2016,1,25,10,15,775.5,83.0,0.75,14.0,430.5,463.11,365.99
2016,1,25,10,30,793.0,85.0,0.8,14.0,461.0,504.13,399.39
2016,1,25,10,45,803.5,87.5,0.85,14.5,484.5,540.84,428.0
2016,1,25,11,0,814.0,90.0,0.9,15.0,508.0,575.86,454.67
2016,1,25,11,15,822.0,91.0,0.95,15.0,525.0,605.87,478.01
2016,1,25,11,30,830.0,92.0,1.0,15.0,542.0,633.66,499.4
2016,1,25,11,45,832.5,93.0,1.1,15.0,551.5,655.43,516.62
2016,1,25,12,0,835.0,94.0,1.2,15.0,561.0,674.44,531.73
2016,1,25,12,15,836.0,94.0,1.2,15.0,562.5,688.48,541.92
2016,1,25,12,30,837.0,94.0,1.2,15.0,564.0,699.54,549.72
2016,1,25,12,45,838.5,92.0,1.2,15.0,559.0,705.7,554.16
2016,1,25,13,0,840.0,90.0,1.2,15.0,554.0,708.78,556.56
2016,1,25,13,15,834.5,89.0,1.2,15.0,540.5,704.86,554.1
2016,1,25,13,30,829.0,88.0,1.2,15.0,527.0,697.86,549.62
2016,1,25,13,45,767.0,97.0,1.25,15.0,491.0,659.26,522.81
2016,1,25,14,0,705.0,106.0,1.3,15.0,455.0,621.63,495.64
2016,1,25,14,15,677.0,106.0,1.3,15.0,426.0,593.48,475.11
2016,1,25,14,30,649.0,106.0,1.3,15.0,397.0,563.74,452.98
2016,1,25,14,45,674.0,91.5,1.35,15.0,373.5,550.21,443.89
2016,1,25,15,0,699.0,77.0,1.4,15.0,350.0,532.88,431.32
2016,1,25,15,15,658.0,77.0,1.4,15.0,313.0,490.15,397.65
2016,1,25,15,30,617.0,77.0,1.4,15.0,276.0,447.61,363.47
2016,1,25,15,45,607.5,67.5,1.4,15.0,240.5,411.3,333.47
2016,1,25,16,0,598.0,58.0,1.4,15.0,205.0,373.88,301.27
2016,1,25,16,15,532.0,51.5,1.45,14.5,162.5,313.75,250.4
2016,1,25,16,30,466.0,45.0,1.5,14.0,120.0,257.6,201.31
2016,1,25,16,45,355.5,35.0,1.55,14.0,81.0,186.07,138.39
2016,1,25,17,0,245.0,25.0,1.6,14.0,42.0,120.45,63.29
2016,1,25,17,15,122.5,12.5,1.65,14.0,21.0,45.59,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,67.0,6.5,2.4,12.0,8.5,0.0,0.0
2016,1,26,7,30,134.0,13.0,2.5,12.0,17.0,12.78,0.0
2016,1,26,7,45,274.5,24.5,2.6,12.0,52.0,19.06,7.7
2016,1,26,8,0,415.0,36.0,2.7,12.0,87.0,53.15,25.75
2016,1,26,8,15,497.0,44.0,2.75,12.0,130.0,93.32,51.9
2016,1,26,8,30,579.0,52.0,2.8,12.0,173.0,141.82,89.42
2016,1,26,8,45,632.0,57.0,2.85,12.5,216.5,189.21,130.16
2016,1,26,9,0,685.0,62.0,2.9,13.0,260.0,241.1,176.06
2016,1,26,9,15,551.0,91.5,2.9,13.0,266.0,263.69,202.98
2016,1,26,9,30,417.0,121.0,2.9,13.0,272.0,271.19,215.1
2016,1,26,9,45,421.5,134.0,2.95,13.5,300.0,306.22,245.66
2016,1,26,10,0,426.0,147.0,3.0,14.0,328.0,340.82,275.01
2016,1,26,10,15,256.0,177.0,2.95,14.0,288.0,304.66,247.05
2016,1,26,10,30,86.0,207.0,2.9,14.0,248.0,251.23,203.26
2016,1,26,10,45,467.0,147.0,2.85,14.0,387.0,416.14,339.65
2016,1,26,11,0,848.0,87.0,2.8,14.0,526.0,594.5,481.82
2016,1,26,11,15,768.5,107.5,2.65,14.0,515.0,593.47,479.62
2016,1,26,11,30,689.0,128.0,2.5,14.0,504.0,585.23,472.59
2016,1,26,11,45,638.0,147.5,2.45,14.5,500.5,588.62,473.8
2016,1,26,12,0,587.0,167.0,2.4,15.0,497.0,584.92,469.42
2016,1,26,12,15,561.0,176.5,2.25,15.0,493.0,587.33,470.46
2016,1,26,12,30,535.0,186.0,2.1,15.0,489.0,587.09,469.35
2016,1,26,12,45,590.5,165.5,2.0,15.0,496.5,613.02,489.78
2016,1,26,13,0,646.0,145.0,1.9,15.0,504.0,634.86,506.84
2016,1,26,13,15,639.5,142.5,1.85,15.0,491.0,628.94,502.32
2016,1,26,13,30,633.0,140.0,1.8,15.0,478.0,620.57,496.21
2016,1,26,13,45,684.5,119.5,1.8,15.5,471.5,631.08,504.67
2016,1,26,14,0,736.0,99.0,1.8,16.0,465.0,637.4,509.75
2016,1,26,14,15,773.0,90.0,1.75,16.0,456.0,640.39,512.44
2016,1,26,14,30,810.0,81.0,1.7,16.0,447.0,641.83,513.73
2016,1,26,14,45,669.5,97.5,1.7,16.0,385.0,556.36,448.04
2016,1,26,15,0,529.0,114.0,1.7,16.0,323.0,468.56,379.79
2016,1,26,15,15,497.0,109.0,1.7,15.5,289.5,430.2,350.51
2016,1,26,15,30,465.0,104.0,1.7,15.0,256.0,392.18,320.33
2016,1,26,15,45,432.5,93.0,1.75,15.0,219.0,347.57,283.69
2016,1,26,16,0,400.0,82.0,1.8,15.0,182.0,304.02,246.88
2016,1,26,16,15,356.5,69.0,1.85,15.0,144.5,254.55,204.28
2016,1,26,16,30,313.0,56.0,1.9,15.0,107.0,207.81,162.96
2016,1,26,16,45,236.0,41.5,2.0,15.0,73.0,150.12,112.14
2016,1,26,17,0,159.0,27.0,2.1,15.0,39.0,96.38,54.12
2016,1,26,17,15,79.5,13.5,2.2,14.5,19.5,35.11,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,15.73,0.0
2016,1,27,7,45,173.0,28.0,3.8,12.5,49.5,21.79,10.06
2016,1,27,8,0,346.0,40.0,3.8,13.0,83.0,53.88,28.19
2016,1,27,8,15,424.5,50.0,3.6,13.0,124.5,92.03,53.68
2016,1,27,8,30,503.0,60.0,3.4,13.0,166.0,138.27,89.52
2016,1,27,8,45,554.5,67.0,3.25,13.5,208.5,183.56,128.16
2016,1,27,9,0,606.0,74.0,3.1,14.0,251.0,233.38,171.74
2016,1,27,9,15,667.5,69.5,2.85,14.0,291.0,278.97,212.27
2016,1,27,9,30,729.0,65.0,2.6,14.0,331.0,329.41,256.69
2016,1,27,9,45,602.0,102.0,2.4,14.0,336.5,349.28,277.67
2016,1,27,10,0,475.0,139.0,2.2,14.0,342.0,355.43,285.46
2016,1,27,10,15,581.0,122.5,1.95,14.0,389.0,412.68,332.27
2016,1,27,10,30,687.0,106.0,1.7,14.0,436.0,474.43,381.57
2016,1,27,10,45,767.0,95.5,1.5,14.5,481.0,532.56,426.12
2016,1,27,11,0,847.0,85.0,1.3,15.0,526.0,593.84,471.51
2016,1,27,11,15,854.5,86.0,1.15,15.0,543.5,624.63,493.66
2016,1,27,11,30,862.0,87.0,1.0,15.0,561.0,653.05,513.59
2016,1,27,11,45,867.0,87.0,0.85,15.0,571.0,676.2,529.06
2016,1,27,12,0,872.0,87.0,0.7,15.0,581.0,696.56,541.69
2016,1,27,12,15,754.5,120.0,0.6,15.0,548.0,666.37,517.58
2016,1,27,12,30,637.0,153.0,0.5,15.0,515.0,628.6,488.15
2016,1,27,12,45,753.5,119.5,0.4,15.0,544.0,682.07,527.62
2016,1,27,13,0,870.0,86.0,0.3,15.0,573.0,730.9,559.88
2016,1,27,13,15,745.0,116.0,0.25,15.0,526.0,677.78,521.76
2016,1,27,13,30,620.0,146.0,0.2,15.0,479.0,619.68,479.18
2016,1,27,13,45,674.0,124.0,0.2,15.0,473.5,630.78,489.43
2016,1,27,14,0,728.0,102.0,0.2,15.0,468.0,637.58,495.59
2016,1,27,14,15,580.5,131.5,0.25,15.0,413.0,559.87,438.3
2016,1,27,14,30,433.0,161.0,0.3,15.0,358.0,481.61,380.14
2016,1,27,14,45,363.5,158.5,0.35,15.0,315.5,417.48,332.81
2016,1,27,15,0,294.0,156.0,0.4,15.0,273.0,364.1,292.07
2016,1,27,15,15,281.0,142.5,0.45,15.0,245.0,334.13,269.42
2016,1,27,15,30,268.0,129.0,0.5,15.0,217.0,304.05,245.85
2016,1,27,15,45,255.5,112.0,0.55,15.0,187.0,270.01,218.48
2016,1,27,16,0,243.0,95.0,0.6,15.0,157.0,236.04,190.34
2016,1,27,16,15,382.0,69.0,0.65,15.0,144.0,267.14,213.06
2016,1,27,16,30,521.0,43.0,0.7,15.0,131.0,280.95,218.34
2016,1,27,16,45,420.0,34.0,0.8,15.0,90.5,210.93,157.18
2016,1,27,17,0,319.0,25.0,0.9,15.0,50.0,147.88,88.82
2016,1,27,17,15,159.5,12.5,1.05,14.5,25.0,56.55,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,28,7,15,68.5,6.5,2.15,14.0,9.0,0.0,0.0
2016,1,28,7,30,137.0,13.0,2.0,14.0,18.0,12.78,0.0
2016,1,28,7,45,267.0,25.0,1.85,14.0,52.5,19.32,8.62
2016,1,28,8,0,397.0,37.0,1.7,14.0,87.0,54.15,26.66
2016,1,28,8,15,474.0,45.0,1.4,14.0,129.0,93.13,52.24
2016,1,28,8,30,551.0,53.0,1.1,14.0,171.0,139.96,88.33
2016,1,28,8,45,281.5,80.5,0.8,14.0,141.0,138.29,100.19
2016,1,28,9,0,12.0,108.0,0.5,14.0,111.0,107.1,84.58
2016,1,28,9,15,16.5,123.5,0.75,14.0,129.0,124.4,99.14
2016,1,28,9,30,21.0,139.0,1.0,14.0,147.0,142.18,113.84
2016,1,28,9,45,10.5,123.0,1.25,14.5,127.0,123.52,98.29
2016,1,28,10,0,0.0,107.0,1.5,15.0,107.0,103.72,81.67
2016,1,28,10,15,337.5,108.5,1.85,15.0,272.0,278.93,226.4
2016,1,28,10,30,675.0,110.0,2.2,15.0,437.0,473.84,382.11
2016,1,28,10,45,471.0,168.5,2.6,15.0,402.5,442.6,357.21
2016,1,28,11,0,267.0,227.0,3.0,15.0,368.0,394.69,318.47
2016,1,28,11,15,548.0,158.5,3.05,15.0,458.0,511.65,414.8
2016,1,28,11,30,829.0,90.0,3.1,15.0,548.0,637.32,515.2
2016,1,28,11,45,837.5,88.5,3.2,15.0,558.5,660.56,533.18
2016,1,28,12,0,846.0,87.0,3.3,15.0,569.0,681.21,549.36
2016,1,28,12,15,423.0,104.5,2.9,15.0,345.5,419.41,343.1
2016,1,28,12,30,0.0,122.0,2.5,15.0,122.0,118.86,92.9
2016,1,28,12,45,1.0,150.5,2.15,15.0,151.0,148.42,117.55
2016,1,28,13,0,2.0,179.0,1.8,15.0,180.0,178.61,141.95
2016,1,28,13,15,75.0,213.0,1.6,15.0,253.5,274.53,220.78
2016,1,28,13,30,148.0,247.0,1.4,15.0,327.0,373.85,299.46
2016,1,28,13,45,135.5,237.0,1.25,15.5,308.0,354.3,282.83
2016,1,28,14,0,123.0,227.0,1.1,16.0,289.0,334.47,266.74
2016,1,28,14,15,71.0,200.0,1.0,16.0,235.5,259.83,207.55
2016,1,28,14,30,19.0,173.0,0.9,16.0,182.0,187.51,149.21
2016,1,28,14,45,68.0,172.0,0.85,16.0,200.0,226.51,182.21
2016,1,28,15,0,117.0,171.0,0.8,16.0,218.0,264.09,212.97
2016,1,28,15,15,113.0,154.0,0.7,16.0,196.0,240.58,193.94
2016,1,28,15,30,109.0,137.0,0.6,16.0,174.0,216.92,174.88
2016,1,28,15,45,102.0,119.0,0.55,16.0,150.0,190.33,153.16
2016,1,28,16,0,95.0,101.0,0.5,16.0,126.0,163.89,131.13
2016,1,28,16,15,83.5,82.0,0.4,16.0,101.0,134.28,106.0
2016,1,28,16,30,72.0,63.0,0.3,16.0,76.0,105.16,80.9
2016,1,28,16,45,45.5,45.5,0.25,16.0,53.0,72.99,53.15
2016,1,28,17,0,19.0,28.0,0.2,16.0,30.0,37.59,20.73
2016,1,28,17,15,9.5,14.0,0.3,16.0,15.0,16.43,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,9.5,1.95,15.0,9.5,9.34,0.0
2016,1,29,7,30,0.0,19.0,2.0,15.0,19.0,18.68,0.0
2016,1,29,7,45,186.0,28.5,2.15,15.0,52.5,22.48,11.28
2016,1,29,8,0,372.0,38.0,2.3,15.0,86.0,54.26,27.27
2016,1,29,8,15,452.0,46.0,2.35,15.0,127.5,92.38,52.35
2016,1,29,8,30,532.0,54.0,2.4,15.0,169.0,138.71,88.07
2016,1,29,8,45,582.0,59.5,2.45,15.0,211.0,183.96,126.89
2016,1,29,9,0,632.0,65.0,2.5,15.0,253.0,233.52,170.6
2016,1,29,9,15,390.0,110.0,2.5,15.0,231.5,232.85,180.15
2016,1,29,9,30,148.0,155.0,2.5,15.0,210.0,206.27,164.54
2016,1,29,9,45,74.0,103.5,2.55,15.5,131.0,132.9,105.48
2016,1,29,10,0,0.0,52.0,2.6,16.0,52.0,50.24,36.79
2016,1,29,10,15,16.5,123.0,2.65,16.0,131.5,127.52,101.19
2016,1,29,10,30,33.0,194.0,2.7,16.0,211.0,210.32,168.57
2016,1,29,10,45,16.5,179.0,2.8,16.0,187.5,184.49,147.15
2016,1,29,11,0,0.0,164.0,2.9,16.0,164.0,160.36,127.17
2016,1,29,11,15,3.0,176.0,2.95,16.0,178.0,174.41,138.53
2016,1,29,11,30,6.0,188.0,3.0,16.0,192.0,188.72,150.03
2016,1,29,11,45,20.5,210.5,3.1,16.0,223.0,221.7,176.85
2016,1,29,12,0,35.0,233.0,3.2,16.0,254.0,261.51,208.9
2016,1,29,12,15,35.0,234.0,3.25,16.0,255.0,263.92,210.72
2016,1,29,12,30,35.0,235.0,3.3,16.0,256.0,266.27,212.64
2016,1,29,12,45,66.0,246.5,3.35,16.0,284.5,302.45,242.34
2016,1,29,13,0,97.0,258.0,3.4,16.0,313.0,339.16,272.2
2016,1,29,13,15,98.0,251.0,3.45,16.0,305.5,333.5,267.93
2016,1,29,13,30,99.0,244.0,3.5,16.0,298.0,327.51,263.58
2016,1,29,13,45,68.5,225.5,3.55,16.0,262.5,285.58,229.84
2016,1,29,14,0,38.0,207.0,3.6,16.0,227.0,243.88,196.01
2016,1,29,14,15,37.0,196.0,3.65,15.5,214.5,231.7,186.95
2016,1,29,14,30,36.0,185.0,3.7,15.0,202.0,219.48,177.69
2016,1,29,14,45,18.0,109.0,3.75,15.0,117.5,122.91,98.2
2016,1,29,15,0,0.0,33.0,3.8,15.0,33.0,31.86,21.46
2016,1,29,15,15,0.0,29.5,3.85,15.0,29.5,28.47,18.65
2016,1,29,15,30,0.0,26.0,3.9,15.0,26.0,25.09,15.79
2016,1,29,15,45,0.0,22.5,3.95,15.0,22.5,21.71,12.91
2016,1,29,16,0,0.0,19.0,4.0,15.0,19.0,18.33,10.0
2016,1,29,16,15,0.0,15.0,4.05,15.0,15.0,14.46,6.64
2016,1,29,16,30,0.0,11.0,4.1,15.0,11.0,10.6,3.27
2016,1,29,16,45,0.0,7.5,4.2,15.0,7.5,7.23,0.3
2016,1,29,17,0,0.0,4.0,4.3,15.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,4.4,15.0,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,5.9,12.0,8.0,7.86,0.0
2016,1,30,7,30,0.0,16.0,5.9,12.0,16.0,15.73,0.0
2016,1,30,7,45,101.5,30.5,5.95,12.0,43.5,25.81,14.37
2016,1,30,8,0,203.0,45.0,6.0,12.0,71.0,51.01,30.19
2016,1,30,8,15,237.0,61.5,5.95,12.0,104.0,83.03,54.39
2016,1,30,8,30,271.0,78.0,5.9,12.0,137.0,118.64,83.74
2016,1,30,8,45,294.0,93.0,5.9,12.5,170.5,153.87,114.36
2016,1,30,9,0,317.0,108.0,5.9,13.0,204.0,190.37,146.54
2016,1,30,9,15,330.0,123.0,5.85,13.0,235.0,225.97,178.5
2016,1,30,9,30,343.0,138.0,5.8,13.0,266.0,262.34,210.8
2016,1,30,9,45,450.0,132.0,5.8,13.0,318.0,319.21,258.94
2016,1,30,10,0,557.0,126.0,5.8,13.0,370.0,384.12,313.94
2016,1,30,10,15,529.0,144.0,5.8,13.0,389.0,410.88,337.58
2016,1,30,10,30,501.0,162.0,5.8,13.0,408.0,435.94,359.08
2016,1,30,10,45,487.5,175.0,5.8,13.0,424.0,460.82,379.97
2016,1,30,11,0,474.0,188.0,5.8,13.0,440.0,483.48,398.61
2016,1,30,11,15,263.5,213.5,5.8,13.0,354.5,388.85,320.09
2016,1,30,11,30,53.0,239.0,5.8,13.0,269.0,276.56,224.98
2016,1,30,11,45,38.0,230.5,5.8,13.0,252.5,259.43,210.79
2016,1,30,12,0,23.0,222.0,5.8,13.0,236.0,235.92,191.2
2016,1,30,12,15,86.0,246.0,5.75,13.0,296.5,312.79,255.46
2016,1,30,12,30,149.0,270.0,5.7,13.0,357.0,392.94,321.35
2016,1,30,12,45,148.5,267.0,5.7,13.5,353.0,392.0,319.99
2016,1,30,13,0,148.0,264.0,5.7,14.0,349.0,390.52,318.42
2016,1,30,13,15,88.5,240.5,5.65,14.0,291.5,314.92,256.51
2016,1,30,13,30,29.0,217.0,5.6,14.0,234.0,246.48,199.62
2016,1,30,13,45,28.0,209.5,5.55,14.0,225.0,230.94,187.25
2016,1,30,14,0,27.0,202.0,5.5,14.0,216.0,222.83,180.85
2016,1,30,14,15,18.0,184.0,5.55,14.0,193.5,197.78,160.31
2016,1,30,14,30,9.0,166.0,5.6,14.0,171.0,172.94,139.84
2016,1,30,14,45,4.5,149.5,5.7,14.0,152.0,153.0,123.45
2016,1,30,15,0,0.0,133.0,5.8,14.0,133.0,133.24,107.09
2016,1,30,15,15,0.0,119.5,5.7,13.5,119.5,119.69,96.11
2016,1,30,15,30,0.0,106.0,5.6,13.0,106.0,106.16,84.99
2016,1,30,15,45,0.0,91.5,5.5,13.0,91.5,91.53,72.64
2016,1,30,16,0,0.0,77.0,5.4,13.0,77.0,76.88,60.11
2016,1,30,16,15,0.0,62.0,5.3,13.0,62.0,61.63,46.92
2016,1,30,16,30,0.0,47.0,5.2,13.0,47.0,46.3,33.52
2016,1,30,16,45,0.0,33.0,5.15,13.0,33.0,31.96,20.89
2016,1,30,17,0,0.0,19.0,5.1,13.0,19.0,18.34,8.22
2016,1,30,17,15,0.0,9.5,5.0,13.0,9.5,9.16,0.0
2016,1,30,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,3.75,11.0,8.5,8.36,0.0
2016,1,31,7,30,0.0,17.0,3.8,11.0,17.0,16.09,0.0
2016,1,31,7,45,90.5,32.5,3.9,11.0,44.5,27.59,16.24
2016,1,31,8,0,181.0,48.0,4.0,11.0,72.0,53.73,33.27
2016,1,31,8,15,215.0,65.5,4.3,11.0,105.0,85.1,57.31
2016,1,31,8,30,249.0,83.0,4.6,11.0,138.0,120.17,86.31
2016,1,31,8,45,277.5,98.0,4.9,11.5,172.0,155.16,116.5
2016,1,31,9,0,306.0,113.0,5.2,12.0,206.0,192.81,149.43
2016,1,31,9,15,326.5,126.0,5.5,12.0,238.0,228.42,181.29
2016,1,31,9,30,347.0,139.0,5.8,12.0,270.0,265.5,214.24
2016,1,31,9,45,226.5,165.0,6.15,12.0,254.0,258.75,211.52
2016,1,31,10,0,106.0,191.0,6.5,12.0,238.0,236.51,194.09
2016,1,31,10,15,165.0,203.5,6.85,12.0,282.5,286.09,235.79
2016,1,31,10,30,224.0,216.0,7.2,12.0,327.0,337.63,279.14
2016,1,31,10,45,553.0,149.5,7.6,12.0,441.0,473.03,394.57
2016,1,31,11,0,882.0,83.0,8.0,12.0,555.0,621.51,519.88
2016,1,31,11,15,890.5,84.0,8.3,12.0,573.5,652.17,546.1
2016,1,31,11,30,899.0,85.0,8.6,12.0,592.0,682.18,571.71
2016,1,31,11,45,703.5,144.0,8.9,12.0,545.0,638.06,533.88
2016,1,31,12,0,508.0,203.0,9.2,12.0,498.0,576.54,481.3
2016,1,31,12,15,537.0,193.5,9.4,12.0,506.5,596.51,498.83
2016,1,31,12,30,566.0,184.0,9.6,12.0,515.0,615.09,515.08
2016,1,31,12,45,736.5,135.0,9.85,12.0,561.5,695.97,584.54
2016,1,31,13,0,907.0,86.0,10.1,12.0,608.0,765.04,641.19
2016,1,31,13,15,901.0,85.5,10.3,12.0,594.0,761.32,638.84
2016,1,31,13,30,895.0,85.0,10.5,12.0,580.0,754.3,634.12
2016,1,31,13,45,875.5,87.0,10.7,12.0,556.0,741.38,624.75
2016,1,31,14,0,856.0,89.0,10.9,12.0,532.0,721.37,609.7
2016,1,31,14,15,841.0,87.0,11.0,11.5,503.5,697.32,592.32
2016,1,31,14,30,826.0,85.0,11.1,11.0,475.0,670.69,572.71
2016,1,31,14,45,644.0,110.5,11.25,11.0,401.0,565.25,483.22
2016,1,31,15,0,462.0,136.0,11.4,11.0,327.0,459.65,392.5
2016,1,31,15,15,428.5,131.0,11.45,11.0,294.5,421.71,360.08
2016,1,31,15,30,395.0,126.0,11.5,11.0,262.0,384.35,327.62
2016,1,31,15,45,483.5,101.0,11.55,11.0,246.0,391.31,333.32
2016,1,31,16,0,572.0,76.0,11.6,11.0,230.0,392.64,332.62
2016,1,31,16,15,504.5,68.0,11.7,11.0,185.5,329.43,275.53
2016,1,31,16,30,437.0,60.0,11.8,11.0,141.0,270.12,221.03
2016,1,31,16,45,322.5,49.0,12.0,11.0,99.0,195.21,153.59
2016,1,31,17,0,208.0,38.0,12.2,11.0,57.0,131.21,92.29
2016,1,31,17,15,104.0,19.0,12.3,11.0,28.5,59.99,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
