Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,128.0,8.5,9.45,11.0,14.0,8.36,0.0
2016,2,1,7,30,256.0,17.0,9.4,11.0,28.0,13.45,0.0
2016,2,1,7,45,395.5,26.0,9.35,11.5,68.0,22.63,12.52
2016,2,1,8,0,535.0,35.0,9.3,12.0,108.0,64.54,30.32
2016,2,1,8,15,609.0,41.0,9.2,12.0,154.5,109.19,60.42
2016,2,1,8,30,683.0,47.0,9.1,12.0,201.0,161.34,102.49
2016,2,1,8,45,730.5,51.0,9.0,12.0,247.5,212.67,148.54
2016,2,1,9,0,778.0,55.0,8.9,12.0,294.0,267.86,199.46
2016,2,1,9,15,808.0,58.0,8.7,12.0,337.0,319.86,248.54
2016,2,1,9,30,838.0,61.0,8.5,12.0,380.0,373.21,298.26
2016,2,1,9,45,831.5,63.0,8.35,12.0,406.0,411.43,335.06
2016,2,1,10,0,825.0,65.0,8.2,12.0,432.0,446.79,368.38
2016,2,1,10,15,854.0,71.0,8.05,12.0,474.5,501.44,416.25
2016,2,1,10,30,883.0,77.0,7.9,12.0,517.0,556.11,463.13
2016,2,1,10,45,891.5,79.5,7.8,12.0,542.0,595.09,496.58
2016,2,1,11,0,900.0,82.0,7.7,12.0,567.0,631.98,527.7
2016,2,1,11,15,906.0,83.0,7.55,12.0,584.5,663.43,553.83
2016,2,1,11,30,912.0,84.0,7.4,12.0,602.0,692.27,577.43
2016,2,1,11,45,906.0,88.0,7.3,12.5,610.5,713.45,593.03
2016,2,1,12,0,900.0,92.0,7.2,13.0,619.0,731.3,605.36
2016,2,1,12,15,900.0,92.0,7.05,13.0,620.5,745.74,616.05
2016,2,1,12,30,900.0,92.0,6.9,13.0,622.0,756.95,624.3
2016,2,1,12,45,896.5,92.0,6.8,13.0,616.0,766.13,631.23
2016,2,1,13,0,893.0,92.0,6.7,13.0,610.0,768.35,632.88
2016,2,1,13,15,887.0,91.5,6.7,13.0,595.5,764.81,630.56
2016,2,1,13,30,881.0,91.0,6.7,13.0,581.0,757.98,625.83
2016,2,1,13,45,873.0,89.0,6.75,13.0,560.0,744.77,616.4
2016,2,1,14,0,865.0,87.0,6.8,13.0,539.0,728.44,604.63
2016,2,1,14,15,851.0,85.0,6.8,13.0,510.0,704.92,587.08
2016,2,1,14,30,837.0,83.0,6.8,13.0,481.0,678.76,567.42
2016,2,1,14,45,828.0,78.0,6.85,13.0,447.5,650.07,545.19
2016,2,1,15,0,819.0,73.0,6.9,13.0,414.0,618.91,520.2
2016,2,1,15,15,792.0,70.0,6.75,13.0,374.0,576.76,485.2
2016,2,1,15,30,765.0,67.0,6.6,13.0,334.0,533.61,448.69
2016,2,1,15,45,728.5,62.5,6.5,13.0,290.0,482.9,405.19
2016,2,1,16,0,692.0,58.0,6.4,13.0,246.0,432.57,360.88
2016,2,1,16,15,633.0,52.5,6.25,12.5,200.0,374.27,309.26
2016,2,1,16,30,574.0,47.0,6.1,12.0,154.0,316.51,256.78
2016,2,1,16,45,476.0,38.5,6.0,12.0,110.5,244.01,191.07
2016,2,1,17,0,378.0,30.0,5.9,12.0,67.0,179.67,127.82
2016,2,1,17,15,189.0,15.0,5.85,12.0,33.5,81.75,0.0
2016,2,1,17,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,3.5,11.0,2.0,1.97,0.0
2016,2,2,7,30,0.0,4.0,3.5,11.0,4.0,3.85,0.0
2016,2,2,7,45,0.0,11.5,3.5,11.0,11.5,11.09,3.41
2016,2,2,8,0,0.0,19.0,3.5,11.0,19.0,18.33,9.76
2016,2,2,8,15,0.0,27.5,3.5,11.0,27.5,26.54,17.06
2016,2,2,8,30,0.0,36.0,3.5,11.0,36.0,34.75,24.33
2016,2,2,8,45,0.0,45.0,3.55,11.0,45.0,43.46,31.95
2016,2,2,9,0,0.0,54.0,3.6,11.0,54.0,52.17,39.49
2016,2,2,9,15,0.0,62.5,3.55,11.0,62.5,60.4,46.53
2016,2,2,9,30,0.0,71.0,3.5,11.0,71.0,68.64,53.5
2016,2,2,9,45,37.0,130.5,3.45,11.5,147.5,143.05,116.07
2016,2,2,10,0,74.0,190.0,3.4,12.0,224.0,221.18,180.52
2016,2,2,10,15,59.0,198.0,3.4,12.0,226.5,225.44,183.77
2016,2,2,10,30,44.0,206.0,3.4,12.0,229.0,228.4,185.92
2016,2,2,10,45,155.0,222.0,3.4,12.0,305.5,314.31,257.18
2016,2,2,11,0,266.0,238.0,3.4,12.0,382.0,408.54,333.86
2016,2,2,11,15,544.5,170.5,3.45,12.0,478.0,529.38,433.82
2016,2,2,11,30,823.0,103.0,3.5,12.0,574.0,659.12,538.49
2016,2,2,11,45,832.5,102.0,3.55,12.0,585.5,684.0,557.61
2016,2,2,12,0,842.0,101.0,3.6,12.0,597.0,706.34,574.8
2016,2,2,12,15,844.0,101.0,3.7,12.0,600.0,721.71,586.54
2016,2,2,12,30,846.0,101.0,3.8,12.0,603.0,734.07,596.15
2016,2,2,12,45,859.0,95.5,3.95,12.0,601.0,745.37,605.32
2016,2,2,13,0,872.0,90.0,4.1,12.0,599.0,753.52,612.25
2016,2,2,13,15,867.5,89.5,4.1,12.0,586.0,751.09,610.77
2016,2,2,13,30,863.0,89.0,4.1,12.0,573.0,745.42,607.05
2016,2,2,13,45,551.0,160.5,4.2,12.5,465.5,590.51,484.84
2016,2,2,14,0,239.0,232.0,4.3,13.0,358.0,424.61,347.97
2016,2,2,14,15,537.5,155.0,4.2,13.0,418.5,563.6,465.15
2016,2,2,14,30,836.0,78.0,4.1,13.0,479.0,675.2,555.78
2016,2,2,14,45,826.0,73.5,4.1,13.0,446.0,646.36,533.63
2016,2,2,15,0,816.0,69.0,4.1,13.0,413.0,615.12,509.28
2016,2,2,15,15,790.5,66.5,4.0,13.0,373.5,574.47,476.56
2016,2,2,15,30,765.0,64.0,3.9,13.0,334.0,532.75,442.28
2016,2,2,15,45,732.0,59.5,3.85,13.0,291.0,483.86,401.45
2016,2,2,16,0,699.0,55.0,3.8,13.0,248.0,435.12,359.53
2016,2,2,16,15,643.0,49.5,3.7,12.5,202.5,374.87,307.48
2016,2,2,16,30,587.0,44.0,3.6,12.0,157.0,317.43,256.16
2016,2,2,16,45,498.5,36.5,3.55,12.0,113.5,251.84,196.75
2016,2,2,17,0,410.0,29.0,3.5,12.0,70.0,190.65,137.06
2016,2,2,17,15,205.0,14.5,3.45,12.0,35.0,86.93,1.34
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.5,2.7,11.0,7.5,7.37,0.0
2016,2,3,7,30,0.0,15.0,2.7,11.0,15.0,14.48,0.0
2016,2,3,7,45,16.0,33.0,2.75,11.5,35.0,30.56,18.29
2016,2,3,8,0,32.0,51.0,2.8,12.0,55.0,49.55,34.72
2016,2,3,8,15,45.0,70.5,2.85,12.0,79.0,71.62,53.21
2016,2,3,8,30,58.0,90.0,2.9,12.0,103.0,95.35,73.31
2016,2,3,8,45,65.0,109.0,3.0,12.0,126.5,118.81,93.52
2016,2,3,9,0,72.0,128.0,3.1,12.0,150.0,143.08,114.34
2016,2,3,9,15,79.0,145.0,3.15,12.0,172.5,166.19,134.05
2016,2,3,9,30,86.0,162.0,3.2,12.0,195.0,189.96,154.14
2016,2,3,9,45,221.0,167.5,3.3,12.5,264.5,260.37,211.47
2016,2,3,10,0,356.0,173.0,3.4,13.0,334.0,339.29,275.82
2016,2,3,10,15,378.0,182.0,3.4,13.0,363.5,375.35,305.77
2016,2,3,10,30,400.0,191.0,3.4,13.0,393.0,415.74,338.84
2016,2,3,10,45,613.0,143.5,3.4,13.0,470.0,508.16,414.79
2016,2,3,11,0,826.0,96.0,3.4,13.0,547.0,608.79,496.0
2016,2,3,11,15,833.5,97.0,3.4,13.0,565.0,639.67,520.21
2016,2,3,11,30,841.0,98.0,3.4,13.0,583.0,668.24,542.67
2016,2,3,11,45,436.5,168.5,3.4,13.0,420.5,484.4,395.55
2016,2,3,12,0,32.0,239.0,3.4,13.0,258.0,265.61,213.57
2016,2,3,12,15,58.5,254.5,3.4,13.0,289.5,302.58,244.51
2016,2,3,12,30,85.0,270.0,3.4,13.0,321.0,340.45,275.27
2016,2,3,12,45,315.5,230.5,3.4,13.0,416.0,484.02,394.48
2016,2,3,13,0,546.0,191.0,3.4,13.0,511.0,623.23,506.19
2016,2,3,13,15,318.5,222.5,3.4,13.0,408.5,482.04,392.31
2016,2,3,13,30,91.0,254.0,3.4,13.0,306.0,333.27,269.95
2016,2,3,13,45,48.0,216.5,3.4,13.0,243.5,260.51,211.28
2016,2,3,14,0,5.0,179.0,3.4,13.0,181.0,182.17,146.63
2016,2,3,14,15,122.5,193.5,3.35,13.0,252.5,296.95,244.02
2016,2,3,14,30,240.0,208.0,3.3,13.0,324.0,402.64,331.11
2016,2,3,14,45,146.0,191.0,3.3,13.0,260.5,308.55,253.74
2016,2,3,15,0,52.0,174.0,3.3,13.0,197.0,218.78,178.96
2016,2,3,15,15,44.5,157.0,3.25,13.0,175.0,195.04,159.66
2016,2,3,15,30,37.0,140.0,3.2,13.0,153.0,171.6,140.24
2016,2,3,15,45,30.0,122.5,3.15,13.0,132.5,148.2,120.65
2016,2,3,16,0,23.0,105.0,3.1,13.0,112.0,125.19,101.13
2016,2,3,16,15,14.5,87.0,3.1,13.0,91.0,96.69,76.73
2016,2,3,16,30,6.0,69.0,3.1,13.0,70.0,73.98,57.02
2016,2,3,16,45,3.0,50.0,3.15,13.0,50.5,52.7,38.4
2016,2,3,17,0,0.0,31.0,3.2,13.0,31.0,31.16,19.24
2016,2,3,17,15,0.0,15.5,3.2,13.0,15.5,14.96,0.0
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,2.85,12.0,14.5,14.25,0.0
2016,2,4,7,30,0.0,29.0,2.9,12.0,29.0,25.82,0.0
2016,2,4,7,45,217.0,35.5,2.95,12.5,67.5,30.97,17.08
2016,2,4,8,0,434.0,42.0,3.0,13.0,106.0,66.02,34.24
2016,2,4,8,15,508.5,49.5,2.9,13.0,150.0,107.52,62.99
2016,2,4,8,30,583.0,57.0,2.8,13.0,194.0,156.67,102.36
2016,2,4,8,45,628.5,63.0,2.7,13.0,238.5,205.01,144.82
2016,2,4,9,0,674.0,69.0,2.6,13.0,283.0,257.18,191.48
2016,2,4,9,15,707.0,73.0,2.5,13.0,324.5,306.74,236.28
2016,2,4,9,30,740.0,77.0,2.4,13.0,366.0,358.7,282.34
2016,2,4,9,45,766.5,79.0,2.35,13.5,404.0,406.71,323.83
2016,2,4,10,0,793.0,81.0,2.3,14.0,442.0,455.28,364.58
2016,2,4,10,15,809.5,83.0,2.25,14.0,473.5,499.04,401.14
2016,2,4,10,30,826.0,85.0,2.2,14.0,505.0,541.92,436.07
2016,2,4,10,45,837.0,86.5,2.15,14.0,530.0,579.97,466.43
2016,2,4,11,0,848.0,88.0,2.1,14.0,555.0,616.24,494.74
2016,2,4,11,15,855.5,89.0,2.0,14.0,573.0,647.77,518.6
2016,2,4,11,30,863.0,90.0,1.9,14.0,591.0,676.91,540.16
2016,2,4,11,45,866.5,91.0,1.8,14.5,601.0,700.75,555.87
2016,2,4,12,0,870.0,92.0,1.7,15.0,611.0,721.73,568.77
2016,2,4,12,15,871.0,92.0,1.5,15.0,613.5,736.84,577.49
2016,2,4,12,30,872.0,92.0,1.3,15.0,616.0,748.81,583.8
2016,2,4,12,45,870.5,91.5,1.15,15.0,610.5,755.17,586.56
2016,2,4,13,0,869.0,91.0,1.0,15.0,605.0,758.27,587.03
2016,2,4,13,15,863.5,90.5,0.9,15.0,591.5,755.11,583.83
2016,2,4,13,30,858.0,90.0,0.8,15.0,578.0,748.71,578.53
2016,2,4,13,45,845.0,90.0,0.7,15.0,556.5,734.19,567.67
2016,2,4,14,0,832.0,90.0,0.6,15.0,535.0,716.75,554.94
2016,2,4,14,15,697.0,117.0,0.5,15.0,476.5,642.61,501.29
2016,2,4,14,30,562.0,144.0,0.4,15.0,418.0,563.41,442.14
2016,2,4,14,45,586.0,126.5,0.35,15.0,395.0,552.55,435.46
2016,2,4,15,0,610.0,109.0,0.3,15.0,372.0,535.03,422.87
2016,2,4,15,15,540.5,110.0,0.4,15.0,326.5,476.18,379.44
2016,2,4,15,30,471.0,111.0,0.5,15.0,281.0,417.03,334.91
2016,2,4,15,45,438.0,102.5,0.6,15.0,245.0,373.75,301.57
2016,2,4,16,0,405.0,94.0,0.7,15.0,209.0,331.57,267.71
2016,2,4,16,15,367.5,80.5,0.75,14.5,171.0,282.78,227.68
2016,2,4,16,30,330.0,67.0,0.8,14.0,133.0,236.15,188.04
2016,2,4,16,45,276.0,52.0,0.9,14.0,96.5,183.71,142.44
2016,2,4,17,0,222.0,37.0,1.0,14.0,60.0,135.78,98.49
2016,2,4,17,15,111.0,18.5,1.05,14.0,30.0,64.17,17.33
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.5,3.5,11.0,16.0,10.32,0.0
2016,2,5,7,30,200.0,21.0,3.5,11.0,32.0,16.79,0.0
2016,2,5,7,45,326.5,32.5,3.5,11.0,72.0,30.75,15.85
2016,2,5,8,0,453.0,44.0,3.5,11.0,112.0,70.14,37.11
2016,2,5,8,15,528.0,51.5,3.35,11.0,157.5,112.95,67.23
2016,2,5,8,30,603.0,59.0,3.2,11.0,203.0,163.46,108.2
2016,2,5,8,45,653.0,64.5,3.1,11.5,249.0,213.58,152.23
2016,2,5,9,0,703.0,70.0,3.0,12.0,295.0,267.96,200.69
2016,2,5,9,15,736.0,74.0,2.9,12.0,338.0,319.81,247.77
2016,2,5,9,30,769.0,78.0,2.8,12.0,381.0,372.61,294.87
2016,2,5,9,45,796.5,79.5,2.7,12.5,420.5,421.99,337.68
2016,2,5,10,0,824.0,81.0,2.6,13.0,460.0,471.96,379.67
2016,2,5,10,15,840.5,83.5,2.35,13.0,492.5,517.6,417.3
2016,2,5,10,30,857.0,86.0,2.1,13.0,525.0,562.3,452.85
2016,2,5,10,45,866.5,88.0,1.85,13.5,550.5,601.19,481.79
2016,2,5,11,0,876.0,90.0,1.6,14.0,576.0,638.13,507.98
2016,2,5,11,15,883.0,91.0,1.3,14.0,594.0,670.24,529.92
2016,2,5,11,30,890.0,92.0,1.0,14.0,612.0,699.85,548.73
2016,2,5,11,45,889.5,94.0,0.7,14.5,621.5,722.69,559.67
2016,2,5,12,0,889.0,96.0,0.4,15.0,631.0,742.43,567.12
2016,2,5,12,15,889.0,96.5,0.45,15.0,633.0,757.72,577.98
2016,2,5,12,30,889.0,97.0,0.5,15.0,635.0,769.79,586.84
2016,2,5,12,45,884.0,97.5,0.55,15.0,628.5,774.85,591.09
2016,2,5,13,0,879.0,98.0,0.6,15.0,622.0,776.54,593.28
2016,2,5,13,15,873.5,97.0,0.85,15.0,608.0,772.87,595.05
2016,2,5,13,30,868.0,96.0,1.1,15.0,594.0,765.91,594.21
2016,2,5,13,45,861.0,93.5,1.4,15.0,572.5,752.94,589.28
2016,2,5,14,0,854.0,91.0,1.7,15.0,551.0,736.85,581.57
2016,2,5,14,15,841.0,89.0,1.85,15.0,522.5,714.04,567.31
2016,2,5,14,30,828.0,87.0,2.0,15.0,494.0,688.56,550.89
2016,2,5,14,45,818.0,82.0,2.2,15.0,460.5,659.26,531.53
2016,2,5,15,0,808.0,77.0,2.4,15.0,427.0,627.54,508.89
2016,2,5,15,15,783.5,74.0,2.2,15.0,387.5,586.82,476.71
2016,2,5,15,30,759.0,71.0,2.0,15.0,348.0,544.96,443.03
2016,2,5,15,45,725.0,66.5,1.8,15.0,304.0,495.25,402.49
2016,2,5,16,0,691.0,62.0,1.6,15.0,260.0,445.74,361.05
2016,2,5,16,15,636.5,56.0,1.5,14.5,214.0,388.2,312.96
2016,2,5,16,30,582.0,50.0,1.4,14.0,168.0,330.76,263.41
2016,2,5,16,45,485.5,42.5,1.3,14.0,123.0,258.19,200.37
2016,2,5,17,0,389.0,35.0,1.2,14.0,78.0,193.37,141.52
2016,2,5,17,15,194.5,17.5,1.3,14.0,39.0,91.21,34.84
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.0,3.45,11.0,17.5,9.83,0.0
2016,2,6,7,30,251.0,20.0,3.5,11.0,35.0,15.63,0.0
2016,2,6,7,45,366.0,30.5,3.55,11.5,75.0,30.09,14.51
2016,2,6,8,0,481.0,41.0,3.6,12.0,115.0,70.19,35.79
2016,2,6,8,15,551.0,48.0,3.5,12.0,160.5,113.65,66.58
2016,2,6,8,30,621.0,55.0,3.4,12.0,206.0,164.22,107.88
2016,2,6,8,45,667.0,60.0,3.35,12.5,251.0,214.01,151.86
2016,2,6,9,0,713.0,65.0,3.3,13.0,296.0,268.47,200.56
2016,2,6,9,15,743.5,68.5,3.15,13.0,338.0,318.71,246.35
2016,2,6,9,30,774.0,72.0,3.0,13.0,380.0,370.51,292.63
2016,2,6,9,45,795.5,74.5,2.9,13.5,417.5,418.66,334.47
2016,2,6,10,0,817.0,77.0,2.8,14.0,455.0,466.88,375.08
2016,2,6,10,15,832.0,79.0,2.55,14.0,486.5,511.03,411.6
2016,2,6,10,30,847.0,81.0,2.3,14.0,518.0,554.13,446.05
2016,2,6,10,45,860.5,81.0,2.1,14.5,544.0,592.93,475.43
2016,2,6,11,0,874.0,81.0,1.9,15.0,570.0,628.31,501.22
2016,2,6,11,15,880.5,82.0,1.8,15.0,587.5,659.7,524.63
2016,2,6,11,30,887.0,83.0,1.7,15.0,605.0,688.58,545.46
2016,2,6,11,45,892.0,83.0,1.6,15.0,615.5,712.67,561.45
2016,2,6,12,0,897.0,83.0,1.5,15.0,626.0,733.87,575.27
2016,2,6,12,15,897.5,83.0,1.6,15.0,628.0,748.77,586.48
2016,2,6,12,30,898.0,83.0,1.7,15.0,630.0,760.44,595.56
2016,2,6,12,45,690.0,151.5,1.8,15.5,569.5,693.61,546.34
2016,2,6,13,0,482.0,220.0,1.9,16.0,509.0,611.69,482.42
2016,2,6,13,15,685.0,149.0,1.95,16.0,550.5,693.4,548.36
2016,2,6,13,30,888.0,78.0,2.0,16.0,592.0,759.36,596.98
2016,2,6,13,45,879.5,77.0,2.1,16.0,571.0,746.63,588.61
2016,2,6,14,0,871.0,76.0,2.2,16.0,550.0,730.8,578.75
2016,2,6,14,15,751.5,101.0,2.25,16.0,495.0,665.92,532.37
2016,2,6,14,30,632.0,126.0,2.3,16.0,440.0,600.29,482.86
2016,2,6,14,45,722.0,97.5,2.4,16.0,432.5,616.84,498.18
2016,2,6,15,0,812.0,69.0,2.5,16.0,425.0,623.67,505.24
2016,2,6,15,15,728.5,75.5,2.45,16.0,372.5,556.59,452.69
2016,2,6,15,30,645.0,82.0,2.4,16.0,320.0,494.59,403.42
2016,2,6,15,45,611.5,76.5,2.4,16.0,280.0,447.86,365.81
2016,2,6,16,0,578.0,71.0,2.4,16.0,240.0,401.65,327.42
2016,2,6,16,15,583.0,59.0,2.45,15.5,204.0,367.67,298.25
2016,2,6,16,30,588.0,47.0,2.5,15.0,168.0,331.67,265.58
2016,2,6,16,45,502.5,39.5,2.55,15.0,124.0,262.98,205.13
2016,2,6,17,0,417.0,32.0,2.6,15.0,80.0,201.23,148.46
2016,2,6,17,15,208.5,22.0,2.65,15.0,46.0,102.13,46.87
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,11.8,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,10.0,2.9,14.0,19.0,9.83,0.0
2016,2,7,7,30,297.0,20.0,2.9,14.0,38.0,15.47,1.1
2016,2,7,7,45,418.0,29.0,2.95,14.0,80.0,30.39,13.49
2016,2,7,8,0,539.0,38.0,3.0,14.0,122.0,74.15,36.45
2016,2,7,8,15,606.5,43.5,3.0,14.0,168.5,118.99,68.1
2016,2,7,8,30,674.0,49.0,3.0,14.0,215.0,170.67,110.36
2016,2,7,8,45,719.5,52.5,3.0,14.5,261.0,221.61,155.34
2016,2,7,9,0,765.0,56.0,3.0,15.0,307.0,276.25,204.16
2016,2,7,9,15,794.0,59.0,2.9,15.0,350.0,328.13,251.25
2016,2,7,9,30,823.0,62.0,2.8,15.0,393.0,381.31,298.51
2016,2,7,9,45,847.0,63.0,2.7,15.5,432.0,431.25,341.5
2016,2,7,10,0,871.0,64.0,2.6,16.0,471.0,481.05,383.01
2016,2,7,10,15,885.5,65.5,2.5,16.0,503.5,526.28,420.45
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,570.28,455.83
2016,2,7,10,45,907.5,69.0,2.35,16.0,561.5,609.18,486.58
2016,2,7,11,0,915.0,71.0,2.3,16.0,587.0,645.89,514.92
2016,2,7,11,15,921.5,72.0,2.25,16.0,605.5,678.47,539.62
2016,2,7,11,30,928.0,73.0,2.2,16.0,624.0,708.4,560.98
2016,2,7,11,45,930.0,74.5,2.2,16.5,634.0,732.93,577.08
2016,2,7,12,0,932.0,76.0,2.2,17.0,644.0,754.33,590.9
2016,2,7,12,15,932.5,76.0,2.2,17.0,646.5,769.76,601.61
2016,2,7,12,30,933.0,76.0,2.2,17.0,649.0,781.83,610.06
2016,2,7,12,45,934.0,75.0,2.2,17.5,644.0,789.74,614.55
2016,2,7,13,0,935.0,74.0,2.2,18.0,639.0,794.19,616.75
2016,2,7,13,15,930.5,73.0,2.2,18.0,625.5,790.99,614.86
2016,2,7,13,30,926.0,72.0,2.2,18.0,612.0,784.33,610.71
2016,2,7,13,45,917.0,72.0,2.25,18.0,590.5,772.04,603.09
2016,2,7,14,0,908.0,72.0,2.3,18.0,569.0,756.54,593.26
2016,2,7,14,15,896.5,70.5,2.3,18.0,540.5,734.42,578.37
2016,2,7,14,30,885.0,69.0,2.3,18.0,512.0,709.45,561.42
2016,2,7,14,45,867.5,67.5,2.3,18.5,477.0,677.73,538.39
2016,2,7,15,0,850.0,66.0,2.3,19.0,442.0,643.85,513.67
2016,2,7,15,15,826.5,63.5,2.25,18.5,401.5,607.16,486.65
2016,2,7,15,30,803.0,61.0,2.2,18.0,361.0,565.02,454.79
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,515.06,415.3
2016,2,7,16,0,734.0,55.0,2.2,18.0,272.0,465.27,374.68
2016,2,7,16,15,683.0,50.5,2.25,17.5,225.5,406.18,326.09
2016,2,7,16,30,632.0,46.0,2.3,17.0,179.0,349.4,277.48
2016,2,7,16,45,546.5,39.0,2.35,17.0,133.0,278.71,215.99
2016,2,7,17,0,461.0,32.0,2.4,17.0,87.0,218.18,160.66
2016,2,7,17,15,307.0,21.5,2.45,17.0,50.5,133.57,68.97
2016,2,7,17,30,153.0,11.0,2.5,17.0,14.0,50.87,0.0
2016,2,7,17,45,76.5,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,121.0,11.5,5.35,14.0,19.5,11.3,0.0
2016,2,8,7,30,242.0,23.0,5.4,14.0,39.0,18.22,3.85
2016,2,8,7,45,362.5,34.0,5.45,14.0,80.5,34.92,17.45
2016,2,8,8,0,483.0,45.0,5.5,14.0,122.0,76.32,40.11
2016,2,8,8,15,555.5,52.0,5.35,14.0,168.5,120.64,71.83
2016,2,8,8,30,628.0,59.0,5.2,14.0,215.0,172.39,114.18
2016,2,8,8,45,673.0,64.0,5.1,14.5,261.0,222.69,158.69
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,277.61,207.8
2016,2,8,9,15,750.0,72.5,4.7,15.0,350.0,328.92,254.35
2016,2,8,9,30,782.0,76.0,4.4,15.0,393.0,381.93,301.43
2016,2,8,9,45,830.0,71.0,4.1,15.5,436.5,434.56,346.37
2016,2,8,10,0,878.0,66.0,3.8,16.0,480.0,489.04,391.71
2016,2,8,10,15,892.0,67.5,3.6,16.0,512.5,534.43,429.55
2016,2,8,10,30,906.0,69.0,3.4,16.0,545.0,578.51,465.26
2016,2,8,10,45,916.0,70.0,3.25,16.5,570.5,618.14,495.78
2016,2,8,11,0,926.0,71.0,3.1,17.0,596.0,655.69,523.8
2016,2,8,11,15,932.0,72.0,2.95,17.0,614.5,688.34,548.36
2016,2,8,11,30,938.0,73.0,2.8,17.0,633.0,718.28,569.21
2016,2,8,11,45,940.0,74.0,2.7,17.5,643.0,742.53,584.65
2016,2,8,12,0,942.0,75.0,2.6,18.0,653.0,763.62,597.7
2016,2,8,12,15,943.0,75.0,2.5,18.0,655.5,779.6,608.18
2016,2,8,12,30,944.0,75.0,2.4,18.0,658.0,792.18,616.31
2016,2,8,12,45,941.5,74.5,2.35,18.5,652.0,798.12,619.0
2016,2,8,13,0,939.0,74.0,2.3,19.0,646.0,800.52,619.38
2016,2,8,13,15,934.5,73.5,2.3,19.0,632.5,797.89,617.91
2016,2,8,13,30,930.0,73.0,2.3,19.0,619.0,791.77,614.17
2016,2,8,13,45,921.0,72.5,2.3,19.0,597.5,778.86,605.77
2016,2,8,14,0,912.0,72.0,2.3,19.0,576.0,762.71,595.19
2016,2,8,14,15,901.0,71.0,2.25,19.0,547.5,741.42,580.67
2016,2,8,14,30,890.0,70.0,2.2,19.0,519.0,717.26,564.11
2016,2,8,14,45,873.0,68.5,2.2,19.0,483.5,685.7,542.42
2016,2,8,15,0,856.0,67.0,2.2,19.0,448.0,651.94,518.93
2016,2,8,15,15,833.0,64.5,2.1,19.0,407.5,615.31,491.08
2016,2,8,15,30,810.0,62.0,2.0,19.0,367.0,573.15,458.38
2016,2,8,15,45,777.0,58.5,1.95,19.0,322.5,523.07,419.03
2016,2,8,16,0,744.0,55.0,1.9,19.0,278.0,473.03,378.52
2016,2,8,16,15,694.0,50.5,1.85,18.5,231.0,413.84,330.16
2016,2,8,16,30,644.0,46.0,1.8,18.0,184.0,356.87,281.78
2016,2,8,16,45,562.5,39.5,1.8,18.0,137.5,287.52,221.87
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,224.18,164.94
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,143.03,79.79
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,58.09,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,146.5,11.5,1.95,15.0,21.5,11.3,0.0
2016,2,9,7,30,293.0,23.0,2.0,15.0,43.0,18.03,4.97
2016,2,9,7,45,408.0,33.0,2.15,15.5,85.5,35.8,16.97
2016,2,9,8,0,523.0,43.0,2.3,16.0,128.0,78.67,40.01
2016,2,9,8,15,593.0,49.5,2.4,16.0,176.0,124.62,72.84
2016,2,9,8,30,663.0,56.0,2.5,16.0,224.0,178.9,117.04
2016,2,9,8,45,702.0,56.0,2.6,16.0,264.5,224.62,157.92
2016,2,9,9,0,741.0,56.0,2.7,16.0,305.0,273.35,202.15
2016,2,9,9,15,650.0,85.0,2.6,16.0,324.0,308.46,237.4
2016,2,9,9,30,559.0,114.0,2.5,16.0,343.0,334.44,263.09
2016,2,9,9,45,640.5,104.0,2.4,16.0,390.0,387.37,307.47
2016,2,9,10,0,722.0,94.0,2.3,16.0,437.0,445.72,355.49
2016,2,9,10,15,715.5,104.5,2.15,16.0,463.5,484.17,386.79
2016,2,9,10,30,709.0,115.0,2.0,16.0,490.0,520.3,415.32
2016,2,9,10,45,622.0,151.0,1.85,16.5,491.5,532.24,422.8
2016,2,9,11,0,535.0,187.0,1.7,17.0,493.0,534.38,422.27
2016,2,9,11,15,727.0,136.5,1.65,17.0,566.0,628.23,494.92
2016,2,9,11,30,919.0,86.0,1.6,17.0,639.0,722.45,564.8
2016,2,9,11,45,920.5,87.0,1.6,17.0,649.0,746.06,580.23
2016,2,9,12,0,922.0,88.0,1.6,17.0,659.0,766.54,594.17
2016,2,9,12,15,922.5,88.5,1.6,17.0,661.5,782.51,605.03
2016,2,9,12,30,923.0,89.0,1.6,17.0,664.0,795.15,613.69
2016,2,9,12,45,922.0,88.0,1.65,17.0,658.0,801.61,618.7
2016,2,9,13,0,921.0,87.0,1.7,17.0,652.0,804.62,621.52
2016,2,9,13,15,916.0,86.5,1.75,17.0,638.5,801.68,620.33
2016,2,9,13,30,911.0,86.0,1.8,17.0,625.0,795.31,616.93
2016,2,9,13,45,648.5,153.5,1.9,17.0,530.5,673.56,529.99
2016,2,9,14,0,386.0,221.0,2.0,17.0,436.0,534.57,423.9
2016,2,9,14,15,311.0,221.5,2.0,16.5,389.0,476.44,380.65
2016,2,9,14,30,236.0,222.0,2.0,16.0,342.0,411.37,330.67
2016,2,9,14,45,195.5,209.0,2.0,16.0,304.0,365.31,294.82
2016,2,9,15,0,155.0,196.0,2.0,16.0,266.0,320.46,259.29
2016,2,9,15,15,137.5,178.0,1.9,16.0,236.5,286.06,232.02
2016,2,9,15,30,120.0,160.0,1.8,16.0,207.0,252.2,204.8
2016,2,9,15,45,111.5,142.5,1.7,16.0,181.5,224.88,182.63
2016,2,9,16,0,103.0,125.0,1.6,16.0,156.0,197.85,160.3
2016,2,9,16,15,93.0,105.0,1.5,15.5,129.5,167.29,134.9
2016,2,9,16,30,83.0,85.0,1.4,15.0,103.0,137.18,109.31
2016,2,9,16,45,67.0,65.0,1.35,15.0,77.0,105.05,81.41
2016,2,9,17,0,51.0,45.0,1.3,15.0,51.0,73.79,53.91
2016,2,9,17,15,25.5,27.0,1.3,15.0,30.0,38.06,20.03
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,129.0,12.5,3.35,14.0,22.0,12.29,0.0
2016,2,10,7,30,258.0,25.0,3.3,14.0,44.0,19.8,7.15
2016,2,10,7,45,370.5,36.0,3.25,14.5,86.0,38.7,19.56
2016,2,10,8,0,483.0,47.0,3.2,15.0,128.0,80.55,43.05
2016,2,10,8,15,552.0,54.5,3.05,15.0,175.0,125.33,75.58
2016,2,10,8,30,621.0,62.0,2.9,15.0,222.0,177.2,118.07
2016,2,10,8,45,496.5,89.5,2.75,15.0,232.5,207.07,151.26
2016,2,10,9,0,372.0,117.0,2.6,15.0,243.0,224.05,172.19
2016,2,10,9,15,571.5,99.5,2.4,15.0,322.0,297.52,231.05
2016,2,10,9,30,771.0,82.0,2.2,15.0,401.0,388.19,304.42
2016,2,10,9,45,796.0,84.0,2.05,15.5,440.0,437.81,345.94
2016,2,10,10,0,821.0,86.0,1.9,16.0,479.0,487.8,386.47
2016,2,10,10,15,836.5,88.0,1.9,16.0,511.5,532.85,423.22
2016,2,10,10,30,852.0,90.0,1.9,16.0,544.0,576.89,458.25
2016,2,10,10,45,864.0,91.0,1.9,16.0,570.5,616.49,489.17
2016,2,10,11,0,876.0,92.0,1.9,16.0,597.0,654.3,518.1
2016,2,10,11,15,883.0,93.0,1.9,16.0,615.0,686.78,542.55
2016,2,10,11,30,890.0,94.0,1.9,16.0,633.0,714.21,562.58
2016,2,10,11,45,897.0,93.5,1.9,16.5,644.5,739.55,579.1
2016,2,10,12,0,904.0,93.0,1.9,17.0,656.0,762.04,593.53
2016,2,10,12,15,904.5,93.0,1.9,17.0,658.5,777.25,603.94
2016,2,10,12,30,905.0,93.0,1.9,17.0,661.0,789.18,612.2
2016,2,10,12,45,903.0,92.5,1.9,17.5,655.0,795.33,615.39
2016,2,10,13,0,901.0,92.0,1.9,18.0,649.0,798.08,616.37
2016,2,10,13,15,895.5,91.5,1.85,18.0,635.0,794.75,613.97
2016,2,10,13,30,890.0,91.0,1.8,18.0,621.0,788.08,609.42
2016,2,10,13,45,710.0,137.5,1.8,18.0,551.0,705.14,551.21
2016,2,10,14,0,530.0,184.0,1.8,18.0,481.0,611.33,480.81
2016,2,10,14,15,510.0,179.0,1.8,18.0,453.5,584.77,462.28
2016,2,10,14,30,490.0,174.0,1.8,18.0,426.0,556.92,442.0
2016,2,10,14,45,392.0,179.5,1.85,18.0,372.0,485.37,387.34
2016,2,10,15,0,294.0,185.0,1.9,18.0,318.0,409.32,328.41
2016,2,10,15,15,345.5,159.5,1.85,18.0,302.5,406.26,327.69
2016,2,10,15,30,397.0,134.0,1.8,18.0,287.0,407.2,329.02
2016,2,10,15,45,367.5,123.5,1.75,18.0,252.0,365.45,295.51
2016,2,10,16,0,338.0,113.0,1.7,18.0,217.0,324.71,262.31
2016,2,10,16,15,310.0,97.0,1.65,17.5,180.5,279.73,225.45
2016,2,10,16,30,282.0,81.0,1.6,17.0,144.0,236.22,188.7
2016,2,10,16,45,243.0,63.5,1.6,17.0,108.5,188.13,147.07
2016,2,10,17,0,204.0,46.0,1.6,17.0,73.0,143.09,107.08
2016,2,10,17,15,102.0,30.0,1.55,17.0,43.5,76.46,46.45
2016,2,10,17,30,0.0,14.0,1.5,17.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,1.5,17.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,79.0,13.0,1.25,15.0,19.0,12.78,0.0
2016,2,11,7,30,158.0,26.0,1.2,15.0,38.0,20.18,8.27
2016,2,11,7,45,224.5,42.0,1.2,15.0,73.0,40.57,23.36
2016,2,11,8,0,291.0,58.0,1.2,15.0,108.0,75.32,45.98
2016,2,11,8,15,331.0,73.0,1.15,15.0,146.5,112.82,74.71
2016,2,11,8,30,371.0,88.0,1.1,15.0,185.0,154.5,109.11
2016,2,11,8,45,403.5,98.5,1.05,15.5,222.0,194.07,142.86
2016,2,11,9,0,436.0,109.0,1.0,16.0,259.0,236.5,179.09
2016,2,11,9,15,440.5,124.5,1.05,16.0,292.5,276.68,214.14
2016,2,11,9,30,445.0,140.0,1.1,16.0,326.0,316.63,248.24
2016,2,11,9,45,312.0,176.5,1.15,16.0,312.5,313.98,248.62
2016,2,11,10,0,179.0,213.0,1.2,16.0,299.0,298.5,237.23
2016,2,11,10,15,302.5,207.5,1.3,16.0,365.0,369.66,294.24
2016,2,11,10,30,426.0,202.0,1.4,16.0,431.0,450.77,357.95
2016,2,11,10,45,292.5,235.0,1.5,16.0,396.0,417.45,331.22
2016,2,11,11,0,159.0,268.0,1.6,16.0,361.0,373.78,296.06
2016,2,11,11,15,296.5,253.0,1.6,16.0,431.5,460.44,365.11
2016,2,11,11,30,434.0,238.0,1.6,16.0,502.0,554.39,437.38
2016,2,11,11,45,425.0,247.5,1.6,16.0,510.0,569.84,447.93
2016,2,11,12,0,416.0,257.0,1.6,16.0,518.0,577.62,453.51
2016,2,11,12,15,317.0,276.0,1.55,16.0,475.5,532.27,417.72
2016,2,11,12,30,218.0,295.0,1.5,16.0,433.0,476.19,373.91
2016,2,11,12,45,189.0,294.0,1.45,16.0,413.0,456.31,358.7
2016,2,11,13,0,160.0,293.0,1.4,16.0,393.0,435.38,342.36
2016,2,11,13,15,157.5,286.5,1.4,16.0,383.0,428.11,337.29
