Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,30,155.0,280.0,1.4,16.0,373.0,420.24,331.67
2016,2,11,13,45,180.5,268.5,1.4,16.0,373.0,427.54,338.41
2016,2,11,14,0,206.0,257.0,1.4,16.0,373.0,433.68,344.18
2016,2,11,14,15,276.5,233.0,1.45,16.0,380.5,465.85,370.96
2016,2,11,14,30,347.0,209.0,1.5,16.0,388.0,486.14,388.51
2016,2,11,14,45,308.0,199.5,1.55,16.0,351.0,442.23,354.93
2016,2,11,15,0,269.0,190.0,1.6,16.0,314.0,399.06,321.8
2016,2,11,15,15,155.5,172.5,1.65,15.5,242.5,291.57,236.57
2016,2,11,15,30,42.0,155.0,1.7,15.0,171.0,191.13,154.39
2016,2,11,15,45,35.0,137.5,1.8,15.0,150.0,167.5,135.39
2016,2,11,16,0,28.0,120.0,1.9,15.0,129.0,144.27,116.19
2016,2,11,16,15,20.0,101.0,1.95,15.0,107.0,114.09,90.87
2016,2,11,16,30,12.0,82.0,2.0,15.0,85.0,90.17,70.47
2016,2,11,16,45,6.0,62.0,2.05,15.0,63.5,66.38,49.98
2016,2,11,17,0,0.0,42.0,2.1,15.0,42.0,42.76,29.56
2016,2,11,17,15,0.0,25.0,2.2,15.0,25.0,24.77,12.57
2016,2,11,17,30,0.0,8.0,2.3,15.0,8.0,7.86,0.0
2016,2,11,17,45,0.0,4.0,2.4,15.0,4.0,3.93,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,7,15,52.5,14.0,2.2,14.0,18.5,13.76,0.0
2016,2,12,7,30,105.0,28.0,2.2,14.0,37.0,23.35,11.32
2016,2,12,7,45,160.5,46.0,2.25,14.0,69.0,44.28,27.55
2016,2,12,8,0,216.0,64.0,2.3,14.0,101.0,76.07,49.67
2016,2,12,8,15,247.0,81.5,2.25,14.0,137.0,110.23,76.66
2016,2,12,8,30,278.0,99.0,2.2,14.0,173.0,147.73,108.03
2016,2,12,8,45,309.5,112.0,2.2,14.0,208.0,184.32,139.45
2016,2,12,9,0,341.0,125.0,2.2,14.0,243.0,224.46,174.11
2016,2,12,9,15,364.0,139.0,2.15,14.0,279.5,265.1,209.16
2016,2,12,9,30,387.0,153.0,2.1,14.0,316.0,307.44,245.09
2016,2,12,9,45,390.5,168.0,2.1,14.5,345.5,343.56,275.07
2016,2,12,10,0,394.0,183.0,2.1,15.0,375.0,379.24,303.91
2016,2,12,10,15,447.5,184.0,2.15,15.0,416.0,427.01,342.58
2016,2,12,10,30,501.0,185.0,2.2,15.0,457.0,477.77,383.07
2016,2,12,10,45,430.0,213.5,2.25,15.0,454.5,483.5,387.01
2016,2,12,11,0,359.0,242.0,2.3,15.0,452.0,479.24,383.08
2016,2,12,11,15,484.5,210.0,2.4,15.0,502.5,547.32,437.84
2016,2,12,11,30,610.0,178.0,2.5,15.0,553.0,618.2,493.76
2016,2,12,11,45,582.0,192.0,2.65,15.5,554.5,625.97,498.5
2016,2,12,12,0,554.0,206.0,2.8,16.0,556.0,633.15,503.02
2016,2,12,12,15,498.5,227.0,2.9,16.0,543.0,624.16,495.55
2016,2,12,12,30,443.0,248.0,3.0,16.0,530.0,611.81,485.54
2016,2,12,12,45,640.5,179.5,3.2,16.0,583.0,699.73,556.86
2016,2,12,13,0,838.0,111.0,3.4,16.0,636.0,780.82,618.85
2016,2,12,13,15,832.0,110.0,3.55,16.0,622.0,776.72,616.39
2016,2,12,13,30,826.0,109.0,3.7,16.0,608.0,769.45,612.3
2016,2,12,13,45,652.0,156.5,3.85,16.0,542.0,686.46,550.83
2016,2,12,14,0,478.0,204.0,4.0,16.0,476.0,597.65,481.2
2016,2,12,14,15,419.0,206.0,4.1,16.0,436.0,550.44,445.09
2016,2,12,14,30,360.0,208.0,4.2,16.0,396.0,495.47,402.4
2016,2,12,14,45,277.5,204.5,4.3,16.0,343.5,427.42,348.3
2016,2,12,15,0,195.0,201.0,4.4,16.0,291.0,354.24,289.26
2016,2,12,15,15,232.0,179.0,4.4,15.5,277.0,357.21,293.52
2016,2,12,15,30,269.0,157.0,4.4,15.0,263.0,348.95,288.29
2016,2,12,15,45,247.0,142.0,4.45,15.0,230.5,311.09,257.13
2016,2,12,16,0,225.0,127.0,4.5,15.0,198.0,274.12,226.19
2016,2,12,16,15,203.5,108.0,4.5,15.0,164.5,233.6,191.73
2016,2,12,16,30,182.0,89.0,4.5,15.0,131.0,194.24,157.57
2016,2,12,16,45,148.5,70.0,4.5,15.0,99.0,151.18,119.82
2016,2,12,17,0,115.0,51.0,4.5,15.0,67.0,110.7,83.94
2016,2,12,17,15,57.5,33.0,4.45,15.0,41.0,61.23,39.3
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.67,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,163.5,14.0,5.95,13.0,27.5,13.76,0.0
2016,2,13,7,30,327.0,28.0,5.9,13.0,55.0,22.1,11.07
2016,2,13,7,45,441.0,37.0,5.85,13.5,100.0,44.73,21.81
2016,2,13,8,0,555.0,46.0,5.8,14.0,145.0,89.76,47.53
2016,2,13,8,15,619.5,52.0,5.6,14.0,193.5,137.16,83.18
2016,2,13,8,30,684.0,58.0,5.4,14.0,242.0,192.33,129.72
2016,2,13,8,45,730.0,61.5,5.2,14.0,290.0,245.07,177.2
2016,2,13,9,0,776.0,65.0,5.0,14.0,338.0,301.58,228.46
2016,2,13,9,15,556.5,114.0,4.8,14.0,322.5,311.5,245.61
2016,2,13,9,30,337.0,163.0,4.6,14.0,307.0,296.64,238.69
2016,2,13,9,45,612.5,116.5,4.45,14.5,407.0,395.16,318.84
2016,2,13,10,0,888.0,70.0,4.3,15.0,507.0,511.97,413.21
2016,2,13,10,15,901.0,72.0,4.1,15.0,540.0,558.27,451.27
2016,2,13,10,30,914.0,74.0,3.9,15.0,573.0,603.17,487.56
2016,2,13,10,45,923.5,75.0,3.7,15.0,599.0,643.22,519.16
2016,2,13,11,0,933.0,76.0,3.5,15.0,625.0,681.13,548.29
2016,2,13,11,15,939.0,76.5,3.35,15.0,643.5,713.78,572.39
2016,2,13,11,30,945.0,77.0,3.2,15.0,662.0,743.68,593.11
2016,2,13,11,45,947.5,77.5,3.1,15.5,672.5,768.14,608.8
2016,2,13,12,0,950.0,78.0,3.0,16.0,683.0,789.38,622.06
2016,2,13,12,15,950.5,78.5,3.15,16.0,685.5,805.81,634.45
2016,2,13,12,30,951.0,79.0,3.3,16.0,688.0,818.79,644.51
2016,2,13,12,45,938.0,83.5,3.5,16.0,679.5,822.24,648.1
2016,2,13,13,0,925.0,88.0,3.7,16.0,671.0,822.06,649.24
2016,2,13,13,15,920.0,87.0,3.95,16.0,657.0,818.49,648.27
2016,2,13,13,30,915.0,86.0,4.2,16.0,643.0,811.47,644.83
2016,2,13,13,45,908.0,84.5,4.45,16.0,621.5,798.95,637.85
2016,2,13,14,0,901.0,83.0,4.7,16.0,600.0,783.16,628.53
2016,2,13,14,15,889.0,81.5,5.2,16.0,571.0,760.5,615.11
2016,2,13,14,30,877.0,80.0,5.7,16.0,542.0,735.0,599.0
2016,2,13,14,45,859.5,78.5,6.25,16.0,506.0,707.36,580.84
2016,2,13,15,0,842.0,77.0,6.8,16.0,470.0,673.06,556.85
2016,2,13,15,15,819.0,74.0,6.8,15.5,429.0,631.48,525.29
2016,2,13,15,30,796.0,71.0,6.8,15.0,388.0,588.57,491.4
2016,2,13,15,45,762.0,67.5,6.8,15.0,342.5,537.58,449.12
2016,2,13,16,0,728.0,64.0,6.8,15.0,297.0,486.7,405.85
2016,2,13,16,15,678.0,59.0,6.7,14.5,249.0,426.44,354.25
2016,2,13,16,30,628.0,54.0,6.6,14.0,201.0,371.38,305.33
2016,2,13,16,45,545.5,47.0,6.55,14.0,153.5,300.47,241.77
2016,2,13,17,0,463.0,40.0,6.5,14.0,106.0,235.98,182.65
2016,2,13,17,15,324.5,29.0,6.5,14.0,66.0,156.03,107.65
2016,2,13,17,30,186.0,18.0,6.5,14.0,26.0,80.15,0.0
2016,2,13,17,45,93.0,9.0,6.5,14.0,13.0,30.27,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,7,15,159.0,14.0,6.15,14.0,27.5,13.76,0.0
2016,2,14,7,30,318.0,28.0,6.1,14.0,55.0,21.84,11.32
2016,2,14,7,45,424.0,36.5,6.1,14.0,98.5,44.83,21.71
2016,2,14,8,0,530.0,45.0,6.1,14.0,142.0,88.05,46.94
2016,2,14,8,15,592.5,51.0,6.1,14.0,189.0,134.0,81.84
2016,2,14,8,30,655.0,57.0,6.1,14.0,236.0,187.49,127.2
2016,2,14,8,45,695.0,61.5,6.1,14.5,281.5,238.32,173.02
2016,2,14,9,0,735.0,66.0,6.1,15.0,327.0,292.36,221.96
2016,2,14,9,15,762.5,69.0,6.05,15.0,370.0,343.27,268.69
2016,2,14,9,30,790.0,72.0,6.0,15.0,413.0,395.43,315.66
2016,2,14,9,45,800.0,77.5,6.0,15.0,449.0,443.12,358.19
2016,2,14,10,0,810.0,83.0,6.0,15.0,485.0,489.88,398.9
2016,2,14,10,15,824.5,85.0,5.9,15.0,517.0,534.31,436.67
2016,2,14,10,30,839.0,87.0,5.8,15.0,549.0,577.66,472.7
2016,2,14,10,45,849.0,88.5,5.7,15.5,574.0,616.4,503.37
2016,2,14,11,0,859.0,90.0,5.6,16.0,599.0,653.26,531.81
2016,2,14,11,15,865.0,91.0,5.55,16.0,617.0,682.61,555.13
2016,2,14,11,30,871.0,92.0,5.5,16.0,635.0,711.26,576.33
2016,2,14,11,45,873.5,92.5,5.5,16.0,645.0,734.17,593.23
2016,2,14,12,0,876.0,93.0,5.5,16.0,655.0,754.13,607.95
2016,2,14,12,15,692.0,161.0,5.45,16.0,606.0,707.69,571.41
2016,2,14,12,30,508.0,229.0,5.4,16.0,557.0,644.97,519.41
2016,2,14,12,45,698.0,158.0,5.35,16.0,604.5,726.37,586.53
2016,2,14,13,0,888.0,87.0,5.3,16.0,652.0,795.35,638.33
2016,2,14,13,15,885.0,86.5,5.25,16.0,639.0,793.84,637.03
2016,2,14,13,30,882.0,86.0,5.2,16.0,626.0,789.01,633.75
2016,2,14,13,45,873.5,85.5,5.2,16.5,605.5,776.64,624.02
2016,2,14,14,0,865.0,85.0,5.2,17.0,585.0,761.16,612.12
2016,2,14,14,15,854.5,83.5,5.25,16.5,557.5,744.59,602.05
2016,2,14,14,30,844.0,82.0,5.3,16.0,530.0,720.71,586.38
2016,2,14,14,45,824.0,81.5,5.4,16.0,495.0,688.6,563.36
2016,2,14,15,0,804.0,81.0,5.5,16.0,460.0,654.51,538.56
2016,2,14,15,15,738.0,83.0,5.65,16.0,407.5,591.27,489.08
2016,2,14,15,30,672.0,85.0,5.8,16.0,355.0,532.16,441.56
2016,2,14,15,45,674.5,77.5,5.95,16.0,322.0,502.31,417.25
2016,2,14,16,0,677.0,70.0,6.1,16.0,289.0,470.24,390.03
2016,2,14,16,15,627.0,64.5,6.2,15.5,242.5,411.42,340.31
2016,2,14,16,30,577.0,59.0,6.3,15.0,196.0,355.05,291.08
2016,2,14,16,45,487.5,52.0,6.4,15.0,149.5,283.02,227.36
2016,2,14,17,0,398.0,45.0,6.5,15.0,103.0,217.96,168.75
2016,2,14,17,15,199.0,35.5,6.45,15.0,64.5,122.51,85.53
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,29.19,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,12.78,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,15,7,15,213.0,13.0,3.15,16.0,32.0,9.74,0.0
2016,2,15,7,30,426.0,26.0,3.1,16.0,64.0,21.52,11.36
2016,2,15,7,45,526.5,33.0,3.1,16.0,110.5,48.31,21.43
2016,2,15,8,0,627.0,40.0,3.1,16.0,157.0,95.49,48.59
2016,2,15,8,15,684.0,45.0,3.0,16.0,206.0,145.04,86.32
2016,2,15,8,30,741.0,50.0,2.9,16.0,255.0,200.23,133.1
2016,2,15,8,45,778.5,53.0,2.85,16.5,302.5,253.67,180.83
2016,2,15,9,0,816.0,56.0,2.8,17.0,350.0,309.88,230.98
2016,2,15,9,15,841.5,59.0,2.8,17.0,394.5,364.83,280.15
2016,2,15,9,30,867.0,62.0,2.8,17.0,439.0,419.76,328.21
2016,2,15,9,45,884.5,63.5,2.85,17.5,478.0,470.04,370.92
2016,2,15,10,0,902.0,65.0,2.9,18.0,517.0,519.79,411.88
2016,2,15,10,15,915.0,66.5,2.95,18.0,550.0,566.28,449.99
2016,2,15,10,30,928.0,68.0,3.0,18.0,583.0,611.32,486.06
2016,2,15,10,45,936.0,69.5,3.1,18.0,609.0,651.57,517.93
2016,2,15,11,0,944.0,71.0,3.2,18.0,635.0,689.53,547.51
2016,2,15,11,15,949.5,72.0,3.25,18.0,653.5,722.78,571.76
2016,2,15,11,30,955.0,73.0,3.3,18.0,672.0,753.2,593.44
2016,2,15,11,45,956.5,74.0,3.35,18.0,682.5,777.73,610.84
2016,2,15,12,0,958.0,75.0,3.4,18.0,693.0,798.97,625.96
2016,2,15,12,15,958.5,75.0,3.45,18.0,695.0,814.98,637.41
2016,2,15,12,30,959.0,75.0,3.5,18.0,697.0,827.49,646.51
2016,2,15,12,45,954.5,76.0,3.55,18.0,691.0,833.66,651.23
2016,2,15,13,0,950.0,77.0,3.6,18.0,685.0,836.21,653.55
2016,2,15,13,15,945.5,76.0,3.65,18.0,671.0,832.92,651.86
2016,2,15,13,30,941.0,75.0,3.7,18.0,657.0,826.06,647.79
2016,2,15,13,45,932.0,75.0,3.75,18.5,634.5,813.35,638.43
2016,2,15,14,0,923.0,75.0,3.8,19.0,612.0,797.32,626.82
2016,2,15,14,15,912.0,74.0,3.75,18.5,583.0,775.47,612.97
2016,2,15,14,30,901.0,73.0,3.7,18.0,554.0,750.68,596.95
2016,2,15,14,45,883.0,72.0,3.7,18.0,518.0,718.12,574.19
2016,2,15,15,0,865.0,71.0,3.7,18.0,482.0,683.37,549.62
2016,2,15,15,15,843.0,68.5,3.65,18.0,441.0,646.45,522.72
2016,2,15,15,30,821.0,66.0,3.6,18.0,400.0,603.78,489.65
2016,2,15,15,45,788.0,63.0,3.55,18.0,354.0,552.84,449.32
2016,2,15,16,0,755.0,60.0,3.5,18.0,308.0,501.89,407.88
2016,2,15,16,15,709.0,55.5,3.4,17.5,259.5,442.86,359.37
2016,2,15,16,30,663.0,51.0,3.3,17.0,211.0,385.69,310.66
2016,2,15,16,45,591.0,44.5,3.2,17.0,163.0,317.45,251.09
2016,2,15,17,0,519.0,38.0,3.1,17.0,115.0,257.73,197.05
2016,2,15,17,15,389.5,28.0,3.0,17.0,73.5,178.24,124.87
2016,2,15,17,30,260.0,18.0,2.9,17.0,32.0,103.53,0.0
2016,2,15,17,45,130.0,9.0,2.8,17.0,16.0,39.37,0.0
2016,2,15,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,14.0,2.0,15.0,33.0,10.52,0.0
2016,2,16,7,30,405.0,28.0,2.0,15.0,66.0,21.4,11.65
2016,2,16,7,45,501.0,36.0,2.0,15.5,112.0,49.92,22.84
2016,2,16,8,0,597.0,44.0,2.0,16.0,158.0,98.31,51.94
2016,2,16,8,15,655.0,49.5,1.85,16.0,206.5,147.03,89.19
2016,2,16,8,30,713.0,55.0,1.7,16.0,255.0,201.57,135.17
2016,2,16,8,45,749.5,59.0,1.6,16.0,302.5,254.44,182.23
2016,2,16,9,0,786.0,63.0,1.5,16.0,350.0,310.05,231.57
2016,2,16,9,15,812.0,66.0,1.45,16.0,393.5,363.23,278.48
2016,2,16,9,30,838.0,69.0,1.4,16.0,437.0,417.4,324.93
2016,2,16,9,45,863.5,69.0,1.35,16.5,477.5,469.0,367.39
2016,2,16,10,0,889.0,69.0,1.3,17.0,518.0,520.47,408.25
2016,2,16,10,15,901.5,70.5,1.3,17.0,550.5,566.27,444.61
2016,2,16,10,30,914.0,72.0,1.3,17.0,583.0,610.61,478.89
2016,2,16,10,45,921.0,73.5,1.3,17.5,609.0,649.84,507.61
2016,2,16,11,0,928.0,75.0,1.3,18.0,635.0,686.74,533.89
2016,2,16,11,15,934.0,76.0,1.3,18.0,653.5,719.93,556.83
2016,2,16,11,30,940.0,77.0,1.3,18.0,672.0,750.36,577.3
2016,2,16,11,45,942.0,77.5,1.35,18.5,682.0,774.42,592.72
2016,2,16,12,0,944.0,78.0,1.4,19.0,692.0,795.26,605.97
2016,2,16,12,15,945.0,78.0,1.35,19.0,694.5,811.46,616.12
2016,2,16,12,30,946.0,78.0,1.3,19.0,697.0,824.22,624.01
2016,2,16,12,45,945.5,77.0,1.3,19.5,691.5,831.2,627.54
2016,2,16,13,0,945.0,76.0,1.3,20.0,686.0,834.61,628.84
2016,2,16,13,15,941.0,75.5,1.25,20.0,672.0,832.24,626.97
2016,2,16,13,30,937.0,75.0,1.2,20.0,658.0,826.32,622.9
2016,2,16,13,45,930.0,74.0,1.15,20.5,636.5,814.0,613.51
2016,2,16,14,0,923.0,73.0,1.1,21.0,615.0,798.32,602.05
2016,2,16,14,15,912.5,72.0,1.05,21.0,586.0,776.76,587.87
2016,2,16,14,30,902.0,71.0,1.0,21.0,557.0,752.24,571.75
2016,2,16,14,45,889.5,68.5,0.95,21.0,521.5,721.73,551.49
2016,2,16,15,0,877.0,66.0,0.9,21.0,486.0,688.72,529.4
2016,2,16,15,15,856.5,63.5,0.9,21.0,445.0,648.13,502.28
2016,2,16,15,30,836.0,61.0,0.9,21.0,404.0,606.0,472.36
2016,2,16,15,45,808.5,58.0,0.9,21.0,359.0,561.73,439.47
2016,2,16,16,0,781.0,55.0,0.9,21.0,314.0,513.0,402.25
2016,2,16,16,15,738.0,51.0,0.95,20.5,265.5,454.93,357.61
2016,2,16,16,30,695.0,47.0,1.0,20.0,217.0,398.47,312.14
2016,2,16,16,45,626.5,41.5,1.05,19.5,169.0,331.29,256.43
2016,2,16,17,0,558.0,36.0,1.1,19.0,121.0,268.96,202.49
2016,2,16,17,15,436.5,27.0,1.15,18.5,78.0,190.66,133.31
2016,2,16,17,30,315.0,18.0,1.2,18.0,35.0,118.32,13.38
2016,2,16,17,45,157.5,9.0,1.3,18.0,17.5,46.19,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,95.0,17.0,7.05,16.0,26.5,13.22,0.0
2016,2,17,7,30,190.0,34.0,7.2,16.0,53.0,26.24,15.74
2016,2,17,7,45,250.0,50.0,7.35,16.0,89.5,52.71,31.19
2016,2,17,8,0,310.0,66.0,7.5,16.0,126.0,89.52,56.46
2016,2,17,8,15,353.0,80.5,7.45,16.0,167.0,128.95,87.68
2016,2,17,8,30,396.0,95.0,7.4,16.0,208.0,172.9,124.83
2016,2,17,8,45,428.5,105.5,7.35,16.0,247.0,214.58,161.63
2016,2,17,9,0,461.0,116.0,7.3,16.0,286.0,259.12,201.14
2016,2,17,9,15,381.0,147.0,7.35,16.0,299.0,284.69,226.46
2016,2,17,9,30,301.0,178.0,7.4,16.0,312.0,300.49,242.05
2016,2,17,9,45,151.0,171.0,7.45,16.0,238.5,238.26,192.64
2016,2,17,10,0,1.0,164.0,7.5,16.0,165.0,159.57,127.29
2016,2,17,10,15,263.0,175.5,7.45,16.0,324.5,321.63,262.72
2016,2,17,10,30,525.0,187.0,7.4,16.0,484.0,502.28,410.6
2016,2,17,10,45,577.0,178.0,7.4,16.0,517.5,546.34,446.8
2016,2,17,11,0,629.0,169.0,7.4,16.0,551.0,594.3,486.01
2016,2,17,11,15,511.0,216.5,7.4,16.0,533.0,580.5,473.07
2016,2,17,11,30,393.0,264.0,7.4,16.0,515.0,555.81,451.22
2016,2,17,11,45,414.5,263.0,7.4,16.0,531.0,581.4,471.96
2016,2,17,12,0,436.0,262.0,7.4,16.0,547.0,612.4,496.57
2016,2,17,12,15,372.5,279.5,7.45,16.0,523.5,584.8,473.76
2016,2,17,12,30,309.0,297.0,7.5,16.0,500.0,560.34,453.21
2016,2,17,12,45,154.5,193.0,7.55,16.0,294.5,323.6,263.65
2016,2,17,13,0,0.0,89.0,7.6,16.0,89.0,86.14,65.78
2016,2,17,13,15,0.0,100.0,7.65,16.0,100.0,96.92,74.8
2016,2,17,13,30,0.0,111.0,7.7,16.0,111.0,107.85,83.88
2016,2,17,13,45,0.0,81.5,7.8,16.0,81.5,78.86,60.02
2016,2,17,14,0,0.0,52.0,7.9,16.0,52.0,50.27,36.37
2016,2,17,14,15,0.0,79.0,7.95,16.0,79.0,76.42,58.21
2016,2,17,14,30,0.0,106.0,8.0,16.0,106.0,103.14,80.52
2016,2,17,14,45,0.0,111.0,8.1,16.0,111.0,108.37,85.03
2016,2,17,15,0,0.0,116.0,8.2,16.0,116.0,113.77,89.72
2016,2,17,15,15,0.0,107.0,8.25,15.5,107.0,104.87,82.68
2016,2,17,15,30,0.0,98.0,8.3,15.0,98.0,95.99,75.59
2016,2,17,15,45,0.0,86.5,8.4,15.0,86.5,84.53,66.1
2016,2,17,16,0,0.0,75.0,8.5,15.0,75.0,73.07,56.51
2016,2,17,16,15,0.0,63.0,8.65,15.0,63.0,61.08,46.36
2016,2,17,16,30,0.0,51.0,8.8,15.0,51.0,49.27,36.24
2016,2,17,16,45,0.0,39.0,9.0,15.0,39.0,37.66,26.18
2016,2,17,17,0,0.0,27.0,9.2,15.0,27.0,26.06,16.07
2016,2,17,17,15,0.0,17.0,9.15,15.0,17.0,16.4,7.45
2016,2,17,17,30,0.0,7.0,9.1,15.0,7.0,6.75,0.0
2016,2,17,17,45,0.0,3.5,9.05,15.0,3.5,3.44,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,75.5,22.0,6.0,14.0,29.5,18.45,0.0
2016,2,18,7,30,151.0,44.0,6.0,14.0,59.0,35.8,24.09
2016,2,18,7,45,251.0,59.5,6.0,14.0,102.0,61.89,38.81
2016,2,18,8,0,351.0,75.0,6.0,14.0,145.0,102.87,66.31
2016,2,18,8,15,420.5,85.5,5.9,14.0,191.5,145.45,99.31
2016,2,18,8,30,490.0,96.0,5.8,14.0,238.0,195.28,140.94
2016,2,18,8,45,547.5,101.0,5.7,14.0,285.0,244.75,184.22
2016,2,18,9,0,605.0,106.0,5.6,14.0,332.0,298.33,231.49
2016,2,18,9,15,638.5,111.5,5.5,14.0,375.5,348.42,276.24
2016,2,18,9,30,672.0,117.0,5.4,14.0,419.0,400.64,322.05
2016,2,18,9,45,700.5,119.5,5.35,14.0,458.0,449.34,364.3
2016,2,18,10,0,729.0,122.0,5.3,14.0,497.0,498.96,406.43
2016,2,18,10,15,746.5,125.0,5.25,14.0,530.0,543.61,443.73
2016,2,18,10,30,764.0,128.0,5.2,14.0,563.0,587.63,479.76
2016,2,18,10,45,779.5,128.5,5.2,14.5,589.5,626.93,510.65
2016,2,18,11,0,795.0,129.0,5.2,15.0,616.0,664.89,539.87
2016,2,18,11,15,802.5,130.5,5.15,15.0,634.5,695.55,563.8
2016,2,18,11,30,810.0,132.0,5.1,15.0,653.0,724.95,586.41
2016,2,18,11,45,815.0,132.5,5.1,15.0,663.5,749.04,604.28
2016,2,18,12,0,820.0,133.0,5.1,15.0,674.0,770.43,619.97
2016,2,18,12,15,820.5,133.0,5.05,15.0,676.0,784.99,630.37
2016,2,18,12,30,821.0,133.0,5.0,15.0,678.0,796.49,638.61
2016,2,18,12,45,842.0,122.5,4.95,15.0,677.0,809.95,648.43
2016,2,18,13,0,863.0,112.0,4.9,15.0,676.0,820.2,655.97
2016,2,18,13,15,857.5,111.0,4.85,15.0,662.0,816.35,653.2
2016,2,18,13,30,852.0,110.0,4.8,15.0,648.0,809.19,648.21
2016,2,18,13,45,844.0,108.5,4.75,15.0,626.0,796.29,639.09
2016,2,18,14,0,836.0,107.0,4.7,15.0,604.0,780.28,627.81
2016,2,18,14,15,585.5,167.0,4.6,15.0,507.0,646.55,524.74
2016,2,18,14,30,335.0,227.0,4.5,15.0,410.0,504.98,410.48
2016,2,18,14,45,237.5,221.5,4.45,15.0,347.5,422.53,344.56
2016,2,18,15,0,140.0,216.0,4.4,15.0,285.0,335.63,273.75
2016,2,18,15,15,436.5,152.0,4.3,15.0,340.0,475.69,392.37
2016,2,18,15,30,733.0,88.0,4.2,15.0,395.0,583.42,480.67
2016,2,18,15,45,706.5,82.0,4.1,15.0,351.0,535.55,441.44
2016,2,18,16,0,680.0,76.0,4.0,15.0,307.0,487.44,401.87
2016,2,18,16,15,631.0,70.5,3.8,14.5,259.5,428.17,352.63
2016,2,18,16,30,582.0,65.0,3.6,14.0,212.0,371.23,303.83
2016,2,18,16,45,514.0,56.0,3.45,14.0,165.0,304.84,245.58
2016,2,18,17,0,446.0,47.0,3.3,14.0,118.0,243.58,190.46
2016,2,18,17,15,322.5,35.5,3.2,14.0,77.0,166.52,121.92
2016,2,18,17,30,199.0,24.0,3.1,14.0,36.0,96.01,32.92
2016,2,18,17,45,99.5,12.0,3.05,14.0,18.0,35.86,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,159.0,17.5,5.45,14.0,34.5,13.27,0.0
2016,2,19,7,30,318.0,35.0,5.6,14.0,69.0,27.39,17.34
2016,2,19,7,45,413.0,45.0,5.75,14.0,113.5,58.48,30.99
2016,2,19,8,0,508.0,55.0,5.9,14.0,158.0,103.09,59.78
2016,2,19,8,15,413.0,81.0,6.0,14.0,179.5,141.46,96.42
2016,2,19,8,30,318.0,107.0,6.1,14.0,201.0,169.91,126.42
2016,2,19,8,45,343.5,120.5,6.2,14.5,237.5,208.43,160.11
2016,2,19,9,0,369.0,134.0,6.3,15.0,274.0,249.53,195.99
2016,2,19,9,15,403.5,145.5,6.3,15.0,314.5,294.2,234.77
2016,2,19,9,30,438.0,157.0,6.3,15.0,355.0,341.6,275.48
2016,2,19,9,45,617.5,125.5,6.35,15.0,431.0,418.75,340.1
2016,2,19,10,0,797.0,94.0,6.4,15.0,507.0,508.43,415.05
2016,2,19,10,15,702.5,127.5,6.35,15.0,508.5,524.36,428.85
2016,2,19,10,30,608.0,161.0,6.3,15.0,510.0,531.04,434.29
2016,2,19,10,45,716.5,135.5,6.3,15.0,564.0,597.28,489.03
2016,2,19,11,0,825.0,110.0,6.3,15.0,618.0,667.16,545.93
2016,2,19,11,15,722.5,149.0,6.2,15.0,603.5,663.66,541.34
2016,2,19,11,30,620.0,188.0,6.1,15.0,589.0,650.95,529.45
2016,2,19,11,45,474.5,240.5,6.0,15.0,550.5,611.25,495.37
2016,2,19,12,0,329.0,293.0,5.9,15.0,512.0,560.73,452.48
2016,2,19,12,15,193.0,294.0,5.75,15.0,422.5,456.5,368.07
2016,2,19,12,30,57.0,295.0,5.6,15.0,333.0,347.05,277.88
2016,2,19,12,45,118.5,304.0,5.45,15.0,382.5,414.98,333.59
2016,2,19,13,0,180.0,313.0,5.3,15.0,432.0,476.32,383.1
2016,2,19,13,15,265.0,292.5,5.1,15.0,463.0,532.07,428.62
2016,2,19,13,30,350.0,272.0,4.9,15.0,494.0,578.45,466.47
2016,2,19,13,45,365.0,258.5,4.75,15.0,483.5,574.67,463.99
2016,2,19,14,0,380.0,245.0,4.6,15.0,473.0,569.09,460.33
2016,2,19,14,15,212.5,237.0,4.35,14.5,363.5,418.98,340.51
2016,2,19,14,30,45.0,229.0,4.1,14.0,254.0,273.88,221.24
2016,2,19,14,45,22.5,172.5,3.9,14.0,185.0,188.47,152.03
2016,2,19,15,0,0.0,116.0,3.7,14.0,116.0,113.68,90.0
2016,2,19,15,15,0.0,128.5,3.65,14.0,128.5,127.16,101.53
2016,2,19,15,30,0.0,141.0,3.6,14.0,141.0,141.43,113.63
2016,2,19,15,45,0.0,125.5,3.55,14.0,125.5,125.9,100.91
2016,2,19,16,0,0.0,110.0,3.5,14.0,110.0,110.37,88.09
2016,2,19,16,15,0.0,93.0,3.6,14.0,93.0,93.18,73.69
2016,2,19,16,30,0.0,76.0,3.7,14.0,76.0,75.95,59.04
2016,2,19,16,45,0.0,59.0,3.85,14.0,59.0,58.64,44.1
2016,2,19,17,0,0.0,42.0,4.0,14.0,42.0,41.18,28.9
2016,2,19,17,15,0.0,27.5,4.1,13.5,27.5,26.56,15.96
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,12.54,0.82
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,6.39,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,20,7,15,88.5,20.0,3.9,12.0,30.0,15.48,1.13
2016,2,20,7,30,177.0,40.0,3.8,12.0,60.0,30.84,20.63
2016,2,20,7,45,231.5,57.5,3.75,12.0,97.0,60.77,38.38
2016,2,20,8,0,286.0,75.0,3.7,12.0,134.0,98.0,65.38
2016,2,20,8,15,320.0,91.0,3.5,12.0,173.5,136.53,96.94
2016,2,20,8,30,354.0,107.0,3.3,12.0,213.0,178.65,133.1
2016,2,20,8,45,389.0,117.0,3.1,12.0,251.0,218.8,168.29
2016,2,20,9,0,424.0,127.0,2.9,12.0,289.0,262.13,206.23
2016,2,20,9,15,463.0,136.0,2.65,12.0,332.0,308.93,246.57
2016,2,20,9,30,502.0,145.0,2.4,12.0,375.0,358.76,288.69
2016,2,20,9,45,475.0,166.5,2.2,12.5,399.0,392.31,316.44
2016,2,20,10,0,448.0,188.0,2.0,13.0,423.0,422.54,340.31
2016,2,20,10,15,454.0,200.0,1.75,13.0,450.5,458.59,368.43
2016,2,20,10,30,460.0,212.0,1.5,13.0,478.0,494.01,395.04
2016,2,20,10,45,497.0,209.5,1.3,13.5,508.5,533.74,424.05
2016,2,20,11,0,534.0,207.0,1.1,14.0,539.0,574.36,452.68
2016,2,20,11,15,522.5,218.0,1.05,14.0,551.0,595.55,467.39
2016,2,20,11,30,511.0,229.0,1.0,14.0,563.0,614.45,480.32
2016,2,20,11,45,562.5,214.0,1.0,14.0,586.5,651.09,507.86
2016,2,20,12,0,614.0,199.0,1.0,14.0,610.0,690.09,536.55
2016,2,20,12,15,758.0,151.0,1.2,14.0,659.5,763.77,593.06
2016,2,20,12,30,902.0,103.0,1.4,14.0,709.0,830.58,641.2
2016,2,20,12,45,903.0,101.5,1.6,14.0,704.0,838.0,648.05
2016,2,20,13,0,904.0,100.0,1.8,14.0,699.0,842.0,653.22
2016,2,20,13,15,900.5,99.0,2.05,14.0,685.5,839.48,654.3
2016,2,20,13,30,897.0,98.0,2.3,14.0,672.0,833.54,652.89
2016,2,20,13,45,893.0,95.5,2.55,14.0,651.0,822.15,647.5
2016,2,20,14,0,889.0,93.0,2.8,14.0,630.0,807.45,639.6
2016,2,20,14,15,878.5,91.5,2.9,14.0,601.0,790.33,628.91
2016,2,20,14,30,868.0,90.0,3.0,14.0,572.0,765.6,612.62
2016,2,20,14,45,834.5,85.0,3.2,14.0,524.5,717.3,579.12
2016,2,20,15,0,801.0,80.0,3.4,14.0,477.0,667.58,543.94
2016,2,20,15,15,718.0,90.5,3.5,14.0,424.5,603.44,495.46
2016,2,20,15,30,635.0,101.0,3.6,14.0,372.0,539.72,445.11
2016,2,20,15,45,690.5,84.5,3.75,14.0,350.0,533.1,440.69
2016,2,20,16,0,746.0,68.0,3.9,14.0,328.0,517.74,428.13
2016,2,20,16,15,701.5,63.5,3.9,13.5,279.0,458.81,379.38
2016,2,20,16,30,657.0,59.0,3.9,13.0,230.0,404.47,332.73
2016,2,20,16,45,583.5,52.0,3.9,13.0,180.5,334.12,271.03
2016,2,20,17,0,510.0,45.0,3.9,13.0,131.0,269.33,212.57
2016,2,20,17,15,392.5,34.5,3.85,13.0,87.0,191.56,142.87
2016,2,20,17,30,275.0,24.0,3.8,13.0,43.0,121.46,59.72
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.5,45.7,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,4.4,12.0,41.5,12.5,1.17
2016,2,21,7,30,424.0,34.0,4.4,12.0,83.0,25.87,16.54
2016,2,21,7,45,517.0,42.0,4.4,12.5,131.0,64.13,31.77
2016,2,21,8,0,610.0,50.0,4.4,13.0,179.0,113.21,63.95
2016,2,21,8,15,665.5,55.5,4.35,13.0,229.5,165.14,106.05
2016,2,21,8,30,721.0,61.0,4.3,13.0,280.0,220.88,154.81
2016,2,21,8,45,760.0,64.5,4.3,13.0,329.0,275.24,204.47
2016,2,21,9,0,799.0,68.0,4.3,13.0,378.0,332.6,256.69
2016,2,21,9,15,824.5,71.0,4.3,13.0,422.5,386.94,306.03
2016,2,21,9,30,850.0,74.0,4.3,13.0,467.0,442.19,355.0
2016,2,21,9,45,869.0,76.0,4.35,13.5,507.0,493.92,399.39
2016,2,21,10,0,888.0,78.0,4.4,14.0,547.0,545.03,441.99
2016,2,21,10,15,901.0,80.0,4.4,14.0,581.0,592.03,480.97
2016,2,21,10,30,914.0,82.0,4.4,14.0,615.0,637.61,517.91
2016,2,21,10,45,923.5,83.0,4.4,14.0,641.5,678.22,550.27
2016,2,21,11,0,933.0,84.0,4.4,14.0,668.0,716.66,580.08
2016,2,21,11,15,939.0,85.0,4.4,14.0,686.5,750.24,604.46
2016,2,21,11,30,945.0,86.0,4.4,14.0,705.0,781.03,626.69
2016,2,21,11,45,948.0,86.5,4.45,14.5,716.0,806.09,643.72
2016,2,21,12,0,951.0,87.0,4.5,15.0,727.0,827.92,658.39
2016,2,21,12,15,951.5,87.0,4.55,15.0,729.0,843.91,670.13
2016,2,21,12,30,952.0,87.0,4.6,15.0,731.0,856.4,679.48
2016,2,21,12,45,951.5,86.0,4.7,15.0,725.0,863.43,685.34
2016,2,21,13,0,951.0,85.0,4.8,15.0,719.0,866.84,688.75
2016,2,21,13,15,946.5,84.5,4.95,15.0,705.0,863.95,688.02
2016,2,21,13,30,942.0,84.0,5.1,15.0,691.0,857.47,684.8
2016,2,21,13,45,932.0,84.0,5.25,15.0,668.0,843.63,676.21
2016,2,21,14,0,922.0,84.0,5.4,15.0,645.0,826.47,665.21
2016,2,21,14,15,911.5,82.5,5.5,15.0,615.5,804.04,650.01
2016,2,21,14,30,901.0,81.0,5.6,15.0,586.0,778.63,632.51
2016,2,21,14,45,882.0,80.5,5.75,15.0,549.0,745.32,609.06
2016,2,21,15,0,863.0,80.0,5.9,15.0,512.0,714.24,587.1
2016,2,21,15,15,841.0,77.0,5.95,14.5,469.5,671.77,556.65
2016,2,21,15,30,819.0,74.0,6.0,14.0,427.0,627.83,523.31
2016,2,21,15,45,785.0,71.5,6.05,14.0,380.0,575.93,481.19
2016,2,21,16,0,751.0,69.0,6.1,14.0,333.0,524.06,438.02
2016,2,21,16,15,706.5,64.0,6.05,14.0,283.5,464.17,386.96
2016,2,21,16,30,662.0,59.0,6.0,14.0,234.0,408.81,338.13
2016,2,21,16,45,591.5,52.5,6.0,14.0,184.5,339.9,276.95
