Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,0,521.0,46.0,6.0,14.0,135.0,276.23,218.9
2016,2,21,17,15,403.5,35.5,5.95,13.5,90.5,197.51,148.46
2016,2,21,17,30,286.0,25.0,5.9,13.0,46.0,127.33,69.04
2016,2,21,17,45,143.0,12.5,5.85,13.0,23.0,47.88,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,13.0,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,11.8,0.0
2016,2,22,7,15,181.0,24.5,4.15,13.0,46.0,19.06,6.22
2016,2,22,7,30,362.0,37.0,4.1,13.0,80.0,29.48,19.68
2016,2,22,7,45,433.5,48.5,4.05,13.0,124.5,66.94,36.32
2016,2,22,8,0,505.0,60.0,4.0,13.0,169.0,112.43,67.75
2016,2,22,8,15,557.0,67.0,3.9,13.0,215.5,158.03,104.83
2016,2,22,8,30,609.0,74.0,3.8,13.0,262.0,208.92,149.11
2016,2,22,8,45,659.0,73.5,3.7,13.5,306.5,256.96,192.01
2016,2,22,9,0,709.0,73.0,3.6,14.0,351.0,310.24,239.32
2016,2,22,9,15,599.5,112.0,3.6,14.0,365.5,342.72,271.53
2016,2,22,9,30,490.0,151.0,3.6,14.0,380.0,362.93,291.46
2016,2,22,9,45,683.5,116.0,3.6,14.5,464.0,447.63,360.57
2016,2,22,10,0,877.0,81.0,3.6,15.0,548.0,545.57,439.28
2016,2,22,10,15,890.0,82.5,3.45,15.0,581.5,591.7,476.38
2016,2,22,10,30,903.0,84.0,3.3,15.0,615.0,636.42,511.58
2016,2,22,10,45,828.0,109.0,3.2,15.5,611.5,648.87,519.62
2016,2,22,11,0,753.0,134.0,3.1,16.0,608.0,653.5,521.29
2016,2,22,11,15,843.5,111.0,3.1,16.0,657.0,716.15,569.47
2016,2,22,11,30,934.0,88.0,3.1,16.0,706.0,778.68,614.22
2016,2,22,11,45,791.5,139.5,3.1,16.0,668.5,750.77,593.01
2016,2,22,12,0,649.0,191.0,3.1,16.0,631.0,713.52,563.78
2016,2,22,12,15,701.5,171.5,3.15,16.0,648.5,746.62,590.03
2016,2,22,12,30,754.0,152.0,3.2,16.0,666.0,777.91,613.09
2016,2,22,12,45,845.0,121.5,3.3,16.0,693.0,823.75,646.63
2016,2,22,13,0,936.0,91.0,3.4,16.0,720.0,864.76,676.51
2016,2,22,13,15,932.0,90.5,3.45,16.0,706.0,862.26,675.13
2016,2,22,13,30,928.0,90.0,3.5,16.0,692.0,856.22,671.72
2016,2,22,13,45,921.5,88.5,3.55,16.5,670.5,843.57,662.46
2016,2,22,14,0,915.0,87.0,3.6,17.0,649.0,827.55,650.94
2016,2,22,14,15,830.5,100.5,3.6,17.0,592.0,769.27,609.68
2016,2,22,14,30,746.0,114.0,3.6,17.0,535.0,708.49,566.26
2016,2,22,14,45,766.0,99.5,3.65,17.0,508.5,688.76,553.23
2016,2,22,15,0,786.0,85.0,3.7,17.0,482.0,667.93,539.07
2016,2,22,15,15,751.5,84.0,3.6,17.0,438.5,621.24,504.42
2016,2,22,15,30,717.0,83.0,3.5,17.0,395.0,574.07,467.75
2016,2,22,15,45,676.0,84.0,3.45,17.0,352.5,527.81,430.95
2016,2,22,16,0,635.0,85.0,3.4,17.0,310.0,479.98,392.12
2016,2,22,16,15,599.5,77.0,3.35,16.5,265.0,426.11,348.39
2016,2,22,16,30,564.0,69.0,3.3,16.0,220.0,373.58,304.24
2016,2,22,16,45,498.0,61.0,3.3,16.0,174.5,309.0,248.46
2016,2,22,17,0,432.0,53.0,3.3,16.0,129.0,249.31,195.51
2016,2,22,17,15,340.5,39.5,3.3,15.5,87.0,180.5,134.87
2016,2,22,17,30,249.0,26.0,3.3,15.0,45.0,118.76,68.11
2016,2,22,17,45,124.5,13.0,3.3,15.0,22.5,44.05,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,23,7,15,166.0,26.5,0.95,15.0,47.5,20.62,8.37
2016,2,23,7,30,332.0,40.0,1.0,15.0,82.0,33.36,23.0
2016,2,23,7,45,409.5,51.5,1.1,15.0,126.0,69.71,38.76
2016,2,23,8,0,487.0,63.0,1.2,15.0,170.0,114.81,69.8
2016,2,23,8,15,536.5,71.0,1.3,15.0,216.0,160.12,106.36
2016,2,23,8,30,586.0,79.0,1.4,15.0,262.0,210.49,149.51
2016,2,23,8,45,638.5,79.0,1.5,15.5,307.0,258.73,191.54
2016,2,23,9,0,691.0,79.0,1.6,16.0,352.0,311.52,237.31
2016,2,23,9,15,726.0,81.0,1.6,16.0,396.5,364.49,283.18
2016,2,23,9,30,761.0,83.0,1.6,16.0,441.0,418.43,328.81
2016,2,23,9,45,834.5,81.5,1.6,16.0,504.5,489.16,386.01
2016,2,23,10,0,908.0,80.0,1.6,16.0,568.0,564.21,445.0
2016,2,23,10,15,920.5,82.0,1.55,16.0,602.5,611.92,481.88
2016,2,23,10,30,933.0,84.0,1.5,16.0,637.0,658.09,516.71
2016,2,23,10,45,941.0,85.5,1.45,16.5,664.0,699.05,545.78
2016,2,23,11,0,949.0,87.0,1.4,17.0,691.0,737.67,571.7
2016,2,23,11,15,955.0,88.0,1.3,17.0,710.0,771.8,593.47
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,803.08,612.94
2016,2,23,11,45,961.0,91.0,1.1,17.5,739.0,827.87,626.54
2016,2,23,12,0,961.0,93.0,1.0,18.0,749.0,849.26,637.68
2016,2,23,12,15,961.0,93.0,0.85,18.0,751.0,865.03,645.29
2016,2,23,12,30,961.0,93.0,0.7,18.0,753.0,877.24,650.41
2016,2,23,12,45,959.5,92.5,0.6,18.5,746.5,884.08,651.69
2016,2,23,13,0,958.0,92.0,0.5,19.0,740.0,887.25,650.72
2016,2,23,13,15,953.0,91.5,0.55,19.0,725.0,883.91,649.93
2016,2,23,13,30,948.0,91.0,0.6,19.0,710.0,876.94,647.02
2016,2,23,13,45,939.5,90.0,0.7,19.0,687.0,863.04,640.64
2016,2,23,14,0,931.0,89.0,0.8,19.0,664.0,845.74,632.04
2016,2,23,14,15,920.0,87.5,1.0,18.5,633.5,822.66,622.17
2016,2,23,14,30,909.0,86.0,1.2,18.0,603.0,796.58,609.68
2016,2,23,14,45,893.0,84.0,1.45,18.0,565.5,763.38,590.99
2016,2,23,15,0,877.0,82.0,1.7,18.0,528.0,732.27,572.94
2016,2,23,15,15,855.5,79.0,1.85,17.5,485.0,689.49,545.89
2016,2,23,15,30,834.0,76.0,2.0,17.0,442.0,645.16,516.03
2016,2,23,15,45,793.5,67.0,2.15,17.0,385.5,580.86,468.34
2016,2,23,16,0,753.0,58.0,2.3,17.0,329.0,517.03,419.33
2016,2,23,16,15,685.0,61.5,2.4,16.5,281.0,453.9,369.11
2016,2,23,16,30,617.0,65.0,2.5,16.0,233.0,397.09,321.99
2016,2,23,16,45,568.0,57.0,2.6,15.5,187.5,337.67,271.28
2016,2,23,17,0,519.0,49.0,2.7,15.0,142.0,281.55,221.37
2016,2,23,17,15,406.0,38.0,2.8,15.0,96.5,203.17,152.55
2016,2,23,17,30,293.0,27.0,2.9,15.0,51.0,134.73,81.59
2016,2,23,17,45,146.5,13.5,3.05,15.0,25.5,50.41,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,2,24,7,15,182.5,27.0,1.6,13.0,50.5,20.94,9.62
2016,2,24,7,30,365.0,40.0,1.7,13.0,87.0,34.72,20.65
2016,2,24,7,45,455.0,49.0,1.8,13.0,134.0,71.71,38.81
2016,2,24,8,0,545.0,58.0,1.9,13.0,181.0,118.88,71.28
2016,2,24,8,15,600.0,65.0,1.85,13.0,230.0,167.71,111.19
2016,2,24,8,30,655.0,72.0,1.8,13.0,279.0,222.1,158.31
2016,2,24,8,45,695.0,76.0,1.8,13.5,327.0,274.47,204.84
2016,2,24,9,0,735.0,80.0,1.8,14.0,375.0,331.13,254.47
2016,2,24,9,15,761.5,84.0,1.65,14.0,419.0,384.07,300.54
2016,2,24,9,30,788.0,88.0,1.5,14.0,463.0,438.16,346.11
2016,2,24,9,45,806.5,91.0,1.35,14.5,502.0,488.18,386.3
2016,2,24,10,0,825.0,94.0,1.2,15.0,541.0,537.96,424.62
2016,2,24,10,15,839.0,96.0,1.05,15.0,574.0,583.61,459.08
2016,2,24,10,30,853.0,98.0,0.9,15.0,607.0,628.08,491.3
2016,2,24,10,45,862.0,99.5,0.75,15.5,633.0,667.34,517.52
2016,2,24,11,0,871.0,101.0,0.6,16.0,659.0,704.57,541.13
2016,2,24,11,15,877.0,102.0,0.6,16.0,677.0,734.56,560.84
2016,2,24,11,30,883.0,103.0,0.6,16.0,695.0,763.9,580.02
2016,2,24,11,45,886.0,104.0,0.65,16.5,705.5,788.2,595.44
2016,2,24,12,0,889.0,105.0,0.7,17.0,716.0,809.49,608.87
2016,2,24,12,15,889.0,105.0,0.85,17.0,718.0,824.2,620.77
2016,2,24,12,30,889.0,105.0,1.0,17.0,720.0,835.6,630.57
2016,2,24,12,45,898.0,100.0,1.15,17.0,716.5,845.6,639.51
2016,2,24,13,0,907.0,95.0,1.3,17.0,713.0,852.21,646.21
2016,2,24,13,15,902.0,94.0,1.4,17.0,698.5,848.26,645.17
2016,2,24,13,30,897.0,93.0,1.5,17.0,684.0,840.86,641.96
2016,2,24,13,45,890.0,92.0,1.65,17.0,661.5,828.47,635.93
2016,2,24,14,0,883.0,91.0,1.8,17.0,639.0,812.84,627.59
2016,2,24,14,15,871.5,89.0,1.85,17.0,610.0,789.43,612.78
2016,2,24,14,30,860.0,87.0,1.9,17.0,581.0,767.86,599.27
2016,2,24,14,45,843.0,85.5,2.0,17.0,544.5,735.38,578.22
2016,2,24,15,0,826.0,84.0,2.1,17.0,508.0,700.71,555.32
2016,2,24,15,15,804.5,81.0,2.15,16.5,466.5,659.26,527.69
2016,2,24,15,30,783.0,78.0,2.2,16.0,425.0,616.43,497.48
2016,2,24,15,45,751.0,75.0,2.25,16.0,379.0,565.96,458.99
2016,2,24,16,0,719.0,72.0,2.3,16.0,333.0,515.48,419.35
2016,2,24,16,15,676.0,66.5,2.3,15.5,284.5,459.07,374.26
2016,2,24,16,30,633.0,61.0,2.3,15.0,236.0,402.16,327.17
2016,2,24,16,45,565.5,54.5,2.35,15.0,187.0,335.17,269.86
2016,2,24,17,0,498.0,48.0,2.4,15.0,138.0,273.22,215.12
2016,2,24,17,15,393.0,37.0,2.45,14.5,94.0,198.43,149.76
2016,2,24,17,30,288.0,26.0,2.5,14.0,50.0,133.83,84.51
2016,2,24,17,45,144.0,13.0,2.65,14.0,25.0,49.62,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,37.5,6.5,0.5,14.0,7.5,0.0,0.0
2016,2,25,7,0,75.0,13.0,0.5,14.0,15.0,12.78,0.0
2016,2,25,7,15,198.5,28.5,0.55,14.0,51.0,22.08,11.17
2016,2,25,7,30,322.0,44.0,0.6,14.0,87.0,38.47,23.28
2016,2,25,7,45,403.5,55.5,0.65,14.0,132.5,75.86,43.62
2016,2,25,8,0,485.0,67.0,0.7,14.0,178.0,121.71,75.8
2016,2,25,8,15,333.0,99.5,0.7,14.0,184.0,152.26,108.73
2016,2,25,8,30,181.0,132.0,0.7,14.0,190.0,167.19,128.43
2016,2,25,8,45,198.0,149.5,0.75,14.5,222.5,199.97,155.8
2016,2,25,9,0,215.0,167.0,0.8,15.0,255.0,234.37,184.12
2016,2,25,9,15,195.0,189.0,0.75,15.0,275.0,259.86,205.46
2016,2,25,9,30,175.0,211.0,0.7,15.0,295.0,283.23,224.35
2016,2,25,9,45,186.0,228.5,0.7,15.5,324.5,315.46,249.27
2016,2,25,10,0,197.0,246.0,0.7,16.0,354.0,348.42,274.19
2016,2,25,10,15,195.0,262.0,0.65,16.0,374.0,373.0,292.48
2016,2,25,10,30,193.0,278.0,0.6,16.0,394.0,397.06,310.04
2016,2,25,10,45,279.5,275.0,0.6,16.0,451.5,462.95,360.25
2016,2,25,11,0,366.0,272.0,0.6,16.0,509.0,530.55,410.5
2016,2,25,11,15,367.0,280.5,0.6,16.0,523.5,552.9,425.87
2016,2,25,11,30,368.0,289.0,0.6,16.0,538.0,574.17,440.79
2016,2,25,11,45,369.5,293.0,0.65,16.5,546.0,589.97,451.52
2016,2,25,12,0,371.0,297.0,0.7,17.0,554.0,604.52,461.36
2016,2,25,12,15,612.0,206.5,0.8,17.0,631.5,719.25,548.77
2016,2,25,12,30,853.0,116.0,0.9,17.0,709.0,825.65,623.57
2016,2,25,12,45,859.5,112.0,1.0,17.5,705.5,834.68,628.7
2016,2,25,13,0,866.0,108.0,1.1,18.0,702.0,840.42,633.01
2016,2,25,13,15,861.5,107.0,1.15,18.0,688.0,837.04,631.79
2016,2,25,13,30,857.0,106.0,1.2,18.0,674.0,830.33,628.54
2016,2,25,13,45,847.5,105.5,1.3,18.0,652.0,816.84,621.43
2016,2,25,14,0,838.0,105.0,1.4,18.0,630.0,800.26,612.23
2016,2,25,14,15,827.0,103.5,1.55,17.5,601.5,778.42,600.97
2016,2,25,14,30,816.0,102.0,1.7,17.0,573.0,753.85,587.5
2016,2,25,14,45,796.5,100.5,1.85,17.0,537.0,720.34,566.19
2016,2,25,15,0,777.0,99.0,2.0,17.0,501.0,684.87,543.04
2016,2,25,15,15,755.0,95.5,2.15,16.5,460.0,646.37,517.77
2016,2,25,15,30,733.0,92.0,2.3,16.0,419.0,604.18,487.94
2016,2,25,15,45,706.5,86.0,2.5,16.0,374.5,555.37,451.31
2016,2,25,16,0,680.0,80.0,2.7,16.0,330.0,506.34,413.19
2016,2,25,16,15,636.0,74.5,2.7,15.5,282.0,448.42,366.78
2016,2,25,16,30,592.0,69.0,2.7,15.0,234.0,392.46,320.33
2016,2,25,16,45,533.0,60.0,2.7,15.0,186.5,328.05,264.99
2016,2,25,17,0,474.0,51.0,2.7,15.0,139.0,267.98,211.77
2016,2,25,17,15,370.0,40.0,2.6,15.0,95.5,194.36,147.16
2016,2,25,17,30,266.0,29.0,2.5,15.0,52.0,131.08,85.14
2016,2,25,17,45,133.0,14.5,2.4,15.0,26.0,48.59,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.5,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,15.0,13.0,12.78,0.0
2016,2,26,7,15,65.0,31.5,0.9,15.0,40.5,27.56,15.94
2016,2,26,7,30,130.0,50.0,1.0,15.0,68.0,43.68,28.95
2016,2,26,7,45,161.0,70.5,1.1,15.0,102.0,73.48,50.1
2016,2,26,8,0,192.0,91.0,1.2,15.0,136.0,107.13,76.25
2016,2,26,8,15,213.5,110.5,1.3,15.0,171.5,141.75,104.91
2016,2,26,8,30,235.0,130.0,1.4,15.0,207.0,178.76,136.18
2016,2,26,8,45,253.5,146.5,1.55,15.0,241.0,214.35,166.55
2016,2,26,9,0,272.0,163.0,1.7,15.0,275.0,251.65,198.17
2016,2,26,9,15,264.0,184.0,1.7,15.0,302.5,284.21,225.73
2016,2,26,9,30,256.0,205.0,1.7,15.0,330.0,315.71,251.7
2016,2,26,9,45,231.5,226.5,1.7,15.0,346.0,336.74,268.75
2016,2,26,10,0,207.0,248.0,1.7,15.0,362.0,356.47,284.19
2016,2,26,10,15,169.5,264.5,1.65,15.0,362.0,361.3,287.39
2016,2,26,10,30,132.0,281.0,1.6,15.0,362.0,362.82,287.71
2016,2,26,10,45,248.5,278.0,1.55,15.5,437.0,446.58,353.06
2016,2,26,11,0,365.0,275.0,1.5,16.0,512.0,534.21,419.22
2016,2,26,11,15,364.5,284.0,1.5,16.0,526.0,556.0,434.54
2016,2,26,11,30,364.0,293.0,1.5,16.0,540.0,576.62,449.38
2016,2,26,11,45,355.0,300.0,1.5,16.0,544.5,587.42,456.85
2016,2,26,12,0,346.0,307.0,1.5,16.0,549.0,596.62,463.21
2016,2,26,12,15,445.5,272.5,1.55,16.0,584.5,654.19,507.76
2016,2,26,12,30,545.0,238.0,1.6,16.0,620.0,706.62,547.88
2016,2,26,12,45,449.5,270.0,1.7,16.0,583.0,668.03,518.29
2016,2,26,13,0,354.0,302.0,1.8,16.0,546.0,619.73,482.14
2016,2,26,13,15,355.5,294.5,1.9,16.0,535.5,614.85,480.08
2016,2,26,13,30,357.0,287.0,2.0,16.0,525.0,608.47,476.56
2016,2,26,13,45,390.0,268.0,2.1,16.0,520.5,613.67,482.5
2016,2,26,14,0,423.0,249.0,2.2,16.0,516.0,624.93,492.63
2016,2,26,14,15,321.5,256.5,2.25,16.0,454.0,539.82,427.96
2016,2,26,14,30,220.0,264.0,2.3,16.0,392.0,456.74,363.88
2016,2,26,14,45,186.5,249.0,2.4,16.0,353.0,411.62,329.75
2016,2,26,15,0,153.0,234.0,2.5,16.0,314.0,367.41,295.54
2016,2,26,15,15,128.0,214.0,2.6,15.5,277.0,324.61,262.66
2016,2,26,15,30,103.0,194.0,2.7,15.0,240.0,275.15,223.83
2016,2,26,15,45,72.0,170.0,2.85,15.0,200.5,226.51,184.36
2016,2,26,16,0,41.0,146.0,3.0,15.0,161.0,179.83,145.87
2016,2,26,16,15,308.0,107.5,3.0,15.0,196.5,303.95,251.07
2016,2,26,16,30,575.0,69.0,3.0,15.0,232.0,385.44,316.03
2016,2,26,16,45,513.5,61.0,3.05,15.0,185.0,321.58,260.53
2016,2,26,17,0,452.0,53.0,3.1,15.0,138.0,262.29,208.01
2016,2,26,17,15,349.5,41.5,2.85,14.5,95.0,189.42,144.35
2016,2,26,17,30,247.0,30.0,2.6,14.0,52.0,126.76,84.68
2016,2,26,17,45,123.5,15.0,2.35,14.0,26.0,54.97,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.5,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.5,14.0,23.0,20.87,0.0
2016,2,27,7,15,216.5,31.5,2.5,14.0,62.5,24.34,13.93
2016,2,27,7,30,433.0,40.0,2.5,14.0,102.0,39.72,21.27
2016,2,27,7,45,521.5,47.0,2.55,14.0,151.0,79.72,41.81
2016,2,27,8,0,610.0,54.0,2.6,14.0,200.0,129.66,77.24
2016,2,27,8,15,660.0,59.5,2.6,14.0,249.5,180.43,119.77
2016,2,27,8,30,710.0,65.0,2.6,14.0,299.0,237.47,169.93
2016,2,27,8,45,544.5,107.0,2.65,14.5,303.0,266.75,203.15
2016,2,27,9,0,379.0,149.0,2.7,15.0,307.0,277.72,218.29
2016,2,27,9,15,356.0,172.0,2.7,15.0,333.0,310.92,247.39
2016,2,27,9,30,333.0,195.0,2.7,15.0,359.0,341.88,273.61
2016,2,27,9,45,316.0,216.0,2.7,15.0,381.5,371.28,297.72
2016,2,27,10,0,299.0,237.0,2.7,15.0,404.0,398.64,319.54
2016,2,27,10,15,296.0,253.0,2.65,15.0,426.5,427.28,341.92
2016,2,27,10,30,293.0,269.0,2.6,15.0,449.0,455.04,363.2
2016,2,27,10,45,594.0,180.5,2.55,15.0,563.0,583.33,466.42
2016,2,27,11,0,895.0,92.0,2.5,15.0,677.0,719.91,571.65
2016,2,27,11,15,900.5,93.0,2.5,15.0,695.5,752.18,593.37
2016,2,27,11,30,906.0,94.0,2.5,15.0,714.0,781.74,613.9
2016,2,27,11,45,909.5,94.5,2.5,15.5,724.5,806.35,629.68
2016,2,27,12,0,913.0,95.0,2.5,16.0,735.0,827.86,643.26
2016,2,27,12,15,751.0,159.5,2.6,16.0,687.0,786.89,614.49
2016,2,27,12,30,589.0,224.0,2.7,16.0,639.0,729.82,571.69
2016,2,27,12,45,621.5,210.0,2.8,16.0,645.0,751.14,589.21
2016,2,27,13,0,654.0,196.0,2.9,16.0,651.0,767.9,602.92
2016,2,27,13,15,581.5,217.0,2.95,16.0,615.5,728.64,573.34
2016,2,27,13,30,509.0,238.0,3.0,16.0,580.0,690.74,544.74
2016,2,27,13,45,696.0,166.5,3.15,16.0,618.0,768.29,607.37
2016,2,27,14,0,883.0,95.0,3.3,16.0,656.0,826.42,650.55
2016,2,27,14,15,873.0,93.5,3.3,16.0,626.5,804.53,635.3
2016,2,27,14,30,863.0,92.0,3.3,16.0,597.0,784.5,622.04
2016,2,27,14,45,762.5,108.5,3.35,16.0,535.0,708.72,567.74
2016,2,27,15,0,662.0,125.0,3.4,16.0,473.0,638.03,515.61
2016,2,27,15,15,583.5,133.5,3.45,15.5,422.5,573.58,466.98
2016,2,27,15,30,505.0,142.0,3.5,15.0,372.0,508.84,416.96
2016,2,27,15,45,626.5,106.5,3.55,15.0,362.0,532.14,437.37
2016,2,27,16,0,748.0,71.0,3.6,15.0,352.0,537.95,442.71
2016,2,27,16,15,707.0,66.5,3.65,15.0,302.5,479.6,394.67
2016,2,27,16,30,666.0,62.0,3.7,15.0,253.0,425.32,348.58
2016,2,27,16,45,607.5,55.0,3.8,15.0,203.5,359.69,291.94
2016,2,27,17,0,549.0,48.0,3.9,15.0,154.0,298.25,237.08
2016,2,27,17,15,444.5,38.5,3.95,14.5,107.5,221.8,169.8
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,155.61,106.31
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,68.43,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,3.65,13.0,9.5,9.34,0.0
2016,2,28,7,0,0.0,19.0,3.7,13.0,19.0,17.9,0.0
2016,2,28,7,15,97.5,36.5,3.7,13.0,51.0,30.05,19.04
2016,2,28,7,30,195.0,54.0,3.7,13.0,83.0,49.68,32.67
2016,2,28,7,45,237.0,72.5,3.7,13.5,121.0,82.75,55.12
2016,2,28,8,0,279.0,91.0,3.7,14.0,159.0,120.74,84.37
2016,2,28,8,15,321.5,103.0,3.6,14.0,198.5,156.9,114.16
2016,2,28,8,30,364.0,115.0,3.5,14.0,238.0,198.64,149.82
2016,2,28,8,45,380.0,131.5,3.45,14.5,276.5,240.8,186.63
2016,2,28,9,0,396.0,148.0,3.4,15.0,315.0,284.26,224.0
2016,2,28,9,15,354.5,174.5,3.3,15.0,336.0,314.02,250.47
2016,2,28,9,30,313.0,201.0,3.2,15.0,357.0,339.76,272.48
2016,2,28,9,45,358.0,209.0,3.15,15.0,400.5,386.77,310.78
2016,2,28,10,0,403.0,217.0,3.1,15.0,444.0,437.04,351.12
2016,2,28,10,15,267.5,251.5,3.0,15.0,406.0,410.04,328.64
2016,2,28,10,30,132.0,286.0,2.9,15.0,368.0,368.62,294.04
2016,2,28,10,45,194.5,295.0,2.85,15.0,420.5,425.77,339.57
2016,2,28,11,0,257.0,304.0,2.8,15.0,473.0,490.99,390.26
2016,2,28,11,15,288.5,306.5,2.8,15.0,501.0,526.4,417.4
2016,2,28,11,30,320.0,309.0,2.8,15.0,529.0,562.56,445.07
2016,2,28,11,45,297.0,319.0,2.85,15.5,525.5,564.65,445.12
2016,2,28,12,0,274.0,329.0,2.9,16.0,522.0,564.81,443.88
2016,2,28,12,15,296.0,325.0,2.95,16.0,534.5,584.94,459.72
2016,2,28,12,30,318.0,321.0,3.0,16.0,547.0,604.45,474.98
2016,2,28,12,45,265.5,327.5,3.05,16.0,515.0,572.45,450.02
2016,2,28,13,0,213.0,334.0,3.1,16.0,483.0,530.83,418.04
2016,2,28,13,15,246.0,322.0,3.15,16.0,490.5,547.21,432.09
2016,2,28,13,30,279.0,310.0,3.2,16.0,498.0,570.98,451.22
2016,2,28,13,45,407.0,261.5,3.25,16.0,526.5,622.97,494.59
2016,2,28,14,0,535.0,213.0,3.3,16.0,555.0,679.91,540.75
2016,2,28,14,15,467.0,223.0,3.3,16.0,512.0,629.7,502.03
2016,2,28,14,30,399.0,233.0,3.3,16.0,469.0,571.42,457.62
2016,2,28,14,45,568.5,174.5,3.35,16.0,488.0,636.35,511.9
2016,2,28,15,0,738.0,116.0,3.4,16.0,507.0,685.67,552.8
2016,2,28,15,15,455.5,157.0,3.45,15.5,392.5,507.86,413.66
2016,2,28,15,30,173.0,198.0,3.5,15.0,278.0,334.62,273.03
2016,2,28,15,45,283.5,164.0,3.6,15.0,278.5,369.14,303.92
2016,2,28,16,0,394.0,130.0,3.7,15.0,279.0,394.52,325.77
2016,2,28,16,15,353.5,119.5,3.8,15.0,239.5,344.53,284.24
2016,2,28,16,30,313.0,109.0,3.9,15.0,200.0,290.22,238.63
2016,2,28,16,45,275.5,91.0,4.05,15.0,160.0,238.85,194.49
2016,2,28,17,0,238.0,73.0,4.2,15.0,120.0,190.4,151.92
2016,2,28,17,15,178.5,54.5,4.25,15.0,84.0,136.4,104.5
2016,2,28,17,30,119.0,36.0,4.3,15.0,48.0,88.04,60.23
2016,2,28,17,45,59.5,18.0,4.4,15.0,24.0,39.65,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,9.0,2.8,13.0,14.0,8.85,0.0
2016,2,29,7,0,199.0,18.0,2.8,13.0,28.0,13.81,0.0
2016,2,29,7,15,329.0,30.0,2.8,13.0,69.5,22.57,13.38
2016,2,29,7,30,459.0,42.0,2.8,13.0,111.0,47.04,24.41
2016,2,29,7,45,539.5,49.0,2.8,13.5,160.5,88.89,47.91
2016,2,29,8,0,620.0,56.0,2.8,14.0,210.0,139.75,85.43
2016,2,29,8,15,439.0,93.0,2.75,14.0,214.0,173.95,123.9
2016,2,29,8,30,258.0,130.0,2.7,14.0,218.0,188.32,144.75
2016,2,29,8,45,322.5,141.0,2.65,14.0,267.5,234.62,183.29
2016,2,29,9,0,387.0,152.0,2.6,14.0,317.0,287.75,227.61
2016,2,29,9,15,610.5,115.5,2.4,14.5,406.5,368.46,292.23
2016,2,29,9,30,834.0,79.0,2.2,15.0,496.0,468.5,371.97
2016,2,29,9,45,848.0,82.0,2.05,15.5,534.5,518.78,412.13
2016,2,29,10,0,862.0,85.0,1.9,16.0,573.0,568.03,450.17
2016,2,29,10,15,874.0,87.0,1.75,16.0,606.0,613.93,485.16
2016,2,29,10,30,886.0,89.0,1.6,16.0,639.0,658.36,517.84
2016,2,29,10,45,894.5,90.0,1.45,16.5,665.0,697.69,544.68
2016,2,29,11,0,903.0,91.0,1.3,17.0,691.0,734.82,567.39
2016,2,29,11,15,909.0,92.0,1.15,17.0,709.5,767.71,587.58
2016,2,29,11,30,915.0,93.0,1.0,17.0,728.0,797.87,605.42
2016,2,29,11,45,918.5,93.0,0.85,17.5,738.0,822.12,617.65
2016,2,29,12,0,922.0,93.0,0.7,18.0,748.0,843.22,627.43
2016,2,29,12,15,922.5,93.0,0.75,18.0,750.0,858.6,638.03
2016,2,29,12,30,923.0,93.0,0.8,18.0,752.0,870.56,646.57
2016,2,29,12,45,925.5,90.5,0.9,18.0,747.0,877.98,653.17
2016,2,29,13,0,928.0,88.0,1.0,18.0,742.0,881.87,657.6
2016,2,29,13,15,923.5,87.5,1.1,18.0,727.5,878.48,657.33
2016,2,29,13,30,919.0,87.0,1.2,18.0,713.0,871.56,654.85
2016,2,29,13,45,759.0,139.5,1.35,18.5,645.0,798.19,606.71
2016,2,29,14,0,599.0,192.0,1.5,19.0,577.0,716.24,550.22
2016,2,29,14,15,549.5,199.5,1.5,19.0,540.5,673.44,520.46
2016,2,29,14,30,500.0,207.0,1.5,19.0,504.0,633.52,491.85
2016,2,29,14,45,665.0,147.0,1.5,19.0,517.5,687.24,535.22
2016,2,29,15,0,830.0,87.0,1.5,19.0,531.0,722.74,561.86
2016,2,29,15,15,809.5,84.5,1.55,18.5,489.0,681.72,534.93
2016,2,29,15,30,789.0,82.0,1.6,18.0,447.0,639.24,506.89
2016,2,29,15,45,752.0,80.0,1.65,18.0,399.5,585.56,467.3
2016,2,29,16,0,715.0,78.0,1.7,18.0,352.0,534.66,428.61
2016,2,29,16,15,673.0,73.0,1.7,17.5,303.0,476.16,383.4
2016,2,29,16,30,631.0,68.0,1.7,17.0,254.0,419.4,337.88
2016,2,29,16,45,566.5,61.0,1.7,17.0,204.5,351.88,281.6
2016,2,29,17,0,502.0,54.0,1.7,17.0,155.0,289.14,227.56
2016,2,29,17,15,403.5,43.5,1.7,17.0,109.5,215.14,163.8
2016,2,29,17,30,305.0,33.0,1.7,17.0,64.0,150.75,105.67
2016,2,29,17,45,152.5,16.5,1.7,17.0,32.0,68.63,0.24
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,113.5,10.0,1.9,15.0,16.5,9.83,0.0
2016,3,1,7,0,227.0,20.0,2.1,15.0,33.0,15.5,0.68
2016,3,1,7,15,356.5,31.5,2.25,15.0,76.0,23.71,14.38
2016,3,1,7,30,486.0,43.0,2.4,15.0,119.0,50.58,25.72
2016,3,1,7,45,560.0,50.5,2.55,15.0,169.0,94.18,50.93
2016,3,1,8,0,634.0,58.0,2.7,15.0,219.0,146.04,89.82
2016,3,1,8,15,681.5,63.5,2.6,15.0,270.0,198.52,134.55
2016,3,1,8,30,729.0,69.0,2.5,15.0,321.0,257.04,186.12
2016,3,1,8,45,761.0,73.0,2.45,15.5,369.5,311.86,235.01
2016,3,1,9,0,793.0,77.0,2.4,16.0,418.0,368.95,284.86
2016,3,1,9,15,815.5,79.5,2.4,16.0,462.0,422.48,331.44
2016,3,1,9,30,838.0,82.0,2.4,16.0,506.0,476.62,377.23
2016,3,1,9,45,862.0,81.5,2.4,16.0,547.0,528.9,420.37
2016,3,1,10,0,886.0,81.0,2.4,16.0,588.0,580.79,462.07
2016,3,1,10,15,897.5,82.5,2.4,16.0,621.0,626.9,498.29
2016,3,1,10,30,909.0,84.0,2.4,16.0,654.0,671.42,532.46
2016,3,1,10,45,918.0,85.0,2.4,16.0,680.0,711.89,562.39
2016,3,1,11,0,927.0,86.0,2.4,16.0,706.0,750.12,589.02
2016,3,1,11,15,932.5,87.0,2.35,16.0,724.5,783.32,611.5
2016,3,1,11,30,938.0,88.0,2.3,16.0,743.0,813.67,631.84
2016,3,1,11,45,943.0,87.5,2.25,16.0,754.0,839.04,648.58
2016,3,1,12,0,948.0,87.0,2.2,16.0,765.0,861.23,663.1
2016,3,1,12,15,949.0,87.0,2.15,16.0,767.5,877.35,673.45
2016,3,1,12,30,950.0,87.0,2.1,16.0,770.0,889.95,681.49
2016,3,1,12,45,950.5,86.0,2.1,16.5,764.5,897.46,685.39
2016,3,1,13,0,951.0,85.0,2.1,17.0,759.0,901.33,686.98
2016,3,1,13,15,947.0,84.5,2.1,17.0,744.5,898.28,685.31
2016,3,1,13,30,943.0,84.0,2.1,17.0,730.0,891.61,681.38
2016,3,1,13,45,935.0,84.0,2.1,17.0,707.0,878.59,673.25
2016,3,1,14,0,927.0,84.0,2.1,17.0,684.0,862.18,662.94
2016,3,1,14,15,917.5,82.5,2.15,16.5,654.0,839.6,650.1
2016,3,1,14,30,908.0,81.0,2.2,16.0,624.0,813.95,635.04
2016,3,1,14,45,894.5,79.0,2.3,16.0,587.5,781.76,614.39
2016,3,1,15,0,881.0,77.0,2.4,16.0,551.0,747.07,591.67
2016,3,1,15,15,861.5,74.5,2.4,16.0,508.0,705.28,562.77
2016,3,1,15,30,842.0,72.0,2.4,16.0,465.0,666.08,535.44
2016,3,1,15,45,816.5,69.0,2.45,16.0,418.0,616.69,498.98
2016,3,1,16,0,791.0,66.0,2.5,16.0,371.0,566.71,460.38
2016,3,1,16,15,752.0,62.0,2.4,15.5,320.5,507.68,413.72
2016,3,1,16,30,713.0,58.0,2.3,15.0,270.0,449.93,366.44
2016,3,1,16,45,654.5,52.5,2.25,15.0,219.0,382.89,309.56
2016,3,1,17,0,596.0,47.0,2.2,15.0,168.0,322.4,256.15
2016,3,1,17,15,498.5,38.5,2.1,15.0,120.0,246.14,189.24
2016,3,1,17,30,401.0,30.0,2.0,15.0,72.0,179.34,127.78
2016,3,1,17,45,200.5,15.0,1.95,15.0,36.0,80.63,12.54
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,2,6,45,5.0,10.5,2.25,14.0,11.0,10.32,0.0
2016,3,2,7,0,10.0,21.0,2.4,14.0,22.0,19.75,4.92
2016,3,2,7,15,55.0,40.0,2.45,14.0,48.5,34.72,23.97
2016,3,2,7,30,100.0,59.0,2.5,14.0,75.0,55.72,38.67
2016,3,2,7,45,117.0,80.5,2.55,14.5,106.0,83.67,60.24
2016,3,2,8,0,134.0,102.0,2.6,15.0,137.0,113.91,84.81
2016,3,2,8,15,147.0,122.5,2.5,15.0,168.0,144.57,110.61
2016,3,2,8,30,160.0,143.0,2.4,15.0,199.0,176.73,137.82
2016,3,2,8,45,175.5,163.5,2.3,15.0,233.5,211.12,166.66
2016,3,2,9,0,191.0,184.0,2.2,15.0,268.0,247.09,196.49
2016,3,2,9,15,287.5,189.5,2.15,15.0,329.5,305.31,243.36
2016,3,2,9,30,384.0,195.0,2.1,15.0,391.0,372.24,297.08
2016,3,2,9,45,302.5,227.5,2.1,15.5,389.0,381.29,303.88
2016,3,2,10,0,221.0,260.0,2.1,16.0,387.0,380.51,302.24
2016,3,2,10,15,211.0,277.0,2.1,16.0,404.0,402.21,318.89
2016,3,2,10,30,201.0,294.0,2.1,16.0,421.0,422.71,334.21
2016,3,2,10,45,304.0,285.5,2.15,16.0,486.0,497.03,392.55
2016,3,2,11,0,407.0,277.0,2.2,16.0,551.0,574.05,451.83
2016,3,2,11,15,414.0,283.0,2.25,16.0,568.0,604.03,473.68
2016,3,2,11,30,421.0,289.0,2.3,16.0,585.0,628.98,492.09
2016,3,2,11,45,368.5,308.5,2.4,16.0,570.5,614.31,480.37
2016,3,2,12,0,316.0,328.0,2.5,16.0,556.0,601.36,469.91
2016,3,2,12,15,330.0,325.5,2.5,16.0,564.0,617.39,482.25
2016,3,2,12,30,344.0,323.0,2.5,16.0,572.0,632.47,493.69
2016,3,2,12,45,321.5,325.5,2.55,16.0,556.5,620.9,484.95
2016,3,2,13,0,299.0,328.0,2.6,16.0,541.0,607.81,475.27
2016,3,2,13,15,291.0,326.0,2.55,16.0,530.0,600.91,470.21
2016,3,2,13,30,283.0,324.0,2.5,16.0,519.0,592.85,464.31
2016,3,2,13,45,167.0,302.5,2.5,16.0,417.0,462.91,365.04
2016,3,2,14,0,51.0,281.0,2.5,16.0,315.0,334.18,263.89
2016,3,2,14,15,226.5,260.0,2.45,16.0,398.5,471.94,376.32
2016,3,2,14,30,402.0,239.0,2.4,16.0,482.0,585.05,465.57
2016,3,2,14,45,392.0,225.5,2.4,16.0,450.5,554.61,442.62
2016,3,2,15,0,382.0,212.0,2.4,16.0,419.0,523.19,419.65
2016,3,2,15,15,213.0,201.0,2.4,15.5,315.0,371.41,300.63
2016,3,2,15,30,44.0,190.0,2.4,15.0,211.0,230.31,185.62
2016,3,2,15,45,68.5,176.0,2.45,15.0,204.5,230.8,187.51
2016,3,2,16,0,93.0,162.0,2.5,15.0,198.0,229.41,187.19
2016,3,2,16,15,82.0,142.0,2.5,15.0,171.0,198.61,161.86
2016,3,2,16,30,71.0,122.0,2.5,15.0,144.0,168.53,136.78
2016,3,2,16,45,61.0,100.0,2.55,15.0,116.5,137.23,110.26
2016,3,2,17,0,51.0,78.0,2.6,15.0,89.0,106.55,83.81
2016,3,2,17,15,32.5,57.0,2.55,15.0,63.5,74.49,56.03
2016,3,2,17,30,14.0,36.0,2.5,15.0,38.0,43.64,29.15
2016,3,2,17,45,7.0,18.0,2.45,15.0,19.0,20.27,1.68
2016,3,2,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
