Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,1.5,15.0,3.0,2.95,0.0
2016,3,3,7,0,0.0,6.0,1.4,15.0,6.0,5.78,0.0
2016,3,3,7,15,0.0,13.0,1.55,15.0,13.0,12.53,5.09
2016,3,3,7,30,0.0,20.0,1.7,15.0,20.0,19.29,10.59
2016,3,3,7,45,0.0,29.0,1.85,15.0,29.0,27.99,18.16
2016,3,3,8,0,0.0,38.0,2.0,15.0,38.0,36.69,25.68
2016,3,3,8,15,0.0,46.5,2.0,15.0,46.5,44.91,32.7
2016,3,3,8,30,0.0,55.0,2.0,15.0,55.0,53.14,39.63
2016,3,3,8,45,0.5,101.0,2.05,15.5,101.5,97.4,76.55
2016,3,3,9,0,1.0,147.0,2.1,16.0,148.0,141.52,112.51
2016,3,3,9,15,15.0,174.0,2.05,16.0,182.0,173.73,138.32
2016,3,3,9,30,29.0,201.0,2.0,16.0,216.0,208.15,165.72
2016,3,3,9,45,25.5,210.5,2.0,16.0,224.5,216.8,172.24
2016,3,3,10,0,22.0,220.0,2.0,16.0,233.0,225.67,178.93
2016,3,3,10,15,89.5,259.5,2.05,16.0,316.0,309.08,245.55
2016,3,3,10,30,157.0,299.0,2.1,16.0,399.0,399.84,316.31
2016,3,3,10,45,166.5,311.5,2.2,16.0,421.0,426.43,336.33
2016,3,3,11,0,176.0,324.0,2.3,16.0,443.0,453.27,356.78
2016,3,3,11,15,195.0,331.5,2.4,16.0,467.0,482.25,379.05
2016,3,3,11,30,214.0,339.0,2.5,16.0,491.0,511.68,401.56
2016,3,3,11,45,218.5,339.5,2.65,16.0,496.5,522.54,410.05
2016,3,3,12,0,223.0,340.0,2.8,16.0,502.0,532.77,418.19
2016,3,3,12,15,239.5,342.5,2.75,16.0,517.0,554.37,434.55
2016,3,3,12,30,256.0,345.0,2.7,16.0,532.0,582.9,455.77
2016,3,3,12,45,225.0,346.0,2.65,16.0,509.0,554.12,433.58
2016,3,3,13,0,194.0,347.0,2.6,16.0,486.0,531.5,416.09
2016,3,3,13,15,198.0,337.0,2.4,16.0,476.5,525.93,412.01
2016,3,3,13,30,202.0,327.0,2.2,16.0,467.0,519.47,407.19
2016,3,3,13,45,211.5,317.0,2.05,16.0,459.5,516.73,405.47
2016,3,3,14,0,221.0,307.0,1.9,16.0,452.0,512.94,402.97
2016,3,3,14,15,129.0,277.0,1.75,16.0,361.0,402.88,317.89
2016,3,3,14,30,37.0,247.0,1.6,16.0,270.0,286.62,226.31
2016,3,3,14,45,40.5,236.0,1.5,16.0,259.5,277.81,220.41
2016,3,3,15,0,44.0,225.0,1.4,16.0,249.0,268.76,213.82
2016,3,3,15,15,116.5,215.0,1.4,16.0,272.0,318.39,255.39
2016,3,3,15,30,189.0,205.0,1.4,16.0,295.0,354.94,285.84
2016,3,3,15,45,94.5,110.5,1.4,16.0,155.5,180.39,145.96
2016,3,3,16,0,0.0,16.0,1.4,16.0,16.0,15.44,7.45
2016,3,3,16,15,0.0,13.5,1.4,15.5,13.5,13.02,5.49
2016,3,3,16,30,0.0,11.0,1.4,15.0,11.0,10.61,3.44
2016,3,3,16,45,0.0,9.0,1.4,15.0,9.0,8.68,1.78
2016,3,3,17,0,0.0,7.0,1.4,15.0,7.0,6.75,0.09
2016,3,3,17,15,0.0,5.0,1.4,15.0,5.0,4.82,0.0
2016,3,3,17,30,0.0,3.0,1.4,15.0,3.0,2.89,0.0
2016,3,3,17,45,0.0,1.5,1.45,15.0,1.5,1.44,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.45,14.5,5.0,4.91,0.0
2016,3,4,7,0,0.0,10.0,1.6,15.0,10.0,9.64,0.97
2016,3,4,7,15,0.0,22.0,1.75,15.0,22.0,21.23,12.62
2016,3,4,7,30,0.0,34.0,1.9,15.0,34.0,32.83,21.98
2016,3,4,7,45,0.0,47.0,2.05,15.0,47.0,45.41,32.92
2016,3,4,8,0,0.0,60.0,2.2,15.0,60.0,57.89,43.65
2016,3,4,8,15,0.0,73.5,2.3,15.0,73.5,70.8,54.59
2016,3,4,8,30,0.0,87.0,2.4,15.0,87.0,83.77,65.42
2016,3,4,8,45,9.5,126.0,2.55,15.5,130.5,123.95,98.4
2016,3,4,9,0,19.0,165.0,2.7,16.0,174.0,165.37,131.89
2016,3,4,9,15,9.5,138.0,2.8,16.0,142.5,137.12,108.55
2016,3,4,9,30,0.0,111.0,2.9,16.0,111.0,107.3,83.83
2016,3,4,9,45,0.0,79.5,3.05,16.0,79.5,76.9,58.58
2016,3,4,10,0,0.0,48.0,3.2,16.0,48.0,46.4,33.16
2016,3,4,10,15,0.0,64.0,3.2,16.0,64.0,61.9,45.95
2016,3,4,10,30,0.0,80.0,3.2,16.0,80.0,77.41,58.65
2016,3,4,10,45,0.0,118.5,3.2,16.0,118.5,114.86,89.19
2016,3,4,11,0,0.0,157.0,3.2,16.0,157.0,152.58,119.58
2016,3,4,11,15,0.0,150.0,3.25,15.5,150.0,145.8,114.15
2016,3,4,11,30,0.0,143.0,3.3,15.0,143.0,139.01,108.78
2016,3,4,11,45,4.0,183.5,3.35,15.0,186.5,182.29,143.79
2016,3,4,12,0,8.0,224.0,3.4,15.0,230.0,226.2,178.86
2016,3,4,12,15,22.5,265.0,3.4,15.0,282.0,280.05,221.83
2016,3,4,12,30,37.0,306.0,3.4,15.0,334.0,342.5,270.92
2016,3,4,12,45,18.5,170.5,3.4,15.0,184.5,186.66,147.54
2016,3,4,13,0,0.0,35.0,3.4,15.0,35.0,33.85,22.5
2016,3,4,13,15,0.0,34.5,3.25,15.0,34.5,33.37,22.17
2016,3,4,13,30,0.0,34.0,3.1,15.0,34.0,32.88,21.8
2016,3,4,13,45,4.5,125.5,3.0,15.0,128.5,126.0,98.78
2016,3,4,14,0,9.0,217.0,2.9,15.0,223.0,222.75,176.97
2016,3,4,14,15,4.5,175.5,2.9,15.0,178.5,176.66,139.86
2016,3,4,14,30,0.0,134.0,2.9,15.0,134.0,131.02,102.96
2016,3,4,14,45,0.0,122.0,2.9,15.0,122.0,119.07,93.46
2016,3,4,15,0,0.0,110.0,2.9,15.0,110.0,107.13,83.86
2016,3,4,15,15,0.0,60.0,3.0,15.0,60.0,58.0,43.21
2016,3,4,15,30,0.0,10.0,3.1,15.0,10.0,9.65,2.54
2016,3,4,15,45,0.0,8.0,3.25,15.0,8.0,7.72,0.92
2016,3,4,16,0,0.0,6.0,3.4,15.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,3.55,15.0,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,3.85,15.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,4.0,15.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,4.1,15.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,5.45,15.5,4.0,3.93,0.0
2016,3,5,7,0,0.0,8.0,5.8,16.0,8.0,7.71,0.0
2016,3,5,7,15,0.0,16.0,6.05,16.0,16.0,15.43,7.6
2016,3,5,7,30,0.0,24.0,6.3,16.0,24.0,23.15,13.77
2016,3,5,7,45,0.0,33.5,6.55,16.0,33.5,32.34,21.73
2016,3,5,8,0,0.0,43.0,6.8,16.0,43.0,41.52,29.62
2016,3,5,8,15,0.0,52.5,6.7,16.0,52.5,50.72,37.43
2016,3,5,8,30,0.0,62.0,6.6,16.0,62.0,59.92,45.14
2016,3,5,8,45,0.0,84.5,6.5,16.0,84.5,81.6,63.24
2016,3,5,9,0,0.0,107.0,6.4,16.0,107.0,103.2,81.07
2016,3,5,9,15,0.5,136.0,6.45,16.0,136.5,131.33,104.15
2016,3,5,9,30,1.0,165.0,6.5,16.0,166.0,159.69,127.17
2016,3,5,9,45,0.5,119.5,6.55,16.0,120.0,115.86,90.82
2016,3,5,10,0,0.0,74.0,6.6,16.0,74.0,71.58,54.05
2016,3,5,10,15,0.0,95.0,6.75,16.0,95.0,91.95,70.78
2016,3,5,10,30,0.0,116.0,6.9,16.0,116.0,112.38,87.43
2016,3,5,10,45,0.0,138.5,7.1,16.0,138.5,134.37,105.27
2016,3,5,11,0,0.0,161.0,7.3,16.0,161.0,156.49,123.13
2016,3,5,11,15,21.5,233.5,7.45,16.0,249.0,244.46,194.75
2016,3,5,11,30,43.0,306.0,7.6,16.0,337.0,340.23,271.45
2016,3,5,11,45,29.5,282.5,7.75,16.0,304.0,307.22,244.68
2016,3,5,12,0,16.0,259.0,7.9,16.0,271.0,267.92,212.91
2016,3,5,12,15,8.0,177.0,8.2,16.0,183.0,179.61,141.79
2016,3,5,12,30,0.0,95.0,8.5,16.0,95.0,92.02,70.23
2016,3,5,12,45,0.0,68.5,8.85,16.0,68.5,66.31,49.16
2016,3,5,13,0,0.0,42.0,9.2,16.0,42.0,40.63,28.01
2016,3,5,13,15,0.0,41.0,9.7,16.0,41.0,39.66,27.23
2016,3,5,13,30,0.0,40.0,10.2,16.0,40.0,38.69,26.45
2016,3,5,13,45,0.0,29.0,10.7,16.0,29.0,28.04,17.65
2016,3,5,14,0,0.0,18.0,11.2,16.0,18.0,17.4,8.83
2016,3,5,14,15,0.0,21.0,11.5,16.0,21.0,20.3,11.27
2016,3,5,14,30,0.0,24.0,11.8,16.0,24.0,23.19,13.72
2016,3,5,14,45,0.0,31.5,12.15,16.0,31.5,30.44,19.82
2016,3,5,15,0,0.0,39.0,12.5,16.0,39.0,37.69,25.94
2016,3,5,15,15,0.0,26.0,12.7,16.0,26.0,25.11,15.46
2016,3,5,15,30,0.0,13.0,12.9,16.0,13.0,12.55,4.93
2016,3,5,15,45,0.0,39.0,13.1,16.0,39.0,37.67,26.17
2016,3,5,16,0,0.0,65.0,13.3,16.0,65.0,62.83,47.5
2016,3,5,16,15,0.0,56.0,13.3,16.0,56.0,54.11,40.23
2016,3,5,16,30,0.0,47.0,13.3,16.0,47.0,45.39,32.9
2016,3,5,16,45,0.0,37.5,13.3,16.0,37.5,36.2,25.08
2016,3,5,17,0,0.0,28.0,13.3,16.0,28.0,27.02,17.18
2016,3,5,17,15,0.0,20.0,13.1,16.0,20.0,19.29,10.46
2016,3,5,17,30,0.0,12.0,12.9,16.0,12.0,11.57,3.73
2016,3,5,17,45,0.0,6.0,12.7,16.0,6.0,5.78,0.0
2016,3,5,18,0,0.0,0.0,12.5,16.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,60.0,17.0,6.2,14.0,22.0,16.71,0.0
2016,3,6,7,0,120.0,34.0,6.1,14.0,44.0,28.04,15.88
2016,3,6,7,15,232.5,50.5,6.05,14.0,87.0,38.7,27.9
2016,3,6,7,30,345.0,67.0,6.0,14.0,130.0,73.47,45.61
2016,3,6,7,45,414.5,79.5,5.95,14.0,178.5,114.82,73.82
2016,3,6,8,0,484.0,92.0,5.9,14.0,227.0,163.95,112.61
2016,3,6,8,15,537.0,100.0,5.9,14.0,277.0,213.75,155.35
2016,3,6,8,30,590.0,108.0,5.9,14.0,327.0,267.88,203.03
2016,3,6,8,45,624.5,115.0,5.95,14.5,374.5,320.0,249.42
2016,3,6,9,0,659.0,122.0,6.0,15.0,422.0,374.92,297.51
2016,3,6,9,15,686.0,126.5,5.9,15.0,465.5,426.59,342.65
2016,3,6,9,30,713.0,131.0,5.8,15.0,509.0,479.6,387.91
2016,3,6,9,45,736.5,133.0,5.75,15.0,548.5,529.31,429.69
2016,3,6,10,0,760.0,135.0,5.7,15.0,588.0,579.36,470.84
2016,3,6,10,15,774.5,137.5,5.5,15.0,621.0,624.33,506.72
2016,3,6,10,30,789.0,140.0,5.3,15.0,654.0,668.31,540.96
2016,3,6,10,45,805.5,139.0,5.15,15.0,680.5,708.11,571.58
2016,3,6,11,0,822.0,138.0,5.0,15.0,707.0,746.97,600.51
2016,3,6,11,15,828.5,139.0,4.95,15.0,725.0,778.58,623.09
2016,3,6,11,30,835.0,140.0,4.9,15.0,743.0,807.72,643.76
2016,3,6,11,45,838.0,141.0,4.9,15.0,753.0,831.4,660.65
2016,3,6,12,0,841.0,142.0,4.9,15.0,763.0,852.15,675.47
2016,3,6,12,15,841.5,142.0,5.0,15.0,764.5,866.72,686.48
2016,3,6,12,30,842.0,142.0,5.1,15.0,766.0,878.09,695.33
2016,3,6,12,45,858.5,132.0,5.25,15.0,763.5,889.33,704.56
2016,3,6,13,0,875.0,122.0,5.4,15.0,761.0,897.21,711.47
2016,3,6,13,15,869.5,121.0,5.55,15.0,745.5,892.37,709.23
2016,3,6,13,30,864.0,120.0,5.7,15.0,730.0,884.14,704.66
2016,3,6,13,45,738.5,159.0,5.9,15.0,669.0,817.19,656.64
2016,3,6,14,0,613.0,198.0,6.1,15.0,608.0,746.01,603.44
2016,3,6,14,15,521.5,219.0,6.25,15.0,557.0,681.78,553.55
2016,3,6,14,30,430.0,240.0,6.4,15.0,506.0,621.87,506.06
2016,3,6,14,45,250.5,241.5,6.55,15.0,394.5,465.75,380.51
2016,3,6,15,0,71.0,243.0,6.7,15.0,283.0,309.25,251.05
2016,3,6,15,15,147.0,225.5,6.8,14.5,300.0,352.9,290.0
2016,3,6,15,30,223.0,208.0,6.9,14.0,317.0,382.88,317.36
2016,3,6,15,45,194.5,189.0,7.0,14.0,277.0,336.24,279.14
2016,3,6,16,0,166.0,170.0,7.1,14.0,237.0,291.13,241.82
2016,3,6,16,15,145.0,151.5,7.15,14.0,204.5,252.79,209.74
2016,3,6,16,30,124.0,133.0,7.2,14.0,172.0,215.93,178.42
2016,3,6,16,45,98.0,111.0,7.3,14.0,138.5,173.95,142.37
2016,3,6,17,0,72.0,89.0,7.4,14.0,105.0,128.82,103.33
2016,3,6,17,15,47.0,66.0,7.5,14.0,75.5,90.74,70.1
2016,3,6,17,30,22.0,43.0,7.6,14.0,46.0,54.51,38.62
2016,3,6,17,45,11.0,23.5,7.7,14.0,25.0,28.07,11.89
2016,3,6,18,0,0.0,4.0,7.8,14.0,4.0,3.93,0.0
2016,3,6,18,15,0.0,2.0,7.85,14.0,2.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,8.0,14.5,6.1,12.0,15.5,14.25,0.0
2016,3,7,7,0,16.0,29.0,6.2,12.0,31.0,26.87,15.81
2016,3,7,7,15,46.5,50.0,6.45,12.0,58.0,42.83,31.86
2016,3,7,7,30,77.0,71.0,6.7,12.0,85.0,66.99,48.8
2016,3,7,7,45,88.0,93.5,6.95,12.0,115.0,94.27,71.18
2016,3,7,8,0,99.0,116.0,7.2,12.0,145.0,123.16,95.61
2016,3,7,8,15,117.0,136.0,7.3,12.0,176.0,152.94,120.85
2016,3,7,8,30,135.0,156.0,7.4,12.0,207.0,184.77,148.01
2016,3,7,8,45,276.0,159.5,7.5,12.0,281.0,244.91,196.72
2016,3,7,9,0,417.0,163.0,7.6,12.0,355.0,320.42,259.74
2016,3,7,9,15,557.5,148.5,7.55,12.0,431.5,392.37,320.79
2016,3,7,9,30,698.0,134.0,7.5,12.0,508.0,477.95,393.24
2016,3,7,9,45,375.0,195.0,7.5,12.0,398.0,396.36,326.97
2016,3,7,10,0,52.0,256.0,7.5,12.0,288.0,280.01,228.09
2016,3,7,10,15,317.0,229.5,7.55,12.0,436.0,427.91,353.41
2016,3,7,10,30,582.0,203.0,7.6,12.0,584.0,595.18,491.97
2016,3,7,10,45,513.0,240.0,7.65,12.0,586.0,606.98,499.72
2016,3,7,11,0,444.0,277.0,7.7,12.0,588.0,612.69,502.58
2016,3,7,11,15,638.0,208.0,7.85,12.0,666.5,708.37,583.22
2016,3,7,11,30,832.0,139.0,8.0,12.0,745.0,807.42,663.05
2016,3,7,11,45,859.5,127.5,8.15,12.0,760.5,837.83,686.29
2016,3,7,12,0,887.0,116.0,8.3,12.0,776.0,862.18,705.15
2016,3,7,12,15,888.0,116.0,8.5,12.0,777.5,877.32,717.2
2016,3,7,12,30,889.0,116.0,8.7,12.0,779.0,889.16,726.88
2016,3,7,12,45,877.0,120.5,8.9,12.0,770.0,895.9,732.79
2016,3,7,13,0,865.0,125.0,9.1,12.0,761.0,894.75,732.79
2016,3,7,13,15,584.0,225.0,9.25,12.0,650.5,759.03,625.74
2016,3,7,13,30,303.0,325.0,9.4,12.0,540.0,615.08,504.3
2016,3,7,13,45,151.5,202.0,9.6,12.5,309.5,342.38,282.86
2016,3,7,14,0,0.0,79.0,9.8,13.0,79.0,76.46,58.39
2016,3,7,14,15,0.5,127.0,9.9,13.0,127.5,124.22,98.35
2016,3,7,14,30,1.0,175.0,10.0,13.0,176.0,173.48,139.38
2016,3,7,14,45,245.5,185.0,10.1,13.0,323.0,399.11,333.7
2016,3,7,15,0,490.0,195.0,10.2,13.0,470.0,600.3,502.52
2016,3,7,15,15,277.0,200.5,10.2,13.0,353.5,428.22,358.23
2016,3,7,15,30,64.0,206.0,10.2,13.0,237.0,261.99,216.1
2016,3,7,15,45,304.0,160.0,10.2,13.0,286.5,383.47,323.37
2016,3,7,16,0,544.0,114.0,10.2,13.0,336.0,481.78,408.46
2016,3,7,16,15,490.0,110.5,10.2,13.0,291.5,420.92,356.31
2016,3,7,16,30,436.0,107.0,10.2,13.0,247.0,366.91,309.2
2016,3,7,16,45,382.5,94.0,10.2,13.0,201.0,306.12,255.77
2016,3,7,17,0,329.0,81.0,10.2,13.0,155.0,249.67,205.2
2016,3,7,17,15,288.5,64.0,10.25,13.0,116.5,198.44,158.39
2016,3,7,17,30,248.0,47.0,10.3,13.0,78.0,151.06,114.14
2016,3,7,17,45,130.0,28.5,10.4,13.0,44.0,81.84,46.44
2016,3,7,18,0,12.0,10.0,10.5,13.0,10.0,12.61,0.0
2016,3,7,18,15,6.0,5.0,10.45,13.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,103.0,16.5,5.1,12.5,25.5,12.9,0.0
2016,3,8,7,0,206.0,33.0,5.1,13.0,51.0,25.51,15.13
2016,3,8,7,15,294.0,47.5,5.0,13.0,93.0,36.71,26.5
2016,3,8,7,30,382.0,62.0,4.9,13.0,135.0,74.35,44.49
2016,3,8,7,45,432.5,74.5,4.8,13.0,181.0,115.96,74.13
2016,3,8,8,0,483.0,87.0,4.7,13.0,227.0,163.19,112.66
2016,3,8,8,15,538.0,90.0,4.6,13.0,273.0,208.64,151.96
2016,3,8,8,30,593.0,93.0,4.5,13.0,319.0,259.07,196.64
2016,3,8,8,45,538.5,121.5,4.4,13.5,347.0,300.66,235.81
2016,3,8,9,0,484.0,150.0,4.3,14.0,375.0,336.36,268.22
2016,3,8,9,15,640.5,125.5,4.1,14.0,453.5,410.64,329.69
2016,3,8,9,30,797.0,101.0,3.9,14.0,532.0,498.24,401.48
2016,3,8,9,45,810.5,104.5,3.75,14.0,570.0,547.58,442.03
2016,3,8,10,0,824.0,108.0,3.6,14.0,608.0,596.18,480.99
2016,3,8,10,15,584.5,196.0,3.5,14.0,560.0,567.27,456.06
2016,3,8,10,30,345.0,284.0,3.4,14.0,512.0,516.24,412.79
2016,3,8,10,45,606.0,197.5,3.35,14.0,616.5,633.58,507.91
2016,3,8,11,0,867.0,111.0,3.3,14.0,721.0,758.63,603.84
2016,3,8,11,15,871.5,112.0,3.15,14.0,737.5,787.23,622.42
2016,3,8,11,30,876.0,113.0,3.0,14.0,754.0,815.27,641.11
2016,3,8,11,45,875.5,114.5,2.9,14.0,762.5,836.9,655.36
2016,3,8,12,0,875.0,116.0,2.8,14.0,771.0,855.36,667.37
2016,3,8,12,15,655.5,211.5,2.75,14.0,702.5,790.29,619.49
2016,3,8,12,30,436.0,307.0,2.7,14.0,634.0,707.97,553.94
2016,3,8,12,45,660.0,208.0,2.7,14.0,698.5,806.68,632.84
2016,3,8,13,0,884.0,109.0,2.7,14.0,763.0,892.04,693.17
2016,3,8,13,15,635.0,206.5,2.9,14.0,672.0,788.85,620.13
2016,3,8,13,30,386.0,304.0,3.1,14.0,581.0,665.0,524.74
2016,3,8,13,45,252.5,311.5,3.35,14.0,490.5,557.22,442.8
2016,3,8,14,0,119.0,319.0,3.6,14.0,400.0,442.25,352.42
2016,3,8,14,15,109.0,303.0,3.6,14.0,374.5,407.26,326.16
2016,3,8,14,30,99.0,287.0,3.6,14.0,349.0,381.03,306.11
2016,3,8,14,45,82.0,265.5,3.6,14.0,315.0,343.12,276.47
2016,3,8,15,0,65.0,244.0,3.6,14.0,281.0,305.7,246.95
2016,3,8,15,15,32.5,170.5,3.4,13.5,189.0,199.56,161.42
2016,3,8,15,30,0.0,97.0,3.2,13.0,97.0,94.27,74.06
2016,3,8,15,45,0.0,112.5,3.05,13.0,112.5,110.42,87.92
2016,3,8,16,0,0.0,128.0,2.9,13.0,128.0,127.45,102.4
2016,3,8,16,15,0.0,111.0,2.7,13.0,111.0,110.38,88.29
2016,3,8,16,30,0.0,94.0,2.5,13.0,94.0,93.29,74.03
2016,3,8,16,45,0.0,77.0,2.4,13.0,77.0,76.18,59.52
2016,3,8,17,0,0.0,60.0,2.3,13.0,60.0,59.0,44.75
2016,3,8,17,15,0.0,44.0,1.85,12.5,44.0,42.83,30.71
2016,3,8,17,30,0.0,28.0,1.4,12.0,28.0,27.03,16.87
2016,3,8,17,45,0.0,16.0,0.95,12.0,16.0,15.44,5.24
2016,3,8,18,0,0.0,4.0,0.5,12.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,0.85,12.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,11.5,4.0,14.0,11.5,11.09,0.0
2016,3,9,7,0,0.0,23.0,4.0,14.0,23.0,22.2,12.7
2016,3,9,7,15,0.0,42.0,3.9,14.0,42.0,39.91,29.27
2016,3,9,7,30,0.0,61.0,3.8,14.0,61.0,57.65,43.19
2016,3,9,7,45,0.0,81.5,3.7,14.5,81.5,76.97,59.77
2016,3,9,8,0,0.0,102.0,3.6,15.0,102.0,96.51,76.23
2016,3,9,8,15,6.0,120.5,3.4,15.0,123.0,115.83,92.13
2016,3,9,8,30,12.0,139.0,3.2,15.0,144.0,135.91,108.51
2016,3,9,8,45,45.5,169.0,3.05,15.0,190.0,176.32,141.06
2016,3,9,9,0,79.0,199.0,2.9,15.0,236.0,221.45,177.4
2016,3,9,9,15,69.0,215.0,2.8,15.0,250.0,237.46,190.22
2016,3,9,9,30,59.0,231.0,2.7,15.0,264.0,252.42,201.93
2016,3,9,9,45,124.0,256.5,2.65,15.0,330.5,318.06,254.42
2016,3,9,10,0,189.0,282.0,2.6,15.0,397.0,388.66,310.05
2016,3,9,10,15,112.0,276.5,2.6,15.0,345.5,344.28,273.98
2016,3,9,10,30,35.0,271.0,2.6,15.0,294.0,290.09,229.83
2016,3,9,10,45,54.0,297.0,2.6,15.5,334.5,331.86,262.32
2016,3,9,11,0,73.0,323.0,2.6,16.0,375.0,375.12,295.2
2016,3,9,11,15,43.0,285.5,2.65,16.0,316.5,317.34,249.66
2016,3,9,11,30,13.0,248.0,2.7,16.0,258.0,253.16,198.81
2016,3,9,11,45,24.5,280.5,2.75,16.0,299.5,295.77,232.57
2016,3,9,12,0,36.0,313.0,2.8,16.0,341.0,345.76,271.36
2016,3,9,12,15,31.5,305.0,2.85,16.0,329.0,335.23,262.96
2016,3,9,12,30,27.0,297.0,2.9,16.0,317.0,324.38,254.56
2016,3,9,12,45,21.0,278.5,2.95,16.0,294.0,293.84,230.87
2016,3,9,13,0,15.0,260.0,3.0,16.0,271.0,270.26,212.5
2016,3,9,13,15,25.0,278.0,3.0,16.0,296.0,297.98,234.74
2016,3,9,13,30,35.0,296.0,3.0,16.0,321.0,334.79,263.77
2016,3,9,13,45,53.5,302.0,3.05,16.0,339.5,358.24,282.82
2016,3,9,14,0,72.0,308.0,3.1,16.0,358.0,381.4,301.66
2016,3,9,14,15,119.5,301.5,3.1,16.0,379.0,423.31,335.89
2016,3,9,14,30,167.0,295.0,3.1,16.0,400.0,454.31,361.52
2016,3,9,14,45,168.5,277.0,3.1,16.0,378.0,433.33,346.08
2016,3,9,15,0,170.0,259.0,3.1,16.0,356.0,411.6,330.17
2016,3,9,15,15,128.5,237.0,3.1,16.0,307.0,352.9,284.02
2016,3,9,15,30,87.0,215.0,3.1,16.0,258.0,288.33,232.66
2016,3,9,15,45,90.0,194.5,3.1,16.0,235.5,266.02,215.58
2016,3,9,16,0,93.0,174.0,3.1,16.0,213.0,243.2,197.68
2016,3,9,16,15,84.0,153.5,3.05,15.5,185.0,212.83,173.35
2016,3,9,16,30,75.0,133.0,3.0,15.0,157.0,183.01,148.99
2016,3,9,16,45,66.5,111.0,2.95,15.0,129.5,152.22,123.06
2016,3,9,17,0,58.0,89.0,2.9,15.0,102.0,121.97,97.12
2016,3,9,17,15,41.5,67.0,2.9,15.0,75.5,89.04,68.62
2016,3,9,17,30,25.0,45.0,2.9,15.0,49.0,57.27,41.06
2016,3,9,17,45,12.5,26.5,2.9,15.0,28.5,32.13,17.15
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,49.5,18.0,5.7,14.5,23.0,15.26,0.0
2016,3,10,7,0,99.0,36.0,5.8,15.0,46.0,29.71,19.09
2016,3,10,7,15,145.5,55.5,5.8,15.0,80.0,46.92,32.32
2016,3,10,7,30,192.0,75.0,5.8,15.0,114.0,77.7,52.98
2016,3,10,7,45,216.5,95.5,5.85,15.0,151.0,112.18,79.81
2016,3,10,8,0,241.0,116.0,5.9,15.0,188.0,149.64,110.92
2016,3,10,8,15,264.0,133.0,6.0,15.0,225.5,186.45,142.49
2016,3,10,8,30,287.0,150.0,6.1,15.0,263.0,225.67,176.42
2016,3,10,8,45,177.0,174.5,6.25,15.5,247.5,227.62,181.48
2016,3,10,9,0,67.0,199.0,6.4,16.0,232.0,216.93,174.09
2016,3,10,9,15,67.0,218.0,6.4,16.0,253.0,239.66,192.59
2016,3,10,9,30,67.0,237.0,6.4,16.0,274.0,262.39,210.84
2016,3,10,9,45,45.0,235.5,6.4,16.0,261.5,253.24,202.99
2016,3,10,10,0,23.0,234.0,6.4,16.0,249.0,240.29,191.91
2016,3,10,10,15,147.5,270.0,6.35,16.0,368.5,360.89,290.59
2016,3,10,10,30,272.0,306.0,6.3,16.0,488.0,491.23,394.94
2016,3,10,10,45,217.0,324.5,6.3,16.0,473.5,479.13,383.86
2016,3,10,11,0,162.0,343.0,6.3,16.0,459.0,465.91,371.94
2016,3,10,11,15,130.5,348.0,6.2,16.0,443.0,453.43,361.1
2016,3,10,11,30,99.0,353.0,6.1,16.0,427.0,433.45,344.4
2016,3,10,11,45,100.0,356.5,6.0,16.0,432.0,441.54,350.54
2016,3,10,12,0,101.0,360.0,5.9,16.0,437.0,449.34,356.41
2016,3,10,12,15,89.0,357.0,5.75,16.0,425.0,438.88,347.73
2016,3,10,12,30,77.0,354.0,5.6,16.0,413.0,427.73,338.59
2016,3,10,12,45,44.5,301.0,5.45,16.0,335.0,345.09,273.37
2016,3,10,13,0,12.0,248.0,5.3,16.0,257.0,255.38,201.73
2016,3,10,13,15,38.0,287.0,5.1,16.0,315.0,326.78,259.24
2016,3,10,13,30,64.0,326.0,4.9,16.0,373.0,392.49,311.22
2016,3,10,13,45,32.0,247.5,4.75,16.0,271.5,280.89,222.96
2016,3,10,14,0,0.0,169.0,4.6,16.0,170.0,165.85,130.26
2016,3,10,14,15,0.0,140.5,4.45,16.0,141.0,137.29,107.46
2016,3,10,14,30,0.0,112.0,4.3,16.0,112.0,108.86,84.47
2016,3,10,14,45,5.5,155.5,4.2,16.0,159.0,157.29,124.44
2016,3,10,15,0,11.0,199.0,4.1,16.0,206.0,207.06,165.14
2016,3,10,15,15,5.5,118.0,4.1,16.0,121.5,119.34,93.84
2016,3,10,15,30,0.0,37.0,4.1,16.0,37.0,35.74,24.44
2016,3,10,15,45,0.0,24.5,4.15,16.0,24.5,23.65,14.36
2016,3,10,16,0,0.0,12.0,4.2,16.0,12.0,11.58,4.17
2016,3,10,16,15,0.0,10.5,4.25,15.5,10.5,10.13,2.98
2016,3,10,16,30,0.0,9.0,4.3,15.0,9.0,8.68,1.77
2016,3,10,16,45,0.0,7.0,4.4,15.0,7.0,6.75,0.11
2016,3,10,17,0,0.0,5.0,4.5,15.0,5.0,4.82,0.0
2016,3,10,17,15,0.0,3.5,4.65,15.0,3.5,3.37,0.0
2016,3,10,17,30,0.0,2.0,4.8,15.0,2.0,1.93,0.0
2016,3,10,17,45,0.0,1.0,5.0,15.0,1.0,0.96,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,10.85,14.0,6.5,6.26,0.0
2016,3,11,7,0,0.0,13.0,10.7,14.0,13.0,12.53,4.92
2016,3,11,7,15,0.0,22.0,10.45,14.0,22.0,21.22,12.14
2016,3,11,7,30,0.0,31.0,10.2,14.0,31.0,29.92,19.78
2016,3,11,7,45,0.0,41.0,9.95,14.0,41.0,39.59,28.18
2016,3,11,8,0,0.0,51.0,9.7,14.0,51.0,49.27,36.5
2016,3,11,8,15,0.0,61.5,9.6,14.0,61.5,59.43,45.12
2016,3,11,8,30,0.0,72.0,9.5,14.0,72.0,69.61,53.64
2016,3,11,8,45,90.0,140.5,9.45,14.5,183.5,165.99,132.99
2016,3,11,9,0,180.0,209.0,9.4,15.0,295.0,272.79,220.56
2016,3,11,9,15,151.0,230.0,9.3,15.0,306.5,290.33,235.42
2016,3,11,9,30,122.0,251.0,9.2,15.0,318.0,304.89,247.27
2016,3,11,9,45,61.0,169.0,9.1,15.0,202.5,198.04,159.64
2016,3,11,10,0,0.0,87.0,9.0,15.0,87.0,84.19,64.6
2016,3,11,10,15,268.5,157.0,9.15,15.0,338.5,332.49,273.88
2016,3,11,10,30,537.0,227.0,9.3,15.0,590.0,597.26,489.38
2016,3,11,10,45,550.0,232.5,9.45,15.0,616.0,633.58,518.25
2016,3,11,11,0,563.0,238.0,9.6,15.0,642.0,669.09,546.67
2016,3,11,11,15,531.5,257.0,9.15,15.0,645.5,682.66,555.73
2016,3,11,11,30,500.0,276.0,8.7,15.0,649.0,692.84,561.93
2016,3,11,11,45,717.5,186.5,8.3,15.0,729.0,796.4,646.84
2016,3,11,12,0,935.0,97.0,7.9,15.0,809.0,895.3,720.39
2016,3,11,12,15,934.5,97.0,7.95,15.0,809.5,909.55,730.81
2016,3,11,12,30,934.0,97.0,8.0,15.0,810.0,920.26,739.01
2016,3,11,12,45,931.0,96.5,8.1,15.0,802.5,924.66,742.83
2016,3,11,13,0,928.0,96.0,8.2,15.0,795.0,925.44,744.1
2016,3,11,13,15,923.0,95.5,8.2,14.5,779.0,920.86,742.56
2016,3,11,13,30,918.0,95.0,8.2,14.0,763.0,912.73,738.49
2016,3,11,13,45,732.5,162.5,8.25,14.0,685.0,827.19,674.12
2016,3,11,14,0,547.0,230.0,8.3,14.0,607.0,730.03,596.97
2016,3,11,14,15,707.5,163.0,8.4,14.0,628.5,788.51,647.07
2016,3,11,14,30,868.0,96.0,8.5,14.0,650.0,825.15,676.82
2016,3,11,14,45,729.0,130.5,8.6,14.0,578.0,741.25,612.71
2016,3,11,15,0,590.0,165.0,8.7,14.0,506.0,652.94,542.41
2016,3,11,15,15,562.5,160.0,8.95,13.5,465.5,606.29,506.93
2016,3,11,15,30,535.0,155.0,9.2,13.0,425.0,563.23,473.43
2016,3,11,15,45,267.5,118.5,9.45,13.0,253.5,323.0,272.47
2016,3,11,16,0,0.0,82.0,9.7,13.0,82.0,79.46,62.07
2016,3,11,16,15,0.0,71.5,9.8,13.0,71.5,69.12,53.5
2016,3,11,16,30,0.0,61.0,9.9,13.0,61.0,58.95,44.91
2016,3,11,16,45,0.0,49.5,10.05,13.0,49.5,47.82,35.39
2016,3,11,17,0,0.0,38.0,10.2,13.0,38.0,36.69,25.76
2016,3,11,17,15,0.0,28.0,10.2,13.0,28.0,27.02,17.3
2016,3,11,17,30,0.0,18.0,10.2,13.0,18.0,17.36,8.81
2016,3,11,17,45,0.0,10.5,10.25,13.0,10.5,10.12,2.0
2016,3,11,18,0,0.0,3.0,10.3,13.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,10.25,13.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,5.0,13.5,14.5,13.99,1.23
2016,3,12,7,0,0.0,29.0,5.2,14.0,29.0,27.98,18.16
2016,3,12,7,15,0.0,50.0,5.4,14.0,50.0,47.1,33.89
2016,3,12,7,30,0.0,71.0,5.6,14.0,71.0,66.68,50.94
2016,3,12,7,45,8.0,93.0,5.85,14.0,95.5,88.52,69.39
2016,3,12,8,0,16.0,115.0,6.1,14.0,120.0,111.52,88.61
2016,3,12,8,15,24.0,134.5,6.2,14.0,143.5,133.35,106.72
2016,3,12,8,30,32.0,154.0,6.3,14.0,167.0,155.17,124.76
2016,3,12,8,45,138.5,179.0,6.45,14.0,245.0,219.37,176.48
2016,3,12,9,0,245.0,204.0,6.6,14.0,323.0,295.81,239.1
2016,3,12,9,15,122.5,162.5,6.65,14.0,222.0,213.95,173.21
2016,3,12,9,30,0.0,121.0,6.7,14.0,121.0,116.95,92.39
2016,3,12,9,45,6.5,170.0,6.8,14.0,174.5,167.95,134.43
2016,3,12,10,0,13.0,219.0,6.9,14.0,228.0,219.87,176.67
2016,3,12,10,15,10.0,215.5,6.9,14.0,222.5,215.48,172.67
2016,3,12,10,30,7.0,212.0,6.9,14.0,217.0,210.73,168.47
2016,3,12,10,45,24.0,258.0,6.95,14.5,275.5,268.7,215.17
2016,3,12,11,0,41.0,304.0,7.0,15.0,334.0,332.39,265.71
2016,3,12,11,15,28.5,285.0,7.0,15.0,306.0,305.72,243.87
2016,3,12,11,30,16.0,266.0,7.0,15.0,278.0,273.52,217.68
2016,3,12,11,45,9.5,226.0,7.05,15.0,233.5,228.98,181.78
2016,3,12,12,0,3.0,186.0,7.1,15.0,189.0,184.12,145.39
2016,3,12,12,15,45.5,275.0,7.1,15.0,310.5,316.16,252.87
2016,3,12,12,30,88.0,364.0,7.1,15.0,432.0,448.1,357.75
2016,3,12,12,45,77.5,355.0,7.1,15.0,414.5,431.39,344.2
2016,3,12,13,0,67.0,346.0,7.1,15.0,397.0,414.18,330.57
2016,3,12,13,15,46.0,314.0,7.1,15.0,348.5,362.63,289.59
2016,3,12,13,30,25.0,282.0,7.1,15.0,300.0,302.57,241.53
2016,3,12,13,45,12.5,186.0,7.1,15.0,195.0,193.66,154.0
2016,3,12,14,0,0.0,90.0,7.1,15.0,90.0,87.13,66.66
2016,3,12,14,15,17.0,175.0,7.0,15.0,186.0,186.45,148.98
2016,3,12,14,30,34.0,260.0,6.9,15.0,282.0,297.73,239.59
2016,3,12,14,45,17.0,160.0,6.85,15.0,171.0,171.05,136.75
2016,3,12,15,0,0.0,60.0,6.8,15.0,60.0,58.02,42.99
2016,3,12,15,15,0.0,100.5,6.7,15.0,100.5,97.59,76.16
2016,3,12,15,30,0.0,141.0,6.6,15.0,141.0,139.19,110.93
2016,3,12,15,45,0.0,132.5,6.55,15.0,132.5,130.98,104.41
2016,3,12,16,0,0.0,124.0,6.5,15.0,124.0,122.83,97.92
2016,3,12,16,15,0.0,108.0,6.45,15.0,108.0,106.82,84.77
2016,3,12,16,30,0.0,92.0,6.4,15.0,92.0,90.79,71.45
2016,3,12,16,45,0.0,75.5,6.35,15.0,75.5,74.22,57.48
2016,3,12,17,0,0.0,59.0,6.3,15.0,59.0,57.6,43.28
2016,3,12,17,15,0.0,43.5,6.2,14.5,43.5,42.02,29.86
2016,3,12,17,30,0.0,28.0,6.1,14.0,28.0,27.03,16.84
2016,3,12,17,45,0.0,16.5,6.05,14.0,16.5,15.92,6.55
2016,3,12,18,0,0.0,5.0,6.0,14.0,5.0,4.82,0.0
2016,3,12,18,15,0.0,2.5,5.95,14.0,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
