Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,5.15,15.0,1.0,0.96,0.0
2016,3,13,7,0,0.0,2.0,5.2,15.0,2.0,1.93,0.0
2016,3,13,7,15,0.0,3.5,5.25,15.0,3.5,3.37,0.0
2016,3,13,7,30,0.0,5.0,5.3,15.0,5.0,4.82,0.0
2016,3,13,7,45,0.0,6.5,5.4,15.0,6.5,6.27,0.0
2016,3,13,8,0,0.0,8.0,5.5,15.0,8.0,7.71,0.94
2016,3,13,8,15,0.0,9.5,5.55,15.0,9.5,9.16,2.17
2016,3,13,8,30,0.0,11.0,5.6,15.0,11.0,10.61,3.39
2016,3,13,8,45,0.0,75.5,5.65,15.0,75.5,73.0,56.11
2016,3,13,9,0,0.0,140.0,5.7,15.0,140.0,134.67,107.29
2016,3,13,9,15,0.0,120.5,5.7,15.0,120.5,116.33,91.75
2016,3,13,9,30,0.0,101.0,5.7,15.0,101.0,97.69,76.07
2016,3,13,9,45,0.0,105.0,5.7,15.0,105.0,101.6,79.11
2016,3,13,10,0,0.0,109.0,5.7,15.0,109.0,105.51,82.15
2016,3,13,10,15,3.0,158.0,5.6,15.0,160.0,155.05,122.64
2016,3,13,10,30,6.0,207.0,5.5,15.0,211.0,205.17,163.05
2016,3,13,10,45,5.5,204.0,5.4,15.0,208.0,202.35,160.45
2016,3,13,11,0,5.0,201.0,5.3,15.0,205.0,199.43,157.88
2016,3,13,11,15,5.0,201.0,5.3,15.0,205.0,199.79,158.02
2016,3,13,11,30,5.0,201.0,5.3,15.0,205.0,200.12,158.17
2016,3,13,11,45,2.5,175.0,5.3,15.0,177.0,172.63,135.87
2016,3,13,12,0,0.0,149.0,5.3,15.0,149.0,145.01,113.42
2016,3,13,12,15,0.0,155.0,5.25,15.0,155.5,151.01,118.28
2016,3,13,12,30,0.0,161.0,5.2,15.0,162.0,157.03,123.15
2016,3,13,12,45,4.5,197.5,5.2,15.0,201.5,197.49,155.97
2016,3,13,13,0,9.0,234.0,5.2,15.0,241.0,238.47,188.96
2016,3,13,13,15,6.0,210.0,5.2,15.0,214.5,211.83,167.61
2016,3,13,13,30,3.0,186.0,5.2,15.0,188.0,185.17,146.25
2016,3,13,13,45,8.0,211.5,5.25,15.0,217.0,215.6,171.17
2016,3,13,14,0,13.0,237.0,5.3,15.0,246.0,246.39,196.25
2016,3,13,14,15,28.0,253.5,5.35,15.0,272.0,284.9,227.89
2016,3,13,14,30,43.0,270.0,5.4,15.0,298.0,316.1,253.61
2016,3,13,14,45,91.5,268.5,5.45,15.0,323.5,354.07,286.04
2016,3,13,15,0,140.0,267.0,5.5,15.0,349.0,398.17,323.01
2016,3,13,15,15,91.5,237.0,5.45,15.0,289.0,317.31,257.72
2016,3,13,15,30,43.0,207.0,5.4,15.0,229.0,247.67,200.71
2016,3,13,15,45,21.5,171.5,5.4,15.0,182.5,186.84,150.96
2016,3,13,16,0,0.0,136.0,5.4,15.0,136.0,135.46,108.3
2016,3,13,16,15,0.0,118.5,5.5,15.0,118.5,117.9,93.99
2016,3,13,16,30,0.0,101.0,5.6,15.0,101.0,100.32,79.43
2016,3,13,16,45,0.0,82.5,5.7,15.0,82.5,81.63,63.73
2016,3,13,17,0,0.0,64.0,5.8,15.0,64.0,62.89,47.76
2016,3,13,17,15,0.0,47.5,5.7,15.0,47.5,46.23,33.37
2016,3,13,17,30,0.0,31.0,5.6,15.0,31.0,29.93,19.21
2016,3,13,17,45,0.0,18.5,5.6,15.0,18.5,17.85,8.17
2016,3,13,18,0,0.0,6.0,5.6,15.0,6.0,5.78,0.0
2016,3,13,18,15,0.0,3.0,5.45,15.0,3.0,2.95,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.0,22.5,5.5,13.0,26.5,20.21,7.98
2016,3,14,7,0,68.0,45.0,5.5,13.0,53.0,38.71,27.76
2016,3,14,7,15,104.0,67.0,5.45,13.0,86.5,60.38,43.39
2016,3,14,7,30,140.0,89.0,5.4,13.0,120.0,90.56,65.85
2016,3,14,7,45,155.0,112.0,5.35,13.5,154.5,123.07,92.24
2016,3,14,8,0,170.0,135.0,5.3,14.0,189.0,157.55,121.11
2016,3,14,8,15,199.0,151.0,5.2,14.0,225.0,191.35,149.51
2016,3,14,8,30,228.0,167.0,5.1,14.0,261.0,227.38,180.05
2016,3,14,8,45,370.5,161.5,5.05,14.0,335.5,289.17,230.26
2016,3,14,9,0,513.0,156.0,5.0,14.0,410.0,365.8,293.55
2016,3,14,9,15,560.5,155.5,4.9,14.0,456.0,415.91,336.04
2016,3,14,9,30,608.0,155.0,4.8,14.0,502.0,470.67,381.62
2016,3,14,9,45,519.0,200.5,4.75,14.0,510.5,493.43,399.78
2016,3,14,10,0,430.0,246.0,4.7,14.0,519.0,508.41,410.67
2016,3,14,10,15,502.5,232.0,4.65,14.0,566.5,562.5,454.23
2016,3,14,10,30,575.0,218.0,4.6,14.0,614.0,620.57,500.2
2016,3,14,10,45,522.0,249.0,4.55,14.0,618.5,635.72,510.15
2016,3,14,11,0,469.0,280.0,4.5,14.0,623.0,645.87,516.14
2016,3,14,11,15,429.5,303.5,4.55,14.0,623.5,654.59,521.67
2016,3,14,11,30,390.0,327.0,4.6,14.0,624.0,655.27,521.13
2016,3,14,11,45,504.0,286.0,4.65,14.0,674.0,725.14,576.84
2016,3,14,12,0,618.0,245.0,4.7,14.0,724.0,793.9,630.85
2016,3,14,12,15,574.5,261.5,4.7,14.0,707.0,782.61,621.11
2016,3,14,12,30,531.0,278.0,4.7,14.0,690.0,769.96,610.75
2016,3,14,12,45,551.0,267.5,4.75,14.5,692.0,782.56,620.13
2016,3,14,13,0,571.0,257.0,4.8,15.0,694.0,792.96,627.78
2016,3,14,13,15,471.5,289.0,4.9,15.0,645.0,739.65,586.37
2016,3,14,13,30,372.0,321.0,5.0,15.0,596.0,677.37,538.13
2016,3,14,13,45,481.5,269.5,5.15,15.0,614.0,724.89,578.71
2016,3,14,14,0,591.0,218.0,5.3,15.0,632.0,759.58,609.27
2016,3,14,14,15,624.0,194.5,5.4,14.5,615.5,757.29,610.8
2016,3,14,14,30,657.0,171.0,5.5,14.0,599.0,748.06,607.31
2016,3,14,14,45,665.5,156.0,5.65,14.0,568.0,724.0,590.76
2016,3,14,15,0,674.0,141.0,5.8,14.0,537.0,696.91,571.81
2016,3,14,15,15,553.5,162.5,5.9,14.0,472.0,606.34,500.02
2016,3,14,15,30,433.0,184.0,6.0,14.0,407.0,526.04,434.87
2016,3,14,15,45,539.0,140.5,6.1,14.0,392.0,534.39,444.78
2016,3,14,16,0,645.0,97.0,6.2,14.0,377.0,536.48,448.54
2016,3,14,16,15,578.5,104.0,6.15,14.0,332.0,477.29,398.92
2016,3,14,16,30,512.0,111.0,6.1,14.0,287.0,419.65,349.91
2016,3,14,16,45,464.5,98.0,6.1,14.0,238.0,357.24,296.51
2016,3,14,17,0,417.0,85.0,6.1,14.0,189.0,298.42,244.88
2016,3,14,17,15,330.5,71.0,6.1,13.5,141.0,226.67,182.2
2016,3,14,17,30,244.0,57.0,6.1,13.0,93.0,163.59,126.52
2016,3,14,17,45,122.0,38.0,6.1,13.0,56.0,88.07,60.74
2016,3,14,18,0,0.0,19.0,6.1,13.0,19.0,19.19,0.0
2016,3,14,18,15,0.0,9.5,6.1,13.0,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,4.7,12.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,4.7,12.0,11.0,9.83,0.0
2016,3,15,6,45,182.0,26.0,4.75,12.5,46.5,20.11,9.01
2016,3,15,7,0,321.0,42.0,4.8,13.0,82.0,32.54,22.58
2016,3,15,7,15,414.0,52.5,4.8,13.0,130.5,53.91,31.32
2016,3,15,7,30,507.0,63.0,4.8,13.0,179.0,97.81,57.01
2016,3,15,7,45,438.0,88.5,4.8,13.0,206.5,141.79,95.76
2016,3,15,8,0,369.0,114.0,4.8,13.0,234.0,178.0,130.95
2016,3,15,8,15,402.0,125.5,4.75,13.0,276.0,220.37,168.0
2016,3,15,8,30,435.0,137.0,4.7,13.0,318.0,266.05,208.14
2016,3,15,8,45,609.0,114.5,4.7,13.5,401.0,336.08,265.79
2016,3,15,9,0,783.0,92.0,4.7,14.0,484.0,423.48,338.22
2016,3,15,9,15,803.5,95.0,4.7,14.0,528.0,477.28,384.76
2016,3,15,9,30,824.0,98.0,4.7,14.0,572.0,531.47,430.51
2016,3,15,9,45,842.0,99.5,4.7,14.0,611.5,582.82,472.94
2016,3,15,10,0,860.0,101.0,4.7,14.0,651.0,633.7,514.0
2016,3,15,10,15,870.5,102.5,4.7,14.0,683.5,678.09,549.19
2016,3,15,10,30,881.0,104.0,4.7,14.0,716.0,721.21,582.09
2016,3,15,10,45,890.0,104.5,4.75,14.5,741.0,760.34,609.51
2016,3,15,11,0,899.0,105.0,4.8,15.0,766.0,797.24,635.05
2016,3,15,11,15,903.5,106.0,4.85,15.0,783.5,828.67,657.64
2016,3,15,11,30,908.0,107.0,4.9,15.0,801.0,857.24,678.16
2016,3,15,11,45,911.0,107.0,4.95,15.0,810.0,880.53,694.87
2016,3,15,12,0,914.0,107.0,5.0,15.0,819.0,900.63,709.38
2016,3,15,12,15,914.0,107.0,5.05,15.0,820.0,914.81,719.74
2016,3,15,12,30,914.0,107.0,5.1,15.0,821.0,925.54,727.77
2016,3,15,12,45,915.0,105.0,5.2,15.5,814.5,931.53,731.48
2016,3,15,13,0,916.0,103.0,5.3,16.0,808.0,933.97,732.8
2016,3,15,13,15,912.0,102.5,5.35,16.0,792.5,930.0,730.75
2016,3,15,13,30,908.0,102.0,5.4,16.0,777.0,922.52,726.33
2016,3,15,13,45,902.5,100.0,5.5,16.0,754.0,908.62,717.7
2016,3,15,14,0,897.0,98.0,5.6,16.0,731.0,891.37,706.7
2016,3,15,14,15,887.5,96.5,5.7,16.0,700.5,868.02,691.26
2016,3,15,14,30,878.0,95.0,5.8,16.0,670.0,841.71,673.61
2016,3,15,14,45,866.0,92.5,5.95,16.0,633.0,809.48,651.65
2016,3,15,15,0,854.0,90.0,6.1,16.0,596.0,779.5,631.22
2016,3,15,15,15,836.5,87.5,6.2,15.5,553.0,738.27,602.9
2016,3,15,15,30,819.0,85.0,6.3,15.0,510.0,695.36,572.81
2016,3,15,15,45,795.0,81.5,6.45,15.0,462.5,645.47,535.73
2016,3,15,16,0,771.0,78.0,6.6,15.0,415.0,594.98,495.66
2016,3,15,16,15,737.0,74.0,6.6,15.0,364.5,537.64,448.6
2016,3,15,16,30,703.0,70.0,6.6,15.0,314.0,481.23,401.04
2016,3,15,16,45,653.5,64.0,6.65,15.0,262.0,418.31,346.8
2016,3,15,17,0,604.0,58.0,6.7,15.0,210.0,356.6,292.09
2016,3,15,17,15,524.5,50.0,6.7,14.5,159.5,284.11,227.8
2016,3,15,17,30,445.0,42.0,6.7,14.0,109.0,219.04,168.77
2016,3,15,17,45,311.5,30.0,6.7,14.0,67.5,141.44,98.68
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,71.41,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,26.09,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,38.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,77.0,12.0,2.0,13.0,14.0,11.8,0.0
2016,3,16,6,45,225.0,26.0,2.0,13.5,51.5,20.02,9.67
2016,3,16,7,0,373.0,40.0,2.0,14.0,89.0,30.23,20.63
2016,3,16,7,15,463.5,49.5,2.05,14.0,138.5,54.52,29.75
2016,3,16,7,30,554.0,59.0,2.1,14.0,188.0,100.58,56.84
2016,3,16,7,45,613.5,65.5,2.15,14.0,241.0,149.61,94.12
2016,3,16,8,0,673.0,72.0,2.2,14.0,294.0,205.18,140.98
2016,3,16,8,15,711.5,76.5,2.3,14.0,345.5,259.53,189.5
2016,3,16,8,30,750.0,81.0,2.4,14.0,397.0,318.97,242.46
2016,3,16,8,45,778.5,84.5,2.5,14.5,446.5,375.09,291.83
2016,3,16,9,0,807.0,88.0,2.6,15.0,496.0,433.01,341.39
2016,3,16,9,15,827.0,91.0,2.6,15.0,540.5,487.81,387.67
2016,3,16,9,30,847.0,94.0,2.6,15.0,585.0,542.9,432.85
2016,3,16,9,45,862.0,96.0,2.6,15.5,624.0,594.09,472.95
2016,3,16,10,0,877.0,98.0,2.6,16.0,663.0,644.16,510.99
2016,3,16,10,15,887.5,99.5,2.65,16.0,696.0,689.62,545.8
2016,3,16,10,30,898.0,101.0,2.7,16.0,729.0,733.36,577.68
2016,3,16,10,45,905.5,102.0,2.8,16.0,754.0,772.45,605.33
2016,3,16,11,0,913.0,103.0,2.9,16.0,779.0,809.17,631.2
2016,3,16,11,15,918.0,104.0,2.95,16.0,796.5,841.35,653.45
2016,3,16,11,30,923.0,105.0,3.0,16.0,814.0,870.65,673.67
2016,3,16,11,45,925.5,105.0,3.1,16.5,823.5,893.78,688.65
2016,3,16,12,0,928.0,105.0,3.2,17.0,833.0,913.64,701.43
2016,3,16,12,15,928.5,105.0,3.25,17.0,834.0,928.38,711.73
2016,3,16,12,30,929.0,105.0,3.3,17.0,835.0,939.63,719.79
2016,3,16,12,45,931.5,102.5,3.35,17.0,828.5,946.45,724.95
2016,3,16,13,0,934.0,100.0,3.4,17.0,822.0,949.67,727.8
2016,3,16,13,15,929.5,99.0,3.45,17.0,806.0,944.6,725.1
2016,3,16,13,30,925.0,98.0,3.5,17.0,790.0,935.94,720.1
2016,3,16,13,45,919.0,97.0,3.55,17.0,766.5,922.44,711.87
2016,3,16,14,0,913.0,96.0,3.6,17.0,743.0,905.55,701.38
2016,3,16,14,15,903.5,94.5,3.65,17.0,711.5,881.83,686.14
2016,3,16,14,30,894.0,93.0,3.7,17.0,680.0,855.11,668.77
2016,3,16,14,45,881.0,90.5,3.75,17.0,642.5,821.58,646.45
2016,3,16,15,0,868.0,88.0,3.8,17.0,605.0,785.59,622.19
2016,3,16,15,15,849.5,85.5,3.85,17.0,561.0,747.77,596.35
2016,3,16,15,30,831.0,83.0,3.9,17.0,517.0,703.61,565.44
2016,3,16,15,45,806.5,80.0,3.95,17.0,469.0,653.4,529.48
2016,3,16,16,0,782.0,77.0,4.0,17.0,421.0,602.61,490.82
2016,3,16,16,15,748.0,72.5,4.1,16.5,369.5,544.13,445.67
2016,3,16,16,30,714.0,68.0,4.2,16.0,318.0,486.59,399.68
2016,3,16,16,45,664.0,62.5,4.3,16.0,265.5,423.16,346.53
2016,3,16,17,0,614.0,57.0,4.4,16.0,213.0,361.16,292.84
2016,3,16,17,15,536.0,49.0,4.5,15.5,162.5,288.6,229.64
2016,3,16,17,30,458.0,41.0,4.6,15.0,112.0,223.33,171.2
2016,3,16,17,45,325.5,29.5,4.75,15.0,70.0,145.58,101.92
2016,3,16,18,0,193.0,18.0,4.9,15.0,28.0,75.91,1.64
2016,3,16,18,15,96.5,9.0,4.95,15.0,14.0,27.67,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,70.0,6.5,3.15,13.0,8.5,0.0,0.0
2016,3,17,6,30,140.0,13.0,3.2,13.0,17.0,12.78,0.0
2016,3,17,6,45,288.5,25.5,3.3,13.5,57.0,19.28,9.62
2016,3,17,7,0,437.0,38.0,3.4,14.0,97.0,28.06,18.8
2016,3,17,7,15,522.5,46.5,3.2,14.0,148.0,56.02,28.65
2016,3,17,7,30,608.0,55.0,3.0,14.0,199.0,104.51,57.64
2016,3,17,7,45,479.0,85.0,2.9,14.5,215.5,148.8,99.29
2016,3,17,8,0,350.0,115.0,2.8,15.0,232.0,177.92,130.59
2016,3,17,8,15,568.5,95.0,2.45,15.0,321.0,241.06,178.52
2016,3,17,8,30,787.0,75.0,2.1,15.0,410.0,328.31,248.43
2016,3,17,8,45,812.0,78.5,1.8,15.5,459.5,385.17,297.35
2016,3,17,9,0,837.0,82.0,1.5,16.0,509.0,443.37,345.42
2016,3,17,9,15,855.5,84.5,1.4,16.0,554.0,498.49,390.51
2016,3,17,9,30,874.0,87.0,1.3,16.0,599.0,554.19,434.34
2016,3,17,9,45,887.0,89.5,1.25,16.5,638.0,605.56,472.85
2016,3,17,10,0,900.0,92.0,1.2,17.0,677.0,655.88,509.18
2016,3,17,10,15,910.0,93.5,1.15,17.0,709.5,701.9,542.19
2016,3,17,10,30,920.0,95.0,1.1,17.0,742.0,746.1,571.54
2016,3,17,10,45,926.0,96.0,1.1,17.5,767.0,784.79,595.75
2016,3,17,11,0,932.0,97.0,1.1,18.0,792.0,820.94,617.98
2016,3,17,11,15,936.5,98.0,1.15,18.0,809.5,853.18,639.26
2016,3,17,11,30,941.0,99.0,1.2,18.0,827.0,882.45,658.59
2016,3,17,11,45,942.5,99.5,1.25,18.5,835.5,905.55,672.61
2016,3,17,12,0,944.0,100.0,1.3,19.0,844.0,925.29,684.5
2016,3,17,12,15,944.0,100.0,1.35,19.0,845.0,939.73,694.35
2016,3,17,12,30,944.0,100.0,1.4,19.0,846.0,950.6,702.05
2016,3,17,12,45,942.5,99.5,1.5,19.0,838.0,955.97,707.08
2016,3,17,13,0,941.0,99.0,1.6,19.0,830.0,957.7,709.89
2016,3,17,13,15,937.0,98.0,1.65,18.5,814.0,952.97,709.27
2016,3,17,13,30,933.0,97.0,1.7,18.0,798.0,944.64,706.44
2016,3,17,13,45,926.0,96.0,1.8,18.0,774.0,930.09,698.89
2016,3,17,14,0,919.0,95.0,1.9,18.0,750.0,912.15,689.09
2016,3,17,14,15,909.5,93.5,1.95,18.0,719.0,888.23,674.69
2016,3,17,14,30,900.0,92.0,2.0,18.0,688.0,861.29,658.19
2016,3,17,14,45,886.0,90.5,2.05,18.0,649.5,827.82,637.09
2016,3,17,15,0,872.0,89.0,2.1,18.0,611.0,791.95,614.1
2016,3,17,15,15,854.0,86.5,2.15,18.0,567.5,754.29,589.57
2016,3,17,15,30,836.0,84.0,2.2,18.0,524.0,710.24,560.03
2016,3,17,15,45,569.5,129.0,2.25,18.0,416.0,549.71,439.76
2016,3,17,16,0,303.0,174.0,2.3,18.0,308.0,393.83,317.0
2016,3,17,16,15,287.0,156.0,2.35,17.5,271.0,352.12,285.54
2016,3,17,16,30,271.0,138.0,2.4,17.0,234.0,311.04,253.08
2016,3,17,16,45,253.5,117.0,2.45,17.0,195.5,266.46,216.38
2016,3,17,17,0,236.0,96.0,2.5,17.0,157.0,222.91,179.52
2016,3,17,17,15,205.0,76.0,2.55,16.5,120.0,176.21,139.46
2016,3,17,17,30,174.0,56.0,2.6,16.0,83.0,132.26,100.95
2016,3,17,17,45,105.0,37.5,2.65,16.0,52.0,81.52,56.78
2016,3,17,18,0,36.0,19.0,2.7,16.0,21.0,30.95,1.59
2016,3,17,18,15,18.0,9.5,2.85,15.5,10.5,12.88,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.47,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.89,0.0
2016,3,18,6,45,0.0,11.0,3.75,13.0,11.0,10.6,2.97
2016,3,18,7,0,0.0,19.0,3.8,13.0,19.0,18.33,10.43
2016,3,18,7,15,0.0,28.5,3.75,13.0,28.5,27.5,17.79
2016,3,18,7,30,0.0,38.0,3.7,13.0,38.0,36.69,25.83
2016,3,18,7,45,0.0,48.5,3.65,13.0,48.5,46.85,34.61
2016,3,18,8,0,0.0,59.0,3.6,13.0,59.0,57.01,43.27
2016,3,18,8,15,0.0,95.0,3.6,13.0,95.0,91.3,72.25
2016,3,18,8,30,0.0,131.0,3.6,13.0,131.0,125.37,100.61
2016,3,18,8,45,19.5,168.5,3.65,13.5,179.0,168.54,135.65
2016,3,18,9,0,39.0,206.0,3.7,14.0,227.0,213.53,171.8
2016,3,18,9,15,26.5,207.5,3.7,14.0,222.5,212.2,170.33
2016,3,18,9,30,14.0,209.0,3.7,14.0,218.0,208.85,167.17
2016,3,18,9,45,43.5,251.0,3.7,14.0,279.5,268.46,215.19
2016,3,18,10,0,73.0,293.0,3.7,14.0,341.0,330.81,264.65
2016,3,18,10,15,81.0,311.0,3.7,14.0,366.5,358.21,285.82
2016,3,18,10,30,89.0,329.0,3.7,14.0,392.0,386.2,307.41
2016,3,18,10,45,111.5,346.0,3.7,14.0,428.0,424.47,337.23
2016,3,18,11,0,134.0,363.0,3.7,14.0,464.0,468.17,370.91
2016,3,18,11,15,100.5,360.0,3.65,14.0,437.0,439.57,347.66
2016,3,18,11,30,67.0,357.0,3.6,14.0,410.0,412.78,325.9
2016,3,18,11,45,98.5,373.0,3.6,14.0,451.5,458.93,362.23
2016,3,18,12,0,130.0,389.0,3.6,14.0,493.0,512.65,403.59
2016,3,18,12,15,131.0,389.0,3.6,14.0,493.5,517.54,407.08
2016,3,18,12,30,132.0,389.0,3.6,14.0,494.0,521.91,410.47
2016,3,18,12,45,368.5,321.5,3.6,14.0,610.5,673.99,532.29
2016,3,18,13,0,605.0,254.0,3.6,14.0,727.0,829.15,651.24
2016,3,18,13,15,571.0,259.0,3.65,14.0,698.5,802.96,631.14
2016,3,18,13,30,537.0,264.0,3.7,14.0,670.0,776.63,612.12
2016,3,18,13,45,566.5,243.5,3.75,14.0,660.0,777.69,614.98
2016,3,18,14,0,596.0,223.0,3.8,14.0,650.0,778.41,617.38
2016,3,18,14,15,578.0,217.0,3.9,14.0,617.0,744.99,593.82
2016,3,18,14,30,560.0,211.0,4.0,14.0,584.0,712.79,571.02
2016,3,18,14,45,616.5,178.5,4.1,14.0,568.0,714.75,575.53
2016,3,18,15,0,673.0,146.0,4.2,14.0,552.0,708.02,573.11
2016,3,18,15,15,594.5,157.5,4.2,14.0,497.5,640.72,521.4
2016,3,18,15,30,516.0,169.0,4.2,14.0,443.0,573.28,468.84
2016,3,18,15,45,456.5,164.0,4.2,14.0,389.5,508.28,417.87
2016,3,18,16,0,397.0,159.0,4.2,14.0,336.0,446.39,368.37
2016,3,18,16,15,365.5,147.0,4.1,14.0,295.5,397.46,328.71
2016,3,18,16,30,334.0,135.0,4.0,14.0,255.0,343.31,284.12
2016,3,18,16,45,309.0,116.0,3.95,14.0,213.0,294.14,242.77
2016,3,18,17,0,284.0,97.0,3.9,14.0,171.0,246.68,201.81
2016,3,18,17,15,243.0,78.0,3.75,13.5,131.0,194.55,156.39
2016,3,18,17,30,202.0,59.0,3.6,13.0,91.0,146.24,113.54
2016,3,18,17,45,129.0,40.0,3.5,13.0,57.5,92.13,65.82
2016,3,18,18,0,56.0,21.0,3.4,13.0,24.0,41.58,8.56
2016,3,18,18,15,28.0,10.5,3.3,13.0,12.0,15.87,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.1,13.0,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,1.2,13.0,17.0,16.25,0.0
2016,3,19,6,45,96.5,33.5,1.35,13.5,48.0,27.75,17.31
2016,3,19,7,0,193.0,50.0,1.5,14.0,79.0,37.7,27.38
2016,3,19,7,15,234.0,69.0,1.6,14.0,117.5,69.11,46.13
2016,3,19,7,30,275.0,88.0,1.7,14.0,156.0,105.79,72.33
2016,3,19,7,45,303.0,105.0,1.8,14.0,196.0,143.54,102.71
2016,3,19,8,0,331.0,122.0,1.9,14.0,236.0,184.48,137.3
2016,3,19,8,15,308.5,147.0,1.95,14.0,266.5,221.55,170.74
2016,3,19,8,30,286.0,172.0,2.0,14.0,297.0,256.1,201.36
2016,3,19,8,45,228.0,200.5,2.05,14.5,307.5,277.52,220.42
2016,3,19,9,0,170.0,229.0,2.1,15.0,318.0,292.79,233.22
2016,3,19,9,15,167.0,250.5,2.1,15.0,343.5,322.18,256.67
2016,3,19,9,30,164.0,272.0,2.1,15.0,369.0,351.13,279.27
2016,3,19,9,45,302.0,263.5,2.1,15.0,457.5,435.0,345.82
2016,3,19,10,0,440.0,255.0,2.1,15.0,546.0,531.36,420.62
2016,3,19,10,15,649.0,180.0,2.15,15.0,631.0,620.46,491.15
2016,3,19,10,30,858.0,105.0,2.2,15.0,716.0,718.84,566.41
2016,3,19,10,45,868.0,104.5,2.25,15.0,741.0,756.81,592.46
2016,3,19,11,0,878.0,104.0,2.3,15.0,766.0,792.67,617.37
2016,3,19,11,15,717.0,187.5,2.25,15.0,736.0,778.57,606.06
2016,3,19,11,30,556.0,271.0,2.2,15.0,706.0,747.85,579.38
2016,3,19,11,45,539.0,281.0,2.15,15.0,706.5,758.11,586.09
2016,3,19,12,0,522.0,291.0,2.1,15.0,707.0,765.77,590.53
2016,3,19,12,15,529.5,289.0,2.05,15.0,711.0,780.26,600.58
2016,3,19,12,30,537.0,287.0,2.0,15.0,715.0,792.79,609.17
2016,3,19,12,45,548.0,279.5,2.0,15.5,713.0,800.64,614.04
2016,3,19,13,0,559.0,272.0,2.0,16.0,711.0,806.23,617.43
2016,3,19,13,15,488.5,294.5,2.05,15.5,673.0,767.38,590.13
2016,3,19,13,30,418.0,317.0,2.1,15.0,635.0,726.86,561.59
2016,3,19,13,45,397.0,312.5,2.15,15.0,607.0,693.49,538.74
2016,3,19,14,0,376.0,308.0,2.2,15.0,579.0,666.74,520.16
2016,3,19,14,15,314.5,307.5,2.35,15.0,527.5,608.55,477.72
2016,3,19,14,30,253.0,307.0,2.5,15.0,476.0,551.43,435.33
2016,3,19,14,45,316.5,275.0,2.65,15.0,475.0,563.56,448.15
2016,3,19,15,0,380.0,243.0,2.8,15.0,474.0,571.05,456.94
2016,3,19,15,15,259.5,240.0,2.95,15.0,392.5,465.61,374.78
2016,3,19,15,30,139.0,237.0,3.1,15.0,311.0,358.9,289.87
2016,3,19,15,45,119.5,214.0,3.3,15.0,274.0,316.05,256.63
2016,3,19,16,0,100.0,191.0,3.5,15.0,237.0,266.96,217.55
2016,3,19,16,15,220.0,159.5,3.5,14.5,243.5,316.09,260.49
2016,3,19,16,30,340.0,128.0,3.5,14.0,250.0,346.41,286.61
2016,3,19,16,45,312.0,111.5,3.55,14.0,210.0,290.75,239.91
2016,3,19,17,0,284.0,95.0,3.6,14.0,170.0,244.58,200.11
2016,3,19,17,15,248.5,76.0,3.45,14.0,131.0,194.55,156.18
2016,3,19,17,30,213.0,57.0,3.3,14.0,92.0,153.52,119.08
2016,3,19,17,45,146.5,39.0,3.2,14.0,59.0,96.0,68.65
2016,3,19,18,0,80.0,21.0,3.1,14.0,26.0,47.82,14.34
2016,3,19,18,15,40.0,10.5,2.95,14.0,13.0,18.3,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.0,15.0,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.1,15.0,20.0,18.89,0.0
2016,3,20,6,45,104.5,36.0,4.2,15.0,52.0,29.71,19.08
2016,3,20,7,0,209.0,52.0,4.3,15.0,84.0,39.15,28.56
2016,3,20,7,15,249.5,70.0,4.35,15.0,123.0,69.11,45.14
2016,3,20,7,30,290.0,88.0,4.4,15.0,162.0,106.36,71.93
2016,3,20,7,45,315.5,105.5,4.45,15.5,202.0,145.45,103.57
2016,3,20,8,0,341.0,123.0,4.5,16.0,242.0,187.46,139.12
2016,3,20,8,15,287.5,152.0,4.55,16.0,263.5,221.39,171.0
2016,3,20,8,30,234.0,181.0,4.6,16.0,285.0,247.84,195.55
2016,3,20,8,45,273.0,197.5,4.65,16.0,331.5,293.36,233.29
2016,3,20,9,0,312.0,214.0,4.7,16.0,378.0,342.72,273.91
2016,3,20,9,15,413.5,206.5,4.75,16.0,443.0,404.6,324.51
2016,3,20,9,30,515.0,199.0,4.8,16.0,508.0,475.26,381.92
2016,3,20,9,45,373.0,253.0,4.85,16.0,484.5,467.95,375.24
2016,3,20,10,0,231.0,307.0,4.9,16.0,461.0,446.91,356.72
2016,3,20,10,15,168.0,322.5,4.9,16.0,437.5,431.06,343.12
2016,3,20,10,30,105.0,338.0,4.9,16.0,414.0,407.0,322.72
2016,3,20,10,45,171.0,351.0,4.9,16.0,479.0,478.11,379.09
2016,3,20,11,0,237.0,364.0,4.9,16.0,544.0,550.36,435.38
2016,3,20,11,15,125.0,312.5,4.9,16.0,408.0,416.5,330.14
2016,3,20,11,30,13.0,261.0,4.9,16.0,272.0,266.16,209.4
2016,3,20,11,45,15.5,274.5,4.9,16.0,287.5,282.4,222.45
2016,3,20,12,0,18.0,288.0,4.9,16.0,303.0,298.8,235.3
2016,3,20,12,15,13.0,256.0,4.85,16.0,267.0,262.92,206.9
2016,3,20,12,30,8.0,224.0,4.8,16.0,231.0,226.82,178.27
2016,3,20,12,45,7.0,216.5,4.8,16.0,222.5,218.69,171.89
2016,3,20,13,0,6.0,209.0,4.8,16.0,214.0,210.5,165.44
2016,3,20,13,15,12.0,242.0,4.75,16.0,252.0,249.48,196.72
2016,3,20,13,30,18.0,275.0,4.7,16.0,290.0,288.92,228.1
2016,3,20,13,45,42.0,300.5,4.7,16.0,332.0,346.17,274.02
2016,3,20,14,0,66.0,326.0,4.7,16.0,374.0,395.74,313.55
2016,3,20,14,15,44.0,289.0,4.65,16.0,320.5,336.71,267.17
2016,3,20,14,30,22.0,252.0,4.6,16.0,267.0,270.06,214.45
2016,3,20,14,45,50.0,261.0,4.6,16.0,292.5,311.83,249.15
2016,3,20,15,0,78.0,270.0,4.6,16.0,318.0,344.39,276.18
2016,3,20,15,15,43.5,226.5,4.5,16.0,253.0,268.86,215.65
2016,3,20,15,30,9.0,183.0,4.4,16.0,188.0,189.11,150.88
2016,3,20,15,45,4.5,142.5,4.3,16.0,145.0,143.99,114.41
2016,3,20,16,0,0.0,102.0,4.2,16.0,102.0,99.58,77.93
2016,3,20,16,15,0.0,76.0,4.05,15.5,76.0,73.49,56.5
2016,3,20,16,30,0.0,50.0,3.9,15.0,50.0,48.3,35.49
2016,3,20,16,45,0.0,42.0,3.8,15.0,42.0,40.56,28.97
2016,3,20,17,0,0.0,34.0,3.7,15.0,34.0,32.82,22.36
2016,3,20,17,15,0.0,26.0,3.6,15.0,26.0,25.09,15.67
2016,3,20,17,30,0.0,18.0,3.5,15.0,18.0,17.36,8.93
2016,3,20,17,45,0.0,11.5,3.4,15.0,11.5,11.08,3.36
2016,3,20,18,0,0.0,5.0,3.3,15.0,5.0,4.82,0.0
2016,3,20,18,15,0.0,2.5,3.25,15.0,2.5,2.46,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,3.55,14.0,9.0,8.85,0.0
2016,3,21,6,30,0.0,18.0,3.7,14.0,18.0,17.32,0.0
2016,3,21,6,45,50.0,39.0,3.85,14.5,46.5,33.8,22.82
2016,3,21,7,0,100.0,60.0,4.0,15.0,75.0,50.71,38.71
2016,3,21,7,15,132.5,81.5,4.15,15.0,110.5,78.15,56.11
2016,3,21,7,30,165.0,103.0,4.3,15.0,146.0,110.37,80.62
2016,3,21,7,45,198.0,120.5,4.5,15.0,183.0,141.44,105.48
2016,3,21,8,0,231.0,138.0,4.7,15.0,220.0,178.38,136.22
2016,3,21,8,15,349.5,140.5,4.8,15.0,286.0,228.87,176.43
2016,3,21,8,30,468.0,143.0,4.9,15.0,352.0,293.45,229.69
2016,3,21,8,45,363.0,184.5,5.05,15.0,357.0,318.19,253.71
2016,3,21,9,0,258.0,226.0,5.2,15.0,362.0,330.84,265.88
2016,3,21,9,15,434.5,196.5,5.35,15.0,449.0,407.21,328.84
2016,3,21,9,30,611.0,167.0,5.5,15.0,536.0,500.21,405.29
2016,3,21,9,45,604.5,183.0,5.65,15.0,567.5,542.22,439.46
2016,3,21,10,0,598.0,199.0,5.8,15.0,599.0,582.28,471.56
2016,3,21,10,15,604.0,209.5,5.85,15.0,629.5,623.47,504.0
2016,3,21,10,30,610.0,220.0,5.9,15.0,660.0,663.51,535.05
2016,3,21,10,45,725.5,176.5,6.0,15.5,717.5,731.03,588.62
2016,3,21,11,0,841.0,133.0,6.1,16.0,775.0,801.54,640.95
2016,3,21,11,15,689.0,207.5,6.05,16.0,741.0,780.83,623.54
2016,3,21,11,30,537.0,282.0,6.0,16.0,707.0,746.63,593.39
2016,3,21,11,45,348.5,340.5,6.0,16.0,617.5,652.81,517.79
2016,3,21,12,0,160.0,399.0,6.0,16.0,528.0,550.15,433.94
2016,3,21,12,15,162.5,397.5,5.95,16.0,529.0,555.28,438.21
2016,3,21,12,30,165.0,396.0,5.9,16.0,530.0,559.78,441.72
2016,3,21,12,45,83.5,283.0,5.9,16.0,350.5,369.46,293.58
2016,3,21,13,0,2.0,170.0,5.9,16.0,171.0,167.91,131.25
2016,3,21,13,15,1.5,167.0,5.9,16.0,168.0,164.57,128.82
2016,3,21,13,30,1.0,164.0,5.9,16.0,165.0,161.22,126.22
2016,3,21,13,45,3.0,181.0,5.9,16.0,183.5,180.16,141.73
2016,3,21,14,0,5.0,198.0,5.9,16.0,202.0,199.27,157.36
2016,3,21,14,15,2.5,140.5,5.85,15.5,142.5,139.3,109.22
2016,3,21,14,30,0.0,83.0,5.8,15.0,83.0,80.34,61.14
2016,3,21,14,45,0.0,98.5,5.8,15.0,98.5,95.44,73.79
2016,3,21,15,0,0.0,114.0,5.8,15.0,114.0,110.9,86.73
2016,3,21,15,15,3.5,147.0,5.75,15.0,149.0,147.14,116.97
2016,3,21,15,30,7.0,180.0,5.7,15.0,184.0,184.4,147.96
2016,3,21,15,45,10.5,172.0,5.7,15.0,177.5,179.13,144.13
2016,3,21,16,0,14.0,164.0,5.7,15.0,171.0,173.7,140.18
2016,3,21,16,15,41.5,155.5,5.65,15.0,171.5,188.33,153.29
2016,3,21,16,30,69.0,147.0,5.6,15.0,172.0,194.76,159.27
2016,3,21,16,45,58.5,126.5,5.6,15.0,145.5,164.88,134.15
2016,3,21,17,0,48.0,106.0,5.6,15.0,119.0,135.86,109.43
2016,3,21,17,15,33.5,83.0,5.45,14.5,91.5,102.99,81.3
2016,3,21,17,30,19.0,60.0,5.3,14.0,64.0,71.26,53.93
2016,3,21,17,45,9.5,39.5,5.2,14.0,41.5,43.14,29.38
2016,3,21,18,0,0.0,19.0,5.1,14.0,19.0,18.35,4.84
2016,3,21,18,15,0.0,9.5,5.15,14.0,9.5,9.34,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,75.0,11.5,5.1,13.0,16.0,11.3,0.0
2016,3,22,6,30,150.0,23.0,5.1,13.0,32.0,17.96,2.87
2016,3,22,6,45,285.0,36.5,5.15,13.5,74.5,28.27,18.45
2016,3,22,7,0,420.0,50.0,5.2,14.0,117.0,37.7,27.54
2016,3,22,7,15,501.0,58.5,5.25,14.0,168.5,76.54,42.58
2016,3,22,7,30,582.0,67.0,5.3,14.0,220.0,124.97,75.08
2016,3,22,7,45,398.5,104.5,5.35,14.0,219.5,161.92,114.76
2016,3,22,8,0,215.0,142.0,5.4,14.0,219.0,179.16,138.15
2016,3,22,8,15,491.5,114.0,5.4,14.0,325.5,247.46,189.2
2016,3,22,8,30,768.0,86.0,5.4,14.0,432.0,348.11,270.57
2016,3,22,8,45,552.0,150.0,5.4,14.0,413.0,362.96,289.62
2016,3,22,9,0,336.0,214.0,5.4,14.0,394.0,356.03,287.23
2016,3,22,9,15,601.0,154.0,5.4,14.0,508.0,453.25,367.75
2016,3,22,9,30,866.0,94.0,5.4,14.0,622.0,572.97,466.11
2016,3,22,9,45,884.5,94.0,5.45,14.0,662.0,625.35,509.05
2016,3,22,10,0,903.0,94.0,5.5,14.0,702.0,676.63,550.45
2016,3,22,10,15,912.5,95.5,5.55,14.0,734.5,722.34,586.19
2016,3,22,10,30,922.0,97.0,5.6,14.0,767.0,766.17,618.55
2016,3,22,10,45,932.0,96.5,5.65,14.0,792.5,806.24,647.88
2016,3,22,11,0,942.0,96.0,5.7,14.0,818.0,843.99,675.37
2016,3,22,11,15,946.0,96.5,5.75,14.0,835.0,875.32,698.04
2016,3,22,11,30,950.0,97.0,5.8,14.0,852.0,903.62,718.49
2016,3,22,11,45,776.0,182.5,5.85,14.0,803.5,868.96,692.68
2016,3,22,12,0,602.0,268.0,5.9,14.0,755.0,817.33,651.71
2016,3,22,12,15,778.0,182.5,6.0,14.0,812.5,899.37,716.05
2016,3,22,12,30,954.0,97.0,6.1,14.0,870.0,970.72,768.52
2016,3,22,12,45,949.5,98.0,6.2,14.0,861.0,974.62,771.79
2016,3,22,13,0,945.0,99.0,6.3,14.0,852.0,974.83,772.87
2016,3,22,13,15,940.5,98.5,6.4,14.0,835.5,969.77,770.25
2016,3,22,13,30,936.0,98.0,6.5,14.0,819.0,961.09,765.13
2016,3,22,13,45,928.5,97.5,6.65,14.0,794.5,946.17,755.78
2016,3,22,14,0,921.0,97.0,6.8,14.0,770.0,927.86,743.99
2016,3,22,14,15,911.5,95.5,6.85,14.0,738.5,903.46,727.22
2016,3,22,14,30,902.0,94.0,6.9,14.0,707.0,876.04,708.19
2016,3,22,14,45,888.0,93.0,7.0,14.0,668.5,842.6,684.76
2016,3,22,15,0,874.0,92.0,7.1,14.0,630.0,806.77,659.35
2016,3,22,15,15,857.0,89.5,7.05,14.0,586.0,769.38,632.06
2016,3,22,15,30,840.0,87.0,7.0,14.0,542.0,725.49,599.51
2016,3,22,15,45,817.0,83.5,7.0,14.0,494.0,674.81,561.38
2016,3,22,16,0,794.0,80.0,7.0,14.0,446.0,623.42,521.13
2016,3,22,16,15,762.0,76.0,6.9,14.0,394.0,565.55,473.61
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,508.43,425.55
2016,3,22,16,45,684.0,66.5,6.7,14.0,289.0,445.5,371.38
2016,3,22,17,0,638.0,61.0,6.6,14.0,236.0,383.62,316.67
2016,3,22,17,15,564.5,54.0,6.55,13.5,184.0,311.79,253.03
2016,3,22,17,30,491.0,47.0,6.5,13.0,132.0,246.67,193.82
2016,3,22,17,45,367.5,36.0,6.45,13.0,87.0,168.74,124.23
2016,3,22,18,0,244.0,25.0,6.4,13.0,42.0,101.55,51.48
2016,3,22,18,15,122.0,12.5,6.35,13.0,21.0,37.17,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,6,15,58.5,11.5,4.7,13.0,15.0,11.3,0.0
2016,3,23,6,30,117.0,23.0,4.6,13.0,30.0,17.84,4.84
2016,3,23,6,45,201.5,39.5,4.5,13.0,67.0,30.15,20.26
2016,3,23,7,0,286.0,56.0,4.4,13.0,104.0,43.51,32.86
2016,3,23,7,15,335.5,72.0,4.25,13.0,147.5,79.72,50.58
2016,3,23,7,30,385.0,88.0,4.1,13.0,191.0,121.81,81.2
