Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,7,45,429.5,98.0,3.95,13.5,236.0,163.44,114.92
2016,3,23,8,0,474.0,108.0,3.8,14.0,281.0,209.92,154.57
2016,3,23,8,15,529.5,113.5,3.65,14.0,333.5,260.67,198.54
2016,3,23,8,30,585.0,119.0,3.5,14.0,386.0,316.47,246.83
2016,3,23,8,45,610.0,126.0,3.4,14.0,431.0,366.68,290.6
2016,3,23,9,0,635.0,133.0,3.3,14.0,476.0,418.61,334.79
2016,3,23,9,15,676.5,133.0,3.25,14.0,525.0,473.62,380.51
2016,3,23,9,30,718.0,133.0,3.2,14.0,574.0,531.29,427.29
2016,3,23,9,45,803.0,117.5,3.15,14.5,639.0,602.69,483.14
2016,3,23,10,0,888.0,102.0,3.1,15.0,704.0,678.14,540.58
2016,3,23,10,15,897.5,103.5,3.1,15.0,736.5,723.27,574.26
2016,3,23,10,30,907.0,105.0,3.1,15.0,769.0,766.55,604.66
2016,3,23,10,45,916.5,105.0,3.1,15.0,794.5,806.25,632.2
2016,3,23,11,0,926.0,105.0,3.1,15.0,820.0,843.65,657.9
2016,3,23,11,15,930.5,106.0,3.15,15.0,837.0,875.46,679.84
2016,3,23,11,30,935.0,107.0,3.2,15.0,854.0,904.3,699.71
2016,3,23,11,45,938.5,106.5,3.3,15.5,863.0,927.62,714.76
2016,3,23,12,0,942.0,106.0,3.4,16.0,872.0,947.65,727.6
2016,3,23,12,15,942.0,106.0,3.6,16.0,872.5,961.66,738.42
2016,3,23,12,30,942.0,106.0,3.8,16.0,873.0,972.11,746.93
2016,3,23,12,45,723.0,201.5,4.05,16.0,787.0,887.88,689.42
2016,3,23,13,0,504.0,297.0,4.3,16.0,701.0,788.02,614.93
2016,3,23,13,15,710.5,204.0,4.45,16.0,760.5,883.21,690.59
2016,3,23,13,30,917.0,111.0,4.6,16.0,820.0,960.25,746.51
2016,3,23,13,45,906.0,111.5,4.85,16.0,795.0,943.41,736.82
2016,3,23,14,0,895.0,112.0,5.1,16.0,770.0,923.36,725.32
2016,3,23,14,15,885.0,110.5,5.25,15.5,738.5,898.96,711.24
2016,3,23,14,30,875.0,109.0,5.4,15.0,707.0,876.85,698.7
2016,3,23,14,45,856.0,109.0,5.55,15.0,667.5,840.89,674.39
2016,3,23,15,0,837.0,109.0,5.7,15.0,628.0,802.83,648.27
2016,3,23,15,15,818.5,106.0,5.75,15.0,584.0,760.01,617.77
2016,3,23,15,30,800.0,103.0,5.8,15.0,540.0,715.63,585.73
2016,3,23,15,45,791.5,87.0,5.85,15.0,487.0,662.51,546.41
2016,3,23,16,0,783.0,71.0,5.9,15.0,434.0,607.32,504.23
2016,3,23,16,15,715.5,80.5,5.9,15.0,383.0,543.27,451.82
2016,3,23,16,30,648.0,90.0,5.9,15.0,332.0,485.36,403.21
2016,3,23,16,45,599.5,82.5,5.9,15.0,280.0,420.56,348.45
2016,3,23,17,0,551.0,75.0,5.9,15.0,228.0,359.06,294.98
2016,3,23,17,15,484.0,65.0,5.9,14.5,178.0,290.75,235.18
2016,3,23,17,30,417.0,55.0,5.9,14.0,128.0,228.53,179.33
2016,3,23,17,45,297.5,41.5,5.9,14.0,84.0,152.27,112.34
2016,3,23,18,0,178.0,28.0,5.9,14.0,40.0,88.41,47.7
2016,3,23,18,15,89.0,14.0,5.85,13.5,20.0,32.05,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,75.0,12.5,6.65,13.0,17.5,12.29,0.0
2016,3,24,6,30,150.0,25.0,6.7,13.0,35.0,19.4,7.27
2016,3,24,6,45,265.5,39.5,6.75,13.5,77.0,30.03,20.22
2016,3,24,7,0,381.0,54.0,6.8,14.0,119.0,44.55,33.67
2016,3,24,7,15,456.0,64.0,6.7,14.0,169.0,82.71,48.23
2016,3,24,7,30,531.0,74.0,6.6,14.0,219.0,129.75,81.25
2016,3,24,7,45,579.0,81.5,6.55,14.0,270.0,178.13,121.32
2016,3,24,8,0,627.0,89.0,6.5,14.0,321.0,231.75,168.46
2016,3,24,8,15,663.0,94.5,6.45,14.0,372.0,284.86,216.63
2016,3,24,8,30,699.0,100.0,6.4,14.0,423.0,341.27,267.46
2016,3,24,8,45,718.0,107.0,6.35,14.5,469.0,395.12,315.18
2016,3,24,9,0,737.0,114.0,6.3,15.0,515.0,449.87,362.36
2016,3,24,9,15,757.0,118.0,6.25,15.0,558.5,502.86,407.66
2016,3,24,9,30,777.0,122.0,6.2,15.0,602.0,557.11,452.84
2016,3,24,9,45,773.5,133.5,6.2,15.0,636.5,603.46,490.65
2016,3,24,10,0,770.0,145.0,6.2,15.0,671.0,647.49,525.78
2016,3,24,10,15,782.5,147.5,6.15,15.0,702.5,691.73,560.58
2016,3,24,10,30,795.0,150.0,6.1,15.0,734.0,734.56,593.69
2016,3,24,10,45,812.0,147.0,6.1,15.5,760.5,773.83,621.53
2016,3,24,11,0,829.0,144.0,6.1,16.0,787.0,811.58,647.76
2016,3,24,11,15,835.0,145.0,6.05,16.0,804.5,842.53,669.8
2016,3,24,11,30,841.0,146.0,6.0,16.0,822.0,870.92,689.9
2016,3,24,11,45,847.5,145.0,6.0,16.0,832.0,894.94,707.05
2016,3,24,12,0,854.0,144.0,6.0,16.0,842.0,916.08,722.15
2016,3,24,12,15,855.0,144.0,6.1,16.0,843.0,930.29,732.85
2016,3,24,12,30,856.0,144.0,6.2,16.0,844.0,941.23,741.34
2016,3,24,12,45,872.0,134.5,6.3,16.0,841.5,947.27,746.42
2016,3,24,13,0,888.0,125.0,6.4,16.0,839.0,955.14,753.02
2016,3,24,13,15,884.0,124.0,6.5,16.0,823.5,950.07,750.32
2016,3,24,13,30,880.0,123.0,6.6,16.0,808.0,941.6,745.32
2016,3,24,13,45,873.5,122.0,6.7,16.0,784.5,927.52,736.32
2016,3,24,14,0,867.0,121.0,6.8,16.0,761.0,915.75,729.13
2016,3,24,14,15,857.5,119.0,6.85,15.5,730.0,891.6,713.96
2016,3,24,14,30,848.0,117.0,6.9,15.0,699.0,864.57,696.62
2016,3,24,14,45,540.0,199.0,6.95,15.0,562.5,677.82,552.72
2016,3,24,15,0,232.0,281.0,7.0,15.0,426.0,488.89,397.55
2016,3,24,15,15,395.5,221.0,7.0,15.0,447.5,560.02,459.58
2016,3,24,15,30,559.0,161.0,7.0,15.0,469.0,602.01,497.5
2016,3,24,15,45,482.0,163.0,7.0,15.0,411.5,529.97,439.16
2016,3,24,16,0,405.0,165.0,7.0,15.0,354.0,462.32,383.78
2016,3,24,16,15,321.0,156.0,7.0,14.5,295.5,375.76,313.05
2016,3,24,16,30,237.0,147.0,7.0,14.0,237.0,304.13,253.22
2016,3,24,16,45,395.0,111.5,7.0,14.0,234.0,343.59,286.57
2016,3,24,17,0,553.0,76.0,7.0,14.0,231.0,362.01,299.59
2016,3,24,17,15,480.0,66.5,6.95,14.0,180.0,291.43,236.88
2016,3,24,17,30,407.0,57.0,6.9,14.0,129.0,227.53,179.16
2016,3,24,17,45,292.5,42.5,6.9,14.0,85.0,152.17,112.84
2016,3,24,18,0,178.0,28.0,6.9,14.0,41.0,89.07,50.61
2016,3,24,18,15,89.0,14.0,6.85,14.0,20.5,32.18,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,11.0,6.85,13.0,11.0,10.81,0.0
2016,3,25,6,30,0.0,22.0,6.9,13.0,22.0,21.18,9.63
2016,3,25,6,45,18.5,43.5,7.0,13.5,46.5,39.49,28.5
2016,3,25,7,0,37.0,65.0,7.1,14.0,71.0,58.42,43.22
2016,3,25,7,15,50.5,87.5,7.15,14.0,99.5,82.44,62.53
2016,3,25,7,30,64.0,110.0,7.2,14.0,128.0,108.47,83.85
2016,3,25,7,45,78.0,131.5,7.25,14.0,158.0,135.59,106.35
2016,3,25,8,0,92.0,153.0,7.3,14.0,188.0,164.48,130.5
2016,3,25,8,15,180.0,171.0,7.35,14.0,251.0,213.15,169.41
2016,3,25,8,30,268.0,189.0,7.4,14.0,314.0,272.09,217.82
2016,3,25,8,45,337.5,197.5,7.45,14.0,371.5,325.38,262.48
2016,3,25,9,0,407.0,206.0,7.5,14.0,429.0,385.5,312.85
2016,3,25,9,15,612.5,159.5,7.5,14.0,526.0,471.2,384.77
2016,3,25,9,30,818.0,113.0,7.5,14.0,623.0,574.28,470.81
2016,3,25,9,45,834.0,114.0,7.5,14.5,661.0,623.98,511.09
2016,3,25,10,0,850.0,115.0,7.5,15.0,699.0,673.0,549.98
2016,3,25,10,15,859.5,117.0,7.45,15.0,730.5,717.55,585.43
2016,3,25,10,30,869.0,119.0,7.4,15.0,762.0,760.38,617.33
2016,3,25,10,45,877.5,119.5,7.35,15.0,786.5,797.04,644.27
2016,3,25,11,0,886.0,120.0,7.3,15.0,811.0,832.94,670.51
2016,3,25,11,15,890.5,120.5,7.25,15.0,827.5,863.08,692.32
2016,3,25,11,30,895.0,121.0,7.2,15.0,844.0,890.4,711.98
2016,3,25,11,45,897.0,121.5,7.2,15.0,852.5,912.55,728.03
2016,3,25,12,0,899.0,122.0,7.2,15.0,861.0,931.53,741.8
2016,3,25,12,15,899.5,122.0,7.2,15.0,861.5,945.34,751.86
2016,3,25,12,30,900.0,122.0,7.2,15.0,862.0,955.77,759.57
2016,3,25,12,45,903.5,119.0,7.25,15.0,855.0,962.37,764.84
2016,3,25,13,0,907.0,116.0,7.3,15.0,848.0,965.47,767.69
2016,3,25,13,15,902.5,115.0,7.4,15.0,832.0,959.77,764.44
2016,3,25,13,30,898.0,114.0,7.5,15.0,816.0,950.61,758.78
2016,3,25,13,45,892.0,112.5,7.6,15.0,792.0,936.14,749.3
2016,3,25,14,0,886.0,111.0,7.7,15.0,768.0,918.38,737.45
2016,3,25,14,15,876.0,109.5,7.75,15.0,736.5,893.95,720.45
2016,3,25,14,30,866.0,108.0,7.8,15.0,705.0,871.83,705.25
2016,3,25,14,45,853.5,105.5,7.9,15.0,667.0,838.52,681.66
2016,3,25,15,0,841.0,103.0,8.0,15.0,629.0,802.8,656.11
2016,3,25,15,15,823.5,100.0,8.05,15.0,585.5,760.45,625.08
2016,3,25,15,30,806.0,97.0,8.1,15.0,542.0,716.5,592.52
2016,3,25,15,45,779.0,94.5,8.2,15.0,493.5,665.08,553.72
2016,3,25,16,0,752.0,92.0,8.3,15.0,445.0,613.34,512.69
2016,3,25,16,15,718.5,87.5,8.35,14.5,393.5,557.74,467.93
2016,3,25,16,30,685.0,83.0,8.4,14.0,342.0,500.95,420.97
2016,3,25,16,45,628.0,78.0,8.45,14.0,288.5,432.57,362.28
2016,3,25,17,0,571.0,73.0,8.5,14.0,235.0,368.24,305.63
2016,3,25,17,15,496.5,64.5,8.5,14.0,183.5,297.11,242.26
2016,3,25,17,30,422.0,56.0,8.5,14.0,132.0,232.8,183.9
2016,3,25,17,45,298.0,43.0,8.5,14.0,88.0,154.78,115.31
2016,3,25,18,0,174.0,30.0,8.5,14.0,44.0,91.29,54.3
2016,3,25,18,15,87.0,15.0,8.45,13.5,22.0,32.88,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,133.5,13.0,5.05,13.0,23.5,12.78,0.0
2016,3,26,6,30,267.0,26.0,5.1,13.0,47.0,20.07,9.63
2016,3,26,6,45,380.0,36.0,5.2,13.5,91.5,26.52,17.4
2016,3,26,7,0,493.0,46.0,5.3,14.0,136.0,42.24,23.76
2016,3,26,7,15,561.5,53.0,5.3,14.0,187.5,84.5,44.86
2016,3,26,7,30,630.0,60.0,5.3,14.0,239.0,134.7,80.98
2016,3,26,7,45,673.5,65.5,5.3,14.5,291.0,188.48,126.24
2016,3,26,8,0,717.0,71.0,5.3,15.0,343.0,244.6,175.92
2016,3,26,8,15,748.0,74.5,5.3,15.0,394.0,299.28,225.89
2016,3,26,8,30,779.0,78.0,5.3,15.0,445.0,356.54,277.67
2016,3,26,8,45,802.5,80.5,5.3,15.0,492.5,411.97,327.21
2016,3,26,9,0,826.0,83.0,5.3,15.0,540.0,468.55,376.51
2016,3,26,9,15,842.0,85.5,5.3,15.0,583.5,523.03,422.92
2016,3,26,9,30,858.0,88.0,5.3,15.0,627.0,575.98,466.96
2016,3,26,9,45,869.0,90.0,5.3,15.5,664.0,624.85,505.81
2016,3,26,10,0,880.0,92.0,5.3,16.0,701.0,672.5,542.66
2016,3,26,10,15,888.5,93.5,5.3,16.0,732.0,716.43,575.7
2016,3,26,10,30,897.0,95.0,5.3,16.0,763.0,758.47,606.18
2016,3,26,10,45,900.5,97.5,5.3,16.0,786.0,795.55,632.76
2016,3,26,11,0,904.0,100.0,5.3,16.0,809.0,830.0,657.3
2016,3,26,11,15,907.5,101.0,5.35,16.0,825.0,860.14,678.87
2016,3,26,11,30,911.0,102.0,5.4,16.0,841.0,887.34,698.33
2016,3,26,11,45,912.0,102.5,5.5,16.0,849.0,908.77,713.96
2016,3,26,12,0,913.0,103.0,5.6,16.0,857.0,926.92,727.36
2016,3,26,12,15,913.0,103.0,5.7,16.0,856.5,940.27,737.43
2016,3,26,12,30,913.0,103.0,5.8,16.0,856.0,950.18,745.17
2016,3,26,12,45,904.0,106.0,5.95,16.0,846.0,951.47,747.15
2016,3,26,13,0,895.0,109.0,6.1,16.0,836.0,949.23,746.75
2016,3,26,13,15,890.5,108.5,6.2,16.0,819.5,943.96,744.0
2016,3,26,13,30,886.0,108.0,6.3,16.0,803.0,935.28,738.89
2016,3,26,13,45,870.0,111.5,6.4,16.0,777.0,917.11,726.94
2016,3,26,14,0,854.0,115.0,6.5,16.0,751.0,896.02,712.91
2016,3,26,14,15,713.0,166.5,6.6,15.5,683.0,823.4,661.62
2016,3,26,14,30,572.0,218.0,6.7,15.0,615.0,740.36,599.35
2016,3,26,14,45,475.0,236.5,6.8,15.0,554.0,666.47,541.45
2016,3,26,15,0,378.0,255.0,6.9,15.0,493.0,587.34,478.68
2016,3,26,15,15,488.0,203.0,6.9,15.0,488.0,613.67,503.46
2016,3,26,15,30,598.0,151.0,6.9,15.0,483.0,625.77,516.54
2016,3,26,15,45,508.5,158.0,6.9,15.0,423.0,544.71,451.16
2016,3,26,16,0,419.0,165.0,6.9,15.0,363.0,472.89,392.32
2016,3,26,16,15,299.5,160.0,6.8,15.0,293.5,367.73,305.35
2016,3,26,16,30,180.0,155.0,6.7,15.0,224.0,274.07,226.58
2016,3,26,16,45,156.5,135.0,6.65,15.0,188.5,232.06,191.24
2016,3,26,17,0,133.0,115.0,6.6,15.0,153.0,192.01,156.94
2016,3,26,17,15,109.0,92.5,6.5,14.5,119.5,150.81,121.47
2016,3,26,17,30,85.0,70.0,6.4,14.0,86.0,111.75,87.4
2016,3,26,17,45,48.5,48.5,6.3,14.0,57.0,72.07,52.89
2016,3,26,18,0,12.0,27.0,6.2,14.0,28.0,31.99,17.28
2016,3,26,18,15,6.0,13.5,6.1,14.0,14.0,14.53,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.0,5.2,13.0,9.0,8.85,0.0
2016,3,27,6,30,0.0,18.0,5.2,13.0,18.0,17.37,8.06
2016,3,27,6,45,0.0,36.0,5.2,13.5,36.0,34.53,24.45
2016,3,27,7,0,0.0,54.0,5.2,14.0,54.0,51.11,37.57
2016,3,27,7,15,0.0,74.5,5.1,14.0,74.5,70.19,54.11
2016,3,27,7,30,0.0,95.0,5.0,14.0,95.0,89.52,70.65
2016,3,27,7,45,4.0,115.0,4.95,14.0,116.5,109.38,87.21
2016,3,27,8,0,8.0,135.0,4.9,14.0,138.0,129.84,104.07
2016,3,27,8,15,8.0,149.0,4.9,14.0,152.5,144.12,115.74
2016,3,27,8,30,8.0,163.0,4.9,14.0,167.0,158.39,127.25
2016,3,27,8,45,36.0,200.5,4.95,14.0,220.5,205.28,165.32
2016,3,27,9,0,64.0,238.0,5.0,14.0,274.0,256.61,206.82
2016,3,27,9,15,76.5,261.5,5.2,14.0,307.5,289.99,233.62
2016,3,27,9,30,89.0,285.0,5.4,14.0,341.0,324.68,261.37
2016,3,27,9,45,81.0,299.0,5.65,14.0,352.5,338.83,272.34
2016,3,27,10,0,73.0,313.0,5.9,14.0,364.0,352.14,282.56
2016,3,27,10,15,91.5,335.0,6.05,14.0,401.5,391.06,313.52
2016,3,27,10,30,110.0,357.0,6.2,14.0,439.0,431.42,345.42
2016,3,27,10,45,199.5,363.5,6.4,14.5,518.5,515.95,413.0
2016,3,27,11,0,289.0,370.0,6.6,15.0,598.0,606.98,484.49
2016,3,27,11,15,185.0,378.0,6.65,14.5,525.0,534.77,426.65
2016,3,27,11,30,81.0,386.0,6.7,14.0,452.0,455.21,362.29
2016,3,27,11,45,171.0,394.0,6.75,14.0,535.5,551.65,440.25
2016,3,27,12,0,261.0,402.0,6.8,14.0,619.0,652.07,519.66
2016,3,27,12,15,176.0,400.5,6.85,14.0,547.0,572.59,456.12
2016,3,27,12,30,91.0,399.0,6.9,14.0,475.0,489.23,389.09
2016,3,27,12,45,215.5,386.0,7.0,14.0,563.0,600.83,480.38
2016,3,27,13,0,340.0,373.0,7.1,14.0,651.0,713.19,570.27
2016,3,27,13,15,425.0,330.5,7.2,14.0,671.0,755.77,605.94
2016,3,27,13,30,510.0,288.0,7.3,14.0,691.0,788.93,634.8
2016,3,27,13,45,568.5,256.5,7.45,14.0,692.5,805.48,650.39
2016,3,27,14,0,627.0,225.0,7.6,14.0,694.0,821.04,665.25
2016,3,27,14,15,618.5,215.5,7.7,14.0,662.5,793.87,645.6
2016,3,27,14,30,610.0,206.0,7.8,14.0,631.0,764.51,624.27
2016,3,27,14,45,720.0,161.5,7.95,14.0,636.5,794.94,650.83
2016,3,27,15,0,830.0,117.0,8.1,14.0,642.0,812.7,666.4
2016,3,27,15,15,788.5,111.0,8.15,14.0,582.5,748.52,618.03
2016,3,27,15,30,747.0,105.0,8.2,14.0,523.0,684.39,569.25
2016,3,27,15,45,676.5,112.0,8.3,14.0,465.5,617.36,516.53
2016,3,27,16,0,606.0,119.0,8.4,14.0,408.0,551.07,462.22
2016,3,27,16,15,485.5,126.5,8.4,13.5,341.5,454.57,382.44
2016,3,27,16,30,365.0,134.0,8.4,13.0,275.0,371.5,312.3
2016,3,27,16,45,311.5,124.0,8.4,13.0,231.5,308.03,258.07
2016,3,27,17,0,258.0,114.0,8.4,13.0,188.0,256.87,213.34
2016,3,27,17,15,220.5,93.5,8.4,13.0,147.5,205.26,167.83
2016,3,27,17,30,183.0,73.0,8.4,13.0,107.0,157.17,124.86
2016,3,27,17,45,121.5,52.0,8.45,13.0,72.0,104.38,78.47
2016,3,27,18,0,60.0,31.0,8.5,13.0,37.0,53.65,32.73
2016,3,27,18,15,30.0,15.5,8.55,13.0,18.5,21.58,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,70.0,16.0,10.1,12.0,22.0,13.6,0.0
2016,3,28,6,30,140.0,32.0,10.1,12.0,44.0,24.7,14.4
2016,3,28,6,45,213.0,49.5,10.1,12.0,83.0,37.5,27.27
2016,3,28,7,0,286.0,67.0,10.1,12.0,122.0,59.18,39.58
2016,3,28,7,15,328.5,84.0,10.0,12.0,165.5,96.72,64.06
2016,3,28,7,30,371.0,101.0,9.9,12.0,209.0,139.32,97.22
2016,3,28,7,45,413.5,111.0,9.85,12.0,254.0,180.65,132.15
2016,3,28,8,0,456.0,121.0,9.8,12.0,299.0,226.59,172.64
2016,3,28,8,15,343.0,161.5,9.7,12.0,305.5,256.94,204.22
2016,3,28,8,30,230.0,202.0,9.6,12.0,312.0,272.98,221.4
2016,3,28,8,45,538.0,147.0,9.55,12.0,440.5,366.99,299.05
2016,3,28,9,0,846.0,92.0,9.5,12.0,569.0,493.0,405.33
2016,3,28,9,15,862.5,94.5,9.45,12.0,613.0,547.87,453.41
2016,3,28,9,30,879.0,97.0,9.4,12.0,657.0,603.03,500.71
2016,3,28,9,45,890.0,99.5,9.35,12.0,695.5,653.38,543.12
2016,3,28,10,0,901.0,102.0,9.3,12.0,734.0,702.44,583.64
2016,3,28,10,15,910.5,103.5,9.25,12.0,766.0,747.92,619.28
2016,3,28,10,30,920.0,105.0,9.2,12.0,798.0,791.5,652.41
2016,3,28,10,45,815.0,157.0,9.2,12.5,785.0,796.7,654.29
2016,3,28,11,0,710.0,209.0,9.2,13.0,772.0,792.74,648.59
2016,3,28,11,15,556.5,281.0,9.2,13.0,728.0,757.34,616.64
2016,3,28,11,30,403.0,353.0,9.2,13.0,684.0,709.36,574.55
2016,3,28,11,45,505.0,316.0,9.25,13.0,734.5,778.01,631.02
2016,3,28,12,0,607.0,279.0,9.3,13.0,785.0,844.39,685.18
2016,3,28,12,15,346.5,339.0,9.3,13.0,628.0,671.45,544.2
2016,3,28,12,30,86.0,399.0,9.3,13.0,471.0,484.69,388.87
2016,3,28,12,45,254.0,371.0,9.3,13.0,580.0,628.97,508.75
2016,3,28,13,0,422.0,343.0,9.3,13.0,689.0,765.58,619.96
2016,3,28,13,15,255.0,359.0,9.3,13.0,567.0,621.43,503.11
2016,3,28,13,30,88.0,375.0,9.3,13.0,445.0,467.28,376.4
2016,3,28,13,45,163.5,366.5,9.35,13.0,491.0,536.82,434.93
2016,3,28,14,0,239.0,358.0,9.4,13.0,537.0,595.2,484.02
2016,3,28,14,15,553.5,237.5,9.4,13.0,630.5,758.17,623.02
2016,3,28,14,30,868.0,117.0,9.4,13.0,724.0,888.92,728.49
2016,3,28,14,45,725.0,153.0,9.45,13.0,641.5,791.19,653.46
2016,3,28,15,0,582.0,189.0,9.5,13.0,559.0,694.14,576.32
2016,3,28,15,15,629.5,158.5,9.4,13.0,533.5,680.92,568.2
2016,3,28,15,30,677.0,128.0,9.3,13.0,508.0,661.72,554.86
2016,3,28,15,45,705.0,107.0,9.25,13.0,472.5,633.07,533.02
2016,3,28,16,0,733.0,86.0,9.2,13.0,437.0,597.87,505.34
2016,3,28,16,15,378.0,115.0,9.05,13.0,295.0,374.81,316.57
2016,3,28,16,30,23.0,144.0,8.9,13.0,153.0,158.45,129.36
2016,3,28,16,45,16.0,124.0,8.8,13.0,130.0,133.58,108.52
2016,3,28,17,0,9.0,104.0,8.7,13.0,107.0,109.34,87.86
2016,3,28,17,15,4.5,82.5,8.55,12.5,84.0,85.12,67.15
2016,3,28,17,30,0.0,61.0,8.4,12.0,61.0,61.21,46.44
2016,3,28,17,45,0.0,41.5,8.3,12.0,41.5,41.27,28.85
2016,3,28,18,0,0.0,22.0,8.2,12.0,22.0,21.24,10.52
2016,3,28,18,15,0.0,11.0,8.05,12.0,11.0,10.81,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,107.0,17.5,4.35,12.0,27.5,13.68,0.0
2016,3,29,6,30,214.0,35.0,4.2,12.0,55.0,27.08,16.78
2016,3,29,6,45,332.5,47.5,4.05,12.5,102.0,35.77,25.82
2016,3,29,7,0,451.0,60.0,3.9,13.0,149.0,59.94,36.11
2016,3,29,7,15,367.0,86.0,3.7,13.0,173.0,103.26,67.48
2016,3,29,7,30,283.0,112.0,3.5,13.0,197.0,139.74,100.75
2016,3,29,7,45,322.5,125.5,3.3,13.0,239.5,178.53,132.82
2016,3,29,8,0,362.0,139.0,3.1,13.0,282.0,219.92,168.09
2016,3,29,8,15,414.5,149.5,2.95,13.0,334.5,268.95,209.73
2016,3,29,8,30,467.0,160.0,2.8,13.0,387.0,323.41,255.71
2016,3,29,8,45,650.0,127.5,2.65,13.0,477.5,399.12,317.61
2016,3,29,9,0,833.0,95.0,2.5,13.0,568.0,492.78,393.58
2016,3,29,9,15,850.5,97.5,2.35,13.0,612.0,547.55,438.03
2016,3,29,9,30,868.0,100.0,2.2,13.0,656.0,602.23,481.05
2016,3,29,9,45,884.5,100.0,2.05,13.5,695.5,653.53,519.16
2016,3,29,10,0,901.0,100.0,1.9,14.0,735.0,703.53,554.87
2016,3,29,10,15,910.0,101.5,1.7,14.0,767.0,748.6,584.76
2016,3,29,10,30,919.0,103.0,1.5,14.0,799.0,791.74,611.9
2016,3,29,10,45,927.5,103.5,1.3,14.0,824.0,831.32,635.68
2016,3,29,11,0,936.0,104.0,1.1,14.0,849.0,868.49,656.94
2016,3,29,11,15,940.0,104.5,1.2,14.0,866.0,899.27,678.05
2016,3,29,11,30,944.0,105.0,1.3,14.0,883.0,927.01,697.24
2016,3,29,11,45,946.5,105.0,1.4,14.0,891.5,949.74,713.18
2016,3,29,12,0,949.0,105.0,1.5,14.0,900.0,969.11,727.03
2016,3,29,12,15,949.0,105.0,1.75,14.0,899.5,982.75,739.36
2016,3,29,12,30,949.0,105.0,2.0,14.0,899.0,992.79,749.26
2016,3,29,12,45,948.0,104.0,2.3,14.0,891.0,997.22,755.91
2016,3,29,13,0,947.0,103.0,2.6,14.0,883.0,997.98,759.94
2016,3,29,13,15,943.0,102.5,2.85,14.0,866.0,992.8,759.33
2016,3,29,13,30,939.0,102.0,3.1,14.0,849.0,984.02,756.21
2016,3,29,13,45,932.5,101.0,3.35,14.0,824.0,968.84,748.58
2016,3,29,14,0,926.0,100.0,3.6,14.0,799.0,950.26,738.47
2016,3,29,14,15,917.0,98.5,3.75,14.0,767.0,925.64,723.32
2016,3,29,14,30,908.0,97.0,3.9,14.0,735.0,897.97,705.93
2016,3,29,14,45,894.5,95.5,4.1,14.0,696.0,863.65,683.82
2016,3,29,15,0,881.0,94.0,4.3,14.0,657.0,826.9,659.86
2016,3,29,15,15,864.5,91.5,4.4,14.0,612.5,784.5,630.98
2016,3,29,15,30,848.0,89.0,4.5,14.0,568.0,744.77,603.67
2016,3,29,15,45,823.5,86.5,4.6,14.0,518.5,693.26,566.87
2016,3,29,16,0,799.0,84.0,4.7,14.0,469.0,641.17,528.42
2016,3,29,16,15,767.5,80.0,4.7,14.0,416.5,582.75,482.17
2016,3,29,16,30,736.0,76.0,4.7,14.0,364.0,525.06,435.23
2016,3,29,16,45,690.5,71.0,4.7,14.0,309.5,461.9,382.41
2016,3,29,17,0,645.0,66.0,4.7,14.0,255.0,399.77,328.89
2016,3,29,17,15,577.0,58.5,4.65,13.5,202.5,328.36,266.81
2016,3,29,17,30,509.0,51.0,4.6,13.0,150.0,263.1,208.37
2016,3,29,17,45,398.5,40.5,4.55,13.0,102.5,187.35,141.14
2016,3,29,18,0,288.0,30.0,4.5,13.0,55.0,123.65,81.31
2016,3,29,18,15,144.0,15.0,4.5,12.5,27.5,52.69,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,2.4,12.0,29.0,14.01,0.0
2016,3,30,6,30,223.0,36.0,2.4,12.0,58.0,27.76,17.69
2016,3,30,6,45,329.5,49.0,2.4,12.0,104.0,36.81,26.89
2016,3,30,7,0,436.0,62.0,2.4,12.0,150.0,63.12,38.37
2016,3,30,7,15,505.0,70.5,2.4,12.0,201.5,104.34,62.71
2016,3,30,7,30,574.0,79.0,2.4,12.0,253.0,153.71,100.04
2016,3,30,7,45,340.5,124.0,2.4,12.0,232.5,180.28,134.0
2016,3,30,8,0,107.0,169.0,2.4,12.0,212.0,183.17,145.86
2016,3,30,8,15,115.5,190.5,2.45,12.0,242.5,213.47,171.2
2016,3,30,8,30,124.0,212.0,2.5,12.0,273.0,244.75,197.03
2016,3,30,8,45,177.0,232.0,2.65,12.5,328.5,294.84,237.19
2016,3,30,9,0,230.0,252.0,2.8,13.0,384.0,350.39,281.49
2016,3,30,9,15,257.0,268.5,2.9,13.0,426.5,394.07,316.44
2016,3,30,9,30,284.0,285.0,3.0,13.0,469.0,440.29,353.04
2016,3,30,9,45,568.5,201.5,3.15,13.0,596.0,555.61,447.22
2016,3,30,10,0,853.0,118.0,3.3,13.0,723.0,692.57,556.07
2016,3,30,10,15,770.5,161.0,3.45,13.0,725.5,712.52,569.46
2016,3,30,10,30,688.0,204.0,3.6,13.0,728.0,724.29,576.96
2016,3,30,10,45,587.0,253.5,3.75,13.0,710.5,718.88,570.95
2016,3,30,11,0,486.0,303.0,3.9,13.0,693.0,706.74,559.61
2016,3,30,11,15,411.5,342.0,3.95,13.0,676.0,699.15,551.79
2016,3,30,11,30,337.0,381.0,4.0,13.0,659.0,682.72,537.3
2016,3,30,11,45,621.0,252.0,4.1,13.0,771.5,820.18,647.71
2016,3,30,12,0,905.0,123.0,4.2,13.0,884.0,950.45,742.47
2016,3,30,12,15,905.0,123.0,4.25,13.0,883.5,963.53,751.0
2016,3,30,12,30,905.0,123.0,4.3,13.0,883.0,973.19,758.26
2016,3,30,12,45,907.5,119.5,4.35,13.0,876.0,978.06,762.3
2016,3,30,13,0,910.0,116.0,4.4,13.0,869.0,979.4,764.05
2016,3,30,13,15,906.0,115.5,4.45,13.0,852.0,974.29,761.41
2016,3,30,13,30,902.0,115.0,4.5,13.0,835.0,965.72,756.48
2016,3,30,13,45,896.5,113.0,4.55,13.0,811.0,950.74,747.11
2016,3,30,14,0,891.0,111.0,4.6,13.0,787.0,932.45,735.48
2016,3,30,14,15,881.5,109.5,4.65,13.0,755.5,907.97,719.43
2016,3,30,14,30,872.0,108.0,4.7,13.0,724.0,880.58,701.26
2016,3,30,14,45,860.0,105.5,4.8,13.0,685.5,852.34,682.72
2016,3,30,15,0,848.0,103.0,4.9,13.0,647.0,816.47,658.35
2016,3,30,15,15,830.5,100.5,4.95,13.0,603.0,774.08,628.54
2016,3,30,15,30,813.0,98.0,5.0,13.0,559.0,730.08,597.16
2016,3,30,15,45,790.0,94.5,5.1,13.0,510.5,679.72,560.57
2016,3,30,16,0,767.0,91.0,5.2,13.0,462.0,628.74,521.98
2016,3,30,16,15,735.0,86.5,5.25,13.0,410.5,572.79,477.24
2016,3,30,16,30,703.0,82.0,5.3,13.0,359.0,515.73,430.46
2016,3,30,16,45,657.5,76.0,5.35,13.0,305.5,450.97,376.03
2016,3,30,17,0,612.0,70.0,5.4,13.0,252.0,389.19,322.5
2016,3,30,17,15,544.0,62.5,5.35,12.5,200.0,319.31,261.32
2016,3,30,17,30,476.0,55.0,5.3,12.0,148.0,255.59,203.96
2016,3,30,17,45,367.5,43.5,5.3,12.0,102.0,180.95,137.54
2016,3,30,18,0,259.0,32.0,5.3,12.0,56.0,118.14,79.33
2016,3,30,18,15,129.5,16.0,5.25,12.0,28.0,50.3,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,8.68,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,17.36,9.12
2016,3,31,6,45,0.0,31.0,2.0,12.0,31.0,29.93,20.89
2016,3,31,7,0,0.0,44.0,2.0,12.0,44.0,42.5,30.78
2016,3,31,7,15,0.0,58.5,2.0,12.0,58.5,56.37,42.86
2016,3,31,7,30,0.0,73.0,2.0,12.0,73.0,70.12,54.67
2016,3,31,7,45,0.0,88.0,2.0,12.5,88.0,84.4,66.6
2016,3,31,8,0,0.0,103.0,2.0,13.0,103.0,98.75,78.37
2016,3,31,8,15,8.5,141.5,2.0,13.0,146.0,137.73,110.43
2016,3,31,8,30,17.0,180.0,2.0,13.0,189.0,177.84,142.97
2016,3,31,8,45,91.5,220.0,2.0,13.0,272.5,248.03,199.22
2016,3,31,9,0,166.0,260.0,2.0,13.0,356.0,327.38,262.26
2016,3,31,9,15,129.0,277.5,2.1,13.0,355.5,334.4,267.37
2016,3,31,9,30,92.0,295.0,2.2,13.0,355.0,337.1,268.92
2016,3,31,9,45,116.0,317.0,2.3,13.0,397.5,380.16,302.68
2016,3,31,10,0,140.0,339.0,2.4,13.0,440.0,424.76,337.18
2016,3,31,10,15,141.0,353.5,2.5,13.0,458.5,447.52,354.28
2016,3,31,10,30,142.0,368.0,2.6,13.0,477.0,470.1,371.23
2016,3,31,10,45,197.0,377.5,2.75,13.5,533.5,529.98,417.11
2016,3,31,11,0,252.0,387.0,2.9,14.0,590.0,596.77,467.23
2016,3,31,11,15,594.0,245.0,2.95,14.0,735.5,758.98,596.0
2016,3,31,11,30,936.0,103.0,3.0,14.0,881.0,923.34,714.0
2016,3,31,11,45,938.5,103.0,3.15,14.0,889.5,945.74,728.89
2016,3,31,12,0,941.0,103.0,3.3,14.0,898.0,964.82,742.86
2016,3,31,12,15,941.5,103.0,3.5,14.0,897.5,978.63,753.67
2016,3,31,12,30,942.0,103.0,3.7,14.0,897.0,988.91,762.17
2016,3,31,12,45,943.5,100.5,3.95,14.0,889.5,993.87,767.44
2016,3,31,13,0,945.0,98.0,4.2,14.0,882.0,995.18,770.28
2016,3,31,13,15,941.5,97.5,4.4,14.0,865.5,990.29,769.03
2016,3,31,13,30,938.0,97.0,4.6,14.0,849.0,981.78,765.56
2016,3,31,13,45,931.5,96.0,4.85,14.0,824.5,966.42,757.63
2016,3,31,14,0,925.0,95.0,5.1,14.0,800.0,947.67,747.15
2016,3,31,14,15,916.5,93.5,5.2,14.0,768.0,923.32,731.46
2016,3,31,14,30,908.0,92.0,5.3,14.0,736.0,895.91,713.5
2016,3,31,14,45,896.0,90.5,5.4,14.0,697.5,862.67,691.12
2016,3,31,15,0,884.0,89.0,5.5,14.0,659.0,826.93,666.7
2016,3,31,15,15,868.5,87.0,5.55,14.0,615.0,785.61,637.57
2016,3,31,15,30,853.0,85.0,5.6,14.0,571.0,742.5,606.77
2016,3,31,15,45,575.0,140.0,5.7,14.0,455.5,580.1,479.4
2016,3,31,16,0,297.0,195.0,5.8,14.0,340.0,418.97,346.25
2016,3,31,16,15,286.5,175.5,5.8,13.5,303.0,378.77,314.84
2016,3,31,16,30,276.0,156.0,5.8,13.0,266.0,338.72,282.48
2016,3,31,16,45,263.0,134.5,5.85,13.0,227.0,295.31,246.05
2016,3,31,17,0,250.0,113.0,5.9,13.0,188.0,252.53,209.27
2016,3,31,17,15,393.5,81.5,5.8,13.0,172.5,273.39,224.06
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,274.16,218.32
2016,3,31,17,45,429.0,40.5,5.65,13.0,109.5,198.46,150.51
2016,3,31,18,0,321.0,31.0,5.6,13.0,62.0,134.44,90.96
2016,3,31,18,15,160.5,15.5,5.45,13.0,31.0,57.91,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.5,3.75,12.0,11.5,11.09,0.0
2016,4,1,6,30,0.0,23.0,3.7,12.0,23.0,22.2,13.36
2016,4,1,6,45,0.0,39.0,3.7,12.0,39.0,37.61,27.71
2016,4,1,7,0,0.0,55.0,3.7,12.0,55.0,52.55,39.35
2016,4,1,7,15,0.0,72.0,3.65,12.0,72.0,68.54,53.26
2016,4,1,7,30,0.0,89.0,3.6,12.0,89.0,84.67,67.07
2016,4,1,7,45,0.0,107.0,3.55,12.0,107.0,101.81,81.5
2016,4,1,8,0,0.0,125.0,3.5,12.0,125.0,119.05,95.8
2016,4,1,8,15,0.0,136.0,3.5,12.0,136.0,129.91,104.58
2016,4,1,8,30,0.0,147.0,3.5,12.0,147.0,140.75,113.26
2016,4,1,8,45,33.0,198.0,3.5,12.5,217.5,202.5,163.45
2016,4,1,9,0,66.0,249.0,3.5,13.0,288.0,269.06,216.71
2016,4,1,9,15,57.5,262.5,3.45,13.0,298.5,282.04,226.57
2016,4,1,9,30,49.0,276.0,3.4,13.0,309.0,294.09,235.64
2016,4,1,9,45,92.0,308.5,3.4,13.0,373.5,356.14,285.04
2016,4,1,10,0,135.0,341.0,3.4,13.0,438.0,423.69,337.93
2016,4,1,10,15,164.5,356.5,3.35,13.0,480.0,467.68,371.82
2016,4,1,10,30,194.0,372.0,3.3,13.0,522.0,513.64,406.95
2016,4,1,10,45,186.5,385.0,3.3,13.0,532.5,529.6,418.27
2016,4,1,11,0,179.0,398.0,3.3,13.0,543.0,544.6,428.94
2016,4,1,11,15,195.5,405.0,3.25,13.0,566.5,573.02,450.27
2016,4,1,11,30,212.0,412.0,3.2,13.0,590.0,601.66,471.56
2016,4,1,11,45,577.0,258.0,3.2,13.0,746.0,790.11,621.32
2016,4,1,12,0,942.0,104.0,3.2,13.0,902.0,969.19,749.18
2016,4,1,12,15,942.0,104.0,3.25,13.0,901.5,982.49,757.08
2016,4,1,12,30,942.0,104.0,3.3,13.0,901.0,992.23,764.17
2016,4,1,12,45,940.5,103.0,3.35,13.5,892.5,995.91,765.83
2016,4,1,13,0,939.0,102.0,3.4,14.0,884.0,995.95,765.17
2016,4,1,13,15,935.5,101.0,3.5,14.0,867.5,990.47,762.66
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,981.41,757.82
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,966.89,749.62
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,948.96,739.06
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,924.59,723.93
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,897.19,706.56
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,863.96,685.53
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,828.25,662.44
2016,4,1,15,15,865.0,88.5,4.7,14.0,617.5,786.01,633.45
2016,4,1,15,30,849.0,86.0,4.8,14.0,573.0,746.37,606.04
2016,4,1,15,45,826.5,83.5,4.95,14.0,524.5,696.03,570.16
2016,4,1,16,0,804.0,81.0,5.1,14.0,476.0,644.99,532.91
2016,4,1,16,15,774.5,77.5,5.1,13.5,424.0,587.98,488.54
2016,4,1,16,30,745.0,74.0,5.1,13.0,372.0,531.54,443.23
2016,4,1,16,45,701.5,69.0,5.2,13.0,318.0,466.77,389.06
2016,4,1,17,0,658.0,64.0,5.3,13.0,264.0,406.62,336.95
2016,4,1,17,15,595.0,57.5,5.2,13.0,211.5,337.55,275.85
2016,4,1,17,30,532.0,51.0,5.1,13.0,159.0,274.1,218.19
2016,4,1,17,45,427.5,41.0,5.05,13.0,111.0,199.09,151.24
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,135.4,92.51
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,58.69,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,125.5,20.5,2.05,11.0,35.0,15.81,3.3
2016,4,2,6,30,251.0,41.0,2.0,11.0,70.0,31.45,21.56
2016,4,2,6,45,329.5,56.5,1.95,11.0,115.5,42.33,32.11
2016,4,2,7,0,408.0,72.0,1.9,11.0,161.0,75.35,47.38
2016,4,2,7,15,472.0,83.0,1.8,11.0,212.5,117.9,75.12
2016,4,2,7,30,536.0,94.0,1.7,11.0,264.0,168.22,114.41
2016,4,2,7,45,574.0,103.5,1.65,11.5,315.5,218.06,157.04
2016,4,2,8,0,612.0,113.0,1.6,12.0,367.0,271.98,203.97
