Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,15,651.0,108.5,1.55,12.0,409.0,316.94,244.09
2016,4,2,8,30,690.0,104.0,1.5,12.0,451.0,365.43,286.65
2016,4,2,8,45,715.0,109.5,1.45,12.5,499.5,420.3,332.63
2016,4,2,9,0,740.0,115.0,1.4,13.0,548.0,476.63,378.12
2016,4,2,9,15,535.5,198.5,1.4,13.0,524.0,482.88,383.03
2016,4,2,9,30,331.0,282.0,1.4,13.0,500.0,468.08,369.96
2016,4,2,9,45,570.5,212.0,1.45,13.0,613.0,572.61,453.05
2016,4,2,10,0,810.0,142.0,1.5,13.0,726.0,695.26,546.84
2016,4,2,10,15,820.0,144.0,1.65,13.0,757.0,738.45,578.65
2016,4,2,10,30,830.0,146.0,1.8,13.0,788.0,780.06,608.36
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,818.02,634.17
2016,4,2,11,0,858.0,140.0,2.1,14.0,838.0,854.12,658.54
2016,4,2,11,15,862.0,141.0,2.3,14.0,853.5,883.69,679.98
2016,4,2,11,30,866.0,142.0,2.5,14.0,869.0,910.48,699.58
2016,4,2,11,45,871.0,140.5,2.75,14.0,877.0,928.45,713.58
2016,4,2,12,0,876.0,139.0,3.0,14.0,885.0,947.25,728.26
2016,4,2,12,15,875.5,139.0,3.2,14.0,884.5,959.36,737.97
2016,4,2,12,30,875.0,139.0,3.4,14.0,884.0,968.16,745.54
2016,4,2,12,45,878.5,135.0,3.65,14.0,876.5,973.23,750.97
2016,4,2,13,0,882.0,131.0,3.9,14.0,869.0,974.88,754.1
2016,4,2,13,15,877.5,130.0,4.0,14.0,852.0,968.7,750.91
2016,4,2,13,30,873.0,129.0,4.1,14.0,835.0,959.16,745.52
2016,4,2,13,45,856.5,132.5,4.25,14.0,808.5,945.8,737.8
2016,4,2,14,0,840.0,136.0,4.4,14.0,782.0,923.86,724.54
2016,4,2,14,15,830.0,134.0,4.4,14.0,750.0,899.07,708.01
2016,4,2,14,30,820.0,132.0,4.4,14.0,718.0,871.53,689.51
2016,4,2,14,45,615.5,194.0,4.4,14.0,621.0,748.81,599.77
2016,4,2,15,0,411.0,256.0,4.4,14.0,524.0,627.72,504.63
2016,4,2,15,15,386.0,242.5,4.4,14.0,480.5,572.9,463.97
2016,4,2,15,30,361.0,229.0,4.4,14.0,437.0,526.82,428.91
2016,4,2,15,45,287.5,219.0,4.4,14.0,376.0,450.45,368.37
2016,4,2,16,0,214.0,209.0,4.4,14.0,315.0,371.42,304.81
2016,4,2,16,15,136.5,185.0,4.3,13.5,250.0,287.55,236.54
2016,4,2,16,30,59.0,161.0,4.2,13.0,185.0,203.7,166.97
2016,4,2,16,45,47.5,139.5,4.15,13.0,157.0,172.42,141.04
2016,4,2,17,0,36.0,118.0,4.1,13.0,129.0,142.12,115.48
2016,4,2,17,15,26.0,95.5,4.05,13.0,103.0,112.33,90.01
2016,4,2,17,30,16.0,73.0,4.0,13.0,77.0,80.26,62.35
2016,4,2,17,45,8.0,51.5,3.95,13.0,53.5,54.71,40.08
2016,4,2,18,0,0.0,30.0,3.9,13.0,30.0,29.6,18.03
2016,4,2,18,15,0.0,15.0,3.8,13.0,15.0,14.48,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,12.0,2.9,11.0,12.0,11.57,1.88
2016,4,3,6,30,0.0,24.0,2.9,11.0,24.0,23.16,14.5
2016,4,3,6,45,0.0,40.0,2.95,11.0,40.0,38.64,28.87
2016,4,3,7,0,0.0,56.0,3.0,11.0,56.0,53.6,40.49
2016,4,3,7,15,0.0,73.5,2.95,11.0,73.5,70.04,54.78
2016,4,3,7,30,0.0,91.0,2.9,11.0,91.0,86.61,68.97
2016,4,3,7,45,0.0,109.0,2.9,11.0,109.0,103.75,83.4
2016,4,3,8,0,0.0,127.0,2.9,11.0,127.0,120.99,97.7
2016,4,3,8,15,9.0,156.0,2.9,11.0,160.5,151.49,122.73
2016,4,3,8,30,18.0,185.0,2.9,11.0,194.0,183.18,148.54
2016,4,3,8,45,38.5,217.5,2.95,11.5,239.5,223.18,180.6
2016,4,3,9,0,59.0,250.0,3.0,12.0,285.0,267.0,215.41
2016,4,3,9,15,439.0,186.0,3.0,12.0,475.0,419.93,341.04
2016,4,3,9,30,819.0,122.0,3.0,12.0,665.0,609.35,491.95
2016,4,3,9,45,832.0,124.5,3.0,12.0,703.0,658.64,529.64
2016,4,3,10,0,845.0,127.0,3.0,12.0,741.0,706.98,566.62
2016,4,3,10,15,854.5,129.0,3.0,12.0,772.0,751.08,598.81
2016,4,3,10,30,864.0,131.0,3.0,12.0,803.0,793.44,628.57
2016,4,3,10,45,870.5,132.5,3.05,12.5,827.0,830.97,653.68
2016,4,3,11,0,877.0,134.0,3.1,13.0,851.0,863.41,674.98
2016,4,3,11,15,881.5,135.0,3.2,13.0,867.0,893.33,696.02
2016,4,3,11,30,886.0,136.0,3.3,13.0,883.0,920.45,715.13
2016,4,3,11,45,886.0,138.0,3.4,13.0,890.5,941.6,730.11
2016,4,3,12,0,886.0,140.0,3.5,13.0,898.0,959.55,743.0
2016,4,3,12,15,886.0,140.0,3.65,13.0,897.5,972.19,752.66
2016,4,3,12,30,886.0,140.0,3.8,13.0,897.0,981.49,760.15
2016,4,3,12,45,881.5,141.0,4.0,13.0,888.0,984.19,763.49
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,989.24,768.63
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,983.19,766.6
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,973.74,762.42
2016,4,3,13,45,863.0,137.5,4.8,13.0,821.0,958.88,754.37
2016,4,3,14,0,858.0,135.0,5.0,13.0,797.0,940.78,743.94
2016,4,3,14,15,848.5,132.5,5.1,13.0,765.0,915.52,727.52
2016,4,3,14,30,839.0,130.0,5.2,13.0,733.0,887.42,708.98
2016,4,3,14,45,835.0,123.5,5.35,13.0,696.5,857.0,688.89
2016,4,3,15,0,831.0,117.0,5.5,13.0,660.0,823.78,666.49
2016,4,3,15,15,813.5,113.5,5.55,13.0,615.5,780.53,635.74
2016,4,3,15,30,796.0,110.0,5.6,13.0,571.0,735.72,603.49
2016,4,3,15,45,780.0,103.5,5.65,13.0,523.5,687.44,568.09
2016,4,3,16,0,764.0,97.0,5.7,13.0,476.0,638.06,530.46
2016,4,3,16,15,733.0,92.5,5.65,13.0,424.5,582.75,485.92
2016,4,3,16,30,702.0,88.0,5.6,13.0,373.0,526.06,439.29
2016,4,3,16,45,656.0,82.5,5.6,13.0,319.0,461.27,384.88
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,399.49,331.49
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,329.41,269.88
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,265.17,212.01
2016,4,3,17,45,372.0,48.5,5.35,13.0,112.5,189.7,145.24
2016,4,3,18,0,264.0,37.0,5.3,13.0,65.0,125.68,87.86
2016,4,3,18,15,132.0,18.5,5.2,12.5,32.5,55.56,5.14
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,7.2,13.0,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,7.3,13.0,8.0,7.86,0.0
2016,4,4,6,15,81.5,26.5,7.3,13.0,37.0,22.15,9.93
2016,4,4,6,30,163.0,45.0,7.3,13.0,66.0,36.75,26.14
2016,4,4,6,45,227.0,63.5,7.35,13.0,107.0,50.82,39.39
2016,4,4,7,0,291.0,82.0,7.4,13.0,148.0,80.88,54.16
2016,4,4,7,15,330.0,99.5,7.35,13.0,193.0,119.93,82.37
2016,4,4,7,30,369.0,117.0,7.3,13.0,238.0,163.6,117.8
2016,4,4,7,45,419.0,124.0,7.3,13.5,284.0,204.96,152.64
2016,4,4,8,0,469.0,131.0,7.3,14.0,330.0,251.69,193.08
2016,4,4,8,15,629.0,116.0,7.35,14.0,417.5,321.18,251.13
2016,4,4,8,30,789.0,101.0,7.4,14.0,505.0,408.69,325.29
2016,4,4,8,45,813.5,104.0,7.5,14.0,555.0,466.04,376.24
2016,4,4,9,0,838.0,107.0,7.6,14.0,605.0,524.59,427.12
2016,4,4,9,15,854.5,109.5,7.65,14.0,649.5,579.12,473.65
2016,4,4,9,30,871.0,112.0,7.7,14.0,694.0,633.43,518.97
2016,4,4,9,45,675.5,190.0,7.8,14.0,656.5,623.62,509.54
2016,4,4,10,0,480.0,268.0,7.9,14.0,619.0,594.78,483.74
2016,4,4,10,15,697.0,194.0,7.85,14.0,726.5,703.45,573.79
2016,4,4,10,30,914.0,120.0,7.8,14.0,834.0,821.66,666.32
2016,4,4,10,45,920.0,121.5,7.75,14.0,858.0,859.86,694.02
2016,4,4,11,0,926.0,123.0,7.7,14.0,882.0,895.51,719.92
2016,4,4,11,15,930.0,123.5,7.7,14.0,898.0,925.71,741.85
2016,4,4,11,30,934.0,124.0,7.7,14.0,914.0,952.92,761.56
2016,4,4,11,45,934.5,125.0,7.7,14.0,921.5,974.34,777.03
2016,4,4,12,0,935.0,126.0,7.7,14.0,929.0,992.4,790.11
2016,4,4,12,15,934.5,126.0,7.65,14.0,928.0,1005.05,799.09
2016,4,4,12,30,934.0,126.0,7.6,14.0,927.0,1014.17,805.61
2016,4,4,12,45,933.0,124.5,7.6,14.0,918.0,1017.68,808.41
2016,4,4,13,0,932.0,123.0,7.6,14.0,909.0,1017.58,808.72
2016,4,4,13,15,927.5,122.5,7.55,14.0,891.5,1011.62,804.66
2016,4,4,13,30,923.0,122.0,7.5,14.0,874.0,1002.12,798.16
2016,4,4,13,45,915.5,121.0,7.45,14.0,848.0,985.84,786.81
2016,4,4,14,0,908.0,120.0,7.4,14.0,822.0,966.24,773.14
2016,4,4,14,15,897.5,118.0,7.65,14.0,789.0,939.71,755.66
2016,4,4,14,30,887.0,116.0,7.9,14.0,756.0,910.27,735.86
2016,4,4,14,45,869.5,115.5,8.2,14.0,715.0,879.01,714.67
2016,4,4,15,0,852.0,115.0,8.5,14.0,674.0,840.24,687.44
2016,4,4,15,15,833.5,112.0,8.7,14.0,628.5,796.02,655.4
2016,4,4,15,30,815.0,109.0,8.9,14.0,583.0,750.27,621.76
2016,4,4,15,45,785.0,107.0,9.15,14.0,532.5,696.04,580.99
2016,4,4,16,0,755.0,105.0,9.4,14.0,482.0,644.32,540.38
2016,4,4,16,15,722.0,100.0,9.25,14.0,429.0,585.26,491.84
2016,4,4,16,30,689.0,95.0,9.1,14.0,376.0,527.21,443.16
2016,4,4,16,45,638.0,89.5,8.95,14.0,321.5,460.16,385.91
2016,4,4,17,0,587.0,84.0,8.8,14.0,267.0,396.58,330.34
2016,4,4,17,15,517.5,75.0,8.5,13.5,214.0,324.94,267.47
2016,4,4,17,30,448.0,66.0,8.2,13.0,161.0,259.57,208.82
2016,4,4,17,45,340.0,53.5,7.9,13.0,113.5,184.04,141.8
2016,4,4,18,0,232.0,41.0,7.6,13.0,66.0,121.77,86.24
2016,4,4,18,15,116.0,20.5,7.4,13.0,33.0,54.94,10.75
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,36.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,4,5,6,0,73.0,11.0,4.0,13.0,13.0,10.81,0.0
2016,4,5,6,15,225.0,25.0,3.8,13.0,50.5,19.21,8.71
2016,4,5,6,30,377.0,39.0,3.6,13.0,88.0,29.45,19.98
2016,4,5,6,45,465.0,49.0,3.45,13.5,137.5,35.34,25.73
2016,4,5,7,0,553.0,59.0,3.3,14.0,187.0,77.45,42.11
2016,4,5,7,15,612.0,65.5,3.1,14.0,241.0,124.2,73.15
2016,4,5,7,30,671.0,72.0,2.9,14.0,295.0,177.72,116.01
2016,4,5,7,45,711.0,77.0,2.7,14.0,349.0,232.01,163.54
2016,4,5,8,0,751.0,82.0,2.5,14.0,403.0,292.39,217.08
2016,4,5,8,15,779.5,86.0,2.45,14.0,455.5,349.39,267.99
2016,4,5,8,30,808.0,90.0,2.4,14.0,508.0,408.6,319.65
2016,4,5,8,45,832.5,91.5,2.4,14.5,557.0,465.49,367.66
2016,4,5,9,0,857.0,93.0,2.4,15.0,606.0,523.51,414.97
2016,4,5,9,15,872.5,95.5,2.55,15.0,650.0,579.28,460.37
2016,4,5,9,30,888.0,98.0,2.7,15.0,694.0,633.33,503.41
2016,4,5,9,45,899.5,100.0,2.85,15.5,732.0,683.64,541.7
2016,4,5,10,0,911.0,102.0,3.0,16.0,770.0,732.65,577.46
2016,4,5,10,15,919.5,103.0,3.15,16.0,801.5,776.93,608.99
2016,4,5,10,30,928.0,104.0,3.3,16.0,833.0,819.18,638.91
2016,4,5,10,45,932.5,106.0,3.45,16.5,856.5,856.99,664.29
2016,4,5,11,0,937.0,108.0,3.6,17.0,880.0,892.12,687.66
2016,4,5,11,15,940.5,108.5,3.6,17.0,895.5,922.03,707.72
2016,4,5,11,30,944.0,109.0,3.6,17.0,911.0,948.88,725.65
2016,4,5,11,45,945.5,109.5,3.65,17.0,918.5,970.72,740.51
2016,4,5,12,0,947.0,110.0,3.7,17.0,926.0,989.2,753.17
2016,4,5,12,15,946.5,110.0,3.65,17.0,925.5,1001.82,761.26
2016,4,5,12,30,946.0,110.0,3.6,17.0,925.0,1010.87,767.05
2016,4,5,12,45,945.0,109.0,3.6,17.5,916.0,1014.78,768.42
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,1015.05,767.5
2016,4,5,13,15,940.0,107.5,3.6,18.0,889.5,1009.37,764.17
2016,4,5,13,30,936.0,107.0,3.6,18.0,872.0,1000.1,758.59
2016,4,5,13,45,930.5,105.0,3.6,18.0,847.0,984.3,748.7
2016,4,5,14,0,925.0,103.0,3.6,18.0,822.0,965.09,736.62
2016,4,5,14,15,916.5,101.5,3.6,18.0,790.0,940.43,720.85
2016,4,5,14,30,908.0,100.0,3.6,18.0,758.0,912.73,703.01
2016,4,5,14,45,896.0,98.0,3.65,18.0,719.0,878.64,680.92
2016,4,5,15,0,884.0,96.0,3.7,18.0,680.0,842.06,656.94
2016,4,5,15,15,868.0,94.0,3.8,18.0,635.0,800.06,629.03
2016,4,5,15,30,852.0,92.0,3.9,18.0,590.0,760.71,602.7
2016,4,5,15,45,829.0,89.0,4.05,18.0,540.5,709.07,566.97
2016,4,5,16,0,806.0,86.0,4.2,18.0,491.0,656.77,530.03
2016,4,5,16,15,776.5,82.0,4.3,17.5,438.5,598.84,486.79
2016,4,5,16,30,747.0,78.0,4.4,17.0,386.0,541.49,442.54
2016,4,5,16,45,703.0,73.5,4.55,16.5,331.5,478.46,392.11
2016,4,5,17,0,659.0,69.0,4.7,16.0,277.0,416.46,340.62
2016,4,5,17,15,596.0,62.0,4.65,15.5,223.0,346.33,280.52
2016,4,5,17,30,533.0,55.0,4.6,15.0,169.0,281.81,223.46
2016,4,5,17,45,430.0,45.0,4.6,15.0,120.5,206.55,157.14
2016,4,5,18,0,327.0,35.0,4.6,15.0,72.0,142.32,99.71
2016,4,5,18,15,163.5,17.5,4.45,15.0,36.0,63.71,17.87
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,41.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,83.0,12.0,3.3,16.0,15.0,11.8,0.0
2016,4,6,6,15,229.0,26.5,3.3,16.0,53.0,20.38,10.04
2016,4,6,6,30,375.0,41.0,3.3,16.0,91.0,31.03,21.14
2016,4,6,6,45,463.5,51.0,3.35,16.5,141.0,38.2,27.93
2016,4,6,7,0,552.0,61.0,3.4,17.0,191.0,81.35,44.21
2016,4,6,7,15,610.5,67.5,3.3,17.0,245.0,128.17,75.54
2016,4,6,7,30,669.0,74.0,3.2,17.0,299.0,181.71,118.28
2016,4,6,7,45,706.5,80.0,3.1,17.0,353.0,236.31,165.81
2016,4,6,8,0,744.0,86.0,3.0,17.0,407.0,296.85,219.08
2016,4,6,8,15,772.0,90.0,2.9,17.0,459.0,353.34,269.05
2016,4,6,8,30,800.0,94.0,2.8,17.0,511.0,412.0,319.72
2016,4,6,8,45,818.5,98.0,2.7,17.5,559.0,468.16,366.47
2016,4,6,9,0,837.0,102.0,2.6,18.0,607.0,524.88,411.96
2016,4,6,9,15,852.5,105.0,2.5,18.5,650.5,579.22,454.03
2016,4,6,9,30,868.0,108.0,2.4,19.0,694.0,633.25,494.32
2016,4,6,9,45,875.0,112.0,2.3,19.5,730.5,682.11,529.37
2016,4,6,10,0,882.0,116.0,2.2,20.0,767.0,728.93,561.62
2016,4,6,10,15,890.0,117.5,2.1,20.5,797.5,772.22,588.88
2016,4,6,10,30,898.0,119.0,2.0,21.0,828.0,813.54,614.2
2016,4,6,10,45,900.5,122.0,1.95,21.5,850.0,849.73,636.0
2016,4,6,11,0,903.0,125.0,1.9,22.0,872.0,883.22,655.7
2016,4,6,11,15,784.0,191.0,1.8,22.0,848.5,877.84,650.19
2016,4,6,11,30,665.0,257.0,1.7,22.0,825.0,859.73,635.53
2016,4,6,11,45,632.0,277.0,1.65,22.0,820.5,865.73,638.08
2016,4,6,12,0,599.0,297.0,1.6,22.0,816.0,867.61,637.65
2016,4,6,12,15,751.0,214.0,1.55,22.0,864.0,936.67,685.12
2016,4,6,12,30,903.0,131.0,1.5,22.0,912.0,994.05,720.51
2016,4,6,12,45,712.5,224.0,1.45,22.5,836.5,925.2,673.82
2016,4,6,13,0,522.0,317.0,1.4,23.0,761.0,841.32,613.79
2016,4,6,13,15,472.0,329.0,1.4,23.0,724.0,807.02,591.19
2016,4,6,13,30,422.0,341.0,1.4,23.0,687.0,771.15,566.78
2016,4,6,13,45,501.5,299.0,1.4,23.0,698.5,798.68,588.73
2016,4,6,14,0,581.0,257.0,1.4,23.0,710.0,821.5,606.83
2016,4,6,14,15,529.0,262.5,1.35,22.5,662.5,771.4,573.24
2016,4,6,14,30,477.0,268.0,1.3,22.0,615.0,721.2,539.84
2016,4,6,14,45,531.5,232.5,1.3,22.0,600.0,718.76,541.35
2016,4,6,15,0,586.0,197.0,1.3,22.0,585.0,714.31,540.83
2016,4,6,15,15,487.5,212.5,1.25,22.0,521.0,631.58,481.5
2016,4,6,15,30,389.0,228.0,1.2,22.0,457.0,548.63,421.52
2016,4,6,15,45,366.0,211.5,1.2,22.0,412.5,500.02,387.41
2016,4,6,16,0,343.0,195.0,1.2,22.0,368.0,452.1,352.75
2016,4,6,16,15,285.5,180.5,1.3,21.5,314.5,385.25,303.41
2016,4,6,16,30,228.0,166.0,1.4,21.0,261.0,322.81,256.0
2016,4,6,16,45,205.0,147.0,1.5,20.5,223.5,279.03,222.3
2016,4,6,17,0,182.0,128.0,1.6,20.0,186.0,231.31,184.39
2016,4,6,17,15,159.0,105.5,1.65,19.0,149.5,187.73,148.98
2016,4,6,17,30,136.0,83.0,1.7,18.0,113.0,146.19,114.22
2016,4,6,17,45,100.0,61.5,1.75,17.5,80.0,103.57,77.94
2016,4,6,18,0,64.0,40.0,1.8,17.0,47.0,64.41,44.37
2016,4,6,18,15,32.0,20.0,1.8,16.5,23.5,29.83,8.17
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,3.05,15.0,4.5,4.42,0.0
2016,4,7,6,0,0.0,9.0,3.1,15.0,9.0,8.85,0.0
2016,4,7,6,15,18.5,29.0,3.15,15.0,31.5,26.9,15.73
2016,4,7,6,30,37.0,49.0,3.2,15.0,54.0,44.12,32.64
2016,4,7,6,45,59.5,71.5,3.25,15.0,84.0,63.39,50.29
2016,4,7,7,0,82.0,94.0,3.3,15.0,114.0,86.57,64.79
2016,4,7,7,15,103.0,115.0,3.25,15.0,146.5,114.19,86.49
2016,4,7,7,30,124.0,136.0,3.2,15.0,179.0,144.44,110.99
2016,4,7,7,45,81.0,153.0,3.2,15.5,182.5,160.54,126.14
2016,4,7,8,0,38.0,170.0,3.2,16.0,186.0,169.38,134.53
2016,4,7,8,15,120.5,199.0,3.15,16.0,260.5,226.76,179.73
2016,4,7,8,30,203.0,228.0,3.1,16.0,335.0,295.28,234.16
2016,4,7,8,45,273.5,238.5,3.05,16.0,396.5,349.54,277.44
2016,4,7,9,0,344.0,249.0,3.0,16.0,458.0,411.92,326.94
2016,4,7,9,15,353.5,266.5,2.9,16.0,495.0,453.08,358.99
2016,4,7,9,30,363.0,284.0,2.8,16.0,532.0,494.58,390.71
2016,4,7,9,45,328.0,311.0,2.75,16.0,544.0,516.26,406.22
2016,4,7,10,0,293.0,338.0,2.7,16.0,556.0,534.4,418.67
2016,4,7,10,15,245.0,362.0,2.65,16.0,549.5,536.75,418.8
2016,4,7,10,30,197.0,386.0,2.6,16.0,543.0,532.52,413.93
2016,4,7,10,45,203.5,397.5,2.55,16.0,563.5,558.22,432.6
2016,4,7,11,0,210.0,409.0,2.5,16.0,584.0,583.79,450.84
2016,4,7,11,15,193.0,418.5,2.45,16.0,581.5,586.81,451.93
2016,4,7,11,30,176.0,428.0,2.4,16.0,579.0,588.38,452.09
2016,4,7,11,45,182.0,426.0,2.4,16.0,583.0,597.81,459.09
2016,4,7,12,0,188.0,424.0,2.4,16.0,587.0,606.69,465.66
2016,4,7,12,15,174.5,429.5,2.35,16.0,581.0,604.4,463.25
2016,4,7,12,30,161.0,435.0,2.3,16.0,575.0,601.16,460.28
2016,4,7,12,45,187.0,428.5,2.3,16.0,589.5,622.13,476.54
2016,4,7,13,0,213.0,422.0,2.3,16.0,604.0,642.4,492.11
2016,4,7,13,15,189.0,414.5,2.3,16.0,573.5,613.04,470.51
2016,4,7,13,30,165.0,407.0,2.3,16.0,543.0,583.04,448.67
2016,4,7,13,45,138.5,391.5,2.35,16.0,503.5,541.73,418.63
2016,4,7,14,0,112.0,376.0,2.4,16.0,464.0,491.4,381.68
2016,4,7,14,15,69.5,329.0,2.4,16.0,383.0,401.68,313.97
2016,4,7,14,30,27.0,282.0,2.4,16.0,302.0,313.29,245.74
2016,4,7,14,45,23.0,262.0,2.45,16.0,278.5,280.67,221.15
2016,4,7,15,0,19.0,242.0,2.5,16.0,255.0,256.69,202.84
2016,4,7,15,15,23.5,235.0,2.5,16.0,250.0,253.23,200.86
2016,4,7,15,30,28.0,228.0,2.5,16.0,245.0,257.03,204.54
2016,4,7,15,45,53.5,221.5,2.5,16.0,250.0,268.86,215.3
2016,4,7,16,0,79.0,215.0,2.5,16.0,255.0,278.81,224.41
2016,4,7,16,15,48.0,183.0,2.45,15.5,206.5,221.51,178.56
2016,4,7,16,30,17.0,151.0,2.4,15.0,158.0,161.49,129.78
2016,4,7,16,45,11.0,131.0,2.35,15.0,135.0,137.36,110.13
2016,4,7,17,0,5.0,111.0,2.3,15.0,112.0,113.78,90.59
2016,4,7,17,15,2.5,89.5,2.2,15.0,90.0,90.68,71.19
2016,4,7,17,30,0.0,68.0,2.1,15.0,68.0,67.72,51.63
2016,4,7,17,45,0.0,48.5,2.05,15.0,48.5,47.95,34.52
2016,4,7,18,0,0.0,29.0,2.0,15.0,29.0,28.01,17.15
2016,4,7,18,15,0.0,14.5,1.9,15.0,14.5,13.99,2.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,14.0,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,4,8,6,15,7.5,29.0,0.85,14.0,30.0,27.55,16.85
2016,4,8,6,30,15.0,49.0,0.8,14.0,51.0,44.3,33.09
2016,4,8,6,45,31.0,71.5,0.8,14.5,78.0,63.65,47.88
2016,4,8,7,0,47.0,94.0,0.8,15.0,105.0,87.36,66.59
2016,4,8,7,15,63.5,115.5,0.75,15.0,135.0,112.61,86.65
2016,4,8,7,30,80.0,137.0,0.7,15.0,165.0,140.0,108.59
2016,4,8,7,45,40.0,139.0,0.7,15.0,153.0,138.91,109.29
2016,4,8,8,0,0.0,141.0,0.7,15.0,141.0,134.05,106.32
2016,4,8,8,15,0.0,138.0,0.65,15.0,138.0,132.02,104.3
2016,4,8,8,30,0.0,135.0,0.6,15.0,135.0,129.67,102.03
2016,4,8,8,45,35.0,200.5,0.55,15.0,222.0,206.71,163.47
2016,4,8,9,0,70.0,266.0,0.5,15.0,309.0,288.54,226.55
2016,4,8,9,15,60.0,278.5,0.5,15.0,317.5,299.76,234.13
2016,4,8,9,30,50.0,291.0,0.5,15.0,326.0,309.89,241.23
2016,4,8,9,45,48.0,304.5,0.5,15.0,339.5,325.23,252.33
2016,4,8,10,0,46.0,318.0,0.5,15.0,353.0,340.34,263.13
2016,4,8,10,15,39.5,320.5,0.55,15.0,351.5,341.25,263.4
2016,4,8,10,30,33.0,323.0,0.6,15.0,350.0,341.47,263.27
2016,4,8,10,45,73.5,365.5,0.65,15.0,427.0,418.65,321.52
2016,4,8,11,0,114.0,408.0,0.7,15.0,504.0,502.56,382.65
2016,4,8,11,15,65.0,349.5,0.75,15.0,405.0,402.5,308.3
2016,4,8,11,30,16.0,291.0,0.8,15.0,306.0,298.64,230.13
2016,4,8,11,45,19.5,309.5,0.9,15.0,327.5,320.96,247.94
2016,4,8,12,0,23.0,328.0,1.0,15.0,349.0,343.47,265.06
2016,4,8,12,15,24.0,327.0,1.05,15.0,348.5,344.24,265.7
2016,4,8,12,30,25.0,326.0,1.1,15.0,348.0,351.83,271.6
2016,4,8,12,45,25.0,324.0,1.15,15.0,346.0,350.9,271.1
2016,4,8,13,0,25.0,322.0,1.2,15.0,344.0,349.83,270.59
2016,4,8,13,15,24.0,316.5,1.2,15.0,337.0,336.05,260.39
2016,4,8,13,30,23.0,311.0,1.2,15.0,330.0,329.89,256.02
2016,4,8,13,45,23.0,302.0,1.3,15.0,320.5,321.03,249.86
2016,4,8,14,0,23.0,293.0,1.4,15.0,311.0,312.07,243.61
2016,4,8,14,15,12.5,236.5,1.35,15.0,246.5,244.85,191.71
2016,4,8,14,30,2.0,180.0,1.3,15.0,182.0,178.35,139.51
2016,4,8,14,45,1.0,172.0,1.3,15.0,173.0,169.58,132.98
2016,4,8,15,0,0.0,164.0,1.3,15.0,164.0,160.87,126.29
2016,4,8,15,15,0.5,168.0,1.25,15.0,168.5,165.61,130.45
2016,4,8,15,30,1.0,172.0,1.2,15.0,173.0,170.49,134.72
2016,4,8,15,45,0.5,148.0,1.2,15.0,148.5,145.93,115.24
2016,4,8,16,0,0.0,124.0,1.2,15.0,124.0,121.45,95.67
2016,4,8,16,15,0.0,127.0,1.15,15.0,127.0,125.0,98.96
2016,4,8,16,30,0.0,130.0,1.1,15.0,130.0,128.9,102.46
2016,4,8,16,45,0.0,112.0,1.05,15.0,112.0,110.92,87.84
2016,4,8,17,0,0.0,94.0,1.0,15.0,94.0,92.92,73.02
2016,4,8,17,15,0.0,75.5,0.95,15.0,75.5,74.36,57.47
2016,4,8,17,30,0.0,57.0,0.9,15.0,57.0,55.74,41.6
2016,4,8,17,45,0.0,41.0,0.85,15.0,41.0,39.72,27.72
2016,4,8,18,0,0.0,25.0,0.8,15.0,25.0,24.13,14.1
2016,4,8,18,15,0.0,12.5,0.75,15.0,12.5,12.06,1.54
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.9,14.5,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,0.9,15.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,15.5,0.85,15.0,15.5,14.95,6.72
2016,4,9,6,30,0.0,26.0,0.8,15.0,26.0,25.09,16.33
2016,4,9,6,45,0.0,39.5,0.8,15.0,39.5,38.15,26.7
2016,4,9,7,0,0.0,53.0,0.8,15.0,53.0,51.21,37.99
2016,4,9,7,15,0.0,67.5,0.75,15.0,67.5,64.98,49.69
2016,4,9,7,30,0.0,82.0,0.7,15.0,82.0,78.74,61.19
2016,4,9,7,45,80.0,134.5,0.7,15.0,170.5,145.11,113.3
2016,4,9,8,0,160.0,187.0,0.7,15.0,259.0,219.89,171.89
2016,4,9,8,15,80.0,160.5,0.7,15.0,196.5,180.19,141.87
2016,4,9,8,30,0.0,134.0,0.7,15.0,134.0,128.74,101.13
2016,4,9,8,45,3.0,163.0,0.7,15.5,165.0,157.84,124.26
2016,4,9,9,0,6.0,192.0,0.7,16.0,196.0,187.39,147.07
2016,4,9,9,15,11.0,216.5,0.7,16.0,224.0,214.27,167.76
2016,4,9,9,30,16.0,241.0,0.7,16.0,252.0,241.75,188.72
2016,4,9,9,45,139.5,295.0,0.75,16.0,399.0,377.63,294.37
2016,4,9,10,0,263.0,349.0,0.8,16.0,546.0,525.4,403.79
2016,4,9,10,15,265.0,364.0,0.85,16.0,569.5,554.69,423.43
2016,4,9,10,30,267.0,379.0,0.9,16.0,593.0,583.53,443.76
2016,4,9,10,45,203.5,396.5,1.0,16.0,563.0,558.09,424.3
2016,4,9,11,0,140.0,414.0,1.1,16.0,533.0,530.6,403.4
2016,4,9,11,15,180.0,421.0,1.15,16.0,575.5,578.7,439.26
2016,4,9,11,30,220.0,428.0,1.2,16.0,618.0,628.24,475.1
2016,4,9,11,45,247.5,426.5,1.25,16.0,642.0,664.17,500.81
2016,4,9,12,0,275.0,425.0,1.3,16.0,666.0,695.21,523.22
2016,4,9,12,15,310.5,414.0,1.25,16.0,686.0,723.62,543.24
2016,4,9,12,30,346.0,403.0,1.2,16.0,706.0,751.33,562.64
2016,4,9,12,45,598.5,271.0,1.2,16.0,787.5,868.37,650.11
2016,4,9,13,0,851.0,139.0,1.2,16.0,869.0,965.64,714.92
2016,4,9,13,15,846.5,138.0,1.15,16.0,852.0,964.93,712.73
2016,4,9,13,30,842.0,137.0,1.1,16.0,835.0,955.23,706.19
2016,4,9,13,45,835.0,135.0,1.1,16.0,810.5,938.91,696.45
2016,4,9,14,0,828.0,133.0,1.1,16.0,786.0,919.53,684.87
2016,4,9,14,15,818.0,131.0,1.15,16.0,754.5,894.5,670.41
2016,4,9,14,30,808.0,129.0,1.2,16.0,723.0,866.81,654.11
2016,4,9,14,45,628.5,191.0,1.25,16.0,638.5,763.22,585.14
2016,4,9,15,0,449.0,253.0,1.3,16.0,554.0,659.76,509.99
2016,4,9,15,15,390.5,249.0,1.35,16.0,499.0,586.68,458.6
2016,4,9,15,30,332.0,245.0,1.4,16.0,444.0,524.91,413.63
2016,4,9,15,45,314.5,226.0,1.45,16.0,402.0,479.63,381.06
2016,4,9,16,0,297.0,207.0,1.5,16.0,360.0,434.74,347.9
2016,4,9,16,15,236.0,191.0,1.5,15.5,304.5,365.73,294.84
2016,4,9,16,30,175.0,175.0,1.5,15.0,249.0,294.84,239.14
2016,4,9,16,45,159.0,153.5,1.55,15.0,214.0,255.04,207.4
2016,4,9,17,0,143.0,132.0,1.6,15.0,179.0,216.45,175.75
2016,4,9,17,15,125.0,109.0,1.55,15.0,145.0,176.5,142.19
2016,4,9,17,30,107.0,86.0,1.5,15.0,111.0,138.11,109.31
2016,4,9,17,45,78.5,64.5,1.45,15.0,80.0,99.53,76.03
2016,4,9,18,0,50.0,43.0,1.4,15.0,49.0,63.67,45.02
2016,4,9,18,15,25.0,24.5,1.35,15.0,27.5,31.47,13.61
2016,4,9,18,30,0.0,6.0,1.3,15.0,6.0,5.9,0.0
2016,4,9,18,45,0.0,3.0,1.3,15.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.44,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.75,0.13
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.68,1.8
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.61,3.45
2016,4,10,7,45,0.0,23.0,3.9,14.0,23.0,22.2,13.34
2016,4,10,8,0,0.0,35.0,4.0,14.0,35.0,33.8,23.15
2016,4,10,8,15,0.0,47.5,4.05,14.0,47.5,45.9,33.29
2016,4,10,8,30,0.0,60.0,4.1,14.0,60.0,58.01,43.35
2016,4,10,8,45,0.0,59.5,4.15,14.0,59.5,57.53,42.8
2016,4,10,9,0,0.0,59.0,4.2,14.0,59.0,57.06,42.27
2016,4,10,9,15,0.0,54.5,4.3,14.0,54.5,52.71,38.52
2016,4,10,9,30,0.0,50.0,4.4,14.0,50.0,48.37,34.8
2016,4,10,9,45,0.0,83.5,4.5,14.0,83.5,80.84,61.62
2016,4,10,10,0,0.0,117.0,4.6,14.0,117.0,113.28,88.12
2016,4,10,10,15,0.0,123.5,4.65,14.0,123.5,119.63,93.12
2016,4,10,10,30,0.0,130.0,4.7,14.0,130.0,125.99,98.17
2016,4,10,10,45,0.0,104.5,4.8,14.0,104.5,101.29,77.91
2016,4,10,11,0,0.0,79.0,4.9,14.0,79.0,76.55,57.61
2016,4,10,11,15,0.0,95.5,5.0,14.0,95.5,92.59,70.71
2016,4,10,11,30,0.0,112.0,5.1,14.0,112.0,108.69,83.78
2016,4,10,11,45,3.0,153.5,5.2,14.0,156.5,152.03,119.04
2016,4,10,12,0,6.0,195.0,5.3,14.0,201.0,195.75,154.29
2016,4,10,12,15,3.0,162.5,5.35,14.0,165.5,161.12,126.28
2016,4,10,12,30,0.0,130.0,5.4,14.0,130.0,126.43,98.12
2016,4,10,12,45,2.5,155.5,5.45,14.0,157.5,153.94,120.6
2016,4,10,13,0,5.0,181.0,5.5,14.0,185.0,181.62,143.09
2016,4,10,13,15,4.5,182.0,5.5,14.0,186.0,182.22,143.61
2016,4,10,13,30,4.0,183.0,5.5,14.0,187.0,182.81,144.19
2016,4,10,13,45,2.0,161.5,5.55,14.0,163.5,159.59,125.51
2016,4,10,14,0,0.0,140.0,5.6,14.0,140.0,136.43,106.78
2016,4,10,14,15,0.0,119.0,5.55,14.0,119.0,115.68,90.02
2016,4,10,14,30,0.0,98.0,5.5,14.0,98.0,94.98,73.19
2016,4,10,14,45,1.0,138.0,5.5,14.0,138.5,135.45,106.67
2016,4,10,15,0,2.0,178.0,5.5,14.0,179.0,176.66,140.6
2016,4,10,15,15,1.0,149.0,5.4,14.0,149.5,146.7,116.34
2016,4,10,15,30,0.0,120.0,5.3,14.0,120.0,116.9,92.07
2016,4,10,15,45,0.0,131.5,5.25,14.0,131.5,128.69,102.15
2016,4,10,16,0,0.0,143.0,5.2,14.0,143.0,140.84,112.54
2016,4,10,16,15,0.0,117.0,5.1,14.0,117.0,114.64,91.07
2016,4,10,16,30,0.0,91.0,5.0,14.0,91.0,88.52,69.46
2016,4,10,16,45,0.0,78.0,4.9,14.0,78.0,75.65,58.8
2016,4,10,17,0,0.0,65.0,4.8,14.0,65.0,62.83,48.03
2016,4,10,17,15,0.0,52.5,4.65,14.0,52.5,50.72,37.73
2016,4,10,17,30,0.0,40.0,4.5,14.0,40.0,38.63,27.29
2016,4,10,17,45,0.0,28.5,4.35,14.0,28.5,27.51,17.58
2016,4,10,18,0,0.0,17.0,4.2,14.0,17.0,16.4,7.86
2016,4,10,18,15,0.0,9.5,4.15,14.0,9.5,9.16,0.45
2016,4,10,18,30,0.0,2.0,4.1,14.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,4.05,14.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.91,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,9.64,0.0
2016,4,11,6,15,0.0,27.0,1.4,13.0,27.0,26.07,16.49
2016,4,11,6,30,0.0,44.0,1.3,13.0,44.0,41.82,31.28
2016,4,11,6,45,0.0,65.0,1.25,13.5,65.0,60.84,46.1
2016,4,11,7,0,0.0,86.0,1.2,14.0,86.0,80.39,62.8
2016,4,11,7,15,6.0,106.5,1.2,14.0,109.0,100.59,79.56
2016,4,11,7,30,12.0,127.0,1.2,14.0,132.0,121.65,96.77
2016,4,11,7,45,33.5,155.0,1.25,14.0,170.0,151.84,120.83
2016,4,11,8,0,55.0,183.0,1.3,14.0,208.0,186.94,148.87
2016,4,11,8,15,32.5,184.5,1.4,14.0,199.5,185.04,147.58
2016,4,11,8,30,10.0,186.0,1.5,14.0,191.0,181.56,144.71
2016,4,11,8,45,13.5,204.5,1.6,14.0,212.5,201.78,160.68
2016,4,11,9,0,17.0,223.0,1.7,14.0,234.0,222.43,176.83
2016,4,11,9,15,53.5,270.0,1.75,14.0,307.0,288.63,229.2
2016,4,11,9,30,90.0,317.0,1.8,14.0,380.0,359.66,284.3
2016,4,11,9,45,80.0,330.0,1.9,14.5,388.0,371.16,291.85
2016,4,11,10,0,70.0,343.0,2.0,15.0,396.0,381.64,298.81
2016,4,11,10,15,115.0,369.0,2.05,15.0,460.0,446.79,348.85
2016,4,11,10,30,160.0,395.0,2.1,15.0,524.0,514.01,399.42
2016,4,11,10,45,131.0,402.0,2.15,15.0,510.0,505.06,391.41
2016,4,11,11,0,102.0,409.0,2.2,15.0,496.0,490.18,379.45
2016,4,11,11,15,123.0,421.5,2.2,15.0,528.0,529.95,409.23
2016,4,11,11,30,144.0,434.0,2.2,15.0,560.0,566.78,436.31
2016,4,11,11,45,198.0,433.5,2.2,15.0,607.5,621.19,477.15
2016,4,11,12,0,252.0,433.0,2.2,15.0,655.0,682.75,522.32
2016,4,11,12,15,250.0,432.5,2.2,15.0,653.0,686.37,524.39
2016,4,11,12,30,248.0,432.0,2.2,15.0,651.0,688.86,526.19
2016,4,11,12,45,549.5,286.0,2.2,15.0,763.0,837.17,641.29
2016,4,11,13,0,851.0,140.0,2.2,15.0,875.0,969.6,733.88
2016,4,11,13,15,846.0,139.0,2.15,15.0,858.0,968.33,731.51
2016,4,11,13,30,841.0,138.0,2.1,15.0,841.0,958.05,724.69
2016,4,11,13,45,837.0,135.0,2.1,15.0,817.0,943.37,715.67
2016,4,11,14,0,833.0,132.0,2.1,15.0,793.0,925.55,704.66
2016,4,11,14,15,823.0,130.0,2.05,15.0,761.5,900.32,688.13
2016,4,11,14,30,813.0,128.0,2.0,15.0,730.0,872.43,669.86
2016,4,11,14,45,548.0,214.0,1.95,15.0,611.0,716.32,558.78
2016,4,11,15,0,283.0,300.0,1.9,15.0,492.0,564.76,442.67
2016,4,11,15,15,250.5,284.0,1.9,15.0,445.5,513.29,405.67
2016,4,11,15,30,218.0,268.0,1.9,15.0,399.0,454.92,362.15
2016,4,11,15,45,123.0,233.0,1.9,15.0,306.0,339.71,272.21
2016,4,11,16,0,28.0,198.0,1.9,15.0,213.0,224.28,179.43
2016,4,11,16,15,14.0,134.5,1.9,15.0,142.0,141.69,112.95
2016,4,11,16,30,0.0,71.0,1.9,15.0,71.0,68.64,52.41
2016,4,11,16,45,0.0,61.0,1.95,15.0,61.0,58.95,44.48
2016,4,11,17,0,0.0,51.0,2.0,15.0,51.0,49.27,36.37
2016,4,11,17,15,229.5,58.0,2.05,14.5,111.0,176.18,143.3
2016,4,11,17,30,459.0,65.0,2.1,14.0,171.0,267.16,213.18
2016,4,11,17,45,372.5,53.5,2.2,14.0,124.5,199.04,153.29
2016,4,11,18,0,286.0,42.0,2.3,14.0,78.0,139.35,100.87
2016,4,11,18,15,164.5,26.0,2.45,14.0,44.5,76.3,42.31
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,17.52,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,10.0,4.95,13.0,10.0,9.64,2.58
2016,4,12,6,30,0.0,16.0,5.0,13.0,16.0,15.43,8.0
2016,4,12,6,45,0.0,23.5,5.05,13.0,23.5,22.67,13.74
2016,4,12,7,0,0.0,31.0,5.1,13.0,31.0,29.92,20.06
2016,4,12,7,15,0.0,39.0,5.1,13.0,39.0,37.65,26.73
2016,4,12,7,30,0.0,47.0,5.1,13.0,47.0,45.4,33.31
2016,4,12,7,45,0.0,67.0,5.1,13.5,67.0,64.76,49.6
2016,4,12,8,0,0.0,87.0,5.1,14.0,87.0,84.03,65.55
2016,4,12,8,15,0.0,102.0,5.2,14.0,102.0,98.36,77.31
2016,4,12,8,30,0.0,117.0,5.3,14.0,117.0,112.74,89.01
2016,4,12,8,45,0.0,114.0,5.4,14.0,114.0,110.05,86.49
2016,4,12,9,0,0.0,111.0,5.5,14.0,111.0,107.28,83.95
2016,4,12,9,15,0.0,98.0,5.55,14.0,98.0,94.85,73.46
2016,4,12,9,30,0.0,85.0,5.6,14.0,85.0,82.29,62.91
2016,4,12,9,45,17.0,196.5,5.7,14.0,209.5,201.14,160.37
2016,4,12,10,0,34.0,308.0,5.8,14.0,334.0,322.53,257.38
2016,4,12,10,15,25.5,295.5,5.85,14.0,315.5,306.7,244.1
2016,4,12,10,30,17.0,283.0,5.9,14.0,297.0,287.92,228.72
2016,4,12,10,45,17.5,289.5,6.0,14.0,304.0,295.74,234.77
2016,4,12,11,0,18.0,296.0,6.1,14.0,311.0,303.56,240.8
2016,4,12,11,15,20.0,309.5,6.1,14.0,326.5,319.57,253.32
2016,4,12,11,30,22.0,323.0,6.1,14.0,342.0,335.71,265.91
2016,4,12,11,45,16.0,282.0,6.2,14.0,296.0,290.51,230.07
2016,4,12,12,0,10.0,241.0,6.3,14.0,250.0,244.9,193.73
2016,4,12,12,15,11.5,256.5,6.25,14.0,267.0,262.08,207.5
