Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,30,13.0,272.0,6.2,14.0,284.0,279.36,221.25
2016,4,12,12,45,13.0,270.5,6.2,14.0,282.0,278.25,220.42
2016,4,12,13,0,13.0,269.0,6.2,14.0,280.0,277.08,219.62
2016,4,12,13,15,11.5,257.0,6.2,14.0,267.5,263.86,209.21
2016,4,12,13,30,10.0,245.0,6.2,14.0,255.0,250.56,198.76
2016,4,12,13,45,10.5,246.5,6.25,14.0,256.0,252.73,200.77
2016,4,12,14,0,11.0,248.0,6.3,14.0,257.0,254.89,202.79
2016,4,12,14,15,29.0,282.0,6.35,14.0,304.0,314.34,251.26
2016,4,12,14,30,47.0,316.0,6.4,14.0,351.0,367.16,294.11
2016,4,12,14,45,57.0,307.0,6.5,14.0,347.5,366.23,294.32
2016,4,12,15,0,67.0,298.0,6.6,14.0,344.0,364.64,294.13
2016,4,12,15,15,233.0,265.0,6.6,14.0,408.5,478.42,390.75
2016,4,12,15,30,399.0,232.0,6.6,14.0,473.0,571.11,468.71
2016,4,12,15,45,422.0,205.5,6.6,14.0,442.0,544.65,449.07
2016,4,12,16,0,445.0,179.0,6.6,14.0,411.0,514.94,426.75
2016,4,12,16,15,526.5,140.0,6.5,14.0,387.0,506.05,421.5
2016,4,12,16,30,608.0,101.0,6.4,14.0,363.0,491.89,410.9
2016,4,12,16,45,518.5,109.0,6.35,14.0,311.5,418.36,348.85
2016,4,12,17,0,429.0,117.0,6.3,14.0,260.0,356.33,295.46
2016,4,12,17,15,371.5,103.0,6.15,13.5,211.0,292.65,240.83
2016,4,12,17,30,314.0,89.0,6.0,13.0,162.0,234.45,189.85
2016,4,12,17,45,239.5,71.0,5.9,13.0,118.0,167.3,131.02
2016,4,12,18,0,165.0,53.0,5.8,13.0,74.0,113.25,83.63
2016,4,12,18,15,82.5,31.5,5.7,13.0,42.0,60.44,35.15
2016,4,12,18,30,0.0,10.0,5.6,13.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,5.6,13.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,32.0,12.0,3.2,13.0,14.0,11.8,0.0
2016,4,13,6,0,64.0,24.0,3.2,13.0,28.0,20.12,5.93
2016,4,13,6,15,159.5,43.5,3.2,13.0,66.5,35.56,24.87
2016,4,13,6,30,255.0,63.0,3.2,13.0,105.0,47.59,36.44
2016,4,13,6,45,345.5,74.5,3.25,13.5,154.0,67.38,44.65
2016,4,13,7,0,436.0,86.0,3.3,14.0,203.0,107.72,68.31
2016,4,13,7,15,523.0,83.5,3.25,14.0,254.5,145.63,94.74
2016,4,13,7,30,610.0,81.0,3.2,14.0,306.0,192.97,132.91
2016,4,13,7,45,633.5,97.0,3.15,14.0,361.0,250.26,183.69
2016,4,13,8,0,657.0,113.0,3.1,14.0,416.0,309.94,236.44
2016,4,13,8,15,498.5,165.5,3.05,14.0,410.5,337.01,264.72
2016,4,13,8,30,340.0,218.0,3.0,14.0,405.0,347.63,276.67
2016,4,13,8,45,548.5,175.5,3.0,14.0,508.0,427.91,341.81
2016,4,13,9,0,757.0,133.0,3.0,14.0,611.0,528.94,423.02
2016,4,13,9,15,773.5,136.0,2.9,14.0,653.0,581.41,464.47
2016,4,13,9,30,790.0,139.0,2.8,14.0,695.0,632.33,503.87
2016,4,13,9,45,812.5,136.5,2.75,14.5,733.5,681.6,540.39
2016,4,13,10,0,835.0,134.0,2.7,15.0,772.0,730.7,575.64
2016,4,13,10,15,844.0,136.0,2.65,15.0,802.0,773.57,605.01
2016,4,13,10,30,853.0,138.0,2.6,15.0,832.0,814.69,632.81
2016,4,13,10,45,857.0,140.5,2.6,15.0,854.0,850.23,656.76
2016,4,13,11,0,861.0,143.0,2.6,15.0,876.0,883.31,678.89
2016,4,13,11,15,865.0,143.5,2.55,15.0,890.5,908.27,694.92
2016,4,13,11,30,869.0,144.0,2.5,15.0,905.0,933.44,711.11
2016,4,13,11,45,873.0,143.0,2.5,15.0,912.5,954.23,724.74
2016,4,13,12,0,877.0,142.0,2.5,15.0,920.0,971.98,736.41
2016,4,13,12,15,876.5,142.0,2.55,15.0,919.0,983.35,744.37
2016,4,13,12,30,876.0,142.0,2.6,15.0,918.0,991.42,750.3
2016,4,13,12,45,874.5,141.5,2.65,15.0,908.5,994.69,753.17
2016,4,13,13,0,873.0,141.0,2.7,15.0,899.0,994.62,753.95
2016,4,13,13,15,868.5,140.0,2.85,15.0,882.0,987.79,751.23
2016,4,13,13,30,864.0,139.0,3.0,15.0,865.0,977.67,746.37
2016,4,13,13,45,852.5,140.0,3.2,15.0,839.0,965.83,740.74
2016,4,13,14,0,841.0,141.0,3.4,15.0,813.0,945.05,728.86
2016,4,13,14,15,831.5,139.0,3.45,15.0,781.5,920.06,712.97
2016,4,13,14,30,822.0,137.0,3.5,15.0,750.0,892.35,695.16
2016,4,13,14,45,805.5,136.0,3.6,15.0,711.0,857.09,672.16
2016,4,13,15,0,789.0,135.0,3.7,15.0,672.0,819.85,647.52
2016,4,13,15,15,728.0,139.5,3.75,15.0,610.0,754.05,601.31
2016,4,13,15,30,667.0,144.0,3.8,15.0,548.0,686.91,553.19
2016,4,13,15,45,622.0,143.0,3.9,15.0,496.0,627.69,508.98
2016,4,13,16,0,577.0,142.0,4.0,15.0,444.0,570.0,464.89
2016,4,13,16,15,607.5,126.0,4.05,14.5,415.0,547.5,449.18
2016,4,13,16,30,638.0,110.0,4.1,14.0,386.0,520.65,428.98
2016,4,13,16,45,592.0,103.0,4.2,14.0,333.0,456.43,376.75
2016,4,13,17,0,546.0,96.0,4.3,14.0,280.0,395.33,325.68
2016,4,13,17,15,485.0,86.5,4.25,13.5,228.5,326.34,267.16
2016,4,13,17,30,424.0,77.0,4.2,13.0,177.0,265.63,214.09
2016,4,13,17,45,325.5,64.0,4.2,13.0,129.0,193.99,151.51
2016,4,13,18,0,227.0,51.0,4.2,13.0,81.0,133.09,98.4
2016,4,13,18,15,113.5,31.5,4.1,13.0,46.5,67.96,40.73
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,5.3,13.0,17.0,13.27,0.0
2016,4,14,6,0,109.0,27.0,5.4,13.0,34.0,22.52,8.96
2016,4,14,6,15,226.5,43.5,5.4,13.0,76.0,33.35,23.09
2016,4,14,6,30,344.0,60.0,5.4,13.0,118.0,45.0,34.2
2016,4,14,6,45,417.0,72.5,5.45,13.0,168.5,69.5,44.3
2016,4,14,7,0,490.0,85.0,5.5,13.0,219.0,113.45,71.04
2016,4,14,7,15,515.5,98.5,5.45,13.0,266.0,159.62,107.44
2016,4,14,7,30,541.0,112.0,5.4,13.0,313.0,208.68,149.79
2016,4,14,7,45,616.0,101.5,5.4,13.5,363.0,251.87,187.03
2016,4,14,8,0,691.0,91.0,5.4,14.0,413.0,302.76,231.83
2016,4,14,8,15,704.0,112.0,5.35,14.0,471.5,366.94,288.7
2016,4,14,8,30,717.0,133.0,5.3,14.0,530.0,431.97,344.86
2016,4,14,8,45,733.0,140.0,5.25,14.0,576.0,485.82,390.95
2016,4,14,9,0,749.0,147.0,5.2,14.0,622.0,540.13,436.24
2016,4,14,9,15,765.5,150.0,5.2,14.0,663.5,591.13,478.05
2016,4,14,9,30,782.0,153.0,5.2,14.0,705.0,642.08,518.87
2016,4,14,9,45,819.5,142.5,5.25,14.0,747.5,694.27,560.51
2016,4,14,10,0,857.0,132.0,5.3,14.0,790.0,746.59,601.13
2016,4,14,10,15,865.0,133.5,5.35,14.0,819.0,789.01,632.0
2016,4,14,10,30,873.0,135.0,5.4,14.0,848.0,827.71,659.98
2016,4,14,10,45,870.5,141.0,5.45,14.0,868.0,863.78,685.9
2016,4,14,11,0,868.0,147.0,5.5,14.0,888.0,895.17,708.34
2016,4,14,11,15,871.0,148.0,5.55,14.0,902.5,923.37,728.47
2016,4,14,11,30,874.0,149.0,5.6,14.0,917.0,944.64,743.62
2016,4,14,11,45,857.5,160.5,5.65,14.5,918.5,963.83,755.94
2016,4,14,12,0,841.0,172.0,5.7,15.0,920.0,975.28,762.77
2016,4,14,12,15,840.5,171.5,5.9,15.0,918.5,986.17,771.77
2016,4,14,12,30,840.0,171.0,6.1,15.0,917.0,993.83,778.58
2016,4,14,12,45,862.0,155.0,6.3,15.0,913.5,1003.83,787.2
2016,4,14,13,0,884.0,139.0,6.5,15.0,910.0,1004.53,789.22
2016,4,14,13,15,879.5,138.5,6.6,15.0,893.0,998.12,785.69
2016,4,14,13,30,875.0,138.0,6.7,15.0,876.0,988.39,779.9
2016,4,14,13,45,861.5,140.0,6.8,15.0,849.0,975.52,771.92
2016,4,14,14,0,848.0,142.0,6.9,15.0,822.0,953.77,757.5
2016,4,14,14,15,838.0,140.0,6.9,15.0,790.0,928.16,739.81
2016,4,14,14,30,828.0,138.0,6.9,15.0,758.0,899.82,720.12
2016,4,14,14,45,812.0,136.5,6.95,15.0,718.5,864.26,695.2
2016,4,14,15,0,796.0,135.0,7.0,15.0,679.0,826.69,668.62
2016,4,14,15,15,778.0,131.5,7.1,14.5,635.0,783.57,638.98
2016,4,14,15,30,760.0,128.0,7.2,14.0,591.0,741.98,610.07
2016,4,14,15,45,737.0,123.5,7.3,14.0,542.5,691.67,572.72
2016,4,14,16,0,714.0,119.0,7.4,14.0,494.0,640.97,533.15
2016,4,14,16,15,565.5,132.0,7.45,14.0,410.5,527.18,440.06
2016,4,14,16,30,417.0,145.0,7.5,14.0,327.0,422.39,352.72
2016,4,14,16,45,487.0,120.0,7.6,14.0,305.5,414.15,346.25
2016,4,14,17,0,557.0,95.0,7.7,14.0,284.0,400.53,333.63
2016,4,14,17,15,495.5,86.0,7.7,13.5,232.5,333.12,275.2
2016,4,14,17,30,434.0,77.0,7.7,13.0,181.0,270.11,219.38
2016,4,14,17,45,340.0,64.0,7.75,13.0,133.0,199.36,156.65
2016,4,14,18,0,246.0,51.0,7.8,13.0,85.0,138.81,103.15
2016,4,14,18,15,123.0,32.5,7.75,13.0,49.5,71.37,43.96
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,12.0,19.5,13.27,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,20.99,9.16
2016,4,15,6,15,289.5,40.5,5.4,12.0,82.5,30.77,21.08
2016,4,15,6,30,407.0,54.0,5.3,12.0,126.0,40.37,30.29
2016,4,15,6,45,487.0,63.0,5.25,12.5,177.5,65.64,38.68
2016,4,15,7,0,567.0,72.0,5.2,13.0,229.0,111.11,65.6
2016,4,15,7,15,618.0,79.0,5.15,13.0,283.5,159.69,103.06
2016,4,15,7,30,669.0,86.0,5.1,13.0,338.0,214.06,149.53
2016,4,15,7,45,703.5,92.0,5.05,13.0,391.5,268.64,198.74
2016,4,15,8,0,738.0,98.0,5.0,13.0,445.0,326.62,251.1
2016,4,15,8,15,765.0,102.0,4.95,13.0,496.5,385.12,303.5
2016,4,15,8,30,792.0,106.0,4.9,13.0,548.0,443.25,354.57
2016,4,15,8,45,809.0,110.5,4.85,13.5,595.5,498.71,401.57
2016,4,15,9,0,826.0,115.0,4.8,14.0,643.0,554.56,447.38
2016,4,15,9,15,841.0,117.5,4.7,14.0,686.0,607.42,490.27
2016,4,15,9,30,856.0,120.0,4.6,14.0,729.0,659.9,531.68
2016,4,15,9,45,874.0,119.0,4.6,14.0,767.5,710.25,570.97
2016,4,15,10,0,892.0,118.0,4.6,14.0,806.0,759.57,607.38
2016,4,15,10,15,900.0,119.5,4.6,14.0,836.0,802.71,638.08
2016,4,15,10,30,908.0,121.0,4.6,14.0,866.0,843.84,667.08
2016,4,15,10,45,917.0,120.0,4.6,14.5,890.0,881.11,691.75
2016,4,15,11,0,926.0,119.0,4.6,15.0,914.0,915.99,714.5
2016,4,15,11,15,929.5,119.5,4.75,15.0,928.5,944.93,735.45
2016,4,15,11,30,933.0,120.0,4.9,15.0,943.0,970.86,754.37
2016,4,15,11,45,935.5,120.0,5.05,15.0,950.0,992.22,770.18
2016,4,15,12,0,938.0,120.0,5.2,15.0,957.0,1010.3,783.82
2016,4,15,12,15,937.5,119.5,5.4,15.0,955.5,1021.62,793.21
2016,4,15,12,30,937.0,119.0,5.6,15.0,954.0,1029.43,800.28
2016,4,15,12,45,937.0,117.5,5.8,15.0,944.5,1033.13,804.57
2016,4,15,13,0,937.0,116.0,6.0,15.0,935.0,1033.24,806.43
2016,4,15,13,15,932.5,115.0,6.2,15.0,917.0,1025.95,803.09
2016,4,15,13,30,928.0,114.0,6.4,15.0,899.0,1015.15,797.31
2016,4,15,13,45,923.5,112.0,6.6,15.5,874.0,999.83,786.79
2016,4,15,14,0,919.0,110.0,6.8,16.0,849.0,981.14,773.87
2016,4,15,14,15,910.0,108.0,6.85,16.0,815.5,955.07,756.3
2016,4,15,14,30,901.0,106.0,6.9,16.0,782.0,926.06,736.57
2016,4,15,14,45,888.5,104.5,6.95,16.0,742.5,891.77,712.88
2016,4,15,15,0,876.0,103.0,7.0,16.0,703.0,855.11,687.3
2016,4,15,15,15,860.0,100.5,6.95,15.5,658.5,816.98,661.34
2016,4,15,15,30,844.0,98.0,6.9,15.0,614.0,772.35,630.12
2016,4,15,15,45,821.0,95.5,6.9,15.0,564.0,721.12,592.38
2016,4,15,16,0,798.0,93.0,6.9,15.0,514.0,669.29,553.68
2016,4,15,16,15,769.5,89.0,6.9,15.0,461.5,611.91,508.34
2016,4,15,16,30,741.0,85.0,6.9,15.0,409.0,555.08,462.02
2016,4,15,16,45,700.0,80.0,6.9,15.0,354.5,492.88,410.1
2016,4,15,17,0,659.0,75.0,6.9,15.0,300.0,431.4,357.48
2016,4,15,17,15,602.5,68.0,6.85,14.5,246.5,363.45,298.75
2016,4,15,17,30,546.0,61.0,6.8,14.0,193.0,300.4,242.63
2016,4,15,17,45,461.0,51.5,6.75,14.0,143.5,229.88,179.43
2016,4,15,18,0,376.0,42.0,6.7,14.0,94.0,168.23,123.81
2016,4,15,18,15,241.0,28.0,6.65,13.5,56.0,99.39,62.25
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,33.32,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.0,13.0,1.0,13.5,21.0,12.78,0.0
2016,4,16,6,0,212.0,26.0,1.0,14.0,42.0,20.21,9.35
2016,4,16,6,15,323.5,39.0,1.0,14.0,86.0,29.5,19.96
2016,4,16,6,30,435.0,52.0,1.0,14.0,130.0,38.17,28.21
2016,4,16,6,45,509.0,60.5,1.0,14.0,181.5,65.98,37.38
2016,4,16,7,0,583.0,69.0,1.0,14.0,233.0,111.95,64.94
2016,4,16,7,15,631.5,75.5,1.0,14.0,287.0,160.77,102.38
2016,4,16,7,30,680.0,82.0,1.0,14.0,341.0,215.03,148.07
2016,4,16,7,45,713.0,87.5,1.0,14.5,394.0,269.41,195.53
2016,4,16,8,0,746.0,93.0,1.0,15.0,447.0,329.21,247.04
2016,4,16,8,15,771.5,97.0,1.1,15.0,498.5,385.21,295.54
2016,4,16,8,30,797.0,101.0,1.2,15.0,550.0,443.04,344.36
2016,4,16,8,45,812.5,106.0,1.3,15.5,596.5,498.46,389.4
2016,4,16,9,0,828.0,111.0,1.4,16.0,643.0,554.1,433.17
2016,4,16,9,15,842.5,114.0,1.4,16.0,685.5,607.18,473.99
2016,4,16,9,30,857.0,117.0,1.4,16.0,728.0,659.84,513.31
2016,4,16,9,45,864.5,121.0,1.45,16.5,764.0,708.03,547.75
2016,4,16,10,0,872.0,125.0,1.5,17.0,800.0,754.05,578.77
2016,4,16,10,15,880.0,127.0,1.55,17.0,830.0,796.87,607.59
2016,4,16,10,30,888.0,129.0,1.6,17.0,860.0,837.75,634.86
2016,4,16,10,45,892.0,131.0,1.65,17.5,882.5,873.15,657.03
2016,4,16,11,0,896.0,133.0,1.7,18.0,905.0,905.97,677.34
2016,4,16,11,15,900.0,133.5,1.75,18.0,919.5,934.57,696.08
2016,4,16,11,30,904.0,134.0,1.8,18.0,934.0,960.29,712.96
2016,4,16,11,45,915.0,128.0,1.9,18.5,943.5,982.96,727.17
2016,4,16,12,0,926.0,122.0,2.0,19.0,953.0,1002.63,739.46
2016,4,16,12,15,926.0,122.0,2.05,19.0,951.0,1014.74,747.73
2016,4,16,12,30,926.0,122.0,2.1,19.0,949.0,1023.4,753.95
2016,4,16,12,45,929.5,118.0,2.2,19.0,940.5,1027.81,758.19
2016,4,16,13,0,933.0,114.0,2.3,19.0,932.0,1028.64,760.25
2016,4,16,13,15,928.5,113.0,2.35,19.0,914.5,1021.29,756.53
2016,4,16,13,30,924.0,112.0,2.4,19.0,897.0,1010.45,750.7
2016,4,16,13,45,917.5,111.0,2.5,19.0,871.0,994.28,741.98
2016,4,16,14,0,911.0,110.0,2.6,19.0,845.0,974.83,731.1
2016,4,16,14,15,902.5,108.5,2.65,18.5,812.5,949.86,717.4
2016,4,16,14,30,894.0,107.0,2.7,18.0,780.0,921.96,701.63
2016,4,16,14,45,883.0,104.5,2.8,18.0,741.0,888.03,680.63
2016,4,16,15,0,872.0,102.0,2.9,18.0,702.0,851.66,657.71
2016,4,16,15,15,856.5,99.5,2.95,18.0,657.5,814.0,633.26
2016,4,16,15,30,841.0,97.0,3.0,18.0,613.0,769.86,603.84
2016,4,16,15,45,822.0,93.5,3.05,18.0,564.5,720.55,570.24
2016,4,16,16,0,803.0,90.0,3.1,18.0,516.0,670.34,535.37
2016,4,16,16,15,738.5,88.5,3.1,17.5,450.0,591.91,477.46
2016,4,16,16,30,674.0,87.0,3.1,17.0,384.0,519.1,421.62
2016,4,16,16,45,619.5,88.0,3.1,17.0,334.0,457.44,372.1
2016,4,16,17,0,565.0,89.0,3.1,17.0,284.0,399.48,324.16
2016,4,16,17,15,567.0,74.0,3.0,16.5,241.0,354.44,285.83
2016,4,16,17,30,569.0,59.0,2.9,16.0,198.0,308.21,244.6
2016,4,16,17,45,483.5,50.0,2.8,16.0,148.0,236.75,182.07
2016,4,16,18,0,398.0,41.0,2.7,16.0,98.0,174.2,126.74
2016,4,16,18,15,269.5,28.0,2.6,15.5,59.0,106.52,67.06
2016,4,16,18,30,141.0,15.0,2.5,15.0,20.0,46.74,0.0
2016,4,16,18,45,70.5,7.5,2.45,15.0,10.0,16.77,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,124.5,13.0,1.15,14.5,23.0,12.78,0.0
2016,4,17,6,0,249.0,26.0,1.2,15.0,46.0,19.97,9.69
2016,4,17,6,15,357.0,38.0,1.25,15.0,90.5,28.3,18.89
2016,4,17,6,30,465.0,50.0,1.3,15.0,135.0,36.06,26.26
2016,4,17,6,45,530.0,59.0,1.4,15.0,186.0,67.35,37.03
2016,4,17,7,0,595.0,68.0,1.5,15.0,237.0,114.29,65.94
2016,4,17,7,15,642.0,74.0,1.45,15.0,291.0,163.23,103.81
2016,4,17,7,30,689.0,80.0,1.4,15.0,345.0,217.42,149.68
2016,4,17,7,45,720.5,85.5,1.4,15.5,397.5,271.93,197.45
2016,4,17,8,0,752.0,91.0,1.4,16.0,450.0,331.61,249.05
2016,4,17,8,15,776.5,95.0,1.3,16.0,501.0,387.56,297.08
2016,4,17,8,30,801.0,99.0,1.2,16.0,552.0,445.21,344.93
2016,4,17,8,45,819.0,102.5,1.2,16.5,599.0,500.6,389.24
2016,4,17,9,0,837.0,106.0,1.2,17.0,646.0,556.44,432.27
2016,4,17,9,15,851.0,108.0,1.15,17.0,688.5,608.63,471.67
2016,4,17,9,30,865.0,110.0,1.1,17.0,731.0,660.79,509.73
2016,4,17,9,45,878.5,110.5,1.1,17.5,768.0,709.48,543.73
2016,4,17,10,0,892.0,111.0,1.1,18.0,805.0,757.04,574.27
2016,4,17,10,15,900.0,112.5,1.1,18.5,835.0,800.01,600.95
2016,4,17,10,30,908.0,114.0,1.1,19.0,865.0,840.96,625.9
2016,4,17,10,45,913.5,115.0,1.15,19.5,887.5,877.13,648.09
2016,4,17,11,0,919.0,116.0,1.2,20.0,910.0,910.72,668.48
2016,4,17,11,15,922.5,116.5,1.15,20.0,925.0,939.31,685.24
2016,4,17,11,30,926.0,117.0,1.1,20.0,940.0,964.92,700.0
2016,4,17,11,45,929.0,116.5,1.1,20.5,947.0,985.95,711.36
2016,4,17,12,0,932.0,116.0,1.1,21.0,954.0,1003.73,720.74
2016,4,17,12,15,932.0,116.0,1.1,21.0,952.5,1015.81,728.03
2016,4,17,12,30,932.0,116.0,1.1,21.0,951.0,1024.42,733.33
2016,4,17,12,45,933.0,114.0,1.1,21.0,942.0,1028.41,735.94
2016,4,17,13,0,934.0,112.0,1.1,21.0,933.0,1028.84,736.52
2016,4,17,13,15,930.5,111.0,1.15,20.5,916.0,1022.39,735.36
2016,4,17,13,30,927.0,110.0,1.2,20.0,899.0,1012.43,732.15
2016,4,17,13,45,923.5,108.0,1.25,20.0,874.5,997.95,724.8
2016,4,17,14,0,920.0,106.0,1.3,20.0,850.0,980.09,715.37
2016,4,17,14,15,912.0,104.5,1.35,20.0,817.5,955.35,701.52
2016,4,17,14,30,904.0,103.0,1.4,20.0,785.0,927.64,685.73
2016,4,17,14,45,894.5,100.5,1.5,20.0,747.0,894.71,667.03
2016,4,17,15,0,885.0,98.0,1.6,20.0,709.0,859.23,646.31
2016,4,17,15,15,871.0,95.5,1.6,19.5,665.0,817.74,621.22
2016,4,17,15,30,857.0,93.0,1.6,19.0,621.0,774.43,594.48
2016,4,17,15,45,838.5,89.5,1.6,19.0,572.5,729.18,564.8
2016,4,17,16,0,820.0,86.0,1.6,19.0,524.0,678.65,530.83
2016,4,17,16,15,794.5,82.5,1.55,18.5,472.0,622.84,491.81
2016,4,17,16,30,769.0,79.0,1.5,18.0,420.0,567.26,450.87
2016,4,17,16,45,732.5,74.5,1.5,18.0,365.5,504.94,402.82
2016,4,17,17,0,696.0,70.0,1.5,18.0,311.0,446.21,355.85
2016,4,17,17,15,644.5,64.0,1.4,17.5,257.5,379.73,301.48
2016,4,17,17,30,593.0,58.0,1.3,17.0,204.0,317.58,248.76
2016,4,17,17,45,510.5,49.5,1.25,17.0,153.5,246.35,187.53
2016,4,17,18,0,428.0,41.0,1.2,17.0,103.0,183.67,132.7
2016,4,17,18,15,297.5,28.0,1.1,17.0,62.5,113.6,71.82
2016,4,17,18,30,167.0,15.0,1.0,17.0,22.0,52.07,0.0
2016,4,17,18,45,83.5,7.5,0.95,17.0,11.0,18.6,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,125.0,14.0,0.55,16.0,25.0,13.76,0.0
2016,4,18,6,0,250.0,28.0,0.6,16.0,50.0,21.65,11.41
2016,4,18,6,15,357.0,40.5,0.7,16.0,95.0,30.37,20.68
2016,4,18,6,30,464.0,53.0,0.8,16.0,140.0,38.5,28.34
2016,4,18,6,45,531.5,61.5,0.9,16.0,192.0,71.48,39.54
2016,4,18,7,0,599.0,70.0,1.0,16.0,244.0,118.5,68.74
2016,4,18,7,15,646.0,76.5,1.05,16.0,298.0,168.22,107.29
2016,4,18,7,30,693.0,83.0,1.1,16.0,352.0,223.2,153.63
2016,4,18,7,45,724.5,89.0,1.2,16.0,405.5,278.45,202.14
2016,4,18,8,0,756.0,95.0,1.3,16.0,459.0,338.97,254.75
2016,4,18,8,15,780.5,98.5,1.35,16.0,510.0,394.69,302.82
2016,4,18,8,30,805.0,102.0,1.4,16.0,561.0,452.1,351.02
2016,4,18,8,45,825.0,105.0,1.5,16.5,609.0,508.2,396.41
2016,4,18,9,0,845.0,108.0,1.6,17.0,657.0,564.94,440.86
2016,4,18,9,15,859.0,110.0,1.6,17.0,699.0,617.49,481.22
2016,4,18,9,30,873.0,112.0,1.6,17.0,741.0,669.97,520.37
2016,4,18,9,45,888.0,111.5,1.65,17.5,778.5,719.04,555.52
2016,4,18,10,0,903.0,111.0,1.7,18.0,816.0,767.07,587.18
2016,4,18,10,15,910.5,112.5,1.7,18.0,846.0,810.02,615.49
2016,4,18,10,30,918.0,114.0,1.7,18.0,876.0,850.88,642.12
2016,4,18,10,45,924.0,114.5,1.75,18.5,898.5,887.23,664.78
2016,4,18,11,0,930.0,115.0,1.8,19.0,921.0,921.0,685.58
2016,4,18,11,15,933.0,115.5,1.8,19.0,935.5,949.36,703.42
2016,4,18,11,30,936.0,116.0,1.8,19.0,950.0,974.68,719.3
2016,4,18,11,45,936.0,117.5,1.8,19.0,956.0,995.06,731.99
2016,4,18,12,0,936.0,119.0,1.8,19.0,962.0,1012.09,742.63
2016,4,18,12,15,935.5,119.0,1.75,19.0,960.5,1023.69,749.18
2016,4,18,12,30,935.0,119.0,1.7,19.0,959.0,1031.81,753.63
2016,4,18,12,45,926.5,122.0,1.7,19.0,947.5,1031.73,753.73
2016,4,18,13,0,918.0,125.0,1.7,19.0,936.0,1028.13,751.81
2016,4,18,13,15,914.0,124.5,1.65,18.5,918.0,1021.8,748.98
2016,4,18,13,30,910.0,124.0,1.6,18.0,900.0,1012.04,744.08
2016,4,18,13,45,896.0,127.0,1.6,18.0,872.5,993.08,732.73
2016,4,18,14,0,882.0,130.0,1.6,18.0,845.0,971.16,719.6
2016,4,18,14,15,872.5,128.0,1.6,18.0,813.0,945.29,703.93
2016,4,18,14,30,863.0,126.0,1.6,18.0,781.0,922.12,690.08
2016,4,18,14,45,843.5,127.0,1.65,18.0,740.5,885.21,667.56
2016,4,18,15,0,824.0,128.0,1.7,18.0,700.0,846.38,643.59
2016,4,18,15,15,807.0,125.0,1.75,18.0,655.5,803.64,616.56
2016,4,18,15,30,790.0,122.0,1.8,18.0,611.0,759.39,588.05
2016,4,18,15,45,764.5,119.0,1.85,18.0,561.5,710.17,555.44
2016,4,18,16,0,739.0,116.0,1.9,18.0,512.0,658.2,519.32
2016,4,18,16,15,713.0,100.5,2.0,17.5,451.5,592.03,472.49
2016,4,18,16,30,687.0,85.0,2.1,17.0,391.0,526.21,424.12
2016,4,18,16,45,606.5,94.5,2.25,17.0,339.5,458.66,370.88
2016,4,18,17,0,526.0,104.0,2.4,17.0,288.0,394.33,318.71
2016,4,18,17,15,476.0,92.5,2.6,16.5,237.5,331.46,267.2
2016,4,18,17,30,426.0,81.0,2.8,16.0,187.0,273.11,217.62
2016,4,18,17,45,349.5,67.0,3.05,16.0,140.0,207.4,160.89
2016,4,18,18,0,273.0,53.0,3.3,16.0,93.0,149.86,110.75
2016,4,18,18,15,136.5,36.5,3.35,15.5,56.5,79.31,51.84
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,20.03,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,14.5,0.75,15.5,26.0,11.06,0.0
2016,4,19,6,0,251.0,29.0,0.8,16.0,52.0,22.36,12.34
2016,4,19,6,15,356.5,41.0,0.8,16.0,97.0,30.56,20.9
2016,4,19,6,30,462.0,53.0,0.8,16.0,142.0,38.21,28.11
2016,4,19,6,45,529.0,61.5,0.8,16.0,193.5,73.16,40.33
2016,4,19,7,0,596.0,70.0,0.8,16.0,245.0,120.16,70.04
2016,4,19,7,15,542.0,91.5,0.75,16.0,274.5,166.59,110.29
2016,4,19,7,30,488.0,113.0,0.7,16.0,304.0,206.7,147.51
2016,4,19,7,45,609.5,107.0,0.7,16.5,380.0,264.81,193.6
2016,4,19,8,0,731.0,101.0,0.7,17.0,456.0,336.03,250.74
2016,4,19,8,15,722.5,108.5,0.8,17.0,490.5,381.46,290.57
2016,4,19,8,30,714.0,116.0,0.9,17.0,525.0,425.1,327.96
2016,4,19,8,45,756.5,120.5,1.05,17.0,586.0,491.1,380.9
2016,4,19,9,0,799.0,125.0,1.2,17.0,647.0,558.19,433.37
2016,4,19,9,15,814.0,128.0,1.3,17.0,689.0,610.12,473.35
2016,4,19,9,30,829.0,131.0,1.4,17.0,731.0,661.73,512.29
2016,4,19,9,45,835.5,135.5,1.55,17.5,765.5,708.38,546.18
2016,4,19,10,0,842.0,140.0,1.7,18.0,800.0,753.5,577.71
2016,4,19,10,15,668.0,226.5,1.75,18.0,762.0,738.8,564.09
2016,4,19,10,30,494.0,313.0,1.8,18.0,724.0,708.94,539.09
2016,4,19,10,45,491.5,324.5,1.85,18.0,743.0,737.2,559.13
2016,4,19,11,0,489.0,336.0,1.9,18.0,762.0,763.87,577.35
2016,4,19,11,15,469.0,349.5,1.95,18.0,763.5,775.25,584.56
2016,4,19,11,30,449.0,363.0,2.0,18.0,765.0,784.14,590.17
2016,4,19,11,45,437.5,371.0,2.05,18.0,764.5,793.13,596.19
2016,4,19,12,0,426.0,379.0,2.1,18.0,764.0,800.11,600.85
2016,4,19,12,15,330.5,413.0,2.1,18.0,711.5,745.8,560.5
2016,4,19,12,30,235.0,447.0,2.1,18.0,659.0,686.81,516.82
2016,4,19,12,45,201.0,445.0,2.15,18.0,625.5,654.84,494.29
2016,4,19,13,0,167.0,443.0,2.2,18.0,592.0,621.8,470.55
2016,4,19,13,15,122.0,423.0,2.2,18.0,530.5,558.42,424.44
2016,4,19,13,30,77.0,403.0,2.2,18.0,469.0,486.21,371.35
2016,4,19,13,45,107.0,400.0,2.2,18.0,489.0,512.25,392.37
2016,4,19,14,0,137.0,397.0,2.2,18.0,509.0,545.97,418.21
2016,4,19,14,15,153.5,381.0,2.2,17.5,501.5,543.04,417.94
2016,4,19,14,30,170.0,365.0,2.2,17.0,494.0,538.79,416.97
2016,4,19,14,45,307.5,314.5,2.2,17.0,534.0,610.14,474.51
2016,4,19,15,0,445.0,264.0,2.2,17.0,574.0,672.37,523.85
2016,4,19,15,15,312.0,273.0,2.2,17.0,483.5,552.24,433.33
2016,4,19,15,30,179.0,282.0,2.2,17.0,393.0,440.48,347.56
2016,4,19,15,45,293.5,239.0,2.25,17.0,404.0,480.5,382.59
2016,4,19,16,0,408.0,196.0,2.3,17.0,415.0,510.16,408.22
2016,4,19,16,15,547.0,151.0,2.35,17.0,414.0,535.35,430.24
2016,4,19,16,30,686.0,106.0,2.4,17.0,413.0,549.89,442.97
2016,4,19,16,45,667.5,94.5,2.45,17.0,362.0,493.84,398.77
2016,4,19,17,0,649.0,83.0,2.5,17.0,311.0,438.16,353.74
2016,4,19,17,15,594.5,75.0,2.45,16.5,257.5,370.27,297.73
2016,4,19,17,30,540.0,67.0,2.4,16.0,204.0,307.07,243.8
2016,4,19,17,45,470.5,56.0,2.4,16.0,154.5,240.36,185.57
2016,4,19,18,0,401.0,45.0,2.4,16.0,105.0,180.81,132.7
2016,4,19,18,15,270.0,31.5,2.3,16.0,64.5,111.19,72.77
2016,4,19,18,30,139.0,18.0,2.2,16.0,24.0,50.24,0.0
2016,4,19,18,45,69.5,9.0,2.15,16.0,12.0,18.37,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,129.5,15.5,1.6,15.0,27.5,12.02,0.0
2016,4,20,6,0,259.0,31.0,1.7,15.0,55.0,24.04,14.04
2016,4,20,6,15,362.0,42.5,1.75,15.0,100.0,31.69,22.01
2016,4,20,6,30,465.0,54.0,1.8,15.0,145.0,38.83,28.78
2016,4,20,6,45,542.0,60.5,1.85,15.5,198.0,74.75,40.71
2016,4,20,7,0,619.0,67.0,1.9,16.0,251.0,122.04,70.59
2016,4,20,7,15,663.5,72.5,1.85,16.0,304.5,171.8,110.01
2016,4,20,7,30,708.0,78.0,1.8,16.0,358.0,226.47,156.78
2016,4,20,7,45,740.0,82.0,1.75,16.5,411.0,283.15,206.37
2016,4,20,8,0,772.0,86.0,1.7,17.0,464.0,340.4,256.0
2016,4,20,8,15,794.5,89.5,1.65,17.0,514.5,396.18,304.08
2016,4,20,8,30,817.0,93.0,1.6,17.0,565.0,453.39,351.88
2016,4,20,8,45,832.5,97.0,1.6,17.0,611.0,508.73,396.95
2016,4,20,9,0,848.0,101.0,1.6,17.0,657.0,564.22,440.72
2016,4,20,9,15,861.0,103.5,1.55,17.0,699.0,617.65,481.32
2016,4,20,9,30,874.0,106.0,1.5,17.0,741.0,669.05,519.21
2016,4,20,9,45,883.5,108.0,1.5,17.5,776.5,716.64,552.42
2016,4,20,10,0,893.0,110.0,1.5,18.0,812.0,762.77,582.15
2016,4,20,10,15,900.0,111.5,1.5,18.0,841.5,804.81,609.71
2016,4,20,10,30,907.0,113.0,1.5,18.0,871.0,844.75,635.59
2016,4,20,10,45,906.0,117.5,1.5,18.0,891.0,878.68,657.21
2016,4,20,11,0,905.0,122.0,1.5,18.0,911.0,909.69,676.83
2016,4,20,11,15,908.0,123.0,1.5,18.0,925.5,937.8,694.48
2016,4,20,11,30,911.0,124.0,1.5,18.0,940.0,962.96,710.2
2016,4,20,11,45,705.0,241.0,1.5,18.0,875.5,914.32,677.79
2016,4,20,12,0,499.0,358.0,1.5,18.0,811.0,848.97,628.77
2016,4,20,12,15,702.0,243.0,1.5,18.0,878.5,937.38,694.21
2016,4,20,12,30,905.0,128.0,1.5,18.0,946.0,1014.56,743.26
2016,4,20,12,45,740.5,222.5,1.55,18.0,887.5,966.65,712.33
2016,4,20,13,0,576.0,317.0,1.6,18.0,829.0,904.32,669.48
2016,4,20,13,15,733.0,221.5,1.65,18.0,859.5,959.74,711.42
2016,4,20,13,30,890.0,126.0,1.7,18.0,890.0,997.01,736.4
2016,4,20,13,45,880.5,126.0,1.75,18.0,863.5,979.3,725.86
2016,4,20,14,0,871.0,126.0,1.8,18.0,837.0,958.55,714.0
2016,4,20,14,15,861.5,124.5,1.85,18.0,804.5,933.32,699.15
2016,4,20,14,30,852.0,123.0,1.9,18.0,772.0,910.77,686.07
2016,4,20,14,45,837.5,121.5,1.95,18.0,733.0,875.72,664.4
2016,4,20,15,0,823.0,120.0,2.0,18.0,694.0,838.54,641.14
2016,4,20,15,15,740.5,136.5,2.05,17.5,628.5,766.27,594.01
2016,4,20,15,30,658.0,153.0,2.1,17.0,563.0,694.48,545.76
2016,4,20,15,45,636.5,144.0,2.15,17.0,515.5,644.01,510.31
2016,4,20,16,0,615.0,135.0,2.2,17.0,468.0,593.33,473.62
2016,4,20,16,15,524.0,142.0,2.2,17.0,406.0,510.72,410.45
2016,4,20,16,30,433.0,149.0,2.2,17.0,344.0,438.83,354.13
2016,4,20,16,45,401.5,136.0,2.25,17.0,299.5,386.15,312.68
2016,4,20,17,0,370.0,123.0,2.3,17.0,255.0,335.69,271.77
2016,4,20,17,15,338.5,105.5,2.3,16.5,211.0,282.79,228.24
2016,4,20,17,30,307.0,88.0,2.3,16.0,167.0,232.63,185.69
2016,4,20,17,45,258.0,70.5,2.3,16.0,126.0,179.16,139.39
2016,4,20,18,0,209.0,53.0,2.3,16.0,85.0,130.84,97.12
2016,4,20,18,15,104.5,36.5,2.25,16.0,52.5,71.15,47.23
2016,4,20,18,30,0.0,20.0,2.2,16.0,20.0,19.83,0.0
2016,4,20,18,45,0.0,10.0,2.15,16.0,10.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,18.0,17.0,1.1,15.5,18.5,16.12,0.0
2016,4,21,6,0,36.0,34.0,1.2,16.0,37.0,29.8,18.96
2016,4,21,6,15,70.0,55.0,1.3,16.0,67.0,46.83,35.08
2016,4,21,6,30,104.0,76.0,1.4,16.0,97.0,63.37,50.2
2016,4,21,6,45,126.5,98.5,1.5,16.0,131.5,91.36,67.32
2016,4,21,7,0,149.0,121.0,1.6,16.0,166.0,122.51,91.0
2016,4,21,7,15,172.0,141.0,1.65,16.0,202.5,154.6,116.49
2016,4,21,7,30,195.0,161.0,1.7,16.0,239.0,189.4,144.86
2016,4,21,7,45,275.0,173.0,1.8,16.0,299.5,233.77,179.76
2016,4,21,8,0,355.0,185.0,1.9,16.0,360.0,289.56,224.59
2016,4,21,8,15,364.5,205.0,1.95,16.0,401.0,332.97,260.64
2016,4,21,8,30,374.0,225.0,2.0,16.0,442.0,377.16,296.6
2016,4,21,8,45,294.5,263.0,2.1,16.5,442.5,393.68,309.64
2016,4,21,9,0,215.0,301.0,2.2,17.0,443.0,402.86,315.88
2016,4,21,9,15,179.0,323.5,2.25,17.0,446.5,414.88,324.57
2016,4,21,9,30,143.0,346.0,2.3,17.0,450.0,423.33,330.12
2016,4,21,9,45,258.0,343.5,2.35,17.0,543.0,509.74,397.09
2016,4,21,10,0,373.0,341.0,2.4,17.0,636.0,605.06,469.04
2016,4,21,10,15,600.5,244.5,2.35,17.0,739.0,706.71,547.51
2016,4,21,10,30,828.0,148.0,2.3,17.0,842.0,818.85,628.61
2016,4,21,10,45,608.5,265.0,2.3,17.0,782.5,779.35,596.46
2016,4,21,11,0,389.0,382.0,2.3,17.0,723.0,720.74,548.66
2016,4,21,11,15,268.0,416.5,2.3,17.0,653.5,659.81,502.31
2016,4,21,11,30,147.0,451.0,2.3,17.0,584.0,588.01,447.22
2016,4,21,11,45,154.5,448.5,2.3,17.0,589.0,597.9,455.04
2016,4,21,12,0,162.0,446.0,2.3,17.0,594.0,607.35,462.03
2016,4,21,12,15,251.0,434.0,2.35,17.0,662.0,691.4,524.93
2016,4,21,12,30,340.0,422.0,2.4,17.0,730.0,770.22,582.6
2016,4,21,12,45,391.0,393.0,2.5,17.0,743.5,793.75,601.12
2016,4,21,13,0,442.0,364.0,2.6,17.0,757.0,822.48,623.56
2016,4,21,13,15,342.5,391.5,2.65,17.0,693.0,748.01,569.1
2016,4,21,13,30,243.0,419.0,2.7,17.0,629.0,680.37,519.04
2016,4,21,13,45,340.5,373.0,2.8,17.0,657.5,723.91,555.2
2016,4,21,14,0,438.0,327.0,2.9,17.0,686.0,771.23,592.82
2016,4,21,14,15,291.5,347.0,2.95,17.0,582.0,642.67,497.25
2016,4,21,14,30,145.0,367.0,3.0,17.0,478.0,518.37,402.79
2016,4,21,14,45,371.0,287.0,3.1,17.0,551.5,636.35,499.46
2016,4,21,15,0,597.0,207.0,3.2,17.0,625.0,744.06,584.71
2016,4,21,15,15,715.0,149.0,3.2,17.0,618.5,759.91,598.39
2016,4,21,15,30,833.0,91.0,3.2,17.0,612.0,757.05,597.77
2016,4,21,15,45,811.5,89.0,3.25,17.0,564.0,712.02,566.61
2016,4,21,16,0,790.0,87.0,3.3,17.0,516.0,662.11,531.59
2016,4,21,16,15,764.5,83.5,3.3,16.5,465.0,607.53,492.08
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,553.27,450.72
2016,4,21,16,45,702.0,75.5,3.3,16.0,361.5,492.01,401.69
2016,4,21,17,0,665.0,71.0,3.3,16.0,309.0,434.37,354.04
2016,4,21,17,15,614.0,65.5,3.25,16.0,257.0,370.11,299.63
2016,4,21,17,30,563.0,60.0,3.2,16.0,205.0,310.17,247.27
2016,4,21,17,45,486.0,51.5,3.2,16.0,156.0,242.19,187.7
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,182.14,134.34
2016,4,21,18,15,284.0,31.0,3.15,15.5,67.5,114.77,76.49
2016,4,21,18,30,159.0,19.0,3.1,15.0,28.0,56.96,6.43
2016,4,21,18,45,79.5,9.5,3.1,15.0,14.0,20.44,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.5,5.5,15.0,8.5,8.19,0.0
2016,4,22,6,0,0.0,17.0,5.6,15.0,17.0,16.4,8.04
2016,4,22,6,15,0.0,30.0,5.6,15.0,30.0,28.96,19.68
2016,4,22,6,30,0.0,43.0,5.6,15.0,43.0,41.54,31.18
2016,4,22,6,45,0.0,58.0,5.65,15.0,58.0,55.83,41.85
2016,4,22,7,0,0.0,73.0,5.7,15.0,73.0,69.97,53.9
2016,4,22,7,15,0.0,88.5,5.7,15.0,88.5,84.64,66.22
2016,4,22,7,30,0.0,104.0,5.7,15.0,104.0,99.39,78.43
2016,4,22,7,45,133.0,153.0,5.7,15.5,219.5,178.81,140.47
2016,4,22,8,0,266.0,202.0,5.7,16.0,335.0,274.82,216.8
2016,4,22,8,15,155.0,219.5,5.75,16.0,299.0,265.13,211.3
2016,4,22,8,30,44.0,237.0,5.8,16.0,263.0,242.54,193.59
2016,4,22,8,45,76.5,269.5,5.85,16.0,319.0,292.62,233.69
2016,4,22,9,0,109.0,302.0,5.9,16.0,375.0,346.27,276.32
2016,4,22,9,15,54.5,207.5,6.0,16.0,244.0,231.97,184.69
2016,4,22,9,30,0.0,113.0,6.1,16.0,113.0,109.34,84.32
2016,4,22,9,45,0.0,74.0,6.2,16.0,74.0,71.65,53.43
2016,4,22,10,0,0.0,35.0,6.3,16.0,35.0,33.87,22.32
