Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,10,15,7.0,153.5,6.45,16.0,159.5,154.08,120.47
2016,4,22,10,30,14.0,272.0,6.6,16.0,284.0,275.02,216.87
2016,4,22,10,45,30.0,327.5,6.75,16.0,354.0,345.98,272.8
2016,4,22,11,0,46.0,383.0,6.9,16.0,424.0,416.92,328.13
2016,4,22,11,15,203.0,397.5,7.1,16.0,580.5,579.04,458.17
2016,4,22,11,30,360.0,412.0,7.3,16.0,737.0,749.21,590.8
2016,4,22,11,45,187.0,347.5,7.55,16.0,516.5,526.31,417.82
2016,4,22,12,0,14.0,283.0,7.8,16.0,296.0,290.26,228.1
2016,4,22,12,15,15.0,292.5,7.85,15.5,307.0,301.18,237.48
2016,4,22,12,30,16.0,302.0,7.9,15.0,318.0,312.13,246.64
2016,4,22,12,45,93.0,374.5,8.0,15.0,458.5,468.82,372.61
2016,4,22,13,0,170.0,447.0,8.1,15.0,599.0,629.05,498.06
2016,4,22,13,15,355.0,381.5,8.05,15.0,690.5,749.91,596.9
2016,4,22,13,30,540.0,316.0,8.0,15.0,782.0,867.16,691.2
2016,4,22,13,45,695.0,225.5,7.95,15.0,807.0,918.75,734.59
2016,4,22,14,0,850.0,135.0,7.9,15.0,832.0,955.91,762.86
2016,4,22,14,15,842.0,133.0,7.85,15.0,801.5,931.79,745.65
2016,4,22,14,30,834.0,131.0,7.8,15.0,771.0,904.91,726.66
2016,4,22,14,45,832.5,124.5,7.75,15.0,736.0,876.25,706.34
2016,4,22,15,0,831.0,118.0,7.7,15.0,701.0,844.75,683.88
2016,4,22,15,15,816.0,115.0,7.7,15.0,658.0,803.35,653.91
2016,4,22,15,30,801.0,112.0,7.7,15.0,615.0,760.34,622.5
2016,4,22,15,45,787.0,106.5,7.75,15.0,569.0,713.97,588.29
2016,4,22,16,0,773.0,101.0,7.8,15.0,523.0,666.41,552.74
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.5,610.94,508.44
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,557.89,464.92
2016,4,22,16,45,479.5,114.5,7.5,15.0,321.5,407.49,339.42
2016,4,22,17,0,240.0,136.0,7.4,15.0,223.0,276.98,228.8
2016,4,22,17,15,210.5,118.5,7.2,14.5,185.5,232.22,190.83
2016,4,22,17,30,181.0,101.0,7.0,14.0,148.0,190.26,154.45
2016,4,22,17,45,265.0,76.5,6.8,14.0,128.0,188.82,149.62
2016,4,22,18,0,349.0,52.0,6.6,14.0,108.0,172.84,130.03
2016,4,22,18,15,226.0,37.5,6.45,14.0,68.5,106.85,73.08
2016,4,22,18,30,103.0,23.0,6.3,14.0,29.0,50.4,10.21
2016,4,22,18,45,51.5,11.5,6.2,14.0,14.5,18.56,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,119.5,18.5,4.65,13.5,31.5,14.3,0.0
2016,4,23,6,0,239.0,37.0,4.8,14.0,63.0,28.41,18.34
2016,4,23,6,15,338.5,49.0,4.85,14.0,107.5,36.64,26.55
2016,4,23,6,30,438.0,61.0,4.9,14.0,152.0,47.31,36.47
2016,4,23,6,45,320.0,91.0,4.95,14.0,167.5,92.15,61.69
2016,4,23,7,0,202.0,121.0,5.0,14.0,183.0,127.1,93.46
2016,4,23,7,15,224.0,139.5,4.9,14.0,221.0,161.01,121.12
2016,4,23,7,30,246.0,158.0,4.8,14.0,259.0,197.47,151.81
2016,4,23,7,45,482.5,130.0,4.7,14.5,360.5,255.69,194.93
2016,4,23,8,0,719.0,102.0,4.6,15.0,462.0,340.99,263.13
2016,4,23,8,15,545.0,165.0,4.6,15.0,454.0,369.74,292.19
2016,4,23,8,30,371.0,228.0,4.6,15.0,446.0,380.43,303.57
2016,4,23,8,45,586.0,173.0,4.7,15.0,548.5,459.71,368.88
2016,4,23,9,0,801.0,118.0,4.8,15.0,651.0,560.37,451.11
2016,4,23,9,15,814.5,120.0,4.85,15.0,691.5,610.33,491.49
2016,4,23,9,30,828.0,122.0,4.9,15.0,732.0,659.8,530.79
2016,4,23,9,45,850.5,118.0,4.95,15.0,770.0,708.93,569.24
2016,4,23,10,0,873.0,114.0,5.0,15.0,808.0,757.37,604.55
2016,4,23,10,15,880.5,115.0,5.05,15.0,836.5,798.37,634.05
2016,4,23,10,30,888.0,116.0,5.1,15.0,865.0,837.36,661.95
2016,4,23,10,45,892.0,117.5,5.2,15.0,886.5,871.7,686.65
2016,4,23,11,0,896.0,119.0,5.3,15.0,908.0,903.46,709.47
2016,4,23,11,15,899.0,120.0,5.2,15.0,922.0,931.11,728.06
2016,4,23,11,30,902.0,121.0,5.1,15.0,936.0,955.86,744.5
2016,4,23,11,45,901.5,122.5,5.05,15.0,941.5,974.8,757.16
2016,4,23,12,0,901.0,124.0,5.0,15.0,947.0,990.53,767.62
2016,4,23,12,15,900.5,123.5,5.0,15.0,945.0,1000.94,774.85
2016,4,23,12,30,900.0,123.0,5.0,15.0,943.0,1008.01,779.87
2016,4,23,12,45,894.5,124.5,5.05,15.0,932.0,1008.88,781.1
2016,4,23,13,0,889.0,126.0,5.1,15.0,921.0,1006.37,780.13
2016,4,23,13,15,884.5,125.5,5.3,15.0,903.5,999.42,777.32
2016,4,23,13,30,880.0,125.0,5.5,15.0,886.0,989.18,772.21
2016,4,23,13,45,865.5,128.5,5.7,15.0,859.0,970.35,760.94
2016,4,23,14,0,851.0,132.0,5.9,15.0,832.0,948.7,747.59
2016,4,23,14,15,841.5,130.5,6.0,15.0,800.0,929.43,735.34
2016,4,23,14,30,832.0,129.0,6.1,15.0,768.0,901.72,716.86
2016,4,23,14,45,814.5,129.0,6.25,15.0,729.0,866.09,692.67
2016,4,23,15,0,797.0,129.0,6.4,15.0,690.0,828.56,666.84
2016,4,23,15,15,780.5,125.5,6.4,15.0,647.0,786.45,636.67
2016,4,23,15,30,764.0,122.0,6.4,15.0,604.0,742.91,605.17
2016,4,23,15,45,742.0,118.5,6.45,15.0,556.5,696.5,571.26
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,647.28,533.99
2016,4,23,16,15,691.0,110.0,6.5,15.0,458.5,591.62,489.92
2016,4,23,16,30,662.0,105.0,6.5,15.0,408.0,536.75,445.54
2016,4,23,16,45,624.5,98.5,6.5,15.0,356.5,476.5,395.76
2016,4,23,17,0,587.0,92.0,6.5,15.0,305.0,418.53,346.66
2016,4,23,17,15,533.0,84.0,6.4,14.5,253.5,353.8,291.31
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,293.74,238.57
2016,4,23,17,45,394.5,65.5,6.25,14.0,153.5,223.66,176.72
2016,4,23,18,0,310.0,55.0,6.2,14.0,105.0,164.61,124.29
2016,4,23,18,15,202.0,39.0,6.15,14.0,66.5,102.69,70.88
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,46.3,12.41
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,17.99,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,4,24,5,45,35.0,22.0,8.05,14.0,26.0,19.62,3.75
2016,4,24,6,0,70.0,44.0,8.2,14.0,52.0,37.61,26.26
2016,4,24,6,15,131.0,66.5,8.15,14.0,91.0,52.94,40.85
2016,4,24,6,30,192.0,89.0,8.1,14.0,130.0,71.83,53.96
2016,4,24,6,45,252.0,107.0,8.1,14.0,176.5,104.82,74.58
2016,4,24,7,0,312.0,125.0,8.1,14.0,223.0,144.72,103.58
2016,4,24,7,15,394.5,123.5,8.05,14.0,270.5,176.15,127.05
2016,4,24,7,30,477.0,122.0,8.0,14.0,318.0,219.31,162.69
2016,4,24,7,45,561.5,129.0,7.95,14.0,390.0,279.59,214.12
2016,4,24,8,0,646.0,136.0,7.9,14.0,462.0,348.58,273.51
2016,4,24,8,15,580.5,161.5,7.85,14.0,476.5,382.34,305.82
2016,4,24,8,30,515.0,187.0,7.8,14.0,491.0,408.64,330.33
2016,4,24,8,45,648.0,163.0,7.8,14.0,576.5,483.3,393.2
2016,4,24,9,0,781.0,139.0,7.8,14.0,662.0,571.0,466.21
2016,4,24,9,15,796.0,142.0,7.75,14.0,703.5,621.93,508.27
2016,4,24,9,30,811.0,145.0,7.7,14.0,745.0,672.57,549.31
2016,4,24,9,45,833.5,141.5,7.7,14.5,783.5,721.61,587.6
2016,4,24,10,0,856.0,138.0,7.7,15.0,822.0,770.37,623.67
2016,4,24,10,15,864.0,139.5,7.75,15.0,850.5,812.18,654.64
2016,4,24,10,30,872.0,141.0,7.8,15.0,879.0,850.16,682.59
2016,4,24,10,45,874.5,143.5,7.9,15.0,900.0,883.76,707.34
2016,4,24,11,0,877.0,146.0,8.0,15.0,921.0,914.75,730.15
2016,4,24,11,15,880.5,147.0,8.2,15.0,934.5,942.45,750.89
2016,4,24,11,30,884.0,148.0,8.4,15.0,948.0,967.33,769.62
2016,4,24,11,45,877.5,153.0,8.65,15.0,952.0,983.83,782.43
2016,4,24,12,0,871.0,158.0,8.9,15.0,956.0,1002.3,796.84
2016,4,24,12,15,870.5,158.0,9.1,15.0,954.0,1013.39,805.72
2016,4,24,12,30,870.0,158.0,9.3,15.0,952.0,1021.21,812.32
2016,4,24,12,45,854.0,166.0,9.5,15.0,938.5,1018.82,811.49
2016,4,24,13,0,838.0,174.0,9.7,15.0,925.0,1013.1,808.31
2016,4,24,13,15,833.0,173.0,9.8,14.5,907.5,1005.63,805.16
2016,4,24,13,30,828.0,172.0,9.9,14.0,890.0,994.98,799.71
2016,4,24,13,45,807.5,178.0,10.05,14.0,861.5,973.63,784.9
2016,4,24,14,0,787.0,184.0,10.2,14.0,833.0,949.68,768.16
2016,4,24,14,15,776.5,181.5,10.25,14.0,801.0,928.13,753.02
2016,4,24,14,30,766.0,179.0,10.3,14.0,769.0,899.9,732.77
2016,4,24,14,45,742.5,180.0,10.4,14.0,729.0,861.69,704.89
2016,4,24,15,0,719.0,181.0,10.5,14.0,689.0,822.08,675.78
2016,4,24,15,15,700.0,176.5,10.55,14.0,646.0,779.2,643.81
2016,4,24,15,30,681.0,172.0,10.6,14.0,603.0,735.24,610.0
2016,4,24,15,45,661.0,164.0,10.65,14.0,556.0,686.05,571.46
2016,4,24,16,0,641.0,156.0,10.7,14.0,509.0,636.42,532.0
2016,4,24,16,15,608.5,149.0,10.75,13.5,458.0,579.37,486.56
2016,4,24,16,30,576.0,142.0,10.8,13.0,407.0,521.22,439.28
2016,4,24,16,45,544.0,130.0,10.85,13.0,356.0,462.45,389.71
2016,4,24,17,0,512.0,118.0,10.9,13.0,305.0,405.68,340.78
2016,4,24,17,15,454.5,107.0,10.95,13.0,253.0,340.29,283.56
2016,4,24,17,30,397.0,96.0,11.0,13.0,201.0,280.2,230.01
2016,4,24,17,45,325.5,80.5,11.05,13.0,153.5,215.73,172.54
2016,4,24,18,0,254.0,65.0,11.1,13.0,106.0,158.83,121.74
2016,4,24,18,15,158.5,45.0,11.15,13.0,67.5,95.12,66.79
2016,4,24,18,30,63.0,25.0,11.2,13.0,29.0,42.88,14.33
2016,4,24,18,45,31.5,12.5,11.3,13.0,14.5,16.81,0.0
2016,4,24,19,0,0.0,0.0,11.4,13.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,13.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,5,45,154.5,19.0,7.75,12.0,36.5,14.25,2.49
2016,4,25,6,0,309.0,38.0,7.7,12.0,73.0,29.56,19.75
2016,4,25,6,15,407.5,48.5,7.7,12.0,120.5,35.98,26.26
2016,4,25,6,30,506.0,59.0,7.7,12.0,168.0,49.05,31.67
2016,4,25,6,45,391.5,88.5,7.75,12.0,187.0,97.18,63.34
2016,4,25,7,0,277.0,118.0,7.8,12.0,206.0,135.66,98.2
2016,4,25,7,15,303.5,134.0,7.75,12.0,246.5,172.55,128.83
2016,4,25,7,30,330.0,150.0,7.7,12.0,287.0,212.42,163.24
2016,4,25,7,45,562.5,119.0,7.7,12.5,389.0,272.13,209.31
2016,4,25,8,0,795.0,88.0,7.7,13.0,491.0,360.87,282.54
2016,4,25,8,15,649.0,140.5,7.6,13.0,491.0,392.55,314.82
2016,4,25,8,30,503.0,193.0,7.5,13.0,491.0,409.81,332.34
2016,4,25,8,45,687.0,147.0,7.45,13.0,589.0,489.75,399.92
2016,4,25,9,0,871.0,101.0,7.4,13.0,687.0,588.51,482.47
2016,4,25,9,15,884.0,103.0,7.35,13.0,729.0,640.94,525.93
2016,4,25,9,30,897.0,105.0,7.3,13.0,771.0,692.64,567.94
2016,4,25,9,45,715.0,192.5,7.3,13.0,739.0,688.95,561.94
2016,4,25,10,0,533.0,280.0,7.3,13.0,707.0,669.06,542.36
2016,4,25,10,15,594.5,267.0,7.35,13.0,759.0,727.76,589.33
2016,4,25,10,30,656.0,254.0,7.4,13.0,811.0,788.94,637.53
2016,4,25,10,45,789.0,189.5,7.5,13.5,876.0,860.53,692.61
2016,4,25,11,0,922.0,125.0,7.6,14.0,941.0,934.91,746.48
2016,4,25,11,15,925.0,125.5,7.7,14.0,955.0,962.64,766.67
2016,4,25,11,30,928.0,126.0,7.8,14.0,969.0,987.38,784.88
2016,4,25,11,45,927.5,127.5,7.9,14.0,974.5,1006.71,799.2
2016,4,25,12,0,927.0,129.0,8.0,14.0,980.0,1022.75,811.22
2016,4,25,12,15,926.0,129.0,8.1,14.0,978.0,1033.41,819.43
2016,4,25,12,30,925.0,129.0,8.2,14.0,976.0,1040.65,825.29
2016,4,25,12,45,917.0,132.0,8.3,14.0,964.0,1040.64,825.96
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,1037.17,824.26
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,1029.62,819.48
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,1018.71,812.34
2016,4,25,13,45,897.0,129.5,8.55,14.0,890.0,1003.31,802.0
2016,4,25,14,0,894.0,126.0,8.6,14.0,865.0,984.64,789.31
2016,4,25,14,15,884.5,124.5,8.6,14.0,832.5,958.86,771.19
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,930.29,751.0
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,902.25,731.38
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,866.4,705.73
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,823.4,674.29
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,778.78,641.38
2016,4,25,15,45,802.5,108.0,8.75,14.0,585.0,729.45,604.56
2016,4,25,16,0,782.0,105.0,8.8,14.0,536.0,679.4,566.73
2016,4,25,16,15,754.0,100.5,8.75,13.5,484.0,624.26,523.44
2016,4,25,16,30,726.0,96.0,8.7,13.0,432.0,567.76,477.77
2016,4,25,16,45,687.5,91.0,8.65,13.0,378.0,505.6,425.4
2016,4,25,17,0,649.0,86.0,8.6,13.0,324.0,445.7,373.72
2016,4,25,17,15,596.0,79.0,8.5,13.0,270.5,379.37,315.5
2016,4,25,17,30,543.0,72.0,8.4,13.0,217.0,317.52,259.91
2016,4,25,17,45,461.5,62.5,8.35,13.0,167.0,247.41,197.01
2016,4,25,18,0,380.0,53.0,8.3,13.0,117.0,185.59,141.18
2016,4,25,18,15,261.0,39.0,8.15,12.5,75.5,117.93,82.56
2016,4,25,18,30,142.0,25.0,8.0,12.0,34.0,61.74,25.06
2016,4,25,18,45,71.0,12.5,7.9,12.0,17.0,22.59,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.0,22.0,5.1,12.0,29.0,18.55,6.18
2016,4,26,6,0,116.0,44.0,5.1,12.0,58.0,35.94,25.37
2016,4,26,6,15,173.0,63.5,5.1,12.0,96.0,50.78,39.42
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,69.7,51.32
2016,4,26,6,45,259.0,103.5,5.15,12.5,175.0,104.48,74.02
2016,4,26,7,0,288.0,124.0,5.2,13.0,216.0,142.87,103.25
2016,4,26,7,15,336.0,133.0,5.2,13.0,259.5,178.72,131.95
2016,4,26,7,30,384.0,142.0,5.2,13.0,303.0,216.78,164.08
2016,4,26,7,45,403.0,160.0,5.2,13.0,348.0,262.32,204.01
2016,4,26,8,0,422.0,178.0,5.2,13.0,393.0,309.84,245.34
2016,4,26,8,15,429.5,197.0,5.1,13.0,435.0,355.38,284.55
2016,4,26,8,30,437.0,216.0,5.0,13.0,477.0,401.38,323.28
2016,4,26,8,45,410.5,243.5,4.9,13.0,504.0,438.0,353.47
2016,4,26,9,0,384.0,271.0,4.8,13.0,531.0,472.16,380.7
2016,4,26,9,15,383.5,291.0,4.7,13.0,563.5,511.26,411.33
2016,4,26,9,30,383.0,311.0,4.6,13.0,596.0,549.73,440.8
2016,4,26,9,45,455.0,297.0,4.6,13.5,651.5,606.78,485.09
2016,4,26,10,0,527.0,283.0,4.6,14.0,707.0,668.35,532.05
2016,4,26,10,15,518.5,299.5,4.7,14.0,729.0,700.4,555.73
2016,4,26,10,30,510.0,316.0,4.8,14.0,751.0,730.52,577.88
2016,4,26,10,45,543.0,315.5,4.95,14.0,788.5,777.39,613.61
2016,4,26,11,0,576.0,315.0,5.1,14.0,826.0,824.5,649.23
2016,4,26,11,15,522.5,340.0,5.25,14.0,809.0,818.58,643.67
2016,4,26,11,30,469.0,365.0,5.4,14.0,792.0,808.51,635.24
2016,4,26,11,45,475.5,367.0,5.6,14.0,802.5,828.55,650.99
2016,4,26,12,0,482.0,369.0,5.8,14.0,813.0,847.01,665.47
2016,4,26,12,15,414.5,396.5,5.95,14.0,778.0,817.54,642.22
2016,4,26,12,30,347.0,424.0,6.1,14.0,743.0,780.42,613.39
2016,4,26,12,45,409.5,391.0,6.35,14.0,763.0,817.42,644.42
2016,4,26,13,0,472.0,358.0,6.6,14.0,783.0,847.61,670.27
2016,4,26,13,15,489.5,344.0,6.75,14.0,777.5,850.67,674.18
2016,4,26,13,30,507.0,330.0,6.9,14.0,772.0,851.36,676.51
2016,4,26,13,45,652.0,247.0,7.1,14.0,798.5,902.16,721.09
2016,4,26,14,0,797.0,164.0,7.3,14.0,825.0,939.7,750.95
2016,4,26,14,15,787.5,161.5,7.35,14.0,793.5,914.6,733.36
2016,4,26,14,30,778.0,159.0,7.4,14.0,762.0,886.97,714.12
2016,4,26,14,45,767.5,154.5,7.45,14.0,725.5,854.0,690.8
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,822.12,668.23
2016,4,26,15,15,740.0,146.5,7.5,13.5,646.0,780.81,639.31
2016,4,26,15,30,723.0,143.0,7.5,13.0,603.0,738.23,609.08
2016,4,26,15,45,712.0,134.0,7.5,13.0,558.0,693.14,575.37
2016,4,26,16,0,701.0,125.0,7.5,13.0,513.0,646.83,539.21
2016,4,26,16,15,646.0,120.0,7.45,13.0,451.5,574.55,480.83
2016,4,26,16,30,591.0,115.0,7.4,13.0,390.0,505.45,424.02
2016,4,26,16,45,571.0,103.5,7.4,13.0,342.5,453.1,380.33
2016,4,26,17,0,551.0,92.0,7.4,13.0,295.0,401.49,336.1
2016,4,26,17,15,480.0,89.5,7.4,13.0,246.5,333.78,277.24
2016,4,26,17,30,409.0,87.0,7.4,13.0,198.0,276.06,225.96
2016,4,26,17,45,340.0,73.5,7.4,13.0,152.0,213.87,170.68
2016,4,26,18,0,271.0,60.0,7.4,13.0,106.0,158.95,121.63
2016,4,26,18,15,180.5,43.0,7.25,13.0,69.0,102.14,72.33
2016,4,26,18,30,90.0,26.0,7.1,13.0,32.0,49.9,21.79
2016,4,26,18,45,45.0,13.0,7.0,13.0,16.0,19.37,0.0
2016,4,26,19,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,3.7,13.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,3.9,13.0,4.0,3.93,0.0
2016,4,27,5,45,0.0,21.0,4.1,13.0,21.0,20.25,8.22
2016,4,27,6,0,0.0,38.0,4.3,13.0,38.0,35.85,25.31
2016,4,27,6,15,14.0,59.0,4.45,13.0,62.0,54.53,42.62
2016,4,27,6,30,28.0,80.0,4.6,13.0,86.0,71.4,54.85
2016,4,27,6,45,39.5,102.5,4.75,13.5,114.0,94.51,73.47
2016,4,27,7,0,51.0,125.0,4.9,14.0,142.0,119.33,93.51
2016,4,27,7,15,59.5,147.0,5.15,14.0,170.0,144.76,114.46
2016,4,27,7,30,68.0,169.0,5.4,14.0,198.0,171.34,136.43
2016,4,27,7,45,38.5,171.5,5.65,14.0,188.5,170.69,136.79
2016,4,27,8,0,9.0,174.0,5.9,14.0,179.0,168.27,135.14
2016,4,27,8,15,4.5,125.0,6.3,14.0,127.5,122.07,96.67
2016,4,27,8,30,0.0,76.0,6.7,14.0,76.0,73.52,56.07
2016,4,27,8,45,1.5,130.5,7.1,14.0,132.0,126.61,99.95
2016,4,27,9,0,3.0,185.0,7.5,14.0,188.0,179.52,143.09
2016,4,27,9,15,17.0,240.0,7.7,13.5,253.5,240.82,193.16
2016,4,27,9,30,31.0,295.0,7.9,13.0,319.0,303.11,243.68
2016,4,27,9,45,59.0,336.0,8.15,13.0,383.5,364.48,293.12
2016,4,27,10,0,87.0,377.0,8.4,13.0,448.0,428.56,344.35
2016,4,27,10,15,306.0,345.5,8.5,13.0,605.5,577.56,467.93
2016,4,27,10,30,525.0,314.0,8.6,13.0,763.0,741.56,600.6
2016,4,27,10,45,686.5,239.0,8.75,13.0,840.5,825.79,670.19
2016,4,27,11,0,848.0,164.0,8.9,13.0,918.0,914.03,738.01
2016,4,27,11,15,852.5,165.0,8.9,13.0,933.0,942.35,758.65
2016,4,27,11,30,857.0,166.0,8.9,13.0,948.0,967.99,777.49
2016,4,27,11,45,852.5,170.5,8.95,13.0,953.0,985.85,790.71
2016,4,27,12,0,848.0,175.0,9.0,13.0,958.0,1000.53,801.69
2016,4,27,12,15,848.0,175.0,9.0,13.0,956.5,1011.81,810.06
2016,4,27,12,30,848.0,175.0,9.0,13.0,955.0,1019.91,816.2
2016,4,27,12,45,840.5,178.0,9.05,13.0,944.0,1020.48,817.06
2016,4,27,13,0,833.0,181.0,9.1,13.0,933.0,1017.81,815.66
2016,4,27,13,15,828.0,179.5,9.15,13.0,915.0,1009.77,810.39
2016,4,27,13,30,823.0,178.0,9.2,13.0,897.0,998.57,802.89
2016,4,27,13,45,823.5,172.0,9.25,13.0,874.0,984.91,793.66
2016,4,27,14,0,824.0,166.0,9.3,13.0,851.0,968.05,782.11
2016,4,27,14,15,814.0,163.5,9.3,13.0,818.5,941.99,763.5
2016,4,27,14,30,804.0,161.0,9.3,13.0,786.0,913.32,742.94
2016,4,27,14,45,419.0,223.0,9.35,13.0,548.0,620.05,510.66
2016,4,27,15,0,34.0,285.0,9.4,13.0,310.0,321.19,259.51
2016,4,27,15,15,395.0,213.0,9.4,13.0,467.0,565.39,469.14
2016,4,27,15,30,756.0,141.0,9.4,13.0,624.0,762.67,633.03
2016,4,27,15,45,736.0,135.0,9.4,13.0,576.0,712.87,594.68
2016,4,27,16,0,716.0,129.0,9.4,13.0,528.0,662.49,554.9
2016,4,27,16,15,685.5,124.0,9.4,13.0,476.5,605.89,509.02
2016,4,27,16,30,655.0,119.0,9.4,13.0,425.0,550.21,463.02
2016,4,27,16,45,609.5,113.5,9.45,13.0,371.0,486.57,409.49
2016,4,27,17,0,564.0,108.0,9.5,13.0,317.0,425.92,357.36
2016,4,27,17,15,507.0,98.5,9.5,13.0,264.5,357.15,297.49
2016,4,27,17,30,450.0,89.0,9.5,13.0,212.0,296.02,243.03
2016,4,27,17,45,369.0,77.0,9.5,13.0,163.0,228.8,183.2
2016,4,27,18,0,288.0,65.0,9.5,13.0,114.0,170.12,130.85
2016,4,27,18,15,184.5,47.0,9.5,13.0,74.5,104.18,74.16
2016,4,27,18,30,81.0,29.0,9.5,13.0,35.0,52.12,25.16
2016,4,27,18,45,40.5,14.5,9.5,13.0,17.5,20.25,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.0,7.7,12.0,5.0,0.0,0.0
2016,4,28,5,30,0.0,10.0,7.7,12.0,10.0,9.83,0.0
2016,4,28,5,45,104.0,29.0,7.75,12.5,42.0,24.12,11.79
2016,4,28,6,0,208.0,48.0,7.8,13.0,74.0,36.88,26.27
2016,4,28,6,15,298.0,61.5,7.75,13.0,118.5,46.0,35.12
2016,4,28,6,30,388.0,75.0,7.7,13.0,163.0,64.65,43.49
2016,4,28,6,45,458.5,83.5,7.65,13.0,214.0,101.91,63.72
2016,4,28,7,0,529.0,92.0,7.6,13.0,265.0,147.05,96.26
2016,4,28,7,15,575.0,99.5,7.5,13.0,317.5,194.34,135.8
2016,4,28,7,30,621.0,107.0,7.4,13.0,370.0,246.78,181.99
2016,4,28,7,45,660.0,110.5,7.3,13.0,422.5,298.35,228.66
2016,4,28,8,0,699.0,114.0,7.2,13.0,475.0,353.76,278.55
2016,4,28,8,15,724.5,118.0,7.1,13.0,524.5,407.59,326.76
2016,4,28,8,30,750.0,122.0,7.0,13.0,574.0,463.24,375.5
2016,4,28,8,45,530.0,208.0,6.95,13.5,539.5,469.1,380.94
2016,4,28,9,0,310.0,294.0,6.9,14.0,505.0,452.73,365.79
2016,4,28,9,15,566.5,213.0,6.8,14.0,627.0,552.82,449.57
2016,4,28,9,30,823.0,132.0,6.7,14.0,749.0,674.18,549.15
2016,4,28,9,45,586.0,245.0,6.6,14.0,695.0,651.74,526.61
2016,4,28,10,0,349.0,358.0,6.5,14.0,641.0,607.67,486.43
2016,4,28,10,15,402.0,348.0,6.4,14.0,684.5,656.91,525.35
2016,4,28,10,30,455.0,338.0,6.3,14.0,728.0,708.05,565.04
2016,4,28,10,45,492.0,338.0,6.25,14.0,769.0,757.24,602.42
2016,4,28,11,0,529.0,338.0,6.2,14.0,810.0,807.08,639.9
2016,4,28,11,15,488.5,356.0,6.2,14.0,797.0,804.69,636.54
2016,4,28,11,30,448.0,374.0,6.2,14.0,784.0,798.84,630.82
2016,4,28,11,45,458.0,366.5,6.2,14.0,788.0,812.38,641.28
2016,4,28,12,0,468.0,359.0,6.2,14.0,792.0,824.37,650.55
2016,4,28,12,15,511.5,352.5,6.35,14.0,825.0,868.26,684.69
2016,4,28,12,30,555.0,346.0,6.5,14.0,858.0,910.84,717.65
2016,4,28,12,45,726.5,239.0,6.65,14.0,901.0,975.96,771.07
2016,4,28,13,0,898.0,132.0,6.8,14.0,944.0,1025.84,808.21
2016,4,28,13,15,894.0,131.0,6.95,14.0,926.5,1018.7,804.17
2016,4,28,13,30,890.0,130.0,7.1,14.0,909.0,1008.25,798.07
2016,4,28,13,45,671.5,228.0,7.25,14.0,806.5,902.18,721.29
2016,4,28,14,0,453.0,326.0,7.4,14.0,704.0,786.38,629.18
2016,4,28,14,15,410.5,330.5,7.55,14.0,663.0,744.3,597.53
2016,4,28,14,30,368.0,335.0,7.7,14.0,622.0,694.98,559.91
2016,4,28,14,45,419.0,297.5,7.85,14.0,609.0,699.54,566.6
2016,4,28,15,0,470.0,260.0,8.0,14.0,596.0,692.18,564.05
2016,4,28,15,15,522.5,223.0,8.05,13.5,575.5,681.49,559.68
2016,4,28,15,30,575.0,186.0,8.1,13.0,555.0,668.49,553.19
2016,4,28,15,45,661.5,150.5,8.2,13.0,544.0,674.26,560.81
2016,4,28,16,0,748.0,115.0,8.3,13.0,533.0,670.46,560.35
2016,4,28,16,15,468.0,155.5,8.25,13.0,408.5,491.65,411.66
2016,4,28,16,30,188.0,196.0,8.2,13.0,284.0,326.87,271.67
2016,4,28,16,45,246.0,165.5,8.2,13.0,266.5,324.99,271.34
2016,4,28,17,0,304.0,135.0,8.2,13.0,249.0,310.35,259.29
2016,4,28,17,15,263.0,121.0,8.15,12.5,208.5,260.59,216.57
2016,4,28,17,30,222.0,107.0,8.1,12.0,168.0,214.78,176.58
2016,4,28,17,45,278.5,84.5,8.05,12.0,144.0,199.43,160.38
2016,4,28,18,0,335.0,62.0,8.0,12.0,120.0,181.84,140.2
2016,4,28,18,15,224.5,46.0,7.85,12.0,79.0,117.19,84.11
2016,4,28,18,30,114.0,30.0,7.7,12.0,38.0,60.35,31.24
2016,4,28,18,45,57.0,15.0,7.55,12.0,19.0,23.27,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.93,0.0
2016,4,29,5,45,0.0,22.0,4.25,12.0,22.0,21.24,10.38
2016,4,29,6,0,0.0,40.0,4.1,12.0,40.0,37.71,27.22
2016,4,29,6,15,10.0,62.0,4.1,12.0,64.5,57.17,45.24
2016,4,29,6,30,20.0,84.0,4.1,12.0,89.0,74.77,58.02
2016,4,29,6,45,38.0,105.0,4.2,12.0,117.0,96.93,75.95
2016,4,29,7,0,56.0,126.0,4.3,12.0,145.0,121.41,95.71
2016,4,29,7,15,39.5,141.0,4.4,12.0,155.5,136.47,109.08
2016,4,29,7,30,23.0,156.0,4.5,12.0,166.0,152.21,122.81
2016,4,29,7,45,12.0,158.0,4.6,12.5,163.0,153.24,123.5
2016,4,29,8,0,1.0,160.0,4.7,13.0,160.0,152.67,122.64
2016,4,29,8,15,11.0,190.5,4.8,13.0,197.0,185.77,149.47
2016,4,29,8,30,21.0,221.0,4.9,13.0,234.0,220.11,177.11
2016,4,29,8,45,91.0,268.5,5.0,13.0,330.5,300.59,242.29
2016,4,29,9,0,161.0,316.0,5.1,13.0,427.0,389.4,313.46
2016,4,29,9,15,168.0,336.5,5.2,13.0,458.5,422.85,339.65
2016,4,29,9,30,175.0,357.0,5.3,13.0,490.0,456.77,366.12
2016,4,29,9,45,182.5,375.0,5.4,13.0,518.5,489.11,391.19
2016,4,29,10,0,190.0,393.0,5.5,13.0,547.0,521.8,416.35
2016,4,29,10,15,505.5,277.0,5.55,13.0,707.0,670.76,539.53
2016,4,29,10,30,821.0,161.0,5.6,13.0,867.0,836.56,669.15
2016,4,29,10,45,829.5,160.5,5.7,13.5,888.5,871.04,692.35
2016,4,29,11,0,838.0,160.0,5.8,14.0,910.0,903.41,714.52
2016,4,29,11,15,669.5,261.0,6.1,14.0,866.0,875.98,694.43
2016,4,29,11,30,501.0,362.0,6.4,14.0,822.0,836.63,660.7
2016,4,29,11,45,515.5,360.5,6.75,14.0,836.5,861.27,680.82
2016,4,29,12,0,530.0,359.0,7.1,14.0,851.0,884.42,699.59
2016,4,29,12,15,685.5,263.0,7.25,14.0,897.5,948.38,753.35
2016,4,29,12,30,841.0,167.0,7.4,14.0,944.0,1006.4,796.53
2016,4,29,12,45,841.5,165.5,7.55,14.0,935.5,1010.08,799.95
2016,4,29,13,0,842.0,164.0,7.7,14.0,927.0,1010.52,801.37
2016,4,29,13,15,703.5,238.5,7.75,14.0,868.0,954.5,760.76
2016,4,29,13,30,565.0,313.0,7.8,14.0,809.0,891.2,710.67
2016,4,29,13,45,528.5,312.5,7.85,14.0,766.0,850.72,680.53
2016,4,29,14,0,492.0,312.0,7.9,14.0,723.0,809.03,649.18
2016,4,29,14,15,485.5,300.0,7.9,13.5,693.0,782.47,631.18
2016,4,29,14,30,479.0,288.0,7.9,13.0,663.0,754.24,611.69
2016,4,29,14,45,622.0,220.0,7.95,13.0,682.0,800.16,652.8
2016,4,29,15,0,765.0,152.0,8.0,13.0,701.0,832.92,680.52
2016,4,29,15,15,747.5,148.5,8.0,13.0,658.0,790.93,649.47
2016,4,29,15,30,730.0,145.0,8.0,13.0,615.0,747.7,617.46
2016,4,29,15,45,703.5,142.0,8.05,13.0,567.0,697.25,579.26
2016,4,29,16,0,677.0,139.0,8.1,13.0,519.0,646.77,539.41
2016,4,29,16,15,524.0,154.5,8.15,13.0,432.0,528.47,442.2
2016,4,29,16,30,371.0,170.0,8.2,13.0,345.0,419.06,350.69
2016,4,29,16,45,345.5,152.0,8.25,13.0,299.5,367.6,307.91
2016,4,29,17,0,320.0,134.0,8.3,13.0,254.0,317.89,265.71
2016,4,29,17,15,269.0,122.5,8.35,13.0,213.0,265.31,220.2
2016,4,29,17,30,218.0,111.0,8.4,13.0,172.0,217.75,178.52
2016,4,29,17,45,179.0,90.5,8.5,13.0,133.5,169.61,136.11
2016,4,29,18,0,140.0,70.0,8.6,13.0,95.0,125.48,97.06
2016,4,29,18,15,86.0,49.0,8.65,12.5,62.5,77.63,55.9
2016,4,29,18,30,32.0,28.0,8.7,12.0,30.0,38.42,20.04
2016,4,29,18,45,16.0,14.0,8.75,12.0,15.0,16.18,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,6.39,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,12.78,0.0
2016,4,30,5,45,210.0,27.5,6.4,13.0,51.5,21.2,10.75
2016,4,30,6,0,345.0,42.0,6.4,13.0,87.0,32.14,22.33
2016,4,30,6,15,434.0,51.5,6.25,13.0,135.5,37.5,27.68
2016,4,30,6,30,523.0,61.0,6.1,13.0,184.0,58.66,34.57
2016,4,30,6,45,582.0,68.5,6.0,13.5,236.5,101.48,57.8
2016,4,30,7,0,641.0,76.0,5.9,14.0,289.0,151.17,94.34
2016,4,30,7,15,681.5,81.0,5.75,14.0,343.0,201.68,137.23
2016,4,30,7,30,722.0,86.0,5.6,14.0,397.0,256.57,186.13
2016,4,30,7,45,753.0,90.0,5.45,14.0,450.0,314.11,238.2
2016,4,30,8,0,784.0,94.0,5.3,14.0,503.0,371.88,290.06
2016,4,30,8,15,805.5,97.5,5.2,14.0,553.5,427.77,339.66
2016,4,30,8,30,827.0,101.0,5.1,14.0,604.0,484.93,389.03
2016,4,30,8,45,843.5,104.0,5.0,14.5,650.0,539.98,434.61
2016,4,30,9,0,860.0,107.0,4.9,15.0,696.0,595.24,478.85
2016,4,30,9,15,872.5,109.0,4.85,15.0,737.5,647.99,520.91
2016,4,30,9,30,885.0,111.0,4.8,15.0,779.0,698.6,560.33
2016,4,30,9,45,900.0,109.5,4.8,15.5,815.5,746.63,594.88
2016,4,30,10,0,915.0,108.0,4.8,16.0,852.0,793.56,627.14
2016,4,30,10,15,921.0,109.5,4.75,16.0,880.5,834.98,655.9
2016,4,30,10,30,927.0,111.0,4.7,16.0,909.0,874.18,682.82
2016,4,30,10,45,929.5,112.5,4.7,16.0,929.5,908.0,706.03
2016,4,30,11,0,932.0,114.0,4.7,16.0,950.0,939.06,727.22
2016,4,30,11,15,934.5,114.5,4.7,16.0,963.5,966.22,745.63
2016,4,30,11,30,937.0,115.0,4.7,16.0,977.0,990.35,761.95
2016,4,30,11,45,936.5,116.0,4.7,16.0,982.0,1009.0,774.5
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,1024.34,784.87
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.0,1034.79,792.44
2016,4,30,12,30,934.0,117.0,4.8,16.0,981.0,1041.81,797.81
2016,4,30,12,45,930.0,117.0,4.85,16.5,970.0,1042.4,797.34
2016,4,30,13,0,926.0,117.0,4.9,17.0,959.0,1039.5,794.64
2016,4,30,13,15,921.5,116.5,4.95,17.0,940.5,1032.15,790.55
2016,4,30,13,30,917.0,116.0,5.0,17.0,922.0,1021.4,784.25
2016,4,30,13,45,909.5,115.5,5.05,17.0,896.0,1004.43,773.71
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,984.32,761.05
2016,4,30,14,15,893.0,113.5,5.2,16.5,837.0,958.73,746.34
2016,4,30,14,30,884.0,112.0,5.3,16.0,804.0,930.32,729.5
2016,4,30,14,45,871.5,110.5,5.4,16.0,765.0,896.18,706.93
2016,4,30,15,0,859.0,109.0,5.5,16.0,726.0,859.8,682.52
2016,4,30,15,15,844.0,106.5,5.6,16.0,682.0,822.8,657.4
2016,4,30,15,30,829.0,104.0,5.7,16.0,638.0,779.38,627.18
2016,4,30,15,45,808.5,101.0,5.8,16.0,590.0,729.86,591.9
2016,4,30,16,0,788.0,98.0,5.9,16.0,542.0,679.63,555.53
2016,4,30,16,15,762.0,94.0,6.05,15.5,490.5,624.2,514.52
2016,4,30,16,30,736.0,90.0,6.2,15.0,439.0,569.15,471.71
2016,4,30,16,45,699.5,85.5,6.4,15.0,386.0,509.82,423.24
2016,4,30,17,0,663.0,81.0,6.6,15.0,333.0,450.97,373.81
2016,4,30,17,15,614.0,75.0,6.7,14.5,280.0,386.86,319.24
2016,4,30,17,30,565.0,69.0,6.8,14.0,227.0,326.81,266.51
2016,4,30,17,45,491.0,60.5,6.95,14.0,177.0,259.1,206.16
2016,4,30,18,0,417.0,52.0,7.1,14.0,127.0,198.84,151.76
2016,4,30,18,15,306.0,40.0,7.05,14.0,85.0,133.06,94.47
2016,4,30,18,30,195.0,28.0,7.0,14.0,43.0,78.72,43.9
2016,4,30,18,45,97.5,14.0,6.95,14.0,21.5,28.62,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,48.0,7.0,0.75,14.0,8.5,6.88,0.0
2016,5,1,5,30,96.0,14.0,0.7,14.0,17.0,13.76,0.0
2016,5,1,5,45,226.5,27.0,0.7,14.0,53.0,20.7,10.74
2016,5,1,6,0,357.0,40.0,0.7,14.0,89.0,29.99,20.53
2016,5,1,6,15,443.0,49.5,0.7,14.0,136.5,35.47,25.9
2016,5,1,6,30,529.0,59.0,0.7,14.0,184.0,58.49,33.43
2016,5,1,6,45,583.0,66.0,0.7,14.5,236.0,100.91,56.61
2016,5,1,7,0,637.0,73.0,0.7,15.0,288.0,149.59,92.14
2016,5,1,7,15,676.5,78.5,0.7,15.0,341.0,200.14,134.15
2016,5,1,7,30,716.0,84.0,0.7,15.0,394.0,254.95,181.46
2016,5,1,7,45,743.5,88.5,0.7,15.0,446.0,311.45,230.66
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,367.87,279.04
2016,5,1,8,15,792.5,96.0,0.7,15.0,547.5,422.56,324.98
2016,5,1,8,30,814.0,99.0,0.7,15.0,597.0,478.52,370.48
2016,5,1,8,45,830.0,102.0,0.7,15.5,642.5,532.59,412.35
2016,5,1,9,0,846.0,105.0,0.7,16.0,688.0,588.26,453.78
2016,5,1,9,15,858.5,107.5,0.75,16.0,728.5,639.37,492.01
2016,5,1,9,30,871.0,110.0,0.8,16.0,769.0,689.75,528.8
2016,5,1,9,45,877.5,113.0,0.85,16.5,803.0,735.39,559.34
2016,5,1,10,0,884.0,116.0,0.9,17.0,837.0,779.34,587.48
2016,5,1,10,15,891.0,117.5,1.0,17.0,865.5,820.36,615.16
2016,5,1,10,30,898.0,119.0,1.1,17.0,894.0,859.32,641.36
2016,5,1,10,45,901.0,121.0,1.2,17.0,914.5,893.11,664.07
2016,5,1,11,0,904.0,123.0,1.3,17.0,935.0,924.27,685.07
2016,5,1,11,15,907.0,124.0,1.4,16.5,949.0,951.66,704.95
2016,5,1,11,30,910.0,125.0,1.5,16.0,963.0,976.15,723.09
2016,5,1,11,45,908.5,126.5,1.65,16.0,967.5,993.86,736.31
2016,5,1,12,0,907.0,128.0,1.8,16.0,972.0,1008.33,747.54
2016,5,1,12,15,906.5,128.0,1.85,16.0,970.0,1018.97,755.01
2016,5,1,12,30,906.0,128.0,1.9,16.0,968.0,1026.3,760.47
2016,5,1,12,45,899.5,130.5,2.0,16.0,957.0,1026.9,762.38
2016,5,1,13,0,893.0,133.0,2.1,16.0,946.0,1024.16,762.26
2016,5,1,13,15,568.0,281.5,2.1,16.0,795.0,866.1,654.47
2016,5,1,13,30,243.0,430.0,2.1,16.0,644.0,692.39,524.62
2016,5,1,13,45,253.5,414.5,2.1,16.0,632.5,685.31,522.13
2016,5,1,14,0,264.0,399.0,2.1,16.0,621.0,676.77,517.26
2016,5,1,14,15,239.0,387.0,2.05,16.0,582.0,628.8,483.0
2016,5,1,14,30,214.0,375.0,2.0,16.0,543.0,589.33,454.7
2016,5,1,14,45,184.5,357.0,2.0,16.0,497.0,539.77,418.83
2016,5,1,15,0,155.0,339.0,2.0,16.0,451.0,491.06,383.13
2016,5,1,15,15,196.0,314.0,1.9,16.0,446.5,494.23,387.69
2016,5,1,15,30,237.0,289.0,1.8,16.0,442.0,493.98,389.24
2016,5,1,15,45,151.5,263.5,1.75,16.0,358.5,393.9,312.12
2016,5,1,16,0,66.0,238.0,1.7,16.0,275.0,292.91,232.85
2016,5,1,16,15,62.0,215.0,1.65,16.0,247.5,263.74,210.79
2016,5,1,16,30,58.0,192.0,1.6,16.0,220.0,234.75,188.24
2016,5,1,16,45,29.0,155.5,1.55,16.0,169.5,176.58,141.3
2016,5,1,17,0,0.0,119.0,1.5,16.0,119.0,117.66,93.02
2016,5,1,17,15,0.0,100.0,1.45,15.5,100.0,98.7,77.73
2016,5,1,17,30,0.0,81.0,1.4,15.0,81.0,79.71,62.0
2016,5,1,17,45,168.5,71.5,1.35,15.0,102.5,143.9,113.36
2016,5,1,18,0,337.0,62.0,1.3,15.0,124.0,183.47,139.19
2016,5,1,18,15,235.5,46.5,1.2,14.5,83.0,121.14,86.35
2016,5,1,18,30,134.0,31.0,1.1,14.0,42.0,70.21,40.9
2016,5,1,18,45,67.0,15.5,1.05,14.0,21.0,25.55,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.98,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,5,2,5,45,0.0,8.5,1.0,13.5,8.5,8.19,0.96
2016,5,2,6,0,0.0,15.0,1.1,14.0,15.0,14.46,7.01
2016,5,2,6,15,0.0,23.5,1.1,14.0,23.5,22.67,14.56
2016,5,2,6,30,0.0,32.0,1.1,14.0,32.0,30.89,20.81
2016,5,2,6,45,0.0,41.0,1.15,14.0,41.0,39.59,28.32
2016,5,2,7,0,0.0,50.0,1.2,14.0,50.0,48.3,35.72
2016,5,2,7,15,0.0,72.5,1.2,14.0,72.5,70.09,54.08
2016,5,2,7,30,0.0,95.0,1.2,14.0,95.0,91.35,71.7
