Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,7,45,0.0,110.0,1.2,14.0,110.0,105.63,83.28
2016,5,2,8,0,0.0,125.0,1.2,14.0,125.0,119.97,94.78
2016,5,2,8,15,0.0,121.0,1.15,14.0,121.0,116.49,91.57
2016,5,2,8,30,0.0,117.0,1.1,14.0,117.0,112.88,88.33
2016,5,2,8,45,0.0,136.5,1.1,14.5,136.5,131.56,103.09
2016,5,2,9,0,0.0,156.0,1.1,15.0,156.0,150.3,117.65
2016,5,2,9,15,1.0,165.0,1.05,15.0,166.0,159.72,124.84
2016,5,2,9,30,2.0,174.0,1.0,15.0,176.0,169.26,132.12
2016,5,2,9,45,3.0,179.5,0.95,15.0,182.5,175.54,136.81
2016,5,2,10,0,4.0,185.0,0.9,15.0,189.0,181.91,141.58
2016,5,2,10,15,7.5,216.0,0.85,15.0,223.0,214.97,167.26
2016,5,2,10,30,11.0,247.0,0.8,15.0,257.0,248.41,192.77
2016,5,2,10,45,10.0,233.5,0.75,15.5,242.5,235.13,181.75
2016,5,2,11,0,9.0,220.0,0.7,16.0,228.0,221.66,170.9
2016,5,2,11,15,12.5,260.5,0.8,16.0,272.0,264.9,204.19
2016,5,2,11,30,16.0,301.0,0.9,16.0,316.0,308.54,237.11
2016,5,2,11,45,55.0,378.0,1.05,16.0,430.0,427.78,326.93
2016,5,2,12,0,94.0,455.0,1.2,16.0,544.0,545.71,412.59
2016,5,2,12,15,88.5,451.0,1.4,15.5,534.0,539.08,408.6
2016,5,2,12,30,83.0,447.0,1.6,15.0,524.0,531.89,405.18
2016,5,2,12,45,66.0,425.5,1.8,15.0,486.0,494.74,378.76
2016,5,2,13,0,49.0,404.0,2.0,15.0,448.0,457.02,351.57
2016,5,2,13,15,36.0,366.5,2.2,15.0,398.5,406.25,314.37
2016,5,2,13,30,23.0,329.0,2.4,15.0,349.0,347.47,270.38
2016,5,2,13,45,23.0,319.0,2.6,15.0,339.0,337.56,263.62
2016,5,2,14,0,23.0,309.0,2.8,15.0,329.0,327.56,256.53
2016,5,2,14,15,44.5,331.5,2.9,15.0,367.5,379.57,297.81
2016,5,2,14,30,66.0,354.0,3.0,15.0,406.0,423.24,332.22
2016,5,2,14,45,81.5,343.0,3.1,15.0,404.5,424.83,334.63
2016,5,2,15,0,97.0,332.0,3.2,15.0,403.0,425.35,336.42
2016,5,2,15,15,152.5,312.5,3.25,14.5,415.5,456.57,363.68
2016,5,2,15,30,208.0,293.0,3.3,14.0,428.0,475.36,381.27
2016,5,2,15,45,159.0,270.5,3.35,14.0,369.5,407.21,327.98
2016,5,2,16,0,110.0,248.0,3.4,14.0,311.0,335.3,271.18
2016,5,2,16,15,55.0,195.5,3.4,14.0,227.0,237.66,192.46
2016,5,2,16,30,0.0,143.0,3.4,14.0,143.0,140.99,112.63
2016,5,2,16,45,0.0,132.5,3.45,14.0,132.5,130.83,104.71
2016,5,2,17,0,0.0,122.0,3.5,14.0,122.0,120.74,96.61
2016,5,2,17,15,0.0,102.5,3.5,13.5,102.5,101.26,80.61
2016,5,2,17,30,0.0,83.0,3.5,13.0,83.0,81.75,64.28
2016,5,2,17,45,0.0,64.5,3.5,13.0,64.5,63.26,48.4
2016,5,2,18,0,0.0,46.0,3.5,13.0,46.0,44.71,32.28
2016,5,2,18,15,0.0,31.0,3.4,13.0,31.0,29.94,19.26
2016,5,2,18,30,0.0,16.0,3.3,13.0,16.0,15.44,5.88
2016,5,2,18,45,0.0,8.0,3.25,13.0,8.0,7.86,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,25.5,2.1,12.5,25.5,24.56,14.48
2016,5,3,6,0,0.0,43.0,2.0,13.0,43.0,40.57,29.91
2016,5,3,6,15,6.0,64.0,1.9,13.0,65.5,59.24,47.08
2016,5,3,6,30,12.0,85.0,1.8,13.0,88.0,78.74,61.29
2016,5,3,6,45,22.0,106.0,1.75,13.0,113.0,97.3,76.5
2016,5,3,7,0,32.0,127.0,1.7,13.0,138.0,119.77,94.8
2016,5,3,7,15,44.5,151.0,1.9,13.0,169.0,146.59,116.58
2016,5,3,7,30,57.0,175.0,2.1,13.0,200.0,175.08,139.72
2016,5,3,7,45,52.0,194.0,2.35,13.0,219.0,195.36,156.49
2016,5,3,8,0,47.0,213.0,2.6,13.0,238.0,215.11,172.6
2016,5,3,8,15,84.0,244.5,2.75,13.0,294.5,263.31,211.12
2016,5,3,8,30,121.0,276.0,2.9,13.0,351.0,313.87,251.36
2016,5,3,8,45,119.0,297.5,3.1,13.5,376.0,340.92,272.15
2016,5,3,9,0,117.0,319.0,3.3,14.0,401.0,367.76,292.5
2016,5,3,9,15,71.0,303.5,3.25,14.0,354.0,333.3,264.55
2016,5,3,9,30,25.0,288.0,3.2,14.0,307.0,293.29,231.95
2016,5,3,9,45,96.0,343.5,3.15,14.0,421.5,398.32,314.99
2016,5,3,10,0,167.0,399.0,3.1,14.0,536.0,510.95,401.2
2016,5,3,10,15,323.0,366.5,3.0,14.0,643.0,613.27,480.72
2016,5,3,10,30,479.0,334.0,2.9,14.0,750.0,726.52,566.14
2016,5,3,10,45,402.0,377.5,2.8,14.0,732.5,720.7,557.95
2016,5,3,11,0,325.0,421.0,2.7,14.0,715.0,707.53,545.23
2016,5,3,11,15,309.5,432.5,2.7,14.0,716.0,716.09,550.72
2016,5,3,11,30,294.0,444.0,2.7,14.0,717.0,722.98,554.83
2016,5,3,11,45,293.5,447.5,2.7,14.0,721.0,734.55,562.88
2016,5,3,12,0,293.0,451.0,2.7,14.0,725.0,745.0,570.12
2016,5,3,12,15,381.5,414.5,2.7,14.0,770.5,800.47,612.43
2016,5,3,12,30,470.0,378.0,2.7,14.0,816.0,861.36,657.49
2016,5,3,12,45,486.0,369.0,2.75,14.0,817.0,872.35,665.74
2016,5,3,13,0,502.0,360.0,2.8,14.0,818.0,881.26,673.07
2016,5,3,13,15,504.0,349.0,2.8,14.0,802.0,872.08,667.35
2016,5,3,13,30,506.0,338.0,2.8,14.0,786.0,860.68,660.3
2016,5,3,13,45,390.0,368.0,2.85,14.0,707.5,768.26,592.85
2016,5,3,14,0,274.0,398.0,2.9,14.0,629.0,685.26,530.95
2016,5,3,14,15,247.5,386.5,3.0,14.0,589.5,644.7,502.43
2016,5,3,14,30,221.0,375.0,3.1,14.0,550.0,595.7,467.1
2016,5,3,14,45,177.0,357.5,3.25,14.0,493.5,533.57,420.92
2016,5,3,15,0,133.0,340.0,3.4,14.0,437.0,473.1,375.12
2016,5,3,15,15,191.0,314.5,3.5,14.0,444.0,490.6,391.79
2016,5,3,15,30,249.0,289.0,3.6,14.0,451.0,511.44,410.38
2016,5,3,15,45,247.5,266.0,3.75,14.0,417.0,476.83,384.81
2016,5,3,16,0,246.0,243.0,3.9,14.0,383.0,441.55,358.5
2016,5,3,16,15,238.5,220.0,3.85,14.0,345.5,401.62,327.65
2016,5,3,16,30,231.0,197.0,3.8,14.0,308.0,361.69,296.27
2016,5,3,16,45,259.5,169.5,3.8,14.0,281.0,337.86,277.86
2016,5,3,17,0,288.0,142.0,3.8,14.0,254.0,310.66,255.82
2016,5,3,17,15,246.0,128.0,3.65,14.0,213.5,261.07,213.97
2016,5,3,17,30,204.0,114.0,3.5,14.0,173.0,215.53,174.99
2016,5,3,17,45,171.0,93.0,3.4,14.0,135.5,169.67,135.33
2016,5,3,18,0,138.0,72.0,3.3,14.0,98.0,127.13,98.19
2016,5,3,18,15,89.5,51.5,3.1,14.0,66.0,81.16,58.83
2016,5,3,18,30,41.0,31.0,2.9,14.0,34.0,43.83,26.05
2016,5,3,18,45,20.5,15.5,2.75,14.0,17.0,19.62,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.8,13.0,12.0,11.58,0.0
2016,5,4,5,45,28.5,33.0,2.7,13.0,37.5,30.3,19.38
2016,5,4,6,0,57.0,54.0,2.6,13.0,63.0,45.98,34.67
2016,5,4,6,15,88.5,77.0,2.5,13.0,96.0,63.9,51.22
2016,5,4,6,30,120.0,100.0,2.4,13.0,129.0,88.26,66.7
2016,5,4,6,45,161.0,116.5,2.35,13.5,165.5,115.51,85.93
2016,5,4,7,0,202.0,133.0,2.3,14.0,202.0,143.98,107.22
2016,5,4,7,15,171.0,158.0,2.15,14.0,223.5,175.82,135.38
2016,5,4,7,30,140.0,183.0,2.0,14.0,245.0,201.08,157.82
2016,5,4,7,45,105.0,203.0,1.95,14.0,252.5,217.57,172.55
2016,5,4,8,0,70.0,223.0,1.9,14.0,260.0,232.58,185.28
2016,5,4,8,15,41.5,216.5,1.75,14.0,239.0,220.44,175.51
2016,5,4,8,30,13.0,210.0,1.6,14.0,218.0,206.4,163.87
2016,5,4,8,45,24.0,244.0,1.45,14.0,260.5,245.35,194.4
2016,5,4,9,0,35.0,278.0,1.3,14.0,303.0,283.88,223.94
2016,5,4,9,15,54.0,311.5,1.2,14.0,352.0,330.16,259.16
2016,5,4,9,30,73.0,345.0,1.1,14.0,401.0,378.45,295.21
2016,5,4,9,45,209.0,355.5,1.0,14.5,525.5,490.79,380.14
2016,5,4,10,0,345.0,366.0,0.9,15.0,650.0,614.76,469.28
2016,5,4,10,15,282.5,396.0,0.9,15.0,633.5,609.75,462.47
2016,5,4,10,30,220.0,426.0,0.9,15.0,617.0,598.19,452.24
2016,5,4,10,45,194.0,439.0,0.95,15.0,611.0,598.13,451.69
2016,5,4,11,0,168.0,452.0,1.0,15.0,605.0,596.03,449.52
2016,5,4,11,15,157.5,459.0,1.15,15.0,603.5,600.33,453.19
2016,5,4,11,30,147.0,466.0,1.3,15.0,602.0,603.63,456.04
2016,5,4,11,45,156.5,469.5,1.45,15.0,615.5,621.55,469.91
2016,5,4,12,0,166.0,473.0,1.6,15.0,629.0,639.18,483.45
2016,5,4,12,15,171.5,471.5,1.7,15.0,632.5,647.38,489.98
2016,5,4,12,30,177.0,470.0,1.8,15.0,636.0,654.89,496.17
2016,5,4,12,45,193.0,463.5,1.9,15.0,642.5,666.89,506.01
2016,5,4,13,0,209.0,457.0,2.0,15.0,649.0,678.03,515.26
2016,5,4,13,15,236.0,442.5,2.05,15.0,655.5,690.64,525.81
2016,5,4,13,30,263.0,428.0,2.1,15.0,662.0,709.85,540.91
2016,5,4,13,45,345.5,385.0,2.15,15.0,682.5,743.25,568.3
2016,5,4,14,0,428.0,342.0,2.2,15.0,703.0,780.38,597.87
2016,5,4,14,15,364.5,351.0,2.2,15.0,650.5,716.36,551.41
2016,5,4,14,30,301.0,360.0,2.2,15.0,598.0,661.23,511.27
2016,5,4,14,45,285.0,344.5,2.25,15.0,561.5,623.99,485.54
2016,5,4,15,0,269.0,329.0,2.3,15.0,525.0,586.51,459.13
2016,5,4,15,15,246.0,311.5,2.25,15.0,482.5,541.04,425.89
2016,5,4,15,30,223.0,294.0,2.2,15.0,440.0,488.4,386.99
2016,5,4,15,45,272.5,262.0,2.2,15.0,427.0,491.47,391.86
2016,5,4,16,0,322.0,230.0,2.2,15.0,414.0,481.98,386.7
2016,5,4,16,15,287.0,212.5,2.1,15.0,365.5,426.22,343.54
2016,5,4,16,30,252.0,195.0,2.0,15.0,317.0,372.8,301.76
2016,5,4,16,45,266.5,169.5,1.95,15.0,285.5,342.07,278.07
2016,5,4,17,0,281.0,144.0,1.9,15.0,254.0,309.33,251.87
2016,5,4,17,15,243.5,129.0,1.85,14.5,214.0,261.13,212.36
2016,5,4,17,30,206.0,114.0,1.8,14.0,174.0,216.48,175.0
2016,5,4,17,45,171.0,93.5,1.75,14.0,136.5,170.29,135.45
2016,5,4,18,0,136.0,73.0,1.7,14.0,99.0,127.65,98.53
2016,5,4,18,15,89.5,52.5,1.65,14.0,67.0,82.29,59.82
2016,5,4,18,30,43.0,32.0,1.6,14.0,35.0,45.34,27.59
2016,5,4,18,45,21.5,16.0,1.6,14.0,17.5,20.36,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.4,14.0,3.0,2.95,0.0
2016,5,5,5,30,0.0,6.0,1.4,14.0,6.0,5.78,0.0
2016,5,5,5,45,0.0,16.0,1.4,14.0,16.0,15.43,7.2
2016,5,5,6,0,0.0,26.0,1.4,14.0,26.0,25.09,16.39
2016,5,5,6,15,0.0,39.5,1.4,14.0,39.5,38.15,28.33
2016,5,5,6,30,0.0,53.0,1.4,14.0,53.0,51.21,38.12
2016,5,5,6,45,0.0,67.0,1.45,14.0,67.0,64.44,49.43
2016,5,5,7,0,0.0,81.0,1.5,14.0,81.0,77.68,60.57
2016,5,5,7,15,0.0,102.0,1.45,14.0,102.0,97.36,76.92
2016,5,5,7,30,0.0,123.0,1.4,14.0,123.0,117.14,93.09
2016,5,5,7,45,0.0,129.5,1.4,14.5,129.5,123.74,97.99
2016,5,5,8,0,0.0,136.0,1.4,15.0,136.0,130.26,102.78
2016,5,5,8,15,0.0,140.0,1.35,15.0,140.0,134.38,105.78
2016,5,5,8,30,0.0,144.0,1.3,15.0,144.0,138.45,108.73
2016,5,5,8,45,0.0,131.0,1.3,15.0,131.0,126.34,98.6
2016,5,5,9,0,0.0,118.0,1.3,15.0,118.0,114.04,88.41
2016,5,5,9,15,14.5,208.5,1.3,15.0,219.5,209.63,164.98
2016,5,5,9,30,29.0,299.0,1.3,15.0,321.0,305.72,239.19
2016,5,5,9,45,165.0,339.5,1.3,15.0,475.0,444.43,346.39
2016,5,5,10,0,301.0,380.0,1.3,15.0,629.0,595.11,457.69
2016,5,5,10,15,387.0,359.0,1.3,15.0,690.0,657.45,502.71
2016,5,5,10,30,473.0,338.0,1.3,15.0,751.0,726.25,552.27
2016,5,5,10,45,368.0,389.5,1.3,15.5,715.5,701.83,530.26
2016,5,5,11,0,263.0,441.0,1.3,16.0,680.0,672.46,505.46
2016,5,5,11,15,230.5,453.5,1.3,16.0,665.0,661.59,497.02
2016,5,5,11,30,198.0,466.0,1.3,16.0,650.0,651.32,488.73
2016,5,5,11,45,367.5,415.0,1.3,16.0,759.0,772.62,577.78
2016,5,5,12,0,537.0,364.0,1.3,16.0,868.0,898.32,665.29
2016,5,5,12,15,436.0,400.5,1.3,16.0,809.5,844.78,625.3
2016,5,5,12,30,335.0,437.0,1.3,16.0,751.0,783.35,581.72
2016,5,5,12,45,391.0,405.5,1.35,16.0,768.0,810.02,603.32
2016,5,5,13,0,447.0,374.0,1.4,16.0,785.0,841.49,626.96
2016,5,5,13,15,647.5,258.5,1.4,16.0,841.0,922.4,687.97
2016,5,5,13,30,848.0,143.0,1.4,16.0,897.0,985.04,728.97
2016,5,5,13,45,577.0,267.5,1.45,16.0,774.0,854.18,640.94
2016,5,5,14,0,306.0,392.0,1.5,16.0,651.0,709.47,535.45
2016,5,5,14,15,259.5,385.5,1.55,16.0,599.5,654.85,498.44
2016,5,5,14,30,213.0,379.0,1.6,16.0,548.0,592.65,454.47
2016,5,5,14,45,151.0,356.0,1.7,16.0,473.0,508.73,393.56
2016,5,5,15,0,89.0,333.0,1.8,16.0,398.0,419.3,326.88
2016,5,5,15,15,136.0,316.0,1.85,16.0,408.5,446.51,350.3
2016,5,5,15,30,183.0,299.0,1.9,16.0,419.0,462.01,364.16
2016,5,5,15,45,116.5,266.5,1.95,16.0,340.5,370.5,293.66
2016,5,5,16,0,50.0,234.0,2.0,16.0,262.0,276.72,220.07
2016,5,5,16,15,264.5,193.0,2.05,15.5,323.0,389.74,315.56
2016,5,5,16,30,479.0,152.0,2.1,15.0,384.0,476.34,386.58
2016,5,5,16,45,561.5,115.0,2.15,15.0,357.0,464.88,377.98
2016,5,5,17,0,644.0,78.0,2.2,15.0,330.0,440.85,358.87
2016,5,5,17,15,577.5,78.5,2.25,15.0,279.0,376.37,305.29
2016,5,5,17,30,511.0,79.0,2.3,15.0,228.0,317.47,255.11
2016,5,5,17,45,448.5,69.0,2.4,15.0,180.5,254.99,201.15
2016,5,5,18,0,386.0,59.0,2.5,15.0,133.0,197.42,150.51
2016,5,5,18,15,289.5,45.5,2.5,15.0,91.5,135.35,97.21
2016,5,5,18,30,193.0,32.0,2.5,15.0,50.0,84.06,52.33
2016,5,5,18,45,96.5,16.0,2.5,15.0,25.0,35.26,0.0
2016,5,5,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,3.9,13.0,1.0,0.98,0.0
2016,5,6,5,30,0.0,2.0,3.8,13.0,2.0,1.93,0.0
2016,5,6,5,45,0.0,6.0,3.75,13.5,6.0,5.78,0.0
2016,5,6,6,0,0.0,10.0,3.7,14.0,10.0,9.64,2.81
2016,5,6,6,15,0.0,15.5,3.65,14.0,15.5,14.94,7.68
2016,5,6,6,30,0.0,21.0,3.6,14.0,21.0,20.26,11.71
2016,5,6,6,45,0.0,27.0,3.55,14.0,27.0,26.05,16.71
2016,5,6,7,0,0.0,33.0,3.5,14.0,33.0,31.86,21.65
2016,5,6,7,15,0.0,41.0,3.45,14.0,41.0,39.6,28.19
2016,5,6,7,30,0.0,49.0,3.4,14.0,49.0,47.34,34.65
2016,5,6,7,45,30.5,135.5,3.4,14.0,152.0,137.38,109.19
2016,5,6,8,0,61.0,222.0,3.4,14.0,255.0,228.66,183.14
2016,5,6,8,15,74.0,248.0,3.35,14.0,291.5,262.65,210.07
2016,5,6,8,30,87.0,274.0,3.3,14.0,328.0,298.17,238.11
2016,5,6,8,45,165.5,296.0,3.3,14.0,408.5,364.95,291.13
2016,5,6,9,0,244.0,318.0,3.3,14.0,489.0,440.13,350.19
2016,5,6,9,15,170.5,338.0,3.25,14.0,461.0,427.43,338.83
2016,5,6,9,30,97.0,358.0,3.2,14.0,433.0,406.93,321.19
2016,5,6,9,45,108.0,378.0,3.2,14.0,465.0,439.77,346.26
2016,5,6,10,0,119.0,398.0,3.2,14.0,497.0,474.02,371.96
2016,5,6,10,15,72.0,365.0,3.15,14.0,425.5,410.76,322.3
2016,5,6,10,30,25.0,332.0,3.1,14.0,354.0,343.82,269.42
2016,5,6,10,45,37.5,368.0,3.05,14.0,402.0,391.84,306.51
2016,5,6,11,0,50.0,404.0,3.0,14.0,450.0,440.93,343.53
2016,5,6,11,15,27.5,288.5,3.0,14.0,314.0,308.91,242.05
2016,5,6,11,30,5.0,173.0,3.0,14.0,178.0,172.88,134.81
2016,5,6,11,45,6.5,189.0,3.0,14.0,195.5,190.18,148.86
2016,5,6,12,0,8.0,205.0,3.0,14.0,213.0,207.57,162.65
2016,5,6,12,15,4.0,121.0,3.0,14.0,125.0,121.55,93.81
2016,5,6,12,30,0.0,37.0,3.0,14.0,37.0,35.87,23.95
2016,5,6,12,45,0.5,93.5,3.0,14.0,94.5,91.29,69.39
2016,5,6,13,0,1.0,150.0,3.0,14.0,152.0,147.13,114.5
2016,5,6,13,15,0.5,111.0,2.95,14.0,112.0,108.38,83.22
2016,5,6,13,30,0.0,72.0,2.9,14.0,72.0,69.79,51.89
2016,5,6,13,45,3.0,130.5,2.85,14.0,133.5,129.9,101.05
2016,5,6,14,0,6.0,189.0,2.8,14.0,195.0,190.6,149.93
2016,5,6,14,15,11.0,230.0,2.7,14.0,239.5,236.3,186.44
2016,5,6,14,30,16.0,271.0,2.6,14.0,284.0,282.38,222.94
2016,5,6,14,45,10.0,229.5,2.55,14.0,237.5,234.91,185.59
2016,5,6,15,0,4.0,188.0,2.5,14.0,191.0,187.85,148.34
2016,5,6,15,15,13.0,214.5,2.35,14.0,223.5,222.3,176.67
2016,5,6,15,30,22.0,241.0,2.2,14.0,256.0,256.74,204.59
2016,5,6,15,45,11.0,139.0,2.1,14.0,146.5,144.1,114.15
2016,5,6,16,0,0.0,37.0,2.0,14.0,37.0,35.76,24.51
2016,5,6,16,15,0.0,38.0,1.8,14.0,38.0,36.71,25.48
2016,5,6,16,30,0.0,39.0,1.6,14.0,39.0,37.67,26.4
2016,5,6,16,45,0.0,50.5,1.4,14.0,50.5,48.79,35.93
2016,5,6,17,0,0.0,62.0,1.2,14.0,62.0,59.92,45.48
2016,5,6,17,15,0.0,52.5,0.9,14.0,52.5,50.72,37.76
2016,5,6,17,30,0.0,43.0,0.6,14.0,43.0,41.52,29.98
2016,5,6,17,45,0.0,34.0,0.35,14.0,34.0,32.82,22.5
2016,5,6,18,0,0.0,25.0,0.1,14.0,25.0,24.12,14.95
2016,5,6,18,15,0.0,17.0,0.3,14.0,17.0,16.39,8.11
2016,5,6,18,30,0.0,9.0,0.5,14.0,9.0,8.67,1.17
2016,5,6,18,45,0.0,4.5,0.75,14.0,4.5,4.33,0.0
2016,5,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,1.75,14.0,1.5,1.47,0.0
2016,5,7,5,30,0.0,3.0,1.8,14.0,3.0,2.89,0.0
2016,5,7,5,45,0.0,7.5,1.85,14.0,7.5,7.23,0.44
2016,5,7,6,0,0.0,12.0,1.9,14.0,12.0,11.57,4.54
2016,5,7,6,15,0.0,18.0,1.9,14.0,18.0,17.36,9.86
2016,5,7,6,30,0.0,24.0,1.9,14.0,24.0,23.15,14.21
2016,5,7,6,45,0.0,30.5,1.9,14.0,30.5,29.44,19.63
2016,5,7,7,0,0.0,37.0,1.9,14.0,37.0,35.72,24.98
2016,5,7,7,15,9.5,99.5,1.9,14.0,104.0,97.17,76.47
2016,5,7,7,30,19.0,162.0,1.9,14.0,171.0,157.33,125.77
2016,5,7,7,45,11.5,166.5,1.95,14.0,172.5,161.27,128.77
2016,5,7,8,0,4.0,171.0,2.0,14.0,174.0,164.12,130.85
2016,5,7,8,15,68.5,226.5,2.05,14.0,269.5,241.34,192.54
2016,5,7,8,30,133.0,282.0,2.1,14.0,365.0,325.84,259.06
2016,5,7,8,45,91.0,289.0,2.2,14.5,347.5,320.52,253.84
2016,5,7,9,0,49.0,296.0,2.3,15.0,330.0,308.76,243.5
2016,5,7,9,15,43.5,306.0,2.3,15.0,337.5,318.58,250.68
2016,5,7,9,30,38.0,316.0,2.3,15.0,345.0,327.8,257.23
2016,5,7,9,45,71.5,355.5,2.35,15.0,414.0,392.39,307.1
2016,5,7,10,0,105.0,395.0,2.4,15.0,483.0,460.04,358.28
2016,5,7,10,15,65.0,363.5,2.35,15.0,418.5,403.77,314.27
2016,5,7,10,30,25.0,332.0,2.3,15.0,354.0,343.8,267.43
2016,5,7,10,45,16.0,263.5,2.25,15.0,277.5,269.44,210.14
2016,5,7,11,0,7.0,195.0,2.2,15.0,201.0,195.56,152.24
2016,5,7,11,15,5.5,182.5,2.2,15.0,187.5,182.36,141.87
2016,5,7,11,30,4.0,170.0,2.2,15.0,174.0,169.02,131.22
2016,5,7,11,45,2.0,144.5,2.2,15.0,146.5,142.39,109.96
2016,5,7,12,0,0.0,119.0,2.2,15.0,119.0,115.64,88.49
2016,5,7,12,15,1.5,139.0,2.2,15.0,140.5,136.7,105.48
2016,5,7,12,30,3.0,159.0,2.2,15.0,162.0,157.85,122.39
2016,5,7,12,45,15.5,260.0,2.25,15.0,274.5,270.07,210.99
2016,5,7,13,0,28.0,361.0,2.3,15.0,387.0,391.41,303.67
2016,5,7,13,15,22.5,329.5,2.3,15.0,350.0,347.04,269.61
2016,5,7,13,30,17.0,298.0,2.3,15.0,313.0,310.18,241.69
2016,5,7,13,45,14.0,271.0,2.3,15.0,283.0,280.25,218.92
2016,5,7,14,0,11.0,244.0,2.3,15.0,253.0,250.31,195.92
2016,5,7,14,15,50.0,307.5,2.3,15.0,347.5,359.13,281.98
2016,5,7,14,30,89.0,371.0,2.3,15.0,442.0,462.0,360.83
2016,5,7,14,45,58.5,326.5,2.3,15.0,372.5,386.28,302.8
2016,5,7,15,0,28.0,282.0,2.3,15.0,303.0,311.93,245.54
2016,5,7,15,15,23.5,259.5,2.25,15.0,276.5,277.08,219.03
2016,5,7,15,30,19.0,237.0,2.2,15.0,250.0,250.17,198.33
2016,5,7,15,45,9.5,176.0,2.2,15.0,182.5,180.31,142.91
2016,5,7,16,0,0.0,115.0,2.2,15.0,115.0,111.87,87.45
2016,5,7,16,15,3.5,139.0,2.15,15.0,141.0,138.61,109.92
2016,5,7,16,30,7.0,163.0,2.1,15.0,167.0,165.85,132.6
2016,5,7,16,45,10.5,151.0,2.1,15.0,156.0,155.96,124.91
2016,5,7,17,0,14.0,139.0,2.1,15.0,145.0,145.78,116.92
2016,5,7,17,15,8.0,119.5,2.05,15.0,123.0,122.72,97.94
2016,5,7,17,30,2.0,100.0,2.0,15.0,101.0,100.25,79.23
2016,5,7,17,45,1.0,79.0,1.95,15.0,79.5,78.67,61.0
2016,5,7,18,0,0.0,58.0,1.9,15.0,58.0,57.13,42.54
2016,5,7,18,15,0.0,40.0,1.85,14.5,40.0,39.06,26.9
2016,5,7,18,30,0.0,22.0,1.8,14.0,22.0,21.24,11.13
2016,5,7,18,45,0.0,11.0,1.75,14.0,11.0,10.61,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,1.35,14.0,2.5,2.46,0.0
2016,5,8,5,30,0.0,5.0,1.3,14.0,5.0,4.82,0.0
2016,5,8,5,45,0.0,13.0,1.3,14.0,13.0,12.53,4.99
2016,5,8,6,0,0.0,21.0,1.3,14.0,21.0,20.26,12.22
2016,5,8,6,15,0.0,31.5,1.2,14.0,31.5,30.4,21.52
2016,5,8,6,30,0.0,42.0,1.1,14.0,42.0,40.56,29.1
2016,5,8,6,45,0.0,53.0,1.05,14.5,53.0,51.2,38.14
2016,5,8,7,0,0.0,64.0,1.0,15.0,64.0,61.86,47.01
2016,5,8,7,15,64.5,126.0,1.0,15.0,155.5,130.64,101.73
2016,5,8,7,30,129.0,188.0,1.0,15.0,247.0,203.66,159.21
2016,5,8,7,45,125.5,212.0,1.0,15.0,274.5,232.91,182.93
2016,5,8,8,0,122.0,236.0,1.0,15.0,302.0,261.91,206.15
2016,5,8,8,15,180.0,256.0,1.0,15.0,363.5,313.83,246.52
2016,5,8,8,30,238.0,276.0,1.0,15.0,425.0,371.79,291.17
2016,5,8,8,45,294.0,285.5,1.05,15.0,483.5,423.25,330.77
2016,5,8,9,0,350.0,295.0,1.1,15.0,542.0,481.74,375.24
2016,5,8,9,15,366.5,311.0,1.15,15.0,582.5,525.96,408.04
2016,5,8,9,30,383.0,327.0,1.2,15.0,623.0,571.07,441.08
2016,5,8,9,45,280.0,365.5,1.25,15.5,587.0,552.04,424.16
2016,5,8,10,0,177.0,404.0,1.3,16.0,551.0,523.86,400.55
2016,5,8,10,15,170.5,419.0,1.4,16.0,564.5,542.25,414.04
2016,5,8,10,30,164.0,434.0,1.5,16.0,578.0,559.83,426.48
2016,5,8,10,45,201.5,441.0,1.6,16.0,622.5,606.85,461.28
2016,5,8,11,0,239.0,448.0,1.7,16.0,667.0,655.51,496.72
2016,5,8,11,15,147.0,435.5,1.85,16.0,570.5,567.51,431.87
2016,5,8,11,30,55.0,423.0,2.0,16.0,474.0,470.11,359.09
2016,5,8,11,45,455.5,282.5,2.15,16.0,711.5,728.73,561.32
2016,5,8,12,0,856.0,142.0,2.3,16.0,949.0,977.55,735.76
2016,5,8,12,15,855.5,142.0,2.4,16.0,947.0,987.5,740.79
2016,5,8,12,30,855.0,142.0,2.5,16.0,945.0,994.36,746.43
2016,5,8,12,45,663.0,256.5,2.7,16.0,875.5,935.38,708.72
2016,5,8,13,0,471.0,371.0,2.9,16.0,806.0,862.67,654.24
2016,5,8,13,15,663.5,250.5,3.0,16.0,850.0,930.9,710.11
2016,5,8,13,30,856.0,130.0,3.1,16.0,894.0,980.9,745.1
2016,5,8,13,45,851.0,128.0,3.25,16.0,870.0,965.49,736.03
2016,5,8,14,0,846.0,126.0,3.4,16.0,846.0,947.09,725.47
2016,5,8,14,15,837.5,124.5,3.45,16.0,815.0,923.05,710.28
2016,5,8,14,30,829.0,123.0,3.5,16.0,784.0,896.4,693.26
2016,5,8,14,45,819.5,120.0,3.6,16.0,747.5,869.88,676.56
2016,5,8,15,0,810.0,117.0,3.7,16.0,711.0,835.86,654.36
2016,5,8,15,15,795.5,114.0,3.8,15.5,669.5,795.61,628.61
2016,5,8,15,30,781.0,111.0,3.9,15.0,628.0,753.84,601.31
2016,5,8,15,45,763.5,107.5,4.05,15.0,582.0,707.95,569.5
2016,5,8,16,0,746.0,104.0,4.2,15.0,536.0,661.26,536.53
2016,5,8,16,15,722.0,100.0,4.3,15.0,487.0,609.06,497.64
2016,5,8,16,30,698.0,96.0,4.4,15.0,438.0,558.82,458.55
2016,5,8,16,45,415.0,128.5,4.55,15.0,325.5,391.8,322.76
2016,5,8,17,0,132.0,161.0,4.7,15.0,213.0,242.97,198.56
2016,5,8,17,15,120.5,139.0,4.75,14.5,181.5,207.62,169.68
2016,5,8,17,30,109.0,117.0,4.8,14.0,150.0,173.23,140.75
2016,5,8,17,45,265.0,86.5,4.9,14.0,145.5,198.69,159.3
2016,5,8,18,0,421.0,56.0,5.0,14.0,141.0,208.69,161.07
2016,5,8,18,15,325.5,44.5,4.95,14.0,99.0,146.33,106.47
2016,5,8,18,30,230.0,33.0,4.9,14.0,57.0,93.7,60.46
2016,5,8,18,45,115.0,16.5,4.85,14.0,28.5,39.76,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.46,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,5,9,5,45,0.0,12.0,3.1,12.5,12.0,11.57,4.25
2016,5,9,6,0,0.0,19.0,3.1,13.0,19.0,18.32,10.56
2016,5,9,6,15,0.0,27.0,3.1,13.0,27.0,26.05,17.7
2016,5,9,6,30,0.0,35.0,3.1,13.0,35.0,33.79,23.39
2016,5,9,6,45,0.0,44.0,3.1,13.0,44.0,42.49,30.89
2016,5,9,7,0,0.0,53.0,3.1,13.0,53.0,51.2,38.29
2016,5,9,7,15,0.0,60.5,3.1,13.0,60.5,58.47,44.37
2016,5,9,7,30,0.0,68.0,3.1,13.0,68.0,65.74,50.37
2016,5,9,7,45,0.0,87.5,3.15,13.0,87.5,84.6,66.06
2016,5,9,8,0,0.0,107.0,3.2,13.0,107.0,103.14,81.29
2016,5,9,8,15,0.0,134.5,3.2,13.0,134.5,129.25,102.62
2016,5,9,8,30,0.0,162.0,3.2,13.0,162.0,155.42,123.74
2016,5,9,8,45,4.5,191.0,3.25,13.5,194.5,185.52,147.62
2016,5,9,9,0,9.0,220.0,3.3,14.0,227.0,216.2,171.64
2016,5,9,9,15,10.0,228.5,3.3,14.0,236.5,225.82,178.92
2016,5,9,9,30,11.0,237.0,3.3,14.0,246.0,235.51,186.3
2016,5,9,9,45,17.5,275.0,3.3,14.0,289.5,277.42,219.18
2016,5,9,10,0,24.0,313.0,3.3,14.0,333.0,320.05,252.18
2016,5,9,10,15,30.0,338.0,3.35,14.0,364.0,351.32,276.13
2016,5,9,10,30,36.0,363.0,3.4,14.0,395.0,382.95,300.23
2016,5,9,10,45,30.0,354.5,3.45,14.5,381.5,372.08,290.86
2016,5,9,11,0,24.0,346.0,3.5,15.0,368.0,357.84,279.12
2016,5,9,11,15,25.0,353.5,3.6,15.0,376.5,370.8,289.02
2016,5,9,11,30,26.0,361.0,3.7,15.0,385.0,381.02,296.78
2016,5,9,11,45,32.5,382.0,3.8,15.0,413.0,410.04,319.03
2016,5,9,12,0,39.0,403.0,3.9,15.0,441.0,439.38,341.38
2016,5,9,12,15,62.5,428.5,4.05,15.0,488.5,490.25,380.6
2016,5,9,12,30,86.0,454.0,4.2,15.0,536.0,541.64,419.86
2016,5,9,12,45,77.5,443.0,4.35,15.0,516.0,523.75,406.61
2016,5,9,13,0,69.0,432.0,4.5,15.0,496.0,505.36,393.21
2016,5,9,13,15,93.0,435.5,4.6,15.0,520.0,533.91,416.16
2016,5,9,13,30,117.0,439.0,4.7,15.0,544.0,569.95,444.43
2016,5,9,13,45,100.5,420.0,4.85,15.0,508.5,525.95,411.68
2016,5,9,14,0,84.0,401.0,5.0,15.0,473.0,489.92,384.81
2016,5,9,14,15,101.0,391.0,5.1,15.0,474.5,495.05,390.28
2016,5,9,14,30,118.0,381.0,5.2,15.0,476.0,507.49,401.15
2016,5,9,14,45,155.5,363.0,5.3,15.0,481.5,520.02,413.04
2016,5,9,15,0,193.0,345.0,5.4,15.0,487.0,529.95,422.92
2016,5,9,15,15,183.5,324.0,5.45,15.0,452.5,494.53,396.31
2016,5,9,15,30,174.0,303.0,5.5,15.0,418.0,459.08,369.56
2016,5,9,15,45,211.0,275.5,5.6,15.0,405.5,452.13,366.36
2016,5,9,16,0,248.0,248.0,5.7,15.0,393.0,448.81,365.61
2016,5,9,16,15,177.0,228.0,5.7,15.0,327.0,362.14,295.7
2016,5,9,16,30,106.0,208.0,5.7,15.0,261.0,288.34,235.23
2016,5,9,16,45,60.0,174.5,5.75,15.0,203.5,214.92,174.93
2016,5,9,17,0,14.0,141.0,5.8,15.0,146.0,147.76,118.99
2016,5,9,17,15,8.5,121.5,5.75,14.5,124.5,124.94,100.31
2016,5,9,17,30,3.0,102.0,5.7,14.0,103.0,102.66,81.75
2016,5,9,17,45,1.5,81.5,5.7,14.0,82.0,81.38,63.62
2016,5,9,18,0,0.0,61.0,5.7,14.0,61.0,60.19,45.34
2016,5,9,18,15,0.0,43.0,5.6,14.0,43.0,42.15,29.57
2016,5,9,18,30,0.0,25.0,5.5,14.0,25.0,24.14,13.63
2016,5,9,18,45,0.0,12.5,5.45,14.0,12.5,12.06,0.0
2016,5,9,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.46,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,11.09,3.9
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,17.36,9.81
2016,5,10,6,15,0.0,25.5,1.4,12.0,25.5,24.6,16.53
2016,5,10,6,30,0.0,33.0,1.4,12.0,33.0,31.85,21.87
2016,5,10,6,45,0.0,42.0,1.4,12.5,42.0,40.56,29.33
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,49.27,36.67
2016,5,10,7,15,0.0,65.0,1.35,13.0,65.0,62.83,48.08
2016,5,10,7,30,0.0,79.0,1.3,13.0,79.0,76.4,59.34
2016,5,10,7,45,0.0,93.0,1.3,13.0,93.0,89.79,70.33
2016,5,10,8,0,0.0,107.0,1.3,13.0,107.0,103.15,81.16
2016,5,10,8,15,0.0,126.0,1.25,13.0,126.0,121.26,95.78
2016,5,10,8,30,0.0,145.0,1.2,13.0,145.0,139.42,110.27
2016,5,10,8,45,1.5,165.0,1.2,13.0,166.5,159.41,126.12
2016,5,10,9,0,3.0,185.0,1.2,13.0,188.0,179.62,142.01
2016,5,10,9,15,4.5,194.0,1.2,13.0,198.0,189.59,149.62
2016,5,10,9,30,6.0,203.0,1.2,13.0,208.0,199.71,157.37
2016,5,10,9,45,7.5,217.0,1.25,13.5,223.5,214.77,168.72
2016,5,10,10,0,9.0,231.0,1.3,14.0,239.0,229.98,180.1
2016,5,10,10,15,14.0,269.0,1.3,14.0,281.5,271.28,212.0
2016,5,10,10,30,19.0,307.0,1.3,14.0,324.0,313.12,243.77
2016,5,10,10,45,19.0,313.0,1.35,14.5,330.5,320.1,248.27
2016,5,10,11,0,19.0,319.0,1.4,15.0,337.0,327.03,252.92
2016,5,10,11,15,62.5,390.0,1.55,15.0,449.0,441.28,339.93
2016,5,10,11,30,106.0,461.0,1.7,15.0,561.0,555.86,424.14
2016,5,10,11,45,104.5,463.5,1.85,15.0,562.0,560.8,427.36
2016,5,10,12,0,103.0,466.0,2.0,15.0,563.0,565.28,431.12
2016,5,10,12,15,104.0,465.0,2.2,15.0,563.0,568.2,434.11
2016,5,10,12,30,105.0,464.0,2.4,15.0,563.0,570.66,436.78
2016,5,10,12,45,106.5,456.0,2.65,15.0,556.0,565.93,434.5
2016,5,10,13,0,108.0,448.0,2.9,15.0,549.0,560.67,431.81
2016,5,10,13,15,84.5,426.0,3.05,15.0,504.0,515.5,398.54
2016,5,10,13,30,61.0,404.0,3.2,15.0,459.0,470.07,364.76
2016,5,10,13,45,60.0,393.5,3.4,15.0,446.5,458.6,357.09
2016,5,10,14,0,59.0,383.0,3.6,15.0,434.0,446.87,349.03
2016,5,10,14,15,44.5,349.5,3.65,15.0,387.5,397.91,311.93
2016,5,10,14,30,30.0,316.0,3.7,15.0,341.0,349.24,274.71
2016,5,10,14,45,28.5,298.5,3.75,15.0,321.0,329.54,260.09
2016,5,10,15,0,27.0,281.0,3.8,15.0,301.0,309.77,245.23
2016,5,10,15,15,25.5,265.0,3.75,15.0,283.0,284.28,225.74
2016,5,10,15,30,24.0,249.0,3.7,15.0,265.0,266.41,212.14
2016,5,10,15,45,13.0,210.5,3.65,15.0,219.0,218.14,173.79
2016,5,10,16,0,2.0,172.0,3.6,15.0,173.0,170.77,135.7
2016,5,10,16,15,1.0,156.5,3.55,14.5,157.0,154.64,123.25
2016,5,10,16,30,0.0,141.0,3.5,14.0,141.0,138.61,110.66
2016,5,10,16,45,0.0,118.5,3.5,14.0,118.5,116.1,92.34
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,93.63,73.82
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,79.29,61.92
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,64.96,49.85
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,51.7,38.5
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,38.63,27.18
2016,5,10,18,15,0.0,28.0,3.2,14.0,28.0,27.03,17.01
2016,5,10,18,30,0.0,16.0,3.1,14.0,16.0,15.43,6.76
2016,5,10,18,45,0.0,8.0,3.05,14.0,8.0,7.71,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,2.6,13.0,2.0,1.97,0.0
2016,5,11,5,30,0.0,4.0,2.6,13.0,4.0,3.85,0.0
2016,5,11,5,45,0.0,10.0,2.6,13.0,10.0,9.64,2.64
2016,5,11,6,0,0.0,16.0,2.6,13.0,16.0,15.43,8.03
2016,5,11,6,15,0.0,22.5,2.55,13.0,22.5,21.7,13.83
2016,5,11,6,30,0.0,29.0,2.5,13.0,29.0,27.98,18.44
2016,5,11,6,45,0.0,36.5,2.45,13.5,36.5,35.24,24.63
2016,5,11,7,0,0.0,44.0,2.4,14.0,44.0,42.49,30.73
2016,5,11,7,15,0.0,59.5,2.35,14.0,59.5,57.5,43.37
2016,5,11,7,30,0.0,75.0,2.3,14.0,75.0,72.52,55.86
2016,5,11,7,45,3.0,126.0,2.3,14.0,128.0,121.6,96.46
2016,5,11,8,0,6.0,177.0,2.3,14.0,181.0,170.49,136.12
2016,5,11,8,15,3.0,144.0,2.25,14.0,146.0,139.5,110.37
2016,5,11,8,30,0.0,111.0,2.2,14.0,111.0,107.2,83.64
2016,5,11,8,45,0.0,130.5,2.2,14.0,130.5,125.88,98.74
2016,5,11,9,0,0.0,150.0,2.2,14.0,150.0,144.6,113.66
2016,5,11,9,15,0.0,150.0,2.2,14.0,150.0,144.77,113.5
2016,5,11,9,30,0.0,150.0,2.2,14.0,150.0,144.91,113.37
2016,5,11,9,45,4.0,182.5,2.2,14.5,186.0,179.16,140.5
2016,5,11,10,0,8.0,215.0,2.2,15.0,222.0,213.84,167.5
2016,5,11,10,15,13.5,262.0,2.2,15.0,274.0,264.13,206.66
2016,5,11,10,30,19.0,309.0,2.2,15.0,326.0,315.05,245.67
2016,5,11,10,45,16.0,290.5,2.2,15.0,305.5,295.65,230.29
2016,5,11,11,0,13.0,272.0,2.2,15.0,285.0,275.86,214.87
2016,5,11,11,15,34.5,349.0,2.25,15.0,382.0,374.98,291.3
2016,5,11,11,30,56.0,426.0,2.3,15.0,479.0,473.88,365.15
2016,5,11,11,45,89.0,449.5,2.4,15.0,533.5,531.82,408.5
2016,5,11,12,0,122.0,473.0,2.5,15.0,588.0,596.18,456.17
2016,5,11,12,15,126.5,467.0,2.6,15.0,586.5,598.3,457.94
2016,5,11,12,30,131.0,461.0,2.7,15.0,585.0,599.82,459.73
2016,5,11,12,45,84.5,421.0,2.85,15.0,501.0,507.9,391.82
2016,5,11,13,0,38.0,381.0,3.0,15.0,417.0,421.67,326.77
2016,5,11,13,15,36.5,375.0,3.05,15.0,409.0,414.89,322.3
2016,5,11,13,30,35.0,369.0,3.1,15.0,401.0,407.93,317.35
2016,5,11,13,45,35.5,358.5,3.2,15.0,390.0,398.05,310.41
2016,5,11,14,0,36.0,348.0,3.3,15.0,379.0,387.96,303.32
2016,5,11,14,15,44.5,348.5,3.25,15.0,385.5,396.77,310.79
2016,5,11,14,30,53.0,349.0,3.2,15.0,392.0,405.18,317.92
2016,5,11,14,45,38.0,312.0,3.15,15.0,342.5,352.23,277.28
2016,5,11,15,0,23.0,275.0,3.1,15.0,293.0,292.5,231.03
2016,5,11,15,15,27.0,266.5,3.0,15.0,286.0,294.32,233.22
2016,5,11,15,30,31.0,258.0,2.9,15.0,279.0,288.46,229.25
2016,5,11,15,45,26.0,235.5,2.85,15.0,252.0,253.81,202.28
2016,5,11,16,0,21.0,213.0,2.8,15.0,225.0,226.65,181.06
2016,5,11,16,15,15.5,190.5,2.7,15.0,199.0,199.48,159.58
2016,5,11,16,30,10.0,168.0,2.6,15.0,173.0,172.75,138.22
2016,5,11,16,45,5.0,143.5,2.55,15.0,146.0,144.71,115.57
2016,5,11,17,0,0.0,119.0,2.5,15.0,119.0,117.14,93.03
2016,5,11,17,15,0.0,101.5,2.45,14.5,101.5,99.75,78.94
2016,5,11,17,30,0.0,84.0,2.4,14.0,84.0,82.35,64.53
2016,5,11,17,45,210.5,72.0,2.35,14.0,115.5,161.87,129.22
2016,5,11,18,0,421.0,60.0,2.3,14.0,147.0,214.52,165.62
2016,5,11,18,15,328.0,48.0,2.25,14.0,104.5,150.75,110.2
2016,5,11,18,30,235.0,36.0,2.2,14.0,62.0,98.92,65.51
2016,5,11,18,45,117.5,18.0,2.2,14.0,31.0,42.94,9.77
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.0,3.0,13.0,2.0,1.97,0.0
2016,5,12,5,30,0.0,4.0,3.0,13.0,4.0,3.85,0.0
2016,5,12,5,45,0.0,9.5,3.05,13.0,9.5,9.16,2.24
2016,5,12,6,0,0.0,15.0,3.1,13.0,15.0,14.46,7.18
2016,5,12,6,15,0.0,21.5,3.05,13.0,21.5,20.74,12.97
2016,5,12,6,30,0.0,28.0,3.0,13.0,28.0,27.02,17.6
2016,5,12,6,45,0.0,35.0,2.95,13.0,35.0,33.79,23.44
2016,5,12,7,0,0.0,42.0,2.9,13.0,42.0,40.56,29.2
2016,5,12,7,15,0.0,54.0,2.8,13.0,54.0,52.17,39.01
2016,5,12,7,30,0.0,66.0,2.7,13.0,66.0,63.8,48.71
2016,5,12,7,45,0.0,81.0,2.65,13.0,81.0,78.34,60.77
2016,5,12,8,0,0.0,96.0,2.6,13.0,96.0,92.76,72.59
2016,5,12,8,15,0.0,118.0,2.55,13.0,118.0,113.71,89.7
2016,5,12,8,30,0.0,140.0,2.5,13.0,140.0,134.71,106.66
2016,5,12,8,45,0.5,154.0,2.45,13.5,154.5,148.47,117.33
2016,5,12,9,0,1.0,168.0,2.4,14.0,169.0,162.32,127.99
2016,5,12,9,15,4.5,193.0,2.35,14.0,197.0,188.65,148.88
2016,5,12,9,30,8.0,218.0,2.3,14.0,225.0,215.39,169.88
2016,5,12,9,45,9.0,230.0,2.3,14.0,238.0,228.3,179.75
2016,5,12,10,0,10.0,242.0,2.3,14.0,251.0,241.31,189.71
2016,5,12,10,15,21.0,299.0,2.25,14.0,317.5,305.76,239.9
2016,5,12,10,30,32.0,356.0,2.2,14.0,384.0,372.74,290.86
2016,5,12,10,45,40.5,381.0,2.15,14.0,418.0,406.92,316.25
2016,5,12,11,0,49.0,406.0,2.1,14.0,452.0,441.76,342.04
