Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,15,72.5,432.0,2.1,14.0,500.5,491.99,379.65
2016,5,12,11,30,96.0,458.0,2.1,14.0,549.0,543.39,417.55
2016,5,12,11,45,125.0,468.0,2.1,14.5,586.5,589.62,450.74
2016,5,12,12,0,154.0,478.0,2.1,15.0,624.0,632.3,481.0
2016,5,12,12,15,217.5,468.0,2.2,15.0,674.0,688.8,523.64
2016,5,12,12,30,281.0,458.0,2.3,15.0,724.0,751.59,570.03
2016,5,12,12,45,305.5,445.5,2.4,15.0,731.5,766.73,581.87
2016,5,12,13,0,330.0,433.0,2.5,15.0,739.0,780.49,593.22
2016,5,12,13,15,443.5,379.5,2.7,15.0,783.0,844.74,643.56
2016,5,12,13,30,557.0,326.0,2.9,15.0,827.0,899.96,687.02
2016,5,12,13,45,542.5,318.5,3.1,15.0,795.5,873.38,669.95
2016,5,12,14,0,528.0,311.0,3.3,15.0,764.0,845.0,652.01
2016,5,12,14,15,500.0,305.0,3.45,14.5,721.5,803.86,625.25
2016,5,12,14,30,472.0,299.0,3.6,14.0,679.0,761.92,597.42
2016,5,12,14,45,487.5,277.0,3.75,14.0,653.5,741.62,585.17
2016,5,12,15,0,503.0,255.0,3.9,14.0,628.0,718.65,570.6
2016,5,12,15,15,554.5,220.0,4.0,14.0,608.5,709.15,566.71
2016,5,12,15,30,606.0,185.0,4.1,14.0,589.0,697.68,560.97
2016,5,12,15,45,523.0,196.0,4.2,14.0,527.5,620.4,501.93
2016,5,12,16,0,440.0,207.0,4.3,14.0,466.0,551.3,448.29
2016,5,12,16,15,402.0,195.0,4.35,14.0,415.5,493.92,403.86
2016,5,12,16,30,364.0,183.0,4.4,14.0,365.0,432.13,355.11
2016,5,12,16,45,223.0,173.0,4.5,14.0,280.5,321.31,264.32
2016,5,12,17,0,82.0,163.0,4.6,14.0,196.0,212.75,173.86
2016,5,12,17,15,70.5,141.5,4.65,13.5,167.0,180.92,147.81
2016,5,12,17,30,59.0,120.0,4.7,13.0,138.0,150.13,122.01
2016,5,12,17,45,46.0,98.0,4.8,13.0,110.5,119.27,95.55
2016,5,12,18,0,33.0,76.0,4.9,13.0,83.0,89.65,69.9
2016,5,12,18,15,16.5,55.5,4.85,13.0,59.0,61.99,45.98
2016,5,12,18,30,0.0,35.0,4.8,13.0,35.0,34.64,22.48
2016,5,12,18,45,0.0,17.5,4.8,13.0,17.5,16.89,2.51
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,3.44,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2016,5,13,5,45,0.0,14.5,3.2,12.0,14.5,13.98,6.48
2016,5,13,6,0,0.0,22.0,3.2,12.0,22.0,21.22,13.26
2016,5,13,6,15,0.0,31.0,3.15,12.0,31.0,29.92,21.29
2016,5,13,6,30,0.0,40.0,3.1,12.0,40.0,38.62,27.67
2016,5,13,6,45,0.0,50.0,3.1,12.5,50.0,48.3,35.93
2016,5,13,7,0,0.0,60.0,3.1,13.0,60.0,57.98,44.05
2016,5,13,7,15,0.0,69.5,3.05,13.0,69.5,67.19,51.74
2016,5,13,7,30,0.0,79.0,3.0,13.0,79.0,76.4,59.33
2016,5,13,7,45,0.0,111.5,2.95,13.0,111.5,107.16,84.87
2016,5,13,8,0,0.0,144.0,2.9,13.0,144.0,137.79,109.91
2016,5,13,8,15,1.5,162.5,2.9,13.0,163.5,156.14,124.58
2016,5,13,8,30,3.0,181.0,2.9,13.0,183.0,174.73,139.34
2016,5,13,8,45,11.5,219.5,2.9,13.0,228.0,216.08,172.43
2016,5,13,9,0,20.0,258.0,2.9,13.0,273.0,258.43,205.87
2016,5,13,9,15,26.5,285.0,2.95,13.0,305.5,288.35,229.16
2016,5,13,9,30,33.0,312.0,3.0,13.0,338.0,320.68,254.19
2016,5,13,9,45,61.5,353.0,3.15,13.5,404.0,382.94,302.31
2016,5,13,10,0,90.0,394.0,3.3,14.0,470.0,447.85,351.57
2016,5,13,10,15,254.0,379.5,3.45,14.0,602.5,572.54,450.0
2016,5,13,10,30,418.0,365.0,3.6,14.0,735.0,708.44,553.97
2016,5,13,10,45,345.0,404.5,3.75,14.0,714.5,697.93,543.4
2016,5,13,11,0,272.0,444.0,3.9,14.0,694.0,683.89,530.91
2016,5,13,11,15,266.0,452.5,4.05,14.0,700.0,696.73,540.37
2016,5,13,11,30,260.0,461.0,4.2,14.0,706.0,708.48,548.93
2016,5,13,11,45,269.5,454.5,4.4,14.0,710.0,719.0,557.86
2016,5,13,12,0,279.0,448.0,4.6,14.0,714.0,728.67,566.23
2016,5,13,12,15,596.5,285.5,4.7,14.0,850.5,888.5,694.1
2016,5,13,12,30,914.0,123.0,4.8,14.0,987.0,1035.72,800.02
2016,5,13,12,45,912.0,122.0,4.95,14.0,977.0,1037.0,801.45
2016,5,13,13,0,910.0,121.0,5.1,14.0,967.0,1034.92,801.67
2016,5,13,13,15,466.5,227.5,5.2,14.0,661.0,712.83,566.96
2016,5,13,13,30,23.0,334.0,5.3,14.0,355.0,352.17,277.08
2016,5,13,13,45,458.5,225.0,5.4,14.0,619.5,696.62,559.34
2016,5,13,14,0,894.0,116.0,5.5,14.0,884.0,984.78,774.14
2016,5,13,14,15,520.5,251.5,5.5,14.0,695.0,766.95,611.05
2016,5,13,14,30,147.0,387.0,5.5,14.0,506.0,540.22,428.27
2016,5,13,14,45,203.5,362.5,5.55,14.5,518.5,562.24,448.03
2016,5,13,15,0,260.0,338.0,5.6,15.0,531.0,588.54,469.94
2016,5,13,15,15,288.5,310.5,5.55,15.0,513.5,575.67,461.84
2016,5,13,15,30,317.0,283.0,5.5,15.0,496.0,559.89,451.52
2016,5,13,15,45,322.0,260.0,5.45,15.0,462.5,527.89,427.8
2016,5,13,16,0,327.0,237.0,5.4,15.0,429.0,494.52,402.73
2016,5,13,16,15,549.0,161.5,5.3,14.5,450.5,558.79,459.34
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,596.23,493.02
2016,5,13,16,45,746.5,81.0,5.15,14.0,421.0,540.33,447.33
2016,5,13,17,0,722.0,76.0,5.1,14.0,370.0,485.23,401.45
2016,5,13,17,15,681.5,71.0,5.05,14.0,317.5,424.5,349.69
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,365.67,298.16
2016,5,13,17,45,584.0,59.0,5.0,14.0,214.5,301.53,241.26
2016,5,13,18,0,527.0,52.0,5.0,14.0,164.0,242.84,188.01
2016,5,13,18,15,434.5,43.0,5.0,14.0,118.5,177.71,130.28
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,122.59,81.57
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,52.98,18.07
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,64.5,12.5,2.2,14.0,17.5,12.29,0.0
2016,5,14,5,30,129.0,25.0,2.3,14.0,35.0,19.3,8.09
2016,5,14,5,45,206.5,40.0,2.4,14.0,70.0,30.37,20.55
2016,5,14,6,0,284.0,55.0,2.5,14.0,105.0,40.9,30.5
2016,5,14,6,15,329.5,70.5,2.5,14.0,146.5,52.18,40.91
2016,5,14,6,30,375.0,86.0,2.5,14.0,188.0,88.21,57.1
2016,5,14,6,45,414.0,97.0,2.5,14.5,232.0,125.06,82.32
2016,5,14,7,0,453.0,108.0,2.5,15.0,276.0,166.32,114.82
2016,5,14,7,15,596.0,95.0,2.35,15.0,351.0,213.62,150.85
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,279.21,204.25
2016,5,14,7,45,416.5,160.0,2.05,15.0,358.5,280.83,216.82
2016,5,14,8,0,94.0,238.0,1.9,15.0,291.0,256.46,203.0
2016,5,14,8,15,124.5,263.5,1.75,15.0,339.5,297.36,235.13
2016,5,14,8,30,155.0,289.0,1.6,15.0,388.0,344.1,271.19
2016,5,14,8,45,386.0,245.0,1.5,15.5,515.5,436.98,343.56
2016,5,14,9,0,617.0,201.0,1.4,16.0,643.0,554.48,432.75
2016,5,14,9,15,533.0,249.5,1.4,16.0,646.0,576.72,447.37
2016,5,14,9,30,449.0,298.0,1.4,16.0,649.0,590.71,455.89
2016,5,14,9,45,333.0,351.5,1.4,16.0,618.0,578.37,444.23
2016,5,14,10,0,217.0,405.0,1.4,16.0,587.0,555.86,424.78
2016,5,14,10,15,268.0,407.5,1.45,16.0,640.0,610.56,465.43
2016,5,14,10,30,319.0,410.0,1.5,16.0,693.0,667.83,506.75
2016,5,14,10,45,296.0,427.0,1.55,16.5,694.5,677.34,511.28
2016,5,14,11,0,273.0,444.0,1.6,17.0,696.0,684.79,514.75
2016,5,14,11,15,324.0,431.5,1.65,17.0,734.0,729.39,547.4
2016,5,14,11,30,375.0,419.0,1.7,17.0,772.0,775.0,580.13
2016,5,14,11,45,416.0,405.5,1.75,17.0,799.5,814.08,607.86
2016,5,14,12,0,457.0,392.0,1.8,17.0,827.0,849.92,633.4
2016,5,14,12,15,447.5,392.5,1.9,17.0,817.5,849.05,633.28
2016,5,14,12,30,438.0,393.0,2.0,17.0,808.0,846.18,632.2
2016,5,14,12,45,659.5,262.5,2.15,17.0,880.0,939.3,704.63
2016,5,14,13,0,881.0,132.0,2.3,17.0,952.0,1017.64,757.73
2016,5,14,13,15,877.0,131.0,2.4,17.0,934.5,1010.42,753.72
2016,5,14,13,30,873.0,130.0,2.5,17.0,917.0,1000.01,748.57
2016,5,14,13,45,866.0,129.5,2.7,17.0,892.5,984.08,740.74
2016,5,14,14,0,859.0,129.0,2.9,17.0,868.0,965.21,730.79
2016,5,14,14,15,850.5,127.5,3.1,17.0,836.5,941.05,717.06
2016,5,14,14,30,842.0,126.0,3.3,17.0,805.0,914.25,701.31
2016,5,14,14,45,829.5,124.5,3.5,17.0,768.0,886.5,684.64
2016,5,14,15,0,817.0,123.0,3.7,17.0,731.0,851.39,662.47
2016,5,14,15,15,802.5,120.0,3.85,16.5,688.5,811.08,637.18
2016,5,14,15,30,788.0,117.0,4.0,16.0,646.0,769.22,610.27
2016,5,14,15,45,769.0,114.0,4.15,16.0,600.0,722.62,578.16
2016,5,14,16,0,750.0,111.0,4.3,16.0,554.0,675.31,545.1
2016,5,14,16,15,725.5,107.0,4.35,16.0,504.5,624.51,507.29
2016,5,14,16,30,701.0,103.0,4.4,16.0,455.0,572.27,466.9
2016,5,14,16,45,667.5,98.0,4.45,16.0,404.0,514.21,420.86
2016,5,14,17,0,634.0,93.0,4.5,16.0,353.0,457.95,375.0
2016,5,14,17,15,590.0,87.0,4.45,15.5,302.5,397.49,324.98
2016,5,14,17,30,546.0,81.0,4.4,15.0,252.0,340.51,276.4
2016,5,14,17,45,486.0,72.0,4.4,15.0,203.0,277.84,221.73
2016,5,14,18,0,426.0,63.0,4.4,15.0,154.0,220.99,171.17
2016,5,14,18,15,334.5,51.5,4.3,15.0,111.0,157.68,116.15
2016,5,14,18,30,243.0,40.0,4.2,15.0,68.0,106.01,71.64
2016,5,14,18,45,121.5,24.5,4.15,15.0,38.5,52.36,21.0
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.85,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,4.5,5.0,14.0,4.5,4.42,0.0
2016,5,15,5,30,0.0,9.0,5.1,14.0,9.0,8.67,0.69
2016,5,15,5,45,0.0,18.0,5.2,14.5,18.0,17.36,9.32
2016,5,15,6,0,0.0,27.0,5.3,15.0,27.0,26.06,17.32
2016,5,15,6,15,0.0,38.0,5.3,15.0,38.0,36.69,27.01
2016,5,15,6,30,0.0,49.0,5.3,15.0,49.0,47.33,34.69
2016,5,15,6,45,0.0,61.0,5.3,15.0,61.0,58.95,44.57
2016,5,15,7,0,0.0,73.0,5.3,15.0,73.0,70.53,54.28
2016,5,15,7,15,0.0,92.0,5.3,15.0,92.0,88.41,69.15
2016,5,15,7,30,0.0,111.0,5.3,15.0,111.0,106.34,83.89
2016,5,15,7,45,0.0,131.0,5.35,15.0,131.0,125.28,99.3
2016,5,15,8,0,0.0,151.0,5.4,15.0,151.0,144.3,114.63
2016,5,15,8,15,0.0,159.5,5.4,15.0,159.5,152.7,121.13
2016,5,15,8,30,0.0,168.0,5.4,15.0,168.0,161.08,127.6
2016,5,15,8,45,4.5,193.0,5.45,15.0,196.0,187.45,148.69
2016,5,15,9,0,9.0,218.0,5.5,15.0,224.0,214.37,170.09
2016,5,15,9,15,21.0,265.5,5.5,15.0,281.5,267.86,212.67
2016,5,15,9,30,33.0,313.0,5.5,15.0,339.0,321.61,254.93
2016,5,15,9,45,39.5,336.5,5.55,15.5,369.0,351.39,277.45
2016,5,15,10,0,46.0,360.0,5.6,16.0,399.0,381.84,300.32
2016,5,15,10,15,84.0,397.0,5.7,16.0,471.0,451.14,354.5
2016,5,15,10,30,122.0,434.0,5.8,16.0,543.0,524.81,411.28
2016,5,15,10,45,205.5,437.5,5.9,16.0,625.5,607.15,475.79
2016,5,15,11,0,289.0,441.0,6.0,16.0,708.0,696.19,544.42
2016,5,15,11,15,246.0,457.0,6.2,16.0,686.0,682.71,532.99
2016,5,15,11,30,203.0,473.0,6.4,16.0,664.0,662.96,517.2
2016,5,15,11,45,248.5,466.0,6.65,16.0,701.5,710.27,554.59
2016,5,15,12,0,294.0,459.0,6.9,16.0,739.0,754.31,589.32
2016,5,15,12,15,217.0,467.5,7.05,16.0,674.0,687.69,537.58
2016,5,15,12,30,140.0,476.0,7.2,16.0,609.0,623.78,487.38
2016,5,15,12,45,175.0,470.0,7.35,16.0,635.0,655.19,513.03
2016,5,15,13,0,210.0,464.0,7.5,16.0,661.0,685.89,537.87
2016,5,15,13,15,214.5,454.0,7.6,16.0,651.5,681.04,534.99
2016,5,15,13,30,219.0,444.0,7.7,16.0,642.0,675.17,531.48
2016,5,15,13,45,155.0,426.5,7.8,16.0,565.0,593.57,468.19
2016,5,15,14,0,91.0,409.0,7.9,16.0,488.0,504.59,398.51
2016,5,15,14,15,207.0,385.5,7.9,15.5,555.5,596.97,475.7
2016,5,15,14,30,323.0,362.0,7.9,15.0,623.0,683.89,547.56
2016,5,15,14,45,246.5,356.5,7.9,15.0,550.5,602.5,483.24
2016,5,15,15,0,170.0,351.0,7.9,15.0,478.0,516.24,414.77
2016,5,15,15,15,165.5,329.5,7.95,15.0,447.5,485.22,391.46
2016,5,15,15,30,161.0,308.0,8.0,15.0,417.0,453.91,367.6
2016,5,15,15,45,159.5,285.0,8.05,15.0,386.5,423.05,343.99
2016,5,15,16,0,158.0,262.0,8.1,15.0,356.0,391.8,319.82
2016,5,15,16,15,124.0,237.0,8.05,15.0,306.5,335.72,274.41
2016,5,15,16,30,90.0,212.0,8.0,15.0,257.0,276.12,225.72
2016,5,15,16,45,105.0,190.0,7.95,15.0,237.0,264.02,216.53
2016,5,15,17,0,120.0,168.0,7.9,15.0,217.0,244.18,200.56
2016,5,15,17,15,108.5,146.0,7.85,14.5,186.0,209.44,171.8
2016,5,15,17,30,97.0,124.0,7.8,14.0,155.0,175.67,143.34
2016,5,15,17,45,281.0,92.0,7.8,14.0,158.0,212.78,172.03
2016,5,15,18,0,465.0,60.0,7.8,14.0,161.0,231.7,181.15
2016,5,15,18,15,373.0,49.5,7.7,14.0,116.5,168.17,124.83
2016,5,15,18,30,281.0,39.0,7.6,14.0,72.0,113.87,77.39
2016,5,15,18,45,157.5,24.5,7.5,14.0,41.0,59.11,25.84
2016,5,15,19,0,34.0,10.0,7.4,14.0,10.0,14.01,0.0
2016,5,15,19,15,17.0,5.0,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.0,5.75,14.0,5.0,4.91,0.0
2016,5,16,5,30,0.0,10.0,5.6,14.0,10.0,9.64,1.56
2016,5,16,5,45,0.0,21.0,5.45,14.0,21.0,20.26,11.88
2016,5,16,6,0,0.0,32.0,5.3,14.0,32.0,30.89,21.68
2016,5,16,6,15,0.0,45.0,5.1,14.0,45.0,43.47,33.17
2016,5,16,6,30,0.0,58.0,4.9,14.0,58.0,56.05,42.26
2016,5,16,6,45,0.0,72.0,4.75,14.0,72.0,69.23,53.49
2016,5,16,7,0,0.0,86.0,4.6,14.0,86.0,82.48,64.59
2016,5,16,7,15,0.0,101.5,4.45,14.0,101.5,97.15,76.74
2016,5,16,7,30,0.0,117.0,4.3,14.0,117.0,111.88,88.78
2016,5,16,7,45,10.0,159.0,4.2,14.5,165.0,154.34,123.2
2016,5,16,8,0,20.0,201.0,4.1,15.0,213.0,197.97,158.02
2016,5,16,8,15,21.0,218.5,4.0,15.0,231.5,216.54,172.55
2016,5,16,8,30,22.0,236.0,3.9,15.0,250.0,235.24,187.11
2016,5,16,8,45,35.0,268.5,3.8,15.0,293.0,272.22,216.17
2016,5,16,9,0,48.0,301.0,3.7,15.0,336.0,313.09,247.99
2016,5,16,9,15,52.0,321.5,3.7,15.0,361.0,338.58,267.43
2016,5,16,9,30,56.0,342.0,3.7,15.0,386.0,364.5,287.1
2016,5,16,9,45,69.5,367.5,3.7,15.5,424.5,402.42,315.51
2016,5,16,10,0,83.0,393.0,3.7,16.0,463.0,441.55,344.42
2016,5,16,10,15,185.5,406.5,3.75,16.0,569.5,542.7,422.9
2016,5,16,10,30,288.0,420.0,3.8,16.0,676.0,651.6,505.15
2016,5,16,10,45,394.5,391.5,3.9,16.0,751.0,728.5,563.68
2016,5,16,11,0,501.0,363.0,4.0,16.0,826.0,812.38,626.51
2016,5,16,11,15,517.5,364.5,4.1,16.0,848.5,844.61,649.45
2016,5,16,11,30,534.0,366.0,4.2,16.0,871.0,875.84,671.94
2016,5,16,11,45,482.5,382.0,4.35,16.0,840.5,854.87,656.3
2016,5,16,12,0,431.0,398.0,4.5,16.0,810.0,830.59,638.68
2016,5,16,12,15,661.0,263.0,4.7,16.0,892.5,929.98,719.22
2016,5,16,12,30,891.0,128.0,4.9,16.0,975.0,1018.9,782.63
2016,5,16,12,45,891.0,126.5,5.15,16.0,966.0,1021.62,786.23
2016,5,16,13,0,891.0,125.0,5.4,16.0,957.0,1021.07,788.17
2016,5,16,13,15,888.0,124.5,5.65,16.0,940.5,1015.29,786.45
2016,5,16,13,30,885.0,124.0,5.9,16.0,924.0,1006.3,782.46
2016,5,16,13,45,881.5,122.0,6.15,16.0,900.5,992.09,774.72
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,974.78,764.69
2016,5,16,14,15,871.0,118.5,6.55,16.0,847.0,951.69,749.85
2016,5,16,14,30,864.0,117.0,6.7,16.0,817.0,925.85,732.96
2016,5,16,14,45,854.0,115.5,6.9,16.0,780.5,894.71,712.26
2016,5,16,15,0,844.0,114.0,7.1,16.0,744.0,861.3,689.67
2016,5,16,15,15,831.0,111.5,7.15,15.5,702.5,826.71,666.72
2016,5,16,15,30,818.0,109.0,7.2,15.0,661.0,785.72,638.59
2016,5,16,15,45,593.0,169.5,7.3,15.0,554.5,650.47,533.56
2016,5,16,16,0,368.0,230.0,7.4,15.0,448.0,517.28,424.27
2016,5,16,16,15,325.5,216.0,7.4,15.0,396.5,458.07,377.04
2016,5,16,16,30,283.0,202.0,7.4,15.0,345.0,401.73,331.32
2016,5,16,16,45,233.0,184.0,7.4,15.0,293.5,339.77,280.37
2016,5,16,17,0,183.0,166.0,7.4,15.0,242.0,276.55,227.86
2016,5,16,17,15,164.0,146.5,7.35,14.5,207.5,237.69,195.57
2016,5,16,17,30,145.0,127.0,7.3,14.0,173.0,200.5,164.07
2016,5,16,17,45,268.5,99.0,7.3,14.0,165.0,215.96,174.73
2016,5,16,18,0,392.0,71.0,7.3,14.0,157.0,217.69,170.83
2016,5,16,18,15,301.5,58.0,7.2,14.0,113.5,156.25,116.97
2016,5,16,18,30,211.0,45.0,7.1,14.0,70.0,104.72,72.58
2016,5,16,18,45,112.0,27.5,7.05,14.0,40.0,52.38,24.53
2016,5,16,19,0,13.0,10.0,7.0,14.0,10.0,11.45,0.0
2016,5,16,19,15,6.5,5.0,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,93.5,14.5,3.2,13.0,22.0,14.25,0.0
2016,5,17,5,30,187.0,29.0,3.2,13.0,44.0,22.47,11.57
2016,5,17,5,45,298.0,40.5,3.2,13.5,85.0,30.88,21.16
2016,5,17,6,0,409.0,52.0,3.2,14.0,126.0,38.25,28.22
2016,5,17,6,15,255.0,80.0,2.95,14.0,131.0,65.25,52.53
2016,5,17,6,30,101.0,108.0,2.7,14.0,136.0,98.14,74.35
2016,5,17,6,45,116.5,129.0,2.5,14.5,168.0,125.44,95.43
2016,5,17,7,0,132.0,150.0,2.3,15.0,200.0,154.7,118.74
2016,5,17,7,15,100.0,170.5,2.25,15.0,211.5,174.54,136.6
2016,5,17,7,30,68.0,191.0,2.2,15.0,223.0,193.94,153.59
2016,5,17,7,45,110.5,218.0,2.15,15.5,277.0,234.81,185.44
2016,5,17,8,0,153.0,245.0,2.1,16.0,331.0,283.49,223.38
2016,5,17,8,15,199.0,264.0,2.15,16.0,386.0,331.39,261.04
2016,5,17,8,30,245.0,283.0,2.2,16.0,441.0,381.79,300.51
2016,5,17,8,45,218.0,308.5,2.3,16.5,456.5,406.82,319.11
2016,5,17,9,0,191.0,334.0,2.4,17.0,472.0,426.93,333.49
2016,5,17,9,15,235.5,347.0,2.45,17.0,526.5,478.84,373.16
2016,5,17,9,30,280.0,360.0,2.5,17.0,581.0,533.6,414.38
2016,5,17,9,45,374.5,340.5,2.6,17.5,649.0,598.67,463.45
2016,5,17,10,0,469.0,321.0,2.7,18.0,717.0,670.59,516.69
2016,5,17,10,15,689.0,218.0,2.75,18.0,820.5,769.13,592.72
2016,5,17,10,30,909.0,115.0,2.8,18.0,924.0,876.73,667.68
2016,5,17,10,45,914.0,115.5,2.85,18.5,945.0,910.36,688.23
2016,5,17,11,0,919.0,116.0,2.9,19.0,966.0,941.48,707.57
2016,5,17,11,15,922.0,116.5,2.95,19.0,979.0,968.08,725.16
2016,5,17,11,30,925.0,117.0,3.0,19.0,992.0,991.79,740.87
2016,5,17,11,45,925.5,117.5,3.1,19.0,997.5,1010.11,753.48
2016,5,17,12,0,926.0,118.0,3.2,19.0,1003.0,1025.26,764.13
2016,5,17,12,15,925.5,118.0,3.3,19.0,1000.5,1035.71,771.77
2016,5,17,12,30,925.0,118.0,3.4,19.0,998.0,1042.85,777.37
2016,5,17,12,45,924.0,117.0,3.5,19.0,988.5,1045.14,779.89
2016,5,17,13,0,923.0,116.0,3.6,19.0,979.0,1044.05,780.3
2016,5,17,13,15,919.5,115.0,3.7,19.0,961.5,1037.1,776.92
2016,5,17,13,30,916.0,114.0,3.8,19.0,944.0,1026.82,771.43
2016,5,17,13,45,910.0,113.5,3.9,19.0,919.0,1011.36,762.53
2016,5,17,14,0,904.0,113.0,4.0,19.0,894.0,992.79,751.56
2016,5,17,14,15,896.5,111.5,4.1,19.0,863.0,968.75,736.85
2016,5,17,14,30,889.0,110.0,4.2,19.0,832.0,941.9,720.17
2016,5,17,14,45,878.5,108.5,4.3,19.0,794.5,909.69,699.66
2016,5,17,15,0,868.0,107.0,4.4,19.0,757.0,875.17,677.48
2016,5,17,15,15,855.0,104.5,4.5,18.5,714.5,835.35,652.72
2016,5,17,15,30,842.0,102.0,4.6,18.0,672.0,793.78,626.22
2016,5,17,15,45,826.0,99.0,4.7,18.0,625.5,751.75,597.69
2016,5,17,16,0,810.0,96.0,4.8,18.0,579.0,704.53,564.79
2016,5,17,16,15,787.5,92.5,4.8,17.5,529.0,651.49,527.48
2016,5,17,16,30,765.0,89.0,4.8,17.0,479.0,598.47,487.42
2016,5,17,16,45,735.0,85.0,4.8,17.0,427.0,540.74,441.59
2016,5,17,17,0,705.0,81.0,4.8,17.0,375.0,485.62,396.58
2016,5,17,17,15,664.0,76.0,4.75,16.5,322.5,424.32,345.98
2016,5,17,17,30,623.0,71.0,4.7,16.0,270.0,366.11,296.39
2016,5,17,17,45,561.5,64.5,4.7,16.0,219.5,301.51,240.01
2016,5,17,18,0,500.0,58.0,4.7,16.0,169.0,242.8,187.64
2016,5,17,18,15,411.5,48.0,4.6,15.5,123.5,178.75,131.74
2016,5,17,18,30,323.0,38.0,4.5,15.0,78.0,124.2,84.37
2016,5,17,18,45,190.5,24.5,4.45,15.0,45.0,65.94,32.04
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,18.12,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,83.0,15.0,1.6,14.0,22.0,14.74,0.0
2016,5,18,5,30,166.0,30.0,1.6,14.0,44.0,23.24,12.4
2016,5,18,5,45,268.0,43.5,1.65,14.5,84.0,32.99,22.95
2016,5,18,6,0,370.0,57.0,1.7,15.0,124.0,42.25,31.65
2016,5,18,6,15,440.5,66.5,1.6,15.0,171.5,52.28,40.89
2016,5,18,6,30,511.0,76.0,1.5,15.0,219.0,90.79,53.57
2016,5,18,6,45,374.0,110.0,1.4,15.0,226.0,133.66,90.76
2016,5,18,7,0,237.0,144.0,1.3,15.0,233.0,164.94,122.48
2016,5,18,7,15,177.0,170.5,1.2,15.0,243.0,192.48,148.02
2016,5,18,7,30,117.0,197.0,1.1,15.0,253.0,210.11,164.61
2016,5,18,7,45,88.5,214.5,1.05,15.5,259.5,227.29,178.82
2016,5,18,8,0,60.0,232.0,1.0,16.0,266.0,238.34,187.42
2016,5,18,8,15,145.5,259.0,0.95,16.0,350.5,303.29,237.54
2016,5,18,8,30,231.0,286.0,0.9,16.0,435.0,379.83,295.78
2016,5,18,8,45,220.0,309.5,0.9,16.5,459.5,408.96,316.63
2016,5,18,9,0,209.0,333.0,0.9,17.0,484.0,436.86,336.32
2016,5,18,9,15,210.5,351.0,1.0,17.0,510.5,466.56,358.29
2016,5,18,9,30,212.0,369.0,1.1,17.0,537.0,496.09,379.88
2016,5,18,9,45,320.0,353.5,1.2,17.0,618.5,571.31,436.74
2016,5,18,10,0,428.0,338.0,1.3,17.0,700.0,655.27,498.57
2016,5,18,10,15,478.0,335.0,1.45,17.0,751.0,711.42,539.17
2016,5,18,10,30,528.0,332.0,1.6,17.0,802.0,769.7,581.12
2016,5,18,10,45,705.5,231.0,1.75,17.0,874.5,845.5,639.16
2016,5,18,11,0,883.0,130.0,1.9,17.0,947.0,923.13,691.77
2016,5,18,11,15,886.0,130.5,1.95,17.0,960.0,948.89,708.21
2016,5,18,11,30,889.0,131.0,2.0,17.0,973.0,971.89,723.4
2016,5,18,11,45,660.0,265.0,2.15,17.0,892.5,909.62,682.73
2016,5,18,12,0,431.0,399.0,2.3,17.0,812.0,831.58,623.66
2016,5,18,12,15,477.0,387.0,2.4,17.0,843.0,872.74,654.62
2016,5,18,12,30,523.0,375.0,2.5,17.0,874.0,912.66,683.5
2016,5,18,12,45,507.0,374.5,2.6,17.0,854.0,900.59,675.69
2016,5,18,13,0,491.0,374.0,2.7,17.0,834.0,886.37,666.89
2016,5,18,13,15,685.0,251.0,2.8,17.0,879.5,954.72,721.4
2016,5,18,13,30,879.0,128.0,2.9,17.0,925.0,1005.12,756.19
2016,5,18,13,45,875.5,125.0,3.05,17.0,901.5,990.01,747.58
2016,5,18,14,0,872.0,122.0,3.2,17.0,878.0,971.81,737.44
2016,5,18,14,15,864.5,120.5,3.4,17.0,847.0,948.42,724.03
2016,5,18,14,30,857.0,119.0,3.6,17.0,816.0,922.32,708.58
2016,5,18,14,45,846.5,117.0,3.85,17.0,779.0,890.45,689.11
2016,5,18,15,0,836.0,115.0,4.1,17.0,742.0,856.35,667.72
2016,5,18,15,15,822.0,112.5,4.35,16.5,700.0,821.24,646.62
2016,5,18,15,30,808.0,110.0,4.6,16.0,658.0,779.82,620.77
2016,5,18,15,45,786.0,109.0,4.95,16.0,611.0,732.49,589.06
2016,5,18,16,0,764.0,108.0,5.3,16.0,564.0,684.63,555.99
2016,5,18,16,15,740.5,104.0,5.4,16.0,515.0,632.26,517.02
2016,5,18,16,30,717.0,100.0,5.5,16.0,466.0,581.72,477.53
2016,5,18,16,45,679.5,97.0,5.65,16.0,414.0,522.8,430.4
2016,5,18,17,0,642.0,94.0,5.8,16.0,362.0,466.01,383.74
2016,5,18,17,15,598.5,88.0,5.9,15.5,311.0,405.38,333.37
2016,5,18,17,30,555.0,82.0,6.0,15.0,260.0,348.15,284.36
2016,5,18,17,45,493.0,74.0,6.15,15.0,211.0,285.13,229.1
2016,5,18,18,0,431.0,66.0,6.3,15.0,162.0,228.06,178.14
2016,5,18,18,15,344.0,54.5,6.35,14.5,118.5,165.35,123.44
2016,5,18,18,30,257.0,43.0,6.4,14.0,75.0,113.69,78.75
2016,5,18,18,45,144.0,27.0,6.45,14.0,43.5,60.98,31.58
2016,5,18,19,0,31.0,11.0,6.5,14.0,12.0,14.77,0.0
2016,5,18,19,15,15.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,59.0,17.5,6.75,13.0,22.5,14.79,0.0
2016,5,19,5,30,118.0,35.0,6.9,13.0,45.0,28.84,17.05
2016,5,19,5,45,215.5,51.0,7.05,13.0,85.0,39.07,28.36
2016,5,19,6,0,313.0,67.0,7.2,13.0,125.0,50.18,38.9
2016,5,19,6,15,384.5,78.5,7.3,13.0,172.0,62.03,44.28
2016,5,19,6,30,456.0,90.0,7.4,13.0,219.0,99.83,63.52
2016,5,19,6,45,511.0,97.5,7.55,13.0,269.5,140.32,91.51
2016,5,19,7,0,566.0,105.0,7.7,13.0,320.0,186.61,128.78
2016,5,19,7,15,457.0,139.0,7.6,13.0,329.0,224.19,167.33
2016,5,19,7,30,348.0,173.0,7.5,13.0,338.0,252.96,197.39
2016,5,19,7,45,532.0,147.0,7.4,13.5,431.0,311.05,243.97
2016,5,19,8,0,716.0,121.0,7.3,14.0,524.0,390.1,309.52
2016,5,19,8,15,739.0,125.0,7.4,14.0,573.0,443.31,356.53
2016,5,19,8,30,762.0,129.0,7.5,14.0,622.0,500.12,405.52
2016,5,19,8,45,589.5,206.0,7.6,14.0,603.0,514.52,417.88
2016,5,19,9,0,417.0,283.0,7.7,14.0,584.0,512.79,415.33
2016,5,19,9,15,623.0,211.5,7.75,14.0,689.0,600.85,489.26
2016,5,19,9,30,829.0,140.0,7.8,14.0,794.0,705.13,575.31
2016,5,19,9,45,620.0,243.5,7.9,14.0,744.5,686.68,556.53
2016,5,19,10,0,411.0,347.0,8.0,14.0,695.0,650.76,523.36
2016,5,19,10,15,640.5,247.0,8.0,14.0,809.0,758.33,612.83
2016,5,19,10,30,870.0,147.0,8.0,14.0,923.0,875.38,703.45
2016,5,19,10,45,879.0,147.0,8.0,14.0,946.0,910.92,729.08
2016,5,19,11,0,888.0,147.0,8.0,14.0,969.0,944.29,753.29
2016,5,19,11,15,727.5,249.0,8.05,14.0,929.0,925.33,738.76
2016,5,19,11,30,567.0,351.0,8.1,14.0,889.0,892.4,709.08
2016,5,19,11,45,572.5,348.0,8.2,14.5,893.5,907.84,719.86
2016,5,19,12,0,578.0,345.0,8.3,15.0,898.0,921.34,729.01
2016,5,19,12,15,734.0,249.5,8.35,14.5,950.0,988.76,784.96
2016,5,19,12,30,890.0,154.0,8.4,14.0,1002.0,1044.61,827.72
2016,5,19,12,45,894.0,149.0,8.5,14.0,993.5,1048.03,830.71
2016,5,19,13,0,898.0,144.0,8.6,14.0,985.0,1048.15,831.6
2016,5,19,13,15,893.5,143.0,8.7,14.0,967.5,1040.51,826.93
2016,5,19,13,30,889.0,142.0,8.8,14.0,950.0,1029.66,820.0
2016,5,19,13,45,882.5,141.0,9.0,14.0,924.5,1013.7,809.74
2016,5,19,14,0,876.0,140.0,9.2,14.0,899.0,994.72,797.27
2016,5,19,14,15,728.5,202.5,9.35,14.0,819.0,915.95,739.43
2016,5,19,14,30,581.0,265.0,9.5,14.0,739.0,827.8,671.08
2016,5,19,14,45,564.5,254.5,9.7,14.0,697.5,788.27,642.01
2016,5,19,15,0,548.0,244.0,9.9,14.0,656.0,747.63,611.62
2016,5,19,15,15,674.5,186.5,9.75,14.0,664.5,779.77,641.08
2016,5,19,15,30,801.0,129.0,9.6,14.0,673.0,795.18,654.35
2016,5,19,15,45,582.0,181.0,9.5,14.0,562.0,655.2,542.48
2016,5,19,16,0,363.0,233.0,9.4,14.0,451.0,517.44,427.87
2016,5,19,16,15,525.5,166.5,9.6,13.5,451.5,550.43,460.1
2016,5,19,16,30,688.0,100.0,9.8,13.0,452.0,563.6,475.1
2016,5,19,16,45,615.0,112.0,10.0,13.0,402.0,501.1,422.09
2016,5,19,17,0,542.0,124.0,10.2,13.0,352.0,440.89,370.42
2016,5,19,17,15,503.5,113.5,10.1,13.0,302.5,383.14,320.44
2016,5,19,17,30,465.0,103.0,10.0,13.0,253.0,328.5,272.19
2016,5,19,17,45,413.5,90.5,9.9,13.0,206.0,269.9,219.97
2016,5,19,18,0,362.0,78.0,9.8,13.0,159.0,216.36,171.59
2016,5,19,18,15,282.5,63.5,9.8,13.0,117.0,157.8,119.83
2016,5,19,18,30,203.0,49.0,9.8,13.0,75.0,107.87,76.4
2016,5,19,18,45,101.5,31.0,9.8,13.0,44.0,55.54,30.32
2016,5,19,19,0,0.0,13.0,9.8,13.0,13.0,12.78,0.0
2016,5,19,19,15,0.0,6.5,9.8,13.0,6.5,6.39,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,34.5,16.0,8.6,13.0,19.0,14.43,0.0
2016,5,20,5,30,69.0,32.0,8.5,13.0,38.0,28.0,16.62
2016,5,20,5,45,123.5,51.0,8.4,13.0,70.5,41.32,30.35
2016,5,20,6,0,178.0,70.0,8.3,13.0,103.0,55.6,43.71
2016,5,20,6,15,216.0,89.0,8.25,13.0,141.5,72.77,54.54
2016,5,20,6,30,254.0,108.0,8.2,13.0,180.0,105.32,75.26
2016,5,20,6,45,298.0,119.5,8.15,13.0,221.0,137.06,98.11
2016,5,20,7,0,342.0,131.0,8.1,13.0,262.0,169.81,124.16
2016,5,20,7,15,420.0,136.5,8.05,13.0,320.0,213.89,160.2
2016,5,20,7,30,498.0,142.0,8.0,13.0,378.0,266.36,204.74
2016,5,20,7,45,257.0,170.0,7.95,13.5,292.5,240.71,191.21
2016,5,20,8,0,16.0,198.0,7.9,14.0,207.0,193.8,155.82
2016,5,20,8,15,388.5,165.0,7.85,14.0,416.0,323.63,261.48
2016,5,20,8,30,761.0,132.0,7.8,14.0,625.0,500.79,406.63
2016,5,20,8,45,778.0,135.0,7.75,14.0,669.0,554.26,451.64
2016,5,20,9,0,795.0,138.0,7.7,14.0,713.0,605.93,494.55
2016,5,20,9,15,808.0,140.5,7.7,14.0,752.5,654.66,534.36
2016,5,20,9,30,821.0,143.0,7.7,14.0,792.0,702.88,573.03
2016,5,20,9,45,843.5,137.5,7.7,14.0,829.0,749.61,609.37
2016,5,20,10,0,866.0,132.0,7.7,14.0,866.0,795.49,643.51
2016,5,20,10,15,873.0,133.5,7.65,13.5,893.5,835.03,673.71
2016,5,20,10,30,880.0,135.0,7.6,13.0,921.0,872.62,702.39
2016,5,20,10,45,887.0,134.5,7.6,13.0,942.5,906.16,726.8
2016,5,20,11,0,894.0,134.0,7.6,13.0,964.0,937.38,749.43
2016,5,20,11,15,897.0,135.0,7.55,13.0,977.0,963.89,768.32
2016,5,20,11,30,900.0,136.0,7.5,13.0,990.0,987.61,785.17
2016,5,20,11,45,689.5,265.0,7.45,13.0,922.0,938.15,748.04
2016,5,20,12,0,479.0,394.0,7.4,13.0,854.0,873.45,692.04
2016,5,20,12,15,692.5,263.5,7.35,13.0,926.0,961.94,765.61
2016,5,20,12,30,906.0,133.0,7.3,13.0,998.0,1039.77,822.22
2016,5,20,12,45,905.0,131.5,7.3,13.5,988.0,1041.62,821.91
2016,5,20,13,0,904.0,130.0,7.3,14.0,978.0,1040.16,819.68
2016,5,20,13,15,900.0,129.5,7.25,14.0,960.5,1033.44,815.06
2016,5,20,13,30,896.0,129.0,7.2,14.0,943.0,1023.49,808.25
2016,5,20,13,45,886.0,130.0,7.2,14.0,917.0,1006.05,796.36
2016,5,20,14,0,876.0,131.0,7.2,14.0,891.0,985.7,782.44
2016,5,20,14,15,867.5,129.5,7.15,14.0,859.5,961.4,765.44
2016,5,20,14,30,859.0,128.0,7.1,14.0,828.0,934.43,746.51
2016,5,20,14,45,841.0,129.0,7.1,14.0,789.0,904.19,725.37
2016,5,20,15,0,823.0,130.0,7.1,14.0,750.0,866.84,698.84
2016,5,20,15,15,808.5,127.5,7.05,14.0,707.5,827.08,670.17
2016,5,20,15,30,794.0,125.0,7.0,14.0,665.0,785.76,640.15
2016,5,20,15,45,769.0,124.0,7.0,14.0,617.5,736.62,603.98
2016,5,20,16,0,744.0,123.0,7.0,14.0,570.0,689.36,568.9
2016,5,20,16,15,718.5,118.5,6.95,13.5,520.5,635.89,527.92
2016,5,20,16,30,693.0,114.0,6.9,13.0,471.0,582.85,486.17
2016,5,20,16,45,454.5,140.5,6.9,13.0,364.5,432.73,361.37
2016,5,20,17,0,216.0,167.0,6.9,13.0,258.0,301.72,250.41
2016,5,20,17,15,374.0,129.0,6.8,13.0,261.0,335.16,278.71
2016,5,20,17,30,532.0,91.0,6.7,13.0,264.0,348.53,287.53
2016,5,20,17,45,470.5,82.0,6.65,13.0,215.0,283.88,230.39
2016,5,20,18,0,409.0,73.0,6.6,13.0,166.0,227.62,179.84
2016,5,20,18,15,320.5,60.5,6.5,13.0,122.0,165.95,125.57
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,113.88,80.46
2016,5,20,18,45,129.0,31.0,6.3,13.0,46.5,60.86,33.98
2016,5,20,19,0,26.0,14.0,6.2,13.0,15.0,17.16,0.0
2016,5,20,19,15,13.0,7.0,6.1,13.0,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,3.8,13.0,11.0,10.61,0.0
2016,5,21,5,30,0.0,22.0,3.8,13.0,22.0,21.24,11.44
2016,5,21,5,45,0.0,40.0,3.8,13.0,40.0,37.93,27.48
2016,5,21,6,0,0.0,58.0,3.8,13.0,58.0,54.19,42.51
2016,5,21,6,15,4.0,78.0,3.8,13.0,79.5,72.14,55.91
2016,5,21,6,30,8.0,98.0,3.8,13.0,101.0,91.26,72.08
2016,5,21,6,45,15.0,118.0,3.8,13.5,123.5,111.41,88.54
2016,5,21,7,0,22.0,138.0,3.8,14.0,146.0,132.49,105.55
2016,5,21,7,15,79.5,169.0,3.85,14.0,205.5,172.28,136.35
2016,5,21,7,30,137.0,200.0,3.9,14.0,265.0,218.82,173.19
2016,5,21,7,45,217.5,215.0,3.95,14.0,331.5,269.46,213.43
2016,5,21,8,0,298.0,230.0,4.0,14.0,398.0,325.74,258.82
2016,5,21,8,15,518.5,182.0,4.05,14.0,505.5,397.58,316.91
2016,5,21,8,30,739.0,134.0,4.1,14.0,613.0,492.1,393.92
2016,5,21,8,45,755.5,137.5,4.2,14.0,656.5,544.68,437.18
2016,5,21,9,0,772.0,141.0,4.3,14.0,700.0,595.41,478.31
2016,5,21,9,15,462.5,259.5,4.3,14.0,599.5,542.65,433.85
2016,5,21,9,30,153.0,378.0,4.3,14.0,499.0,463.95,366.92
2016,5,21,9,45,487.5,262.5,4.35,14.0,672.0,608.32,485.86
2016,5,21,10,0,822.0,147.0,4.4,14.0,845.0,776.93,617.13
2016,5,21,10,15,829.0,148.5,4.4,14.0,871.5,815.44,643.46
2016,5,21,10,30,836.0,150.0,4.4,14.0,898.0,852.15,669.09
2016,5,21,10,45,845.5,148.5,4.4,14.5,919.0,883.65,689.52
2016,5,21,11,0,855.0,147.0,4.4,15.0,940.0,915.06,709.75
2016,5,21,11,15,681.5,262.5,4.4,15.0,901.0,896.27,695.41
2016,5,21,11,30,508.0,378.0,4.4,15.0,862.0,863.23,665.51
2016,5,21,11,45,412.0,416.0,4.45,15.0,810.0,820.45,632.49
2016,5,21,12,0,316.0,454.0,4.5,15.0,758.0,770.41,593.9
2016,5,21,12,15,382.0,424.0,4.55,15.0,790.5,811.55,626.55
2016,5,21,12,30,448.0,394.0,4.6,15.0,823.0,857.12,661.54
2016,5,21,12,45,651.5,271.5,4.65,15.0,887.5,941.14,729.11
2016,5,21,13,0,855.0,149.0,4.7,15.0,952.0,1010.65,778.53
2016,5,21,13,15,851.0,148.0,4.7,15.0,935.0,1003.74,773.71
2016,5,21,13,30,847.0,147.0,4.7,15.0,918.0,993.75,767.4
2016,5,21,13,45,844.5,143.0,4.7,15.0,894.5,979.15,757.98
2016,5,21,14,0,842.0,139.0,4.7,15.0,871.0,961.54,746.54
2016,5,21,14,15,833.5,137.5,4.65,15.0,840.5,943.52,734.51
2016,5,21,14,30,825.0,136.0,4.6,15.0,810.0,917.19,716.62
2016,5,21,14,45,500.0,245.5,4.6,15.0,648.5,721.05,571.59
2016,5,21,15,0,175.0,355.0,4.6,15.0,487.0,524.66,415.19
2016,5,21,15,15,244.0,322.5,4.55,15.0,495.5,551.45,439.36
2016,5,21,15,30,313.0,290.0,4.5,15.0,504.0,564.95,452.42
2016,5,21,15,45,289.0,272.5,4.5,15.0,459.5,516.86,415.83
2016,5,21,16,0,265.0,255.0,4.5,15.0,415.0,469.72,379.73
2016,5,21,16,15,488.0,179.0,4.45,14.5,442.5,538.7,440.13
2016,5,21,16,30,711.0,103.0,4.4,14.0,470.0,583.03,479.26
2016,5,21,16,45,684.0,97.0,4.4,14.0,420.0,527.43,434.48
2016,5,21,17,0,657.0,91.0,4.4,14.0,370.0,472.97,389.92
2016,5,21,17,15,616.5,85.0,4.35,14.0,319.0,413.14,339.68
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,356.38,290.73
2016,5,21,17,45,520.0,71.5,4.3,14.0,219.5,295.14,237.19
2016,5,21,18,0,464.0,64.0,4.3,14.0,171.0,239.19,187.2
2016,5,21,18,15,380.5,53.5,4.2,14.0,126.5,177.59,132.99
2016,5,21,18,30,297.0,43.0,4.1,14.0,82.0,124.12,86.4
2016,5,21,18,45,178.0,28.5,4.1,14.0,49.0,70.18,39.63
2016,5,21,19,0,59.0,14.0,4.1,14.0,16.0,21.56,0.0
2016,5,21,19,15,29.5,7.0,4.05,13.5,8.0,9.3,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,21.0,15.5,2.7,13.0,17.5,14.08,0.0
2016,5,22,5,30,42.0,31.0,2.7,13.0,35.0,27.31,16.5
2016,5,22,5,45,76.0,50.5,2.75,13.0,63.0,43.24,32.15
2016,5,22,6,0,110.0,70.0,2.8,13.0,91.0,58.75,46.57
2016,5,22,6,15,132.5,91.5,2.75,13.0,124.0,77.97,59.44
2016,5,22,6,30,155.0,113.0,2.7,13.0,157.0,106.75,79.76
2016,5,22,6,45,178.5,131.5,2.7,13.5,192.0,136.18,102.02
2016,5,22,7,0,202.0,150.0,2.7,14.0,227.0,164.73,124.66
2016,5,22,7,15,347.5,146.5,2.65,14.0,303.0,206.29,154.74
