Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,7,30,493.0,143.0,2.6,14.0,379.0,266.65,202.32
2016,5,22,7,45,254.0,170.0,2.6,14.0,292.0,240.09,188.53
2016,5,22,8,0,15.0,197.0,2.6,14.0,205.0,192.54,153.59
2016,5,22,8,15,395.5,158.0,2.6,14.0,414.0,320.95,256.16
2016,5,22,8,30,776.0,119.0,2.6,14.0,623.0,499.21,397.19
2016,5,22,8,45,792.0,121.5,2.6,14.0,666.5,550.12,437.83
2016,5,22,9,0,808.0,124.0,2.6,14.0,710.0,601.26,478.26
2016,5,22,9,15,820.0,126.0,2.65,14.0,748.5,649.34,515.61
2016,5,22,9,30,832.0,128.0,2.7,14.0,787.0,696.78,551.67
2016,5,22,9,45,859.5,119.5,2.8,14.5,825.5,744.79,585.48
2016,5,22,10,0,887.0,111.0,2.9,15.0,864.0,792.25,617.81
2016,5,22,10,15,892.5,112.0,2.95,15.0,890.5,830.71,644.27
2016,5,22,10,30,898.0,113.0,3.0,15.0,917.0,867.06,669.15
2016,5,22,10,45,901.0,114.5,3.1,15.0,936.5,899.45,691.51
2016,5,22,11,0,904.0,116.0,3.2,15.0,956.0,929.26,712.08
2016,5,22,11,15,906.5,116.5,3.25,15.0,969.0,954.94,729.46
2016,5,22,11,30,909.0,117.0,3.3,15.0,982.0,977.79,744.94
2016,5,22,11,45,908.5,118.0,3.4,15.0,986.5,995.3,757.25
2016,5,22,12,0,908.0,119.0,3.5,15.0,991.0,1009.71,767.57
2016,5,22,12,15,907.0,119.0,3.6,15.0,988.5,1019.48,774.85
2016,5,22,12,30,906.0,119.0,3.7,15.0,986.0,1026.02,780.09
2016,5,22,12,45,902.0,120.0,3.8,15.0,975.5,1027.34,781.9
2016,5,22,13,0,898.0,121.0,3.9,15.0,965.0,1025.4,781.64
2016,5,22,13,15,894.0,120.0,4.05,15.0,947.5,1018.17,778.21
2016,5,22,13,30,890.0,119.0,4.2,15.0,930.0,1007.72,772.66
2016,5,22,13,45,677.5,227.5,4.35,15.0,835.0,914.17,709.12
2016,5,22,14,0,465.0,336.0,4.5,15.0,740.0,811.34,631.66
2016,5,22,14,15,664.0,225.0,4.6,15.0,780.0,879.21,689.16
2016,5,22,14,30,863.0,114.0,4.7,15.0,820.0,924.11,722.7
2016,5,22,14,45,851.0,113.0,4.85,15.0,783.0,891.91,701.58
2016,5,22,15,0,839.0,112.0,5.0,15.0,746.0,857.58,679.13
2016,5,22,15,15,825.5,109.5,5.1,15.0,704.5,822.83,655.8
2016,5,22,15,30,812.0,107.0,5.2,15.0,663.0,781.85,627.54
2016,5,22,15,45,596.0,169.0,5.3,15.0,562.0,654.54,531.23
2016,5,22,16,0,380.0,231.0,5.4,15.0,461.0,528.34,429.7
2016,5,22,16,15,373.5,210.5,5.45,14.5,420.5,486.44,398.64
2016,5,22,16,30,367.0,190.0,5.5,14.0,380.0,444.16,366.24
2016,5,22,16,45,517.5,138.5,5.55,14.0,376.0,469.35,388.9
2016,5,22,17,0,668.0,87.0,5.6,14.0,372.0,475.32,394.41
2016,5,22,17,15,628.0,81.5,5.6,14.0,321.0,415.78,343.74
2016,5,22,17,30,588.0,76.0,5.6,14.0,270.0,359.24,294.51
2016,5,22,17,45,536.5,68.0,5.6,14.0,221.5,298.66,240.97
2016,5,22,18,0,485.0,60.0,5.6,14.0,173.0,242.92,190.64
2016,5,22,18,15,404.5,50.5,5.5,13.5,128.5,182.1,136.82
2016,5,22,18,30,324.0,41.0,5.4,13.0,84.0,129.82,90.82
2016,5,22,18,45,207.0,27.5,5.35,13.0,51.0,74.56,42.73
2016,5,22,19,0,90.0,14.0,5.3,13.0,18.0,28.34,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,9.0,10.64,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,14.52,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,28.12,17.3
2016,5,23,5,45,106.0,51.0,3.7,13.5,69.0,41.33,30.44
2016,5,23,6,0,153.0,70.0,3.7,14.0,100.0,55.58,43.6
2016,5,23,6,15,184.5,89.5,3.65,14.0,136.0,73.68,54.89
2016,5,23,6,30,216.0,109.0,3.6,14.0,172.0,104.46,75.29
2016,5,23,6,45,249.5,125.0,3.55,14.0,211.5,136.45,99.01
2016,5,23,7,0,283.0,141.0,3.5,14.0,251.0,172.19,127.62
2016,5,23,7,15,351.0,151.0,3.5,14.0,306.5,214.74,161.79
2016,5,23,7,30,419.0,161.0,3.5,14.0,362.0,261.24,200.29
2016,5,23,7,45,571.0,135.5,3.5,14.0,441.5,315.54,244.45
2016,5,23,8,0,723.0,110.0,3.5,14.0,521.0,384.99,302.11
2016,5,23,8,15,510.5,193.0,3.5,14.0,496.0,404.46,321.45
2016,5,23,8,30,298.0,276.0,3.5,14.0,471.0,402.9,321.0
2016,5,23,8,45,265.0,304.0,3.5,14.0,486.0,427.37,340.26
2016,5,23,9,0,232.0,332.0,3.5,14.0,501.0,450.11,357.38
2016,5,23,9,15,526.5,228.5,3.5,14.0,639.0,555.42,443.83
2016,5,23,9,30,821.0,125.0,3.5,14.0,777.0,686.59,548.16
2016,5,23,9,45,486.5,269.5,3.5,14.5,660.5,614.36,485.66
2016,5,23,10,0,152.0,414.0,3.5,15.0,544.0,514.51,401.1
2016,5,23,10,15,200.5,423.5,3.45,15.0,600.5,570.87,444.46
2016,5,23,10,30,249.0,433.0,3.4,15.0,657.0,631.17,489.37
2016,5,23,10,45,564.5,278.0,3.35,15.0,799.0,768.59,598.79
2016,5,23,11,0,880.0,123.0,3.3,15.0,941.0,914.66,703.71
2016,5,23,11,15,883.0,123.5,3.25,15.0,954.0,940.23,719.42
2016,5,23,11,30,886.0,124.0,3.2,15.0,967.0,963.08,734.21
2016,5,23,11,45,887.5,124.0,3.15,15.0,972.5,981.15,745.75
2016,5,23,12,0,889.0,124.0,3.1,15.0,978.0,996.25,755.34
2016,5,23,12,15,889.0,124.0,3.1,15.0,976.5,1006.83,762.37
2016,5,23,12,30,889.0,124.0,3.1,15.0,975.0,1014.29,767.44
2016,5,23,12,45,873.5,132.5,3.1,15.0,961.5,1011.67,765.84
2016,5,23,13,0,858.0,141.0,3.1,15.0,948.0,1005.92,762.33
2016,5,23,13,15,854.0,140.0,3.2,15.0,931.5,998.98,759.0
2016,5,23,13,30,850.0,139.0,3.3,15.0,915.0,988.98,753.64
2016,5,23,13,45,850.0,134.5,3.4,15.0,893.0,976.28,746.51
2016,5,23,14,0,850.0,130.0,3.5,15.0,871.0,960.48,737.28
2016,5,23,14,15,662.0,217.5,3.65,15.0,782.0,869.68,675.64
2016,5,23,14,30,474.0,305.0,3.8,15.0,693.0,771.39,601.93
2016,5,23,14,45,383.0,321.5,3.95,15.0,626.5,688.29,540.89
2016,5,23,15,0,292.0,338.0,4.1,15.0,560.0,616.65,486.63
2016,5,23,15,15,240.0,325.5,4.25,15.0,501.0,551.33,437.76
2016,5,23,15,30,188.0,313.0,4.4,15.0,442.0,481.02,384.2
2016,5,23,15,45,150.0,290.0,4.6,15.0,388.5,421.03,338.12
2016,5,23,16,0,112.0,267.0,4.8,15.0,335.0,363.42,292.99
2016,5,23,16,15,140.5,244.0,4.9,15.0,322.0,354.66,287.77
2016,5,23,16,30,169.0,221.0,5.0,15.0,309.0,343.09,279.87
2016,5,23,16,45,183.5,196.0,5.15,15.0,282.5,317.92,260.4
2016,5,23,17,0,198.0,171.0,5.3,15.0,256.0,290.99,238.93
2016,5,23,17,15,184.0,150.5,5.35,14.5,221.0,252.76,207.56
2016,5,23,17,30,170.0,130.0,5.4,14.0,186.0,215.63,176.44
2016,5,23,17,45,315.5,97.0,5.45,14.0,179.0,239.16,193.72
2016,5,23,18,0,461.0,64.0,5.5,14.0,172.0,239.34,188.27
2016,5,23,18,15,380.0,53.5,5.5,14.0,128.0,178.49,134.35
2016,5,23,18,30,299.0,43.0,5.5,14.0,84.0,125.28,87.8
2016,5,23,18,45,185.5,29.0,5.5,14.0,51.0,72.45,42.38
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,27.25,0.0
2016,5,23,19,15,36.0,7.5,5.45,14.0,9.0,10.42,0.0
2016,5,23,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,101.5,16.5,3.8,13.0,26.0,12.81,0.0
2016,5,24,5,30,203.0,33.0,3.8,13.0,52.0,25.46,15.25
2016,5,24,5,45,300.5,45.0,3.8,13.5,92.5,33.9,24.0
2016,5,24,6,0,398.0,57.0,3.8,14.0,133.0,42.01,31.64
2016,5,24,6,15,275.5,84.5,3.8,14.0,145.0,67.49,48.4
2016,5,24,6,30,153.0,112.0,3.8,14.0,157.0,106.33,79.15
2016,5,24,6,45,172.0,132.0,3.8,14.0,191.5,136.2,102.21
2016,5,24,7,0,191.0,152.0,3.8,14.0,226.0,168.35,128.31
2016,5,24,7,15,264.5,165.0,3.8,14.0,283.0,206.33,157.95
2016,5,24,7,30,338.0,178.0,3.8,14.0,340.0,255.81,198.1
2016,5,24,7,45,288.5,209.5,3.8,14.0,358.5,286.64,225.97
2016,5,24,8,0,239.0,241.0,3.8,14.0,377.0,312.35,248.45
2016,5,24,8,15,249.5,262.5,3.8,14.0,415.5,351.22,280.13
2016,5,24,8,30,260.0,284.0,3.8,14.0,454.0,391.07,312.06
2016,5,24,8,45,348.5,279.5,3.8,14.5,523.5,451.36,359.63
2016,5,24,9,0,437.0,275.0,3.8,15.0,593.0,518.15,411.72
2016,5,24,9,15,637.5,199.0,3.85,15.0,691.0,599.58,477.75
2016,5,24,9,30,838.0,123.0,3.9,15.0,789.0,697.22,555.23
2016,5,24,9,45,651.5,224.0,3.95,15.0,754.5,692.04,547.01
2016,5,24,10,0,465.0,325.0,4.0,15.0,720.0,671.85,527.3
2016,5,24,10,15,672.5,224.0,4.0,15.0,816.0,762.69,600.02
2016,5,24,10,30,880.0,123.0,4.0,15.0,912.0,861.9,671.6
2016,5,24,10,45,719.5,233.0,4.05,15.0,887.5,860.25,669.31
2016,5,24,11,0,559.0,343.0,4.1,15.0,863.0,845.35,653.36
2016,5,24,11,15,728.5,233.5,4.1,15.0,921.5,911.33,704.95
2016,5,24,11,30,898.0,124.0,4.1,15.0,980.0,974.51,748.33
2016,5,24,11,45,900.5,123.5,4.2,15.0,986.0,993.27,761.21
2016,5,24,12,0,903.0,123.0,4.3,15.0,992.0,1009.04,772.46
2016,5,24,12,15,902.5,122.5,4.35,15.0,989.5,1018.79,779.55
2016,5,24,12,30,902.0,122.0,4.4,15.0,987.0,1025.34,784.6
2016,5,24,12,45,903.0,120.0,4.45,15.0,978.5,1028.65,787.57
2016,5,24,13,0,904.0,118.0,4.5,15.0,970.0,1028.68,788.42
2016,5,24,13,15,900.0,117.0,4.55,15.0,952.5,1021.46,784.4
2016,5,24,13,30,896.0,116.0,4.6,15.0,935.0,1011.01,778.3
2016,5,24,13,45,892.0,114.5,4.7,15.0,911.5,996.88,770.16
2016,5,24,14,0,888.0,113.0,4.8,15.0,888.0,979.66,759.89
2016,5,24,14,15,880.5,111.5,4.85,15.0,857.0,956.13,744.76
2016,5,24,14,30,873.0,110.0,4.9,15.0,826.0,929.87,727.68
2016,5,24,14,45,863.5,108.0,5.0,15.0,790.0,898.67,707.34
2016,5,24,15,0,854.0,106.0,5.1,15.0,754.0,865.16,685.13
2016,5,24,15,15,841.5,103.5,5.2,15.0,712.5,826.46,658.87
2016,5,24,15,30,829.0,101.0,5.3,15.0,671.0,786.02,631.01
2016,5,24,15,45,812.5,98.5,5.4,15.0,625.0,744.82,602.21
2016,5,24,16,0,796.0,96.0,5.5,15.0,579.0,698.58,569.13
2016,5,24,16,15,774.5,92.5,5.55,14.5,530.5,647.04,532.26
2016,5,24,16,30,753.0,89.0,5.6,14.0,482.0,595.47,492.82
2016,5,24,16,45,724.0,85.5,5.65,14.0,431.0,539.6,447.71
2016,5,24,17,0,695.0,82.0,5.7,14.0,380.0,486.16,403.37
2016,5,24,17,15,657.0,77.0,5.7,14.0,329.0,426.88,353.08
2016,5,24,17,30,619.0,72.0,5.7,14.0,278.0,370.38,303.82
2016,5,24,17,45,564.0,65.5,5.75,14.0,228.5,308.39,249.08
2016,5,24,18,0,509.0,59.0,5.8,14.0,179.0,251.54,197.76
2016,5,24,18,15,429.0,50.0,5.7,14.0,134.5,189.98,142.85
2016,5,24,18,30,349.0,41.0,5.6,14.0,90.0,136.85,95.81
2016,5,24,18,45,229.5,28.5,5.55,14.0,55.5,81.38,48.11
2016,5,24,19,0,110.0,16.0,5.5,14.0,21.0,33.77,0.0
2016,5,24,19,15,55.0,8.0,5.4,13.5,10.5,12.6,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,4.5,3.2,13.0,4.5,4.33,0.0
2016,5,25,5,30,0.0,9.0,3.2,13.0,9.0,8.67,1.51
2016,5,25,5,45,0.0,16.5,3.2,13.5,16.5,15.91,8.3
2016,5,25,6,0,0.0,24.0,3.2,14.0,24.0,23.15,14.95
2016,5,25,6,15,0.0,32.5,3.2,14.0,32.5,31.37,21.18
2016,5,25,6,30,0.0,41.0,3.2,14.0,41.0,39.59,28.28
2016,5,25,6,45,0.0,50.0,3.2,14.0,50.0,48.3,35.69
2016,5,25,7,0,0.0,59.0,3.2,14.0,59.0,57.01,43.01
2016,5,25,7,15,0.0,90.0,3.3,14.0,90.0,86.65,67.85
2016,5,25,7,30,0.0,121.0,3.4,14.0,121.0,115.65,91.8
2016,5,25,7,45,0.5,144.0,3.5,14.0,144.5,137.52,109.54
2016,5,25,8,0,1.0,167.0,3.6,14.0,168.0,159.54,127.23
2016,5,25,8,15,0.5,153.0,3.7,14.0,153.5,146.89,116.48
2016,5,25,8,30,0.0,139.0,3.8,14.0,139.0,133.79,105.45
2016,5,25,8,45,5.5,185.5,3.95,14.5,189.5,180.98,143.37
2016,5,25,9,0,11.0,232.0,4.1,15.0,240.0,228.77,181.07
2016,5,25,9,15,9.0,219.5,4.2,15.0,226.5,216.71,171.03
2016,5,25,9,30,7.0,207.0,4.3,15.0,213.0,204.22,160.8
2016,5,25,9,45,12.0,248.5,4.4,15.0,259.0,248.14,195.57
2016,5,25,10,0,17.0,290.0,4.5,15.0,305.0,292.63,230.34
2016,5,25,10,15,15.0,277.5,4.55,15.0,291.0,280.18,220.22
2016,5,25,10,30,13.0,265.0,4.6,15.0,277.0,267.41,209.99
2016,5,25,10,45,13.0,270.0,4.7,15.0,282.5,273.05,214.31
2016,5,25,11,0,13.0,275.0,4.8,15.0,288.0,278.66,218.59
2016,5,25,11,15,15.0,295.5,4.85,15.0,310.5,301.21,236.14
2016,5,25,11,30,17.0,316.0,4.9,15.0,333.0,323.92,253.74
2016,5,25,11,45,13.0,264.0,4.95,15.0,277.0,269.82,211.42
2016,5,25,12,0,9.0,212.0,5.0,15.0,221.0,215.37,168.53
2016,5,25,12,15,87.5,347.0,5.1,15.0,431.5,437.13,344.42
2016,5,25,12,30,166.0,482.0,5.2,15.0,642.0,654.86,509.25
2016,5,25,12,45,198.5,473.5,5.35,15.0,663.0,681.46,529.91
2016,5,25,13,0,231.0,465.0,5.5,15.0,684.0,707.23,550.79
2016,5,25,13,15,164.0,453.0,5.65,15.0,607.0,629.04,491.31
2016,5,25,13,30,97.0,441.0,5.8,15.0,530.0,543.05,425.26
2016,5,25,13,45,88.0,424.5,6.0,15.0,504.0,517.25,406.44
2016,5,25,14,0,79.0,408.0,6.2,15.0,478.0,491.22,387.11
2016,5,25,14,15,103.5,400.5,6.35,15.0,488.5,506.34,400.52
2016,5,25,14,30,128.0,393.0,6.5,15.0,499.0,528.21,418.95
2016,5,25,14,45,77.5,341.0,6.65,15.0,404.5,417.52,332.52
2016,5,25,15,0,27.0,289.0,6.8,15.0,310.0,317.22,252.59
2016,5,25,15,15,20.5,260.5,6.9,15.0,276.0,274.96,219.44
2016,5,25,15,30,14.0,232.0,7.0,15.0,242.0,240.42,192.05
2016,5,25,15,45,104.5,250.0,7.15,15.0,314.5,342.78,278.06
2016,5,25,16,0,195.0,268.0,7.3,15.0,387.0,425.62,347.12
2016,5,25,16,15,472.0,180.0,7.35,14.5,435.0,530.04,438.48
2016,5,25,16,30,749.0,92.0,7.4,14.0,483.0,596.8,497.83
2016,5,25,16,45,392.5,127.5,7.5,14.0,331.0,382.93,319.52
2016,5,25,17,0,36.0,163.0,7.6,14.0,179.0,186.8,152.17
2016,5,25,17,15,31.0,142.5,7.6,14.0,155.0,161.52,131.37
2016,5,25,17,30,26.0,122.0,7.6,14.0,131.0,136.67,110.54
2016,5,25,17,45,257.0,93.0,7.6,14.0,156.0,206.81,167.96
2016,5,25,18,0,488.0,64.0,7.6,14.0,181.0,250.08,197.64
2016,5,25,18,15,406.0,54.5,7.5,14.0,136.0,188.36,142.5
2016,5,25,18,30,324.0,45.0,7.4,14.0,91.0,134.39,94.91
2016,5,25,18,45,200.5,31.5,7.35,14.0,56.5,78.55,47.54
2016,5,25,19,0,77.0,18.0,7.3,14.0,22.0,30.39,0.0
2016,5,25,19,15,38.5,9.0,7.2,14.0,11.0,12.22,0.0
2016,5,25,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,7.0,5.0,13.0,7.0,6.75,0.0
2016,5,26,5,30,0.0,14.0,4.9,13.0,14.0,13.5,5.53
2016,5,26,5,45,0.0,25.0,4.8,13.5,25.0,24.13,15.49
2016,5,26,6,0,0.0,36.0,4.7,14.0,36.0,34.76,25.24
2016,5,26,6,15,0.0,49.0,4.65,14.0,49.0,47.34,34.76
2016,5,26,6,30,0.0,62.0,4.6,14.0,62.0,59.83,45.5
2016,5,26,6,45,0.0,75.5,4.6,14.0,75.5,72.55,56.28
2016,5,26,7,0,0.0,89.0,4.6,14.0,89.0,85.34,66.96
2016,5,26,7,15,0.0,103.5,4.6,14.0,103.5,99.09,78.3
2016,5,26,7,30,0.0,118.0,4.6,14.0,118.0,112.89,89.56
2016,5,26,7,45,0.0,124.0,4.6,14.0,124.0,118.87,94.21
2016,5,26,8,0,0.0,130.0,4.6,14.0,130.0,124.81,98.8
2016,5,26,8,15,0.0,137.0,4.6,14.0,137.0,131.66,104.12
2016,5,26,8,30,0.0,144.0,4.6,14.0,144.0,138.51,109.42
2016,5,26,8,45,1.0,160.0,4.65,14.5,161.0,154.43,121.9
2016,5,26,9,0,2.0,176.0,4.7,15.0,178.0,170.51,134.38
2016,5,26,9,15,6.0,205.0,4.7,15.0,210.0,201.02,158.68
2016,5,26,9,30,10.0,234.0,4.7,15.0,242.0,231.99,183.14
2016,5,26,9,45,12.0,254.0,4.75,15.0,264.5,253.38,199.81
2016,5,26,10,0,14.0,274.0,4.8,15.0,287.0,275.0,216.6
2016,5,26,10,15,19.5,308.0,4.8,15.0,326.0,313.11,246.27
2016,5,26,10,30,25.0,342.0,4.8,15.0,365.0,352.78,276.87
2016,5,26,10,45,35.0,373.5,4.8,15.0,406.0,394.18,308.72
2016,5,26,11,0,45.0,405.0,4.8,15.0,447.0,436.43,340.94
2016,5,26,11,15,32.0,369.5,4.8,15.0,400.0,392.2,306.51
2016,5,26,11,30,19.0,334.0,4.8,15.0,353.0,343.43,268.57
2016,5,26,11,45,20.0,335.0,4.85,15.5,355.0,346.25,270.39
2016,5,26,12,0,21.0,336.0,4.9,16.0,357.0,349.02,272.06
2016,5,26,12,15,49.0,396.5,5.0,16.0,444.5,443.44,345.3
2016,5,26,12,30,77.0,457.0,5.1,16.0,532.0,534.51,414.57
2016,5,26,12,45,82.0,455.5,5.25,16.0,534.5,539.81,418.89
2016,5,26,13,0,87.0,454.0,5.4,16.0,537.0,544.74,423.3
2016,5,26,13,15,100.0,450.5,5.6,15.5,544.0,555.19,433.17
2016,5,26,13,30,113.0,447.0,5.8,15.0,551.0,572.72,448.38
2016,5,26,13,45,156.0,437.0,6.05,15.0,576.0,604.72,475.15
2016,5,26,14,0,199.0,427.0,6.3,15.0,601.0,634.97,500.56
2016,5,26,14,15,214.0,408.5,6.5,15.0,590.0,627.54,496.63
2016,5,26,14,30,229.0,390.0,6.7,15.0,579.0,618.63,491.68
2016,5,26,14,45,218.5,373.0,6.9,15.0,546.5,586.71,468.22
2016,5,26,15,0,208.0,356.0,7.1,15.0,514.0,554.53,444.38
2016,5,26,15,15,482.5,247.5,7.2,15.0,587.5,681.2,552.31
2016,5,26,15,30,757.0,139.0,7.3,15.0,661.0,773.56,629.44
2016,5,26,15,45,739.5,135.0,7.45,15.0,616.5,730.95,598.19
2016,5,26,16,0,722.0,131.0,7.6,15.0,572.0,685.14,564.36
2016,5,26,16,15,698.0,126.5,7.65,14.5,524.0,633.76,525.07
2016,5,26,16,30,674.0,122.0,7.7,14.0,476.0,582.71,485.11
2016,5,26,16,45,643.0,116.5,7.8,14.0,426.0,526.93,439.52
2016,5,26,17,0,612.0,111.0,7.9,14.0,376.0,472.68,394.18
2016,5,26,17,15,569.5,104.0,7.85,14.0,325.5,412.79,343.06
2016,5,26,17,30,527.0,97.0,7.8,14.0,275.0,356.16,293.65
2016,5,26,17,45,464.5,88.5,7.8,14.0,225.5,291.77,237.13
2016,5,26,18,0,402.0,80.0,7.8,14.0,176.0,235.66,187.01
2016,5,26,18,15,320.5,67.0,7.7,13.5,132.0,175.32,134.13
2016,5,26,18,30,239.0,54.0,7.6,13.0,88.0,123.71,89.39
2016,5,26,18,45,138.0,36.5,7.5,13.0,54.0,69.53,43.48
2016,5,26,19,0,37.0,19.0,7.4,13.0,20.0,25.07,0.0
2016,5,26,19,15,18.5,9.5,7.25,13.0,10.0,10.98,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,10.5,4.2,13.0,10.5,10.13,0.0
2016,5,27,5,30,0.0,21.0,4.1,13.0,21.0,20.27,11.2
2016,5,27,5,45,0.0,37.0,4.05,13.0,37.0,35.57,25.57
2016,5,27,6,0,0.0,53.0,4.0,13.0,53.0,50.28,39.14
2016,5,27,6,15,0.0,71.5,3.85,13.0,71.5,67.09,51.72
2016,5,27,6,30,0.0,90.0,3.7,13.0,90.0,84.31,66.49
2016,5,27,6,45,2.0,109.5,3.55,13.5,110.5,102.82,81.86
2016,5,27,7,0,4.0,129.0,3.4,14.0,131.0,121.7,97.24
2016,5,27,7,15,18.5,156.0,3.2,14.0,165.0,150.49,120.35
2016,5,27,7,30,33.0,183.0,3.0,14.0,199.0,177.74,142.06
2016,5,27,7,45,40.5,206.5,2.9,14.0,228.5,204.48,163.46
2016,5,27,8,0,48.0,230.0,2.8,14.0,258.0,232.21,185.46
2016,5,27,8,15,52.0,252.5,2.6,14.0,285.0,258.42,205.99
2016,5,27,8,30,56.0,275.0,2.4,14.0,312.0,285.15,226.65
2016,5,27,8,45,61.0,297.5,2.25,14.5,340.5,312.93,247.44
2016,5,27,9,0,66.0,320.0,2.1,15.0,369.0,341.28,268.3
2016,5,27,9,15,71.0,341.0,1.95,15.0,396.0,368.78,288.67
2016,5,27,9,30,76.0,362.0,1.8,15.0,423.0,396.75,309.1
2016,5,27,9,45,121.5,388.5,1.7,15.0,490.5,459.52,356.34
2016,5,27,10,0,167.0,415.0,1.6,15.0,558.0,526.8,405.68
2016,5,27,10,15,198.0,426.5,1.6,15.0,601.0,571.48,438.01
2016,5,27,10,30,229.0,438.0,1.6,15.0,644.0,617.89,471.35
2016,5,27,10,45,363.5,403.5,1.65,15.5,739.0,713.0,541.24
2016,5,27,11,0,498.0,369.0,1.7,16.0,834.0,815.44,613.79
2016,5,27,11,15,486.5,380.0,1.9,16.0,839.5,830.92,624.57
2016,5,27,11,30,475.0,391.0,2.1,16.0,845.0,844.37,634.81
2016,5,27,11,45,687.5,262.0,2.3,16.0,923.0,933.25,704.14
2016,5,27,12,0,900.0,133.0,2.5,16.0,1001.0,1016.2,760.65
2016,5,27,12,15,899.5,133.0,2.8,16.0,999.0,1026.51,769.68
2016,5,27,12,30,899.0,133.0,3.1,16.0,997.0,1033.67,777.26
2016,5,27,12,45,895.0,134.0,3.4,16.0,986.5,1035.14,780.98
2016,5,27,13,0,891.0,135.0,3.7,16.0,976.0,1033.39,782.48
2016,5,27,13,15,887.0,134.0,4.0,16.0,959.0,1026.42,780.36
2016,5,27,13,30,883.0,133.0,4.3,16.0,942.0,1016.27,776.01
2016,5,27,13,45,876.5,132.0,4.6,16.0,918.0,1000.56,768.71
2016,5,27,14,0,870.0,131.0,4.9,16.0,894.0,981.89,759.18
2016,5,27,14,15,862.0,129.5,5.1,16.0,863.0,958.42,745.24
2016,5,27,14,30,854.0,128.0,5.3,16.0,832.0,932.29,729.22
2016,5,27,14,45,843.5,126.0,5.55,16.0,795.5,905.9,713.11
2016,5,27,15,0,833.0,124.0,5.8,16.0,759.0,872.07,691.26
2016,5,27,15,15,819.5,121.5,5.8,16.0,717.5,833.13,664.11
2016,5,27,15,30,806.0,119.0,5.8,16.0,676.0,792.54,635.54
2016,5,27,15,45,790.0,115.0,5.8,16.0,630.5,746.99,602.95
2016,5,27,16,0,774.0,111.0,5.8,16.0,585.0,700.44,569.25
2016,5,27,16,15,752.0,107.5,5.7,15.5,536.5,649.52,532.01
2016,5,27,16,30,730.0,104.0,5.6,15.0,488.0,600.25,493.97
2016,5,27,16,45,701.0,99.0,5.6,15.0,437.0,543.79,448.67
2016,5,27,17,0,672.0,94.0,5.6,15.0,386.0,488.61,403.32
2016,5,27,17,15,632.0,88.5,5.6,15.0,335.0,428.83,353.09
2016,5,27,17,30,592.0,83.0,5.6,15.0,284.0,372.0,304.07
2016,5,27,17,45,535.0,75.5,5.6,15.0,234.0,309.31,249.3
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,251.94,198.15
2016,5,27,18,15,397.0,58.0,5.5,14.5,139.0,190.31,144.07
2016,5,27,18,30,316.0,48.0,5.4,14.0,94.0,136.53,97.15
2016,5,27,18,45,202.0,33.5,5.3,14.0,58.5,81.52,50.62
2016,5,27,19,0,88.0,19.0,5.2,14.0,23.0,34.81,0.0
2016,5,27,19,15,44.0,9.5,5.1,14.0,11.5,13.31,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,77.5,19.0,2.5,14.0,27.0,16.08,0.0
2016,5,28,5,30,155.0,38.0,2.5,14.0,54.0,29.45,18.83
2016,5,28,5,45,249.0,52.5,2.5,14.0,94.5,39.8,29.18
2016,5,28,6,0,343.0,67.0,2.5,14.0,135.0,49.63,38.43
2016,5,28,6,15,410.0,77.5,2.45,14.0,182.0,65.68,44.25
2016,5,28,6,30,477.0,88.0,2.4,14.0,229.0,103.96,64.8
2016,5,28,6,45,530.0,94.5,2.35,14.5,279.0,144.2,92.85
2016,5,28,7,0,583.0,101.0,2.3,15.0,329.0,190.22,129.52
2016,5,28,7,15,618.5,107.0,2.25,15.0,379.5,237.49,170.29
2016,5,28,7,30,654.0,113.0,2.2,15.0,430.0,288.5,214.88
2016,5,28,7,45,685.0,116.5,2.2,15.5,480.5,339.24,258.82
2016,5,28,8,0,716.0,120.0,2.2,16.0,531.0,392.78,304.17
2016,5,28,8,15,736.5,124.0,2.2,16.0,578.0,444.58,347.77
2016,5,28,8,30,757.0,128.0,2.2,16.0,625.0,499.73,392.73
2016,5,28,8,45,775.5,130.0,2.2,16.5,668.5,550.46,432.44
2016,5,28,9,0,794.0,132.0,2.2,17.0,712.0,601.7,471.34
2016,5,28,9,15,806.0,134.5,2.2,17.0,751.0,649.46,507.47
2016,5,28,9,30,818.0,137.0,2.2,17.0,790.0,696.65,542.32
2016,5,28,9,45,827.5,139.0,2.25,17.0,823.0,740.72,573.74
2016,5,28,10,0,837.0,141.0,2.3,17.0,856.0,783.55,603.11
2016,5,28,10,15,844.0,142.5,2.35,17.0,883.0,821.26,628.67
2016,5,28,10,30,851.0,144.0,2.4,17.0,910.0,857.76,653.28
2016,5,28,10,45,855.5,145.5,2.5,17.5,930.0,890.07,674.05
2016,5,28,11,0,860.0,147.0,2.6,18.0,950.0,920.05,693.15
2016,5,28,11,15,863.0,148.0,2.7,17.5,963.0,945.71,711.97
2016,5,28,11,30,866.0,149.0,2.8,17.0,976.0,968.74,729.15
2016,5,28,11,45,866.5,149.5,2.9,17.0,981.5,986.14,741.28
2016,5,28,12,0,867.0,150.0,3.0,17.0,987.0,1000.64,751.61
2016,5,28,12,15,866.5,150.0,3.15,17.0,985.0,1010.71,759.51
2016,5,28,12,30,866.0,150.0,3.3,17.0,983.0,1017.75,765.5
2016,5,28,12,45,864.0,149.0,3.45,17.0,973.5,1019.23,767.85
2016,5,28,13,0,862.0,148.0,3.6,17.0,964.0,1017.58,768.22
2016,5,28,13,15,858.0,147.5,3.7,17.0,947.0,1011.33,765.2
2016,5,28,13,30,854.0,147.0,3.8,17.0,930.0,1002.01,760.2
2016,5,28,13,45,847.5,145.5,3.9,17.0,906.0,986.21,750.85
2016,5,28,14,0,841.0,144.0,4.0,17.0,882.0,973.36,743.59
2016,5,28,14,15,833.0,142.5,4.05,17.0,852.0,950.38,729.04
2016,5,28,14,30,825.0,141.0,4.1,17.0,822.0,924.8,712.71
2016,5,28,14,45,814.5,138.5,4.2,17.0,785.5,893.44,692.52
2016,5,28,15,0,804.0,136.0,4.3,17.0,749.0,859.92,670.64
2016,5,28,15,15,790.0,133.0,4.35,16.5,708.0,820.94,645.81
2016,5,28,15,30,776.0,130.0,4.4,16.0,667.0,780.41,619.47
2016,5,28,15,45,758.5,126.0,4.45,16.0,622.0,734.8,587.75
2016,5,28,16,0,741.0,122.0,4.5,16.0,577.0,690.38,556.49
2016,5,28,16,15,717.5,118.0,4.5,16.0,528.5,639.21,518.28
2016,5,28,16,30,694.0,114.0,4.5,16.0,480.0,588.28,479.01
2016,5,28,16,45,664.0,108.5,4.55,16.0,430.0,532.28,434.97
2016,5,28,17,0,634.0,103.0,4.6,16.0,380.0,477.7,390.92
2016,5,28,17,15,593.0,96.5,4.5,15.5,329.0,418.11,342.08
2016,5,28,17,30,552.0,90.0,4.4,15.0,278.0,361.61,294.46
2016,5,28,17,45,494.5,81.5,4.35,15.0,229.0,299.62,240.88
2016,5,28,18,0,437.0,73.0,4.3,15.0,180.0,241.47,189.74
2016,5,28,18,15,358.0,61.5,4.15,15.0,136.0,181.45,137.27
2016,5,28,18,30,279.0,50.0,4.0,15.0,92.0,129.85,92.53
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.5,77.45,48.6
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,31.0,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,12.54,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,6.5,2.65,13.0,6.5,6.26,0.0
2016,5,29,5,30,0.0,13.0,2.7,13.0,13.0,12.53,4.85
2016,5,29,5,45,0.0,23.5,2.75,13.5,23.5,22.67,14.27
2016,5,29,6,0,0.0,34.0,2.8,14.0,34.0,32.82,23.57
2016,5,29,6,15,0.0,45.5,2.65,14.0,45.5,43.95,31.91
2016,5,29,6,30,0.0,57.0,2.5,14.0,57.0,55.08,41.48
2016,5,29,6,45,0.0,69.5,2.4,14.0,69.5,67.11,51.66
2016,5,29,7,0,0.0,82.0,2.3,14.0,82.0,78.95,61.53
2016,5,29,7,15,0.0,104.5,2.1,14.0,104.5,100.02,78.98
2016,5,29,7,30,0.0,127.0,1.9,14.0,127.0,121.17,96.22
2016,5,29,7,45,7.0,162.5,1.75,14.5,166.5,156.71,124.65
2016,5,29,8,0,14.0,198.0,1.6,15.0,206.0,193.13,153.23
2016,5,29,8,15,13.5,209.5,1.55,15.0,218.0,205.13,162.29
2016,5,29,8,30,13.0,221.0,1.5,15.0,230.0,217.03,171.27
2016,5,29,8,45,19.0,247.5,1.5,15.0,261.5,246.4,194.03
2016,5,29,9,0,25.0,274.0,1.5,15.0,293.0,276.48,217.03
2016,5,29,9,15,22.0,278.5,1.55,15.0,296.0,280.76,219.84
2016,5,29,9,30,19.0,283.0,1.6,15.0,299.0,284.64,222.45
2016,5,29,9,45,51.0,341.0,1.7,15.5,384.5,363.67,282.93
2016,5,29,10,0,83.0,399.0,1.8,16.0,470.0,446.83,344.66
2016,5,29,10,15,75.0,406.5,1.9,16.0,472.5,452.46,348.02
2016,5,29,10,30,67.0,414.0,2.0,16.0,475.0,457.34,351.27
2016,5,29,10,45,88.0,436.0,2.1,16.0,517.0,500.87,383.85
2016,5,29,11,0,109.0,458.0,2.2,16.0,559.0,545.62,416.83
2016,5,29,11,15,127.5,468.5,2.3,16.0,589.0,580.66,442.57
2016,5,29,11,30,146.0,479.0,2.4,16.0,619.0,613.94,467.03
2016,5,29,11,45,130.0,479.0,2.5,16.0,604.0,603.86,459.34
2016,5,29,12,0,114.0,479.0,2.6,16.0,589.0,592.7,451.15
2016,5,29,12,15,117.5,479.0,2.65,16.0,592.5,599.89,456.74
2016,5,29,12,30,121.0,479.0,2.7,16.0,596.0,606.58,461.9
2016,5,29,12,45,128.5,475.5,2.8,16.0,598.5,613.13,467.41
2016,5,29,13,0,136.0,472.0,2.9,16.0,601.0,619.07,472.52
2016,5,29,13,15,123.0,460.0,2.95,16.0,575.5,595.07,455.25
2016,5,29,13,30,110.0,448.0,3.0,16.0,550.0,562.95,432.22
2016,5,29,13,45,147.0,439.0,3.15,16.0,571.0,597.79,460.04
2016,5,29,14,0,184.0,430.0,3.3,16.0,592.0,623.49,480.88
2016,5,29,14,15,192.5,413.0,3.5,16.0,577.5,611.79,473.84
2016,5,29,14,30,201.0,396.0,3.7,16.0,563.0,598.96,466.11
2016,5,29,14,45,129.0,364.0,3.9,16.0,469.5,496.18,388.59
2016,5,29,15,0,57.0,332.0,4.1,16.0,376.0,388.72,305.69
2016,5,29,15,15,43.0,299.0,4.25,15.5,331.0,341.12,270.1
2016,5,29,15,30,29.0,266.0,4.4,15.0,286.0,294.22,234.15
2016,5,29,15,45,20.5,236.0,4.6,15.0,250.0,249.5,199.12
2016,5,29,16,0,12.0,206.0,4.8,15.0,214.0,212.27,169.58
2016,5,29,16,15,6.0,181.5,4.9,15.0,186.0,183.06,146.24
2016,5,29,16,30,0.0,157.0,5.0,15.0,158.0,154.36,123.06
2016,5,29,16,45,0.0,139.5,5.1,15.0,140.0,136.99,109.17
2016,5,29,17,0,0.0,122.0,5.2,15.0,122.0,119.62,95.11
2016,5,29,17,15,0.0,106.0,5.25,14.5,106.0,103.79,82.32
2016,5,29,17,30,0.0,90.0,5.3,14.0,90.0,87.95,69.3
2016,5,29,17,45,209.5,84.5,5.4,14.0,136.5,178.86,144.86
2016,5,29,18,0,419.0,79.0,5.5,14.0,183.0,242.08,192.01
2016,5,29,18,15,338.0,67.0,5.5,14.0,138.0,181.79,138.96
2016,5,29,18,30,257.0,55.0,5.5,14.0,93.0,130.13,94.09
2016,5,29,18,45,156.5,38.0,5.55,14.0,58.5,78.0,50.23
2016,5,29,19,0,56.0,21.0,5.6,14.0,24.0,31.39,0.07
2016,5,29,19,15,28.0,10.5,5.55,13.5,12.0,12.92,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.0,19.0,2.05,13.0,29.0,14.74,0.0
2016,5,30,5,30,192.0,38.0,2.0,13.0,58.0,29.4,19.01
2016,5,30,5,45,293.5,50.5,1.95,13.0,100.0,38.12,27.88
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,46.41,35.76
2016,5,30,6,15,197.5,78.0,1.8,13.0,117.5,66.8,48.39
2016,5,30,6,30,0.0,93.0,1.7,13.0,93.0,86.92,68.66
2016,5,30,6,45,2.5,112.0,1.65,13.5,113.0,105.09,83.64
2016,5,30,7,0,5.0,131.0,1.6,14.0,133.0,123.68,98.65
2016,5,30,7,15,4.5,144.0,1.55,14.0,146.0,136.65,109.09
2016,5,30,7,30,4.0,157.0,1.5,14.0,159.0,149.52,119.3
2016,5,30,7,45,9.5,178.5,1.45,14.5,184.0,172.09,136.91
2016,5,30,8,0,15.0,200.0,1.4,15.0,209.0,195.35,154.83
2016,5,30,8,15,19.0,220.5,1.4,15.0,232.5,217.7,172.16
2016,5,30,8,30,23.0,241.0,1.4,15.0,256.0,240.52,189.73
2016,5,30,8,45,34.0,272.5,1.45,15.0,297.0,275.31,216.61
2016,5,30,9,0,45.0,304.0,1.5,15.0,338.0,313.99,246.18
2016,5,30,9,15,58.5,332.0,1.55,15.0,378.0,352.32,275.23
2016,5,30,9,30,72.0,360.0,1.6,15.0,418.0,392.02,305.03
2016,5,30,9,45,77.0,379.0,1.65,15.5,443.0,418.35,323.77
2016,5,30,10,0,82.0,398.0,1.7,16.0,468.0,445.06,342.68
2016,5,30,10,15,108.0,420.0,1.7,16.0,515.5,491.92,377.28
2016,5,30,10,30,134.0,442.0,1.7,16.0,563.0,541.57,413.33
2016,5,30,10,45,160.5,454.0,1.75,16.0,602.0,583.06,443.46
2016,5,30,11,0,187.0,466.0,1.8,16.0,641.0,625.73,474.25
2016,5,30,11,15,150.0,469.5,1.8,16.0,611.5,602.32,455.92
2016,5,30,11,30,113.0,473.0,1.8,16.0,582.0,576.71,436.43
2016,5,30,11,45,99.0,469.5,1.8,16.0,565.5,560.21,424.33
2016,5,30,12,0,85.0,466.0,1.8,16.0,549.0,546.33,413.98
2016,5,30,12,15,73.0,455.0,1.85,16.0,526.0,526.04,399.35
2016,5,30,12,30,61.0,444.0,1.9,16.0,503.0,505.04,384.16
2016,5,30,12,45,83.5,454.5,1.95,16.0,534.0,540.0,410.74
2016,5,30,13,0,106.0,465.0,2.0,16.0,565.0,574.82,436.71
2016,5,30,13,15,113.0,458.0,2.05,16.0,564.0,582.94,443.03
2016,5,30,13,30,120.0,451.0,2.1,16.0,563.0,583.48,444.24
2016,5,30,13,45,134.0,440.5,2.2,16.0,562.0,586.54,447.88
2016,5,30,14,0,148.0,430.0,2.3,16.0,561.0,588.63,450.86
2016,5,30,14,15,146.5,414.0,2.4,16.0,540.0,569.12,437.74
2016,5,30,14,30,145.0,398.0,2.5,16.0,519.0,549.02,424.22
2016,5,30,14,45,126.0,377.0,2.6,16.0,478.5,507.23,393.98
2016,5,30,15,0,107.0,356.0,2.7,16.0,438.0,458.09,357.97
2016,5,30,15,15,98.0,333.5,2.75,16.0,405.5,424.41,333.36
2016,5,30,15,30,89.0,311.0,2.8,16.0,373.0,390.96,308.55
2016,5,30,15,45,62.0,275.5,2.9,16.0,317.5,329.88,261.54
2016,5,30,16,0,35.0,240.0,3.0,16.0,262.0,270.61,215.15
2016,5,30,16,15,28.5,216.5,3.0,16.0,233.0,240.5,191.81
2016,5,30,16,30,22.0,193.0,3.0,16.0,204.0,205.74,164.36
2016,5,30,16,45,20.0,174.5,3.05,16.0,184.5,185.18,148.21
2016,5,30,17,0,18.0,156.0,3.1,16.0,165.0,164.76,131.95
2016,5,30,17,15,13.0,137.0,3.05,15.5,143.0,142.43,114.05
2016,5,30,17,30,8.0,118.0,3.0,15.0,121.0,120.58,96.25
2016,5,30,17,45,249.0,93.5,2.95,15.0,156.0,205.3,165.42
2016,5,30,18,0,490.0,69.0,2.9,15.0,191.0,259.12,203.23
2016,5,30,18,15,410.0,59.0,2.8,15.0,145.0,196.92,148.66
2016,5,30,18,30,330.0,49.0,2.7,15.0,99.0,142.3,101.23
2016,5,30,18,45,216.5,35.0,2.65,15.0,63.0,86.7,54.86
2016,5,30,19,0,103.0,21.0,2.6,15.0,27.0,39.98,4.01
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.5,15.18,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,5,15,116.5,18.0,1.35,14.0,30.5,13.91,0.0
2016,5,31,5,30,233.0,36.0,1.3,14.0,61.0,27.72,17.59
2016,5,31,5,45,330.0,47.5,1.3,14.0,103.0,35.68,25.66
2016,5,31,6,0,427.0,59.0,1.3,14.0,145.0,43.3,32.89
2016,5,31,6,15,213.5,70.5,1.25,14.0,113.5,61.58,43.48
2016,5,31,6,30,0.0,82.0,1.2,14.0,82.0,77.55,60.5
2016,5,31,6,45,0.0,99.5,1.2,14.5,99.5,93.97,74.1
2016,5,31,7,0,0.0,117.0,1.2,15.0,117.0,110.51,87.52
2016,5,31,7,15,1.5,135.5,1.2,15.0,136.0,128.4,101.92
2016,5,31,7,30,3.0,154.0,1.2,15.0,155.0,146.54,116.36
2016,5,31,7,45,6.5,172.0,1.2,15.0,175.5,165.17,130.99
2016,5,31,8,0,10.0,190.0,1.2,15.0,196.0,184.25,145.86
2016,5,31,8,15,17.0,217.0,1.2,15.0,228.0,213.59,168.77
2016,5,31,8,30,24.0,244.0,1.2,15.0,260.0,243.78,192.08
2016,5,31,8,45,22.0,253.5,1.3,15.5,269.5,253.62,198.97
2016,5,31,9,0,20.0,263.0,1.4,16.0,279.0,263.19,205.68
2016,5,31,9,15,36.5,304.5,1.45,16.0,334.0,312.66,243.68
2016,5,31,9,30,53.0,346.0,1.5,16.0,389.0,365.85,283.78
2016,5,31,9,45,60.5,367.5,1.6,16.0,418.5,395.44,305.7
2016,5,31,10,0,68.0,389.0,1.7,16.0,448.0,425.7,328.11
2016,5,31,10,15,60.0,394.0,1.75,16.0,447.5,428.31,329.42
2016,5,31,10,30,52.0,399.0,1.8,16.0,447.0,430.17,330.34
2016,5,31,10,45,85.0,430.0,1.85,16.5,509.5,492.3,376.17
2016,5,31,11,0,118.0,461.0,1.9,17.0,572.0,558.71,423.81
2016,5,31,11,15,128.0,470.0,1.95,17.0,592.0,582.38,440.55
2016,5,31,11,30,138.0,479.0,2.0,17.0,612.0,606.17,457.65
2016,5,31,11,45,138.5,482.0,2.05,17.0,616.0,614.82,463.76
2016,5,31,12,0,139.0,485.0,2.1,17.0,620.0,622.96,469.65
2016,5,31,12,15,185.5,482.0,2.15,17.0,661.0,669.98,504.68
2016,5,31,12,30,232.0,479.0,2.2,17.0,702.0,717.02,539.12
2016,5,31,12,45,239.0,472.5,2.3,17.0,700.5,720.46,542.23
2016,5,31,13,0,246.0,466.0,2.4,17.0,699.0,729.42,549.49
2016,5,31,13,15,222.0,461.0,2.5,17.0,668.5,694.75,525.42
2016,5,31,13,30,198.0,456.0,2.6,17.0,638.0,665.93,505.43
2016,5,31,13,45,176.5,444.0,2.75,17.5,603.0,631.82,480.89
2016,5,31,14,0,155.0,432.0,2.9,18.0,568.0,597.44,455.92
2016,5,31,14,15,142.5,415.0,3.0,18.0,537.0,566.32,434.15
2016,5,31,14,30,130.0,398.0,3.1,18.0,506.0,535.04,412.0
2016,5,31,14,45,117.0,377.0,3.25,18.0,471.5,499.04,386.25
2016,5,31,15,0,104.0,356.0,3.4,18.0,437.0,455.42,354.52
2016,5,31,15,15,78.0,324.0,3.5,17.5,383.0,397.28,311.37
2016,5,31,15,30,52.0,292.0,3.6,17.0,329.0,340.48,268.38
2016,5,31,15,45,53.5,274.0,3.7,17.0,309.5,321.62,254.68
2016,5,31,16,0,55.0,256.0,3.8,17.0,290.0,302.49,240.51
2016,5,31,16,15,33.5,218.5,3.8,17.0,239.0,246.1,195.94
2016,5,31,16,30,12.0,181.0,3.8,17.0,188.0,186.77,148.39
2016,5,31,16,45,9.0,163.5,3.85,17.0,168.5,167.04,132.87
2016,5,31,17,0,6.0,146.0,3.9,17.0,149.0,147.59,117.32
2016,5,31,17,15,3.0,128.0,3.85,16.5,129.5,127.89,101.59
2016,5,31,17,30,0.0,110.0,3.8,16.0,110.0,108.48,85.84
2016,5,31,17,45,256.0,88.0,3.8,16.0,152.5,202.39,162.68
2016,5,31,18,0,512.0,66.0,3.8,16.0,195.0,264.54,207.12
2016,5,31,18,15,432.5,57.0,3.7,15.5,148.5,202.34,152.7
2016,5,31,18,30,353.0,48.0,3.6,15.0,102.0,148.38,105.73
2016,5,31,18,45,236.0,35.0,3.55,15.0,65.5,90.83,57.7
2016,5,31,19,0,119.0,22.0,3.5,15.0,29.0,43.72,7.33
2016,5,31,19,15,59.5,11.0,3.35,15.0,14.5,16.5,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
