Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,109.5,19.0,1.85,14.0,30.5,14.71,0.0
2016,6,1,5,30,219.0,38.0,1.8,14.0,61.0,29.35,18.98
2016,6,1,5,45,318.5,50.0,1.75,14.5,103.5,37.67,27.33
2016,6,1,6,0,418.0,62.0,1.7,15.0,146.0,46.07,35.19
2016,6,1,6,15,209.0,58.5,1.6,15.0,100.5,47.29,31.23
2016,6,1,6,30,0.0,55.0,1.5,15.0,55.0,53.14,39.68
2016,6,1,6,45,0.0,66.5,1.4,15.0,66.5,64.28,49.06
2016,6,1,7,0,0.0,78.0,1.3,15.0,78.0,75.27,58.18
2016,6,1,7,15,0.0,87.0,1.25,15.0,87.0,83.89,65.18
2016,6,1,7,30,0.0,96.0,1.2,15.0,96.0,92.52,72.1
2016,6,1,7,45,0.0,116.0,1.15,15.5,116.0,111.44,87.26
2016,6,1,8,0,0.0,136.0,1.1,16.0,136.0,130.42,102.18
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,145.96,114.32
2016,6,1,8,30,1.0,168.0,1.0,16.0,169.0,161.6,126.43
2016,6,1,8,45,2.5,179.0,1.0,16.0,181.0,173.19,135.27
2016,6,1,9,0,4.0,190.0,1.0,16.0,193.0,184.95,144.23
2016,6,1,9,15,7.5,216.5,1.0,16.0,222.5,212.86,165.83
2016,6,1,9,30,11.0,243.0,1.0,16.0,252.0,241.19,187.45
2016,6,1,9,45,24.0,297.0,1.0,16.5,317.5,302.32,233.64
2016,6,1,10,0,37.0,351.0,1.0,17.0,383.0,365.77,280.22
2016,6,1,10,15,37.0,362.0,1.05,17.0,395.0,379.14,289.49
2016,6,1,10,30,37.0,373.0,1.1,17.0,407.0,392.48,299.08
2016,6,1,10,45,34.0,372.5,1.15,17.0,404.0,392.03,298.49
2016,6,1,11,0,31.0,372.0,1.2,17.0,401.0,391.24,297.78
2016,6,1,11,15,30.5,377.5,1.25,17.0,406.5,398.36,302.98
2016,6,1,11,30,30.0,383.0,1.3,17.0,412.0,405.39,308.09
2016,6,1,11,45,49.5,419.0,1.4,17.0,467.5,461.98,350.16
2016,6,1,12,0,69.0,455.0,1.5,17.0,523.0,519.47,392.05
2016,6,1,12,15,70.5,453.0,1.6,17.0,522.0,521.4,393.55
2016,6,1,12,30,72.0,451.0,1.7,17.0,521.0,522.99,395.27
2016,6,1,12,45,71.0,446.0,1.85,17.0,515.0,518.65,392.88
2016,6,1,13,0,70.0,441.0,2.0,17.0,509.0,513.93,390.23
2016,6,1,13,15,63.5,427.5,2.1,17.0,488.0,494.58,376.63
2016,6,1,13,30,57.0,414.0,2.2,17.0,467.0,474.9,362.78
2016,6,1,13,45,57.0,403.5,2.3,17.0,455.0,464.51,355.92
2016,6,1,14,0,57.0,393.0,2.4,17.0,443.0,453.82,348.77
2016,6,1,14,15,62.5,384.0,2.45,16.5,437.0,449.68,347.24
2016,6,1,14,30,68.0,375.0,2.5,16.0,431.0,445.1,345.35
2016,6,1,14,45,66.5,359.0,2.6,16.0,412.5,426.28,332.02
2016,6,1,15,0,65.0,343.0,2.7,16.0,394.0,407.28,318.52
2016,6,1,15,15,68.5,324.0,2.7,16.0,374.5,389.18,305.67
2016,6,1,15,30,72.0,305.0,2.7,16.0,355.0,370.62,292.36
2016,6,1,15,45,51.5,271.0,2.75,16.0,305.5,316.82,250.92
2016,6,1,16,0,31.0,237.0,2.8,16.0,256.0,264.37,209.98
2016,6,1,16,15,180.0,221.0,2.8,16.0,318.5,357.83,288.5
2016,6,1,16,30,329.0,205.0,2.8,16.0,381.0,437.96,353.85
2016,6,1,16,45,272.0,191.0,2.8,16.0,326.5,373.46,302.31
2016,6,1,17,0,215.0,177.0,2.8,16.0,272.0,313.68,254.36
2016,6,1,17,15,191.0,160.0,2.85,15.5,236.5,267.82,217.72
2016,6,1,17,30,167.0,143.0,2.9,15.0,201.0,229.53,186.35
2016,6,1,17,45,151.5,121.0,2.95,15.0,167.0,191.48,154.25
2016,6,1,18,0,136.0,99.0,3.0,15.0,133.0,154.85,122.75
2016,6,1,18,15,109.0,78.0,3.0,15.0,101.5,117.25,90.28
2016,6,1,18,30,82.0,57.0,3.0,15.0,70.0,82.37,60.2
2016,6,1,18,45,41.0,38.5,3.0,15.0,45.0,50.25,33.0
2016,6,1,19,0,0.0,20.0,3.0,15.0,20.0,19.48,2.18
2016,6,1,19,15,0.0,10.0,2.9,14.5,10.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,7.5,1.4,13.0,7.5,7.23,0.0
2016,6,2,5,30,0.0,15.0,1.3,13.0,15.0,14.47,6.58
2016,6,2,5,45,0.0,25.0,1.2,13.5,25.0,24.12,15.61
2016,6,2,6,0,0.0,35.0,1.1,14.0,35.0,33.79,24.49
2016,6,2,6,15,0.0,47.0,1.0,14.0,47.0,45.4,33.2
2016,6,2,6,30,0.0,59.0,0.9,14.0,59.0,57.02,43.15
2016,6,2,6,45,0.0,71.5,0.85,14.0,71.5,68.96,53.22
2016,6,2,7,0,0.0,84.0,0.8,14.0,84.0,80.8,63.04
2016,6,2,7,15,0.0,116.0,0.8,14.0,116.0,110.52,87.56
2016,6,2,7,30,0.0,148.0,0.8,14.0,148.0,140.26,111.63
2016,6,2,7,45,2.5,163.0,0.8,14.5,164.5,155.61,123.35
2016,6,2,8,0,5.0,178.0,0.8,15.0,181.0,171.27,135.23
2016,6,2,8,15,9.5,200.0,0.8,15.0,206.5,194.58,153.34
2016,6,2,8,30,14.0,222.0,0.8,15.0,232.0,218.44,171.7
2016,6,2,8,45,13.0,228.0,0.85,15.5,237.5,224.92,175.99
2016,6,2,9,0,12.0,234.0,0.9,16.0,243.0,231.21,180.21
2016,6,2,9,15,27.0,283.5,0.9,16.0,305.5,286.98,223.01
2016,6,2,9,30,42.0,333.0,0.9,16.0,368.0,346.07,267.22
2016,6,2,9,45,29.5,311.5,0.9,16.0,336.5,320.0,246.64
2016,6,2,10,0,17.0,290.0,0.9,16.0,305.0,292.52,225.43
2016,6,2,10,15,32.5,342.0,0.95,16.0,371.5,356.33,273.75
2016,6,2,10,30,48.0,394.0,1.0,16.0,438.0,421.88,321.86
2016,6,2,10,45,88.5,429.0,1.05,16.0,511.0,494.24,374.98
2016,6,2,11,0,129.0,464.0,1.1,16.0,584.0,571.3,430.3
2016,6,2,11,15,131.0,468.5,1.15,16.0,592.0,583.47,438.35
2016,6,2,11,30,133.0,473.0,1.2,16.0,600.0,595.3,446.81
2016,6,2,11,45,233.0,458.0,1.3,16.5,683.0,681.78,510.15
2016,6,2,12,0,333.0,443.0,1.4,17.0,766.0,774.77,575.66
2016,6,2,12,15,326.0,449.0,1.45,17.0,764.5,780.44,578.72
2016,6,2,12,30,319.0,455.0,1.5,17.0,763.0,784.74,581.85
2016,6,2,12,45,302.5,455.5,1.6,17.0,745.0,772.56,574.25
2016,6,2,13,0,286.0,456.0,1.7,17.0,727.0,759.03,565.82
2016,6,2,13,15,344.5,422.0,1.8,17.0,743.5,783.57,586.22
2016,6,2,13,30,403.0,388.0,1.9,17.0,760.0,811.99,608.75
2016,6,2,13,45,409.0,372.5,2.05,17.0,741.5,799.51,602.19
2016,6,2,14,0,415.0,357.0,2.2,17.0,723.0,785.11,594.59
2016,6,2,14,15,326.0,375.0,2.3,17.0,656.5,706.47,538.46
2016,6,2,14,30,237.0,393.0,2.4,17.0,590.0,629.23,482.42
2016,6,2,14,45,222.0,376.5,2.55,17.0,555.0,593.65,458.28
2016,6,2,15,0,207.0,360.0,2.7,17.0,520.0,558.0,433.38
2016,6,2,15,15,183.5,340.5,2.85,17.0,477.0,512.06,400.18
2016,6,2,15,30,160.0,321.0,3.0,17.0,434.0,466.95,367.08
2016,6,2,15,45,141.0,298.0,3.15,17.0,392.5,422.69,334.22
2016,6,2,16,0,122.0,275.0,3.3,17.0,351.0,379.38,301.53
2016,6,2,16,15,83.0,243.0,3.35,16.5,293.0,307.05,245.48
2016,6,2,16,30,44.0,211.0,3.4,16.0,235.0,244.51,196.0
2016,6,2,16,45,60.5,195.0,3.5,16.0,224.5,236.6,190.69
2016,6,2,17,0,77.0,179.0,3.6,16.0,214.0,227.08,183.67
2016,6,2,17,15,69.5,158.0,3.65,16.0,186.5,198.0,160.05
2016,6,2,17,30,62.0,137.0,3.7,16.0,159.0,169.54,136.6
2016,6,2,17,45,54.5,115.5,3.75,16.0,132.5,141.19,112.87
2016,6,2,18,0,47.0,94.0,3.8,16.0,106.0,113.52,89.34
2016,6,2,18,15,34.5,73.5,3.8,15.5,81.5,86.09,65.96
2016,6,2,18,30,22.0,53.0,3.8,15.0,57.0,59.86,43.52
2016,6,2,18,45,11.0,35.0,3.8,15.0,37.0,37.9,24.37
2016,6,2,19,0,0.0,17.0,3.8,15.0,17.0,16.41,1.74
2016,6,2,19,15,0.0,8.5,3.7,15.0,8.5,8.36,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,129.0,18.5,1.45,15.0,32.0,14.28,0.0
2016,6,3,5,30,258.0,37.0,1.4,15.0,64.0,28.49,18.26
2016,6,3,5,45,353.0,48.0,1.4,15.0,107.0,36.48,26.27
2016,6,3,6,0,448.0,59.0,1.4,15.0,150.0,43.16,32.64
2016,6,3,6,15,224.0,76.0,1.3,15.0,121.5,66.29,46.96
2016,6,3,6,30,0.0,93.0,1.2,15.0,93.0,86.99,68.16
2016,6,3,6,45,1.5,111.5,1.15,15.0,112.5,104.59,82.72
2016,6,3,7,0,3.0,130.0,1.1,15.0,132.0,122.49,97.26
2016,6,3,7,15,193.5,151.0,1.1,15.0,245.5,178.48,136.34
2016,6,3,7,30,384.0,172.0,1.1,15.0,359.0,262.01,199.5
2016,6,3,7,45,372.0,196.0,1.1,15.5,393.5,304.72,234.97
2016,6,3,8,0,360.0,220.0,1.1,16.0,428.0,342.86,265.99
2016,6,3,8,15,556.0,171.5,1.15,16.0,523.5,406.52,316.2
2016,6,3,8,30,752.0,123.0,1.2,16.0,619.0,492.64,383.84
2016,6,3,8,45,803.5,117.5,1.25,16.5,679.0,554.18,430.97
2016,6,3,9,0,855.0,112.0,1.3,17.0,739.0,620.97,480.78
2016,6,3,9,15,768.5,160.0,1.3,17.0,746.5,649.0,500.09
2016,6,3,9,30,682.0,208.0,1.3,17.0,754.0,668.46,512.64
2016,6,3,9,45,594.0,261.0,1.35,17.5,751.0,684.3,521.26
2016,6,3,10,0,506.0,314.0,1.4,18.0,748.0,692.29,523.83
2016,6,3,10,15,448.5,349.0,1.45,18.0,742.5,700.21,527.95
2016,6,3,10,30,391.0,384.0,1.5,18.0,737.0,702.51,527.97
2016,6,3,10,45,415.5,383.0,1.6,18.5,765.5,738.94,553.26
2016,6,3,11,0,440.0,382.0,1.7,19.0,794.0,774.84,577.63
2016,6,3,11,15,512.0,363.0,1.8,19.0,849.0,837.05,622.01
2016,6,3,11,30,584.0,344.0,1.9,19.0,904.0,900.53,666.48
2016,6,3,11,45,760.0,229.5,2.0,19.0,962.5,970.13,716.74
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,1033.4,758.2
2016,6,3,12,15,935.5,115.0,2.3,18.5,1019.0,1044.16,768.32
2016,6,3,12,30,935.0,115.0,2.5,18.0,1017.0,1051.66,776.96
2016,6,3,12,45,928.0,118.0,2.75,18.0,1006.0,1052.4,780.27
2016,6,3,13,0,921.0,121.0,3.0,18.0,995.0,1049.83,781.38
2016,6,3,13,15,917.0,120.0,3.15,18.0,978.5,1042.93,778.67
2016,6,3,13,30,913.0,119.0,3.3,18.0,962.0,1032.76,773.84
2016,6,3,13,45,695.5,228.5,3.5,18.0,861.0,934.24,709.35
2016,6,3,14,0,478.0,338.0,3.7,18.0,760.0,826.62,631.06
2016,6,3,14,15,457.5,331.0,3.75,18.0,724.0,792.75,608.48
2016,6,3,14,30,437.0,324.0,3.8,18.0,688.0,757.9,584.45
2016,6,3,14,45,402.5,323.5,3.9,18.0,647.5,716.33,555.02
2016,6,3,15,0,368.0,323.0,4.0,18.0,607.0,668.22,520.61
2016,6,3,15,15,352.0,308.0,4.0,18.0,567.5,628.38,492.19
2016,6,3,15,30,336.0,293.0,4.0,18.0,528.0,588.4,463.28
2016,6,3,15,45,288.0,281.0,4.0,18.0,473.0,526.66,416.8
2016,6,3,16,0,240.0,269.0,4.0,18.0,418.0,467.64,371.75
2016,6,3,16,15,221.5,248.0,3.95,18.0,377.0,416.24,332.75
2016,6,3,16,30,203.0,227.0,3.9,18.0,336.0,372.74,299.18
2016,6,3,16,45,187.5,204.5,3.9,18.0,297.5,330.62,266.27
2016,6,3,17,0,172.0,182.0,3.9,18.0,259.0,289.53,233.63
2016,6,3,17,15,159.0,161.5,3.8,17.5,226.0,253.09,204.53
2016,6,3,17,30,146.0,141.0,3.7,17.0,193.0,217.67,175.64
2016,6,3,17,45,132.5,119.0,3.65,17.0,160.5,181.51,145.26
2016,6,3,18,0,119.0,97.0,3.6,17.0,128.0,146.56,115.4
2016,6,3,18,15,98.5,76.5,3.5,16.5,98.0,112.37,86.11
2016,6,3,18,30,78.0,56.0,3.4,16.0,68.0,80.22,58.45
2016,6,3,18,45,39.0,38.0,3.35,16.0,44.0,49.15,32.3
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,19.42,3.85
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,16.5,0.45,15.0,16.5,15.93,0.89
2016,6,4,5,30,0.0,33.0,0.3,15.0,33.0,31.21,20.63
2016,6,4,5,45,13.5,52.0,0.2,15.5,55.0,46.87,35.32
2016,6,4,6,0,27.0,71.0,0.1,16.0,77.0,62.84,49.78
2016,6,4,6,15,38.0,92.0,0.15,16.0,102.5,81.68,62.6
2016,6,4,6,30,49.0,113.0,0.2,16.0,128.0,103.95,79.89
2016,6,4,6,45,58.0,134.0,0.3,16.0,155.0,127.45,98.43
2016,6,4,7,0,67.0,155.0,0.4,16.0,182.0,152.15,118.08
2016,6,4,7,15,40.0,161.5,0.4,16.0,178.5,157.29,123.12
2016,6,4,7,30,13.0,168.0,0.4,16.0,175.0,162.01,127.49
2016,6,4,7,45,80.5,210.0,0.4,16.0,256.5,221.46,173.17
2016,6,4,8,0,148.0,252.0,0.4,16.0,338.0,288.54,224.26
2016,6,4,8,15,79.0,232.0,0.4,16.0,278.5,252.39,196.49
2016,6,4,8,30,10.0,212.0,0.4,16.0,219.0,207.16,161.18
2016,6,4,8,45,18.0,244.0,0.45,16.5,257.5,242.55,188.31
2016,6,4,9,0,26.0,276.0,0.5,17.0,296.0,276.76,213.65
2016,6,4,9,15,37.5,308.5,0.55,17.0,338.5,316.87,243.58
2016,6,4,9,30,49.0,341.0,0.6,17.0,381.0,358.26,274.07
2016,6,4,9,45,38.0,334.5,0.7,17.0,366.5,347.8,265.82
2016,6,4,10,0,27.0,328.0,0.8,17.0,352.0,336.11,256.96
2016,6,4,10,15,39.0,363.0,0.8,17.0,398.0,381.56,290.59
2016,6,4,10,30,51.0,398.0,0.8,17.0,444.0,428.13,324.13
2016,6,4,10,45,80.5,428.5,0.8,17.5,503.0,486.64,365.63
2016,6,4,11,0,110.0,459.0,0.8,18.0,562.0,547.02,407.4
2016,6,4,11,15,191.0,462.5,0.75,18.0,644.5,632.8,467.92
2016,6,4,11,30,272.0,466.0,0.7,18.0,727.0,722.6,528.97
2016,6,4,11,45,171.0,461.0,0.7,18.5,626.0,624.83,458.34
2016,6,4,12,0,70.0,456.0,0.7,19.0,525.0,521.24,383.99
2016,6,4,12,15,52.0,427.0,0.75,19.0,478.5,476.65,353.72
2016,6,4,12,30,34.0,398.0,0.8,19.0,432.0,431.14,321.64
2016,6,4,12,45,37.0,401.0,0.85,19.0,437.0,438.52,327.77
2016,6,4,13,0,40.0,404.0,0.9,19.0,442.0,445.75,333.39
2016,6,4,13,15,49.5,411.5,0.95,19.0,457.5,463.93,347.11
2016,6,4,13,30,59.0,419.0,1.0,19.0,473.0,481.91,360.61
2016,6,4,13,45,43.0,379.0,1.05,19.0,418.0,425.17,320.01
2016,6,4,14,0,27.0,339.0,1.1,19.0,363.0,368.47,279.17
2016,6,4,14,15,25.5,324.0,1.1,18.5,346.0,351.75,268.06
2016,6,4,14,30,24.0,309.0,1.1,18.0,329.0,327.57,251.05
2016,6,4,14,45,27.0,305.0,1.15,18.0,327.0,333.57,256.34
2016,6,4,15,0,30.0,301.0,1.2,18.0,325.0,332.02,255.85
2016,6,4,15,15,27.5,281.5,1.2,18.0,302.5,309.25,239.14
2016,6,4,15,30,25.0,262.0,1.2,18.0,280.0,279.84,217.34
2016,6,4,15,45,21.0,240.5,1.25,18.0,255.0,254.39,198.39
2016,6,4,16,0,17.0,219.0,1.3,18.0,230.0,229.17,179.35
2016,6,4,16,15,8.5,187.0,1.3,17.5,192.5,190.31,149.41
2016,6,4,16,30,0.0,155.0,1.3,17.0,155.0,152.19,119.51
2016,6,4,16,45,0.0,134.0,1.35,17.0,134.0,131.28,103.09
2016,6,4,17,0,0.0,113.0,1.4,17.0,113.0,110.38,86.38
2016,6,4,17,15,0.0,98.5,1.4,16.5,98.5,96.07,75.02
2016,6,4,17,30,0.0,84.0,1.4,16.0,84.0,81.76,63.44
2016,6,4,17,45,257.0,74.5,1.4,16.0,141.0,193.95,155.34
2016,6,4,18,0,514.0,65.0,1.4,16.0,198.0,266.67,207.73
2016,6,4,18,15,441.0,56.0,1.35,15.5,152.0,206.13,155.12
2016,6,4,18,30,368.0,47.0,1.3,15.0,106.0,153.14,109.26
2016,6,4,18,45,260.5,34.5,1.3,15.0,69.0,96.29,61.93
2016,6,4,19,0,153.0,22.0,1.3,15.0,32.0,50.11,16.57
2016,6,4,19,15,76.5,11.0,1.2,15.0,16.0,18.53,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,142.0,17.0,1.0,14.0,32.5,12.65,0.0
2016,6,5,5,30,284.0,34.0,1.0,14.0,65.0,26.28,16.54
2016,6,5,5,45,376.5,44.5,1.0,14.5,108.0,33.08,23.39
2016,6,5,6,0,469.0,55.0,1.0,15.0,151.0,39.44,29.37
2016,6,5,6,15,234.5,53.5,1.0,15.0,101.5,44.31,28.16
2016,6,5,6,30,0.0,52.0,1.0,15.0,52.0,50.24,37.23
2016,6,5,6,45,0.0,63.0,1.0,15.0,63.0,60.89,46.21
2016,6,5,7,0,0.0,74.0,1.0,15.0,74.0,71.55,55.05
2016,6,5,7,15,18.0,130.0,1.0,15.0,139.0,127.47,100.65
2016,6,5,7,30,36.0,186.0,1.0,15.0,204.0,181.24,143.57
2016,6,5,7,45,35.5,204.5,1.0,15.0,223.5,201.03,159.06
2016,6,5,8,0,35.0,223.0,1.0,15.0,243.0,220.83,174.48
2016,6,5,8,15,36.5,242.5,1.1,15.0,265.5,242.45,191.25
2016,6,5,8,30,38.0,262.0,1.2,15.0,288.0,264.29,208.04
2016,6,5,8,45,46.0,287.5,1.35,15.5,320.5,295.38,231.57
2016,6,5,9,0,54.0,313.0,1.5,16.0,353.0,327.41,255.52
2016,6,5,9,15,67.5,339.5,1.6,16.0,392.5,364.79,283.81
2016,6,5,9,30,81.0,366.0,1.7,16.0,432.0,403.5,312.83
2016,6,5,9,45,73.0,376.5,1.85,16.0,437.5,412.76,319.33
2016,6,5,10,0,65.0,387.0,2.0,16.0,443.0,421.21,325.34
2016,6,5,10,15,197.0,400.0,2.1,16.0,577.0,544.75,420.3
2016,6,5,10,30,329.0,413.0,2.2,16.0,711.0,677.84,518.7
2016,6,5,10,45,231.0,439.0,2.35,16.0,650.5,629.39,480.76
2016,6,5,11,0,133.0,465.0,2.5,16.0,590.0,575.54,439.4
2016,6,5,11,15,151.0,473.5,2.6,16.0,617.0,606.5,462.81
2016,6,5,11,30,169.0,482.0,2.7,16.0,644.0,637.87,485.88
2016,6,5,11,45,195.0,482.5,2.8,16.0,671.0,669.2,509.25
2016,6,5,12,0,221.0,483.0,2.9,16.0,698.0,700.63,532.63
2016,6,5,12,15,188.0,484.5,2.95,16.0,667.0,674.49,512.97
2016,6,5,12,30,155.0,486.0,3.0,16.0,636.0,646.92,492.56
2016,6,5,12,45,208.0,475.0,3.05,16.5,674.0,691.59,526.03
2016,6,5,13,0,261.0,464.0,3.1,17.0,712.0,741.96,562.55
2016,6,5,13,15,233.0,460.0,3.15,17.0,679.0,704.41,535.49
2016,6,5,13,30,205.0,456.0,3.2,17.0,646.0,672.61,512.77
2016,6,5,13,45,237.0,437.5,3.25,17.0,651.5,684.24,523.25
2016,6,5,14,0,269.0,419.0,3.3,17.0,657.0,701.71,537.52
2016,6,5,14,15,275.0,402.0,3.35,17.0,638.5,686.37,527.63
2016,6,5,14,30,281.0,385.0,3.4,17.0,620.0,669.65,516.93
2016,6,5,14,45,171.0,361.5,3.5,17.0,503.0,531.51,413.75
2016,6,5,15,0,61.0,338.0,3.6,17.0,386.0,398.32,311.19
2016,6,5,15,15,52.0,312.5,3.65,17.0,352.0,362.81,284.9
2016,6,5,15,30,43.0,287.0,3.7,17.0,318.0,327.65,258.22
2016,6,5,15,45,32.0,256.0,3.75,17.0,278.0,285.52,225.72
2016,6,5,16,0,21.0,225.0,3.8,17.0,238.0,238.29,188.78
2016,6,5,16,15,10.5,183.0,3.75,17.0,189.5,187.63,148.54
2016,6,5,16,30,0.0,141.0,3.7,17.0,141.0,138.01,108.52
2016,6,5,16,45,0.0,109.5,3.65,17.0,109.5,106.59,83.16
2016,6,5,17,0,0.0,78.0,3.6,17.0,78.0,75.43,57.63
2016,6,5,17,15,0.0,68.0,3.55,16.5,68.0,65.73,49.83
2016,6,5,17,30,0.0,58.0,3.5,16.0,58.0,56.04,41.9
2016,6,5,17,45,0.0,48.5,3.45,16.0,48.5,46.85,34.17
2016,6,5,18,0,0.0,39.0,3.4,16.0,39.0,37.65,26.34
2016,6,5,18,15,0.0,30.0,3.4,15.5,30.0,28.95,18.86
2016,6,5,18,30,0.0,21.0,3.4,15.0,21.0,20.26,11.32
2016,6,5,18,45,0.0,13.5,3.4,15.0,13.5,13.02,4.9
2016,6,5,19,0,0.0,6.0,3.4,15.0,6.0,5.78,0.0
2016,6,5,19,15,0.0,3.0,3.4,15.0,3.0,2.95,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,14.5,2.65,14.0,14.5,13.99,0.5
2016,6,6,5,30,0.0,29.0,2.7,14.0,29.0,27.85,17.84
2016,6,6,5,45,0.0,47.5,2.75,14.5,47.5,44.6,33.4
2016,6,6,6,0,0.0,66.0,2.8,15.0,66.0,61.14,48.45
2016,6,6,6,15,7.0,85.5,2.8,15.0,87.5,78.9,61.16
2016,6,6,6,30,14.0,105.0,2.8,15.0,109.0,98.08,76.98
2016,6,6,6,45,19.5,124.5,2.8,15.0,131.5,118.01,93.24
2016,6,6,7,0,25.0,144.0,2.8,15.0,154.0,135.4,107.27
2016,6,6,7,15,74.0,174.5,2.75,15.0,209.5,176.28,139.07
2016,6,6,7,30,123.0,205.0,2.7,15.0,265.0,219.64,173.14
2016,6,6,7,45,144.5,228.5,2.65,15.5,306.5,256.45,202.32
2016,6,6,8,0,166.0,252.0,2.6,16.0,348.0,295.66,233.13
2016,6,6,8,15,183.5,274.0,2.55,16.0,388.5,334.05,263.42
2016,6,6,8,30,201.0,296.0,2.5,16.0,429.0,374.19,294.68
2016,6,6,8,45,151.5,316.0,2.5,16.0,420.5,377.17,296.5
2016,6,6,9,0,102.0,336.0,2.5,16.0,412.0,377.09,295.5
2016,6,6,9,15,257.0,328.5,2.5,16.0,531.5,474.11,371.83
2016,6,6,9,30,412.0,321.0,2.5,16.0,651.0,587.07,458.13
2016,6,6,9,45,386.0,349.0,2.5,16.0,668.5,614.51,476.68
2016,6,6,10,0,360.0,377.0,2.5,16.0,686.0,638.53,492.94
2016,6,6,10,15,384.5,376.0,2.5,16.0,715.5,673.23,518.25
2016,6,6,10,30,409.0,375.0,2.5,16.0,745.0,709.28,544.19
2016,6,6,10,45,394.0,392.0,2.5,16.5,755.0,727.17,554.78
2016,6,6,11,0,379.0,409.0,2.5,17.0,765.0,743.97,564.57
2016,6,6,11,15,298.5,443.5,2.45,17.0,726.5,715.65,541.48
2016,6,6,11,30,218.0,478.0,2.4,17.0,688.0,680.12,513.48
2016,6,6,11,45,132.0,452.0,2.35,17.0,580.0,578.12,438.52
2016,6,6,12,0,46.0,426.0,2.3,17.0,472.0,467.55,355.76
2016,6,6,12,15,142.5,452.5,2.25,17.0,591.5,597.13,453.59
2016,6,6,12,30,239.0,479.0,2.2,17.0,711.0,723.47,544.37
2016,6,6,12,45,151.5,459.5,2.15,17.0,606.5,619.12,467.38
2016,6,6,13,0,64.0,440.0,2.1,17.0,502.0,506.6,384.34
2016,6,6,13,15,69.5,437.0,2.1,17.0,503.0,510.1,388.06
2016,6,6,13,30,75.0,434.0,2.1,17.0,504.0,513.24,390.85
2016,6,6,13,45,74.5,422.0,2.15,17.0,490.0,500.71,382.29
2016,6,6,14,0,74.0,410.0,2.2,17.0,476.0,487.83,373.57
2016,6,6,14,15,114.0,406.5,2.25,17.0,504.0,530.01,406.6
2016,6,6,14,30,154.0,403.0,2.3,17.0,532.0,562.48,432.1
2016,6,6,14,45,149.0,384.0,2.4,17.0,504.5,535.35,413.09
2016,6,6,15,0,144.0,365.0,2.5,17.0,477.0,507.86,393.98
2016,6,6,15,15,99.5,331.5,2.6,16.5,407.0,423.44,331.43
2016,6,6,15,30,55.0,298.0,2.7,16.0,337.0,349.13,275.03
2016,6,6,15,45,53.0,277.0,2.8,16.0,313.0,324.27,256.77
2016,6,6,16,0,51.0,256.0,2.9,16.0,289.0,299.38,238.09
2016,6,6,16,15,31.5,220.0,2.95,16.0,239.5,246.13,196.16
2016,6,6,16,30,12.0,184.0,3.0,16.0,190.0,189.73,151.07
2016,6,6,16,45,6.0,158.0,3.1,16.0,161.0,159.41,126.87
2016,6,6,17,0,0.0,132.0,3.2,16.0,132.0,129.65,102.77
2016,6,6,17,15,0.0,115.0,3.25,15.5,115.0,112.8,89.34
2016,6,6,17,30,0.0,98.0,3.3,15.0,98.0,95.96,75.65
2016,6,6,17,45,0.0,82.0,3.4,15.0,82.0,80.13,62.44
2016,6,6,18,0,0.0,66.0,3.5,15.0,66.0,64.3,49.01
2016,6,6,18,15,0.0,51.0,3.55,15.0,51.0,49.49,36.24
2016,6,6,18,30,0.0,36.0,3.6,15.0,36.0,34.77,23.45
2016,6,6,18,45,0.0,23.5,3.65,15.0,23.5,22.68,12.76
2016,6,6,19,0,0.0,11.0,3.7,15.0,11.0,10.61,0.53
2016,6,6,19,15,0.0,5.5,3.7,15.0,5.5,5.41,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,11.0,2.3,15.0,11.0,10.61,0.0
2016,6,7,5,30,0.0,22.0,2.2,15.0,22.0,21.23,12.22
2016,6,7,5,45,0.0,36.5,2.15,15.0,36.5,35.26,25.21
2016,6,7,6,0,0.0,51.0,2.1,15.0,51.0,48.74,37.55
2016,6,7,6,15,0.0,68.0,2.05,15.0,68.0,64.34,49.02
2016,6,7,6,30,0.0,85.0,2.0,15.0,85.0,80.2,62.49
2016,6,7,6,45,0.0,102.5,2.0,15.5,102.5,96.63,76.07
2016,6,7,7,0,0.0,120.0,2.0,16.0,120.0,113.19,89.47
2016,6,7,7,15,0.0,123.0,2.0,16.0,123.0,116.85,92.2
2016,6,7,7,30,0.0,126.0,2.0,16.0,126.0,120.26,94.69
2016,6,7,7,45,0.0,130.0,2.05,16.0,130.0,124.45,97.8
2016,6,7,8,0,0.0,134.0,2.1,16.0,134.0,128.55,100.82
2016,6,7,8,15,90.5,215.5,2.1,16.0,275.5,240.41,190.31
2016,6,7,8,30,181.0,297.0,2.1,16.0,417.0,364.92,287.25
2016,6,7,8,45,162.5,319.5,2.15,16.5,432.5,386.28,302.44
2016,6,7,9,0,144.0,342.0,2.2,17.0,448.0,405.8,316.25
2016,6,7,9,15,241.5,345.5,2.25,17.0,534.5,479.55,373.22
2016,6,7,9,30,339.0,349.0,2.3,17.0,621.0,563.28,436.52
2016,6,7,9,45,226.5,380.0,2.35,17.0,565.0,527.48,407.27
2016,6,7,10,0,114.0,411.0,2.4,17.0,509.0,481.27,370.22
2016,6,7,10,15,124.5,427.5,2.45,17.0,537.5,512.1,393.19
2016,6,7,10,30,135.0,444.0,2.5,17.0,566.0,543.5,416.0
2016,6,7,10,45,228.0,440.5,2.6,17.0,652.5,627.97,479.84
2016,6,7,11,0,321.0,437.0,2.7,17.0,739.0,718.87,546.77
2016,6,7,11,15,289.5,453.5,2.7,17.0,728.5,716.97,543.47
2016,6,7,11,30,258.0,470.0,2.7,17.0,718.0,712.87,539.32
2016,6,7,11,45,219.5,479.0,2.7,17.0,691.0,689.1,521.28
2016,6,7,12,0,181.0,488.0,2.7,17.0,664.0,666.31,503.93
2016,6,7,12,15,133.0,477.0,2.7,17.0,606.5,612.34,464.17
2016,6,7,12,30,85.0,466.0,2.7,17.0,549.0,550.81,418.66
2016,6,7,12,45,119.5,471.5,2.75,17.0,586.5,599.26,455.49
2016,6,7,13,0,154.0,477.0,2.8,17.0,624.0,641.51,487.01
2016,6,7,13,15,138.0,466.0,2.85,17.0,596.0,615.58,468.19
2016,6,7,13,30,122.0,455.0,2.9,17.0,568.0,589.08,449.28
2016,6,7,13,45,131.5,444.0,2.95,17.0,563.5,587.27,449.15
2016,6,7,14,0,141.0,433.0,3.0,17.0,559.0,584.62,448.29
2016,6,7,14,15,99.0,400.5,3.1,17.0,488.0,501.51,387.0
2016,6,7,14,30,57.0,368.0,3.2,17.0,417.0,427.26,331.25
2016,6,7,14,45,48.5,342.5,3.3,17.0,382.5,392.33,305.59
2016,6,7,15,0,40.0,317.0,3.4,17.0,348.0,357.57,279.61
2016,6,7,15,15,44.5,305.0,3.5,17.0,338.0,348.43,273.55
2016,6,7,15,30,49.0,293.0,3.6,17.0,328.0,338.88,267.06
2016,6,7,15,45,24.5,228.0,3.75,17.0,245.5,250.08,197.58
2016,6,7,16,0,0.0,163.0,3.9,17.0,163.0,159.61,125.2
2016,6,7,16,15,54.0,197.0,4.0,16.5,226.5,237.66,190.57
2016,6,7,16,30,108.0,231.0,4.1,16.0,290.0,308.42,249.01
2016,6,7,16,45,54.0,136.5,4.2,16.0,166.0,170.56,137.18
2016,6,7,17,0,0.0,42.0,4.3,16.0,42.0,40.57,28.6
2016,6,7,17,15,0.0,36.5,4.35,16.0,36.5,35.24,24.24
2016,6,7,17,30,0.0,31.0,4.4,16.0,31.0,29.92,19.8
2016,6,7,17,45,221.5,55.0,4.45,16.0,113.0,157.83,126.69
2016,6,7,18,0,443.0,79.0,4.5,16.0,195.0,255.17,201.63
2016,6,7,18,15,368.0,68.0,4.5,15.5,150.5,195.83,149.92
2016,6,7,18,30,293.0,57.0,4.5,15.0,106.0,144.36,105.35
2016,6,7,18,45,198.5,41.5,4.5,15.0,70.0,91.97,61.44
2016,6,7,19,0,104.0,26.0,4.5,15.0,34.0,45.86,18.85
2016,6,7,19,15,52.0,13.0,4.45,15.0,17.0,18.22,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,13.5,4.2,14.0,13.5,13.02,0.3
2016,6,8,5,30,0.0,27.0,4.1,14.0,27.0,26.07,16.35
2016,6,8,5,45,0.0,44.5,4.1,14.5,44.5,42.13,31.23
2016,6,8,6,0,0.0,62.0,4.1,15.0,62.0,57.93,45.63
2016,6,8,6,15,1.0,81.5,4.1,15.0,81.5,75.56,58.46
2016,6,8,6,30,2.0,101.0,4.1,15.0,101.0,93.86,73.94
2016,6,8,6,45,7.0,119.0,4.15,15.0,121.5,111.72,88.62
2016,6,8,7,0,12.0,137.0,4.2,15.0,142.0,130.23,103.65
2016,6,8,7,15,64.0,171.0,4.3,15.0,202.0,170.93,135.3
2016,6,8,7,30,116.0,205.0,4.4,15.0,262.0,217.49,172.12
2016,6,8,7,45,91.5,223.0,4.5,15.0,271.0,236.31,188.16
2016,6,8,8,0,67.0,241.0,4.6,15.0,280.0,249.26,198.93
2016,6,8,8,15,65.0,260.5,4.7,15.0,301.0,271.14,216.36
2016,6,8,8,30,63.0,280.0,4.8,15.0,322.0,292.84,233.42
2016,6,8,8,45,77.5,306.5,4.9,15.0,361.5,329.78,262.51
2016,6,8,9,0,92.0,333.0,5.0,15.0,401.0,368.24,292.59
2016,6,8,9,15,63.0,327.0,5.05,15.0,375.0,350.22,277.63
2016,6,8,9,30,34.0,321.0,5.1,15.0,349.0,329.12,260.14
2016,6,8,9,45,93.5,368.5,5.2,15.0,448.5,420.05,332.17
2016,6,8,10,0,153.0,416.0,5.3,15.0,548.0,515.85,406.55
2016,6,8,10,15,231.0,417.5,5.35,15.0,623.5,588.36,463.21
2016,6,8,10,30,309.0,419.0,5.4,15.0,699.0,666.28,523.33
2016,6,8,10,45,313.5,428.5,5.45,15.0,717.5,691.91,542.03
2016,6,8,11,0,318.0,438.0,5.5,15.0,736.0,716.98,560.45
2016,6,8,11,15,267.0,458.0,5.55,15.0,710.5,700.44,546.38
2016,6,8,11,30,216.0,478.0,5.6,15.0,685.0,677.99,528.04
2016,6,8,11,45,226.0,470.5,5.7,15.5,689.0,686.81,534.36
2016,6,8,12,0,236.0,463.0,5.8,16.0,693.0,699.19,543.13
2016,6,8,12,15,272.5,461.0,5.85,16.0,726.0,738.93,573.69
2016,6,8,12,30,309.0,459.0,5.9,16.0,759.0,778.21,603.68
2016,6,8,12,45,434.5,406.0,6.0,16.0,823.0,858.7,667.14
2016,6,8,13,0,560.0,353.0,6.1,16.0,887.0,933.64,725.84
2016,6,8,13,15,435.5,393.0,6.1,16.0,803.5,850.19,661.63
2016,6,8,13,30,311.0,433.0,6.1,16.0,720.0,761.04,593.06
2016,6,8,13,45,565.5,293.5,6.15,16.0,800.5,872.08,685.23
2016,6,8,14,0,820.0,154.0,6.2,16.0,881.0,965.81,756.78
2016,6,8,14,15,812.0,152.5,6.15,16.0,852.0,943.69,740.98
2016,6,8,14,30,804.0,151.0,6.1,16.0,823.0,919.03,723.98
2016,6,8,14,45,799.5,145.5,6.05,16.0,789.5,890.94,704.5
2016,6,8,15,0,795.0,140.0,6.0,16.0,756.0,860.42,683.22
2016,6,8,15,15,555.5,220.0,5.95,16.0,640.0,717.17,574.94
2016,6,8,15,30,316.0,300.0,5.9,16.0,524.0,580.17,464.7
2016,6,8,15,45,479.5,225.5,5.85,16.0,539.5,626.02,505.91
2016,6,8,16,0,643.0,151.0,5.8,16.0,555.0,654.26,532.32
2016,6,8,16,15,493.0,179.0,5.8,16.0,474.0,548.55,447.58
2016,6,8,16,30,343.0,207.0,5.8,16.0,393.0,451.01,368.26
2016,6,8,16,45,251.5,196.5,5.8,16.0,325.5,368.03,300.93
2016,6,8,17,0,160.0,186.0,5.8,16.0,258.0,287.52,234.7
2016,6,8,17,15,271.0,150.0,5.7,15.5,254.5,304.86,250.41
2016,6,8,17,30,382.0,114.0,5.6,15.0,251.0,310.66,254.83
2016,6,8,17,45,341.0,102.5,5.6,15.0,210.5,261.13,211.9
2016,6,8,18,0,300.0,91.0,5.6,15.0,170.0,215.47,171.76
2016,6,8,18,15,255.5,74.5,5.55,15.0,132.0,167.43,129.48
2016,6,8,18,30,211.0,58.0,5.5,15.0,94.0,120.69,88.53
2016,6,8,18,45,144.5,41.5,5.45,15.0,62.5,77.79,52.15
2016,6,8,19,0,78.0,25.0,5.4,15.0,31.0,40.78,17.3
2016,6,8,19,15,39.0,12.5,5.3,15.0,15.5,16.41,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,8.0,5.45,15.0,8.0,7.71,0.0
2016,6,9,5,30,0.0,16.0,5.4,15.0,16.0,15.43,7.33
2016,6,9,5,45,0.0,26.5,5.4,15.0,26.5,25.58,16.72
2016,6,9,6,0,0.0,37.0,5.4,15.0,37.0,35.73,26.03
2016,6,9,6,15,0.0,49.0,5.35,15.0,49.0,47.34,34.64
2016,6,9,6,30,0.0,61.0,5.3,15.0,61.0,58.95,44.58
2016,6,9,6,45,0.0,74.0,5.25,15.0,74.0,71.25,54.95
2016,6,9,7,0,0.0,87.0,5.2,15.0,87.0,83.56,65.18
2016,6,9,7,15,0.0,118.0,5.15,15.0,118.0,112.33,89.04
2016,6,9,7,30,0.0,149.0,5.1,15.0,149.0,141.15,112.61
2016,6,9,7,45,2.0,163.0,5.05,15.0,164.5,155.42,123.91
2016,6,9,8,0,4.0,177.0,5.0,15.0,180.0,169.92,135.34
2016,6,9,8,15,14.0,210.5,4.95,15.0,220.0,206.2,164.38
2016,6,9,8,30,24.0,244.0,4.9,15.0,260.0,243.67,194.11
2016,6,9,8,45,76.0,292.0,4.9,15.0,347.5,315.84,251.66
2016,6,9,9,0,128.0,340.0,4.9,15.0,435.0,394.22,313.4
2016,6,9,9,15,139.0,360.5,4.9,15.0,468.5,428.41,339.64
2016,6,9,9,30,150.0,381.0,4.9,15.0,502.0,463.49,366.46
2016,6,9,9,45,130.5,395.5,4.95,15.5,504.0,471.55,371.08
2016,6,9,10,0,111.0,410.0,5.0,16.0,506.0,477.83,374.29
2016,6,9,10,15,79.0,401.0,5.05,16.0,471.0,449.74,351.79
2016,6,9,10,30,47.0,392.0,5.1,16.0,436.0,418.72,326.94
2016,6,9,10,45,81.5,426.5,5.15,16.0,503.5,485.22,378.47
2016,6,9,11,0,116.0,461.0,5.2,16.0,571.0,555.97,432.26
2016,6,9,11,15,165.0,469.5,5.25,16.0,627.5,615.07,477.6
2016,6,9,11,30,214.0,478.0,5.3,16.0,684.0,675.99,523.88
2016,6,9,11,45,224.0,471.5,5.35,16.0,688.5,685.77,531.36
2016,6,9,12,0,234.0,465.0,5.4,16.0,693.0,694.92,538.65
2016,6,9,12,15,154.0,462.0,5.55,16.0,612.0,617.82,479.5
2016,6,9,12,30,74.0,459.0,5.7,16.0,531.0,532.62,413.47
2016,6,9,12,45,489.0,289.5,5.9,16.0,756.0,795.26,626.14
2016,6,9,13,0,904.0,120.0,6.1,16.0,981.0,1032.04,801.36
2016,6,9,13,15,469.5,251.0,6.25,16.0,698.0,738.35,584.5
2016,6,9,13,30,35.0,382.0,6.4,16.0,415.0,419.64,327.94
2016,6,9,13,45,198.5,386.5,6.55,16.0,564.0,593.23,468.3
2016,6,9,14,0,362.0,391.0,6.7,16.0,713.0,762.61,600.5
2016,6,9,14,15,274.0,397.0,6.75,16.0,636.0,680.22,536.32
2016,6,9,14,30,186.0,403.0,6.8,16.0,559.0,592.32,467.94
2016,6,9,14,45,118.0,366.5,6.85,16.0,464.5,488.61,387.41
2016,6,9,15,0,50.0,330.0,6.9,16.0,370.0,380.06,301.52
2016,6,9,15,15,58.5,318.5,6.9,16.0,362.0,374.63,298.4
2016,6,9,15,30,67.0,307.0,6.9,16.0,354.0,368.51,294.54
2016,6,9,15,45,126.5,293.0,6.95,16.0,375.0,406.12,326.96
2016,6,9,16,0,186.0,279.0,7.0,16.0,396.0,431.75,349.61
2016,6,9,16,15,199.0,254.5,7.0,15.5,370.5,407.99,332.43
2016,6,9,16,30,212.0,230.0,7.0,15.0,345.0,382.64,313.67
2016,6,9,16,45,308.5,190.5,7.0,15.0,340.0,397.11,327.63
2016,6,9,17,0,405.0,151.0,7.0,15.0,335.0,401.89,332.68
2016,6,9,17,15,484.5,117.0,7.0,15.0,310.5,387.38,320.63
2016,6,9,17,30,564.0,83.0,7.0,15.0,286.0,366.88,302.06
2016,6,9,17,45,501.0,80.0,7.0,15.0,239.5,307.47,249.99
2016,6,9,18,0,438.0,77.0,7.0,15.0,193.0,252.05,200.77
2016,6,9,18,15,378.5,65.5,6.95,14.5,150.0,197.23,152.19
2016,6,9,18,30,319.0,54.0,6.9,14.0,107.0,148.61,108.96
2016,6,9,18,45,229.5,40.0,6.85,14.0,71.5,97.27,65.17
2016,6,9,19,0,140.0,26.0,6.8,14.0,36.0,54.19,24.57
2016,6,9,19,15,70.0,13.0,6.7,14.0,18.0,20.26,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,10,5,15,90.0,18.0,4.75,15.0,28.0,13.83,0.74
2016,6,10,5,30,180.0,36.0,4.9,15.0,56.0,27.57,17.53
2016,6,10,5,45,231.5,51.5,5.05,15.0,90.5,38.72,28.19
2016,6,10,6,0,283.0,67.0,5.2,15.0,125.0,49.32,38.03
2016,6,10,6,15,316.5,82.5,5.3,15.0,164.5,68.68,47.42
2016,6,10,6,30,350.0,98.0,5.4,15.0,204.0,103.37,68.71
2016,6,10,6,45,375.0,112.5,5.5,15.0,245.0,139.99,96.2
2016,6,10,7,0,400.0,127.0,5.6,15.0,286.0,179.48,128.79
2016,6,10,7,15,569.5,105.5,5.65,15.0,366.0,224.48,162.55
2016,6,10,7,30,739.0,84.0,5.7,15.0,446.0,289.95,216.05
2016,6,10,7,45,760.5,87.5,5.8,15.5,494.5,341.24,262.33
2016,6,10,8,0,782.0,91.0,5.9,16.0,543.0,394.25,309.25
2016,6,10,8,15,799.0,94.0,5.95,16.0,589.0,446.26,354.97
2016,6,10,8,30,816.0,97.0,6.0,16.0,635.0,499.06,400.28
2016,6,10,8,45,601.0,197.0,6.05,16.0,607.5,512.66,411.3
2016,6,10,9,0,386.0,297.0,6.1,16.0,580.0,507.71,405.39
2016,6,10,9,15,346.5,327.5,6.15,16.0,592.0,530.3,422.51
2016,6,10,9,30,307.0,358.0,6.2,16.0,604.0,549.04,436.06
2016,6,10,9,45,247.5,386.5,6.3,16.5,590.5,547.65,432.69
2016,6,10,10,0,188.0,415.0,6.4,17.0,577.0,541.59,425.46
2016,6,10,10,15,314.0,388.0,6.5,17.0,668.0,627.1,493.89
2016,6,10,10,30,440.0,361.0,6.6,17.0,759.0,721.24,567.75
2016,6,10,10,45,676.5,233.5,6.7,17.0,860.5,820.83,649.43
2016,6,10,11,0,913.0,106.0,6.8,17.0,962.0,926.08,726.43
2016,6,10,11,15,916.5,106.5,6.9,17.0,976.5,953.02,745.52
2016,6,10,11,30,920.0,107.0,7.0,17.0,991.0,977.19,763.01
2016,6,10,11,45,921.5,107.5,7.1,17.0,997.5,996.58,777.12
2016,6,10,12,0,923.0,108.0,7.2,17.0,1004.0,1012.95,789.18
2016,6,10,12,15,924.0,108.0,7.25,17.0,1004.0,1025.24,798.16
2016,6,10,12,30,925.0,108.0,7.3,17.0,1004.0,1034.36,805.01
2016,6,10,12,45,909.5,117.5,7.4,17.0,991.5,1033.36,804.99
2016,6,10,13,0,894.0,127.0,7.5,17.0,979.0,1029.14,802.8
2016,6,10,13,15,891.5,126.0,7.5,16.5,964.0,1024.16,801.24
2016,6,10,13,30,889.0,125.0,7.5,16.0,949.0,1016.0,797.5
2016,6,10,13,45,886.0,123.5,7.55,16.0,927.5,1003.7,789.55
2016,6,10,14,0,883.0,122.0,7.6,16.0,906.0,988.34,779.47
2016,6,10,14,15,876.5,120.5,7.65,16.0,877.0,966.65,764.82
2016,6,10,14,30,870.0,119.0,7.7,16.0,848.0,942.2,748.18
2016,6,10,14,45,861.0,117.5,7.8,16.0,813.0,912.87,728.08
2016,6,10,15,0,852.0,116.0,7.9,16.0,778.0,881.2,706.16
2016,6,10,15,15,840.0,114.0,7.95,16.0,737.5,844.28,679.99
2016,6,10,15,30,828.0,112.0,8.0,16.0,697.0,809.79,655.52
2016,6,10,15,45,811.0,109.5,8.05,16.0,652.0,764.84,622.8
2016,6,10,16,0,794.0,107.0,8.1,16.0,607.0,718.89,589.01
2016,6,10,16,15,773.5,104.0,8.1,15.5,559.0,669.2,552.83
2016,6,10,16,30,753.0,101.0,8.1,15.0,511.0,619.34,514.38
2016,6,10,16,45,587.0,124.5,8.1,15.0,425.5,509.22,423.33
2016,6,10,17,0,421.0,148.0,8.1,15.0,340.0,408.23,338.66
2016,6,10,17,15,396.5,132.5,8.0,15.0,295.5,358.14,296.62
2016,6,10,17,30,372.0,117.0,7.9,15.0,251.0,309.82,255.2
2016,6,10,17,45,325.0,106.0,7.8,15.0,210.0,258.72,210.79
2016,6,10,18,0,278.0,95.0,7.7,15.0,169.0,208.0,166.38
2016,6,10,18,15,237.5,77.5,7.5,14.5,131.5,161.7,125.7
2016,6,10,18,30,197.0,60.0,7.3,14.0,94.0,119.58,88.61
2016,6,10,18,45,133.5,43.0,7.15,14.0,63.0,77.38,52.66
2016,6,10,19,0,70.0,26.0,7.0,14.0,32.0,40.97,18.93
2016,6,10,19,15,35.0,13.0,6.85,14.0,16.0,16.56,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
