Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,15,89.5,21.0,4.35,14.0,31.0,17.72,2.59
2016,6,11,5,30,179.0,42.0,4.3,14.0,62.0,32.57,21.82
2016,6,11,5,45,273.5,55.5,4.25,14.0,103.0,42.0,31.19
2016,6,11,6,0,368.0,69.0,4.2,14.0,144.0,50.97,39.66
2016,6,11,6,15,433.5,78.5,4.1,14.0,191.5,68.11,45.24
2016,6,11,6,30,499.0,88.0,4.0,14.0,239.0,106.62,66.02
2016,6,11,6,45,552.5,94.0,3.9,14.5,290.0,147.15,94.45
2016,6,11,7,0,606.0,100.0,3.8,15.0,341.0,193.76,131.83
2016,6,11,7,15,641.0,106.0,3.65,15.0,391.5,241.81,173.58
2016,6,11,7,30,676.0,112.0,3.5,15.0,442.0,293.54,219.15
2016,6,11,7,45,706.5,114.5,3.4,15.5,492.5,344.03,263.32
2016,6,11,8,0,737.0,117.0,3.3,16.0,543.0,397.24,308.86
2016,6,11,8,15,757.0,121.0,3.1,16.0,590.0,451.97,354.92
2016,6,11,8,30,777.0,125.0,2.9,16.0,637.0,505.18,398.5
2016,6,11,8,45,795.0,126.5,2.75,16.5,681.0,555.87,438.2
2016,6,11,9,0,813.0,128.0,2.6,17.0,725.0,607.03,476.85
2016,6,11,9,15,824.5,130.0,2.5,17.0,763.5,654.67,512.71
2016,6,11,9,30,836.0,132.0,2.4,17.0,802.0,701.68,547.12
2016,6,11,9,45,848.0,132.0,2.35,17.5,836.0,746.45,577.24
2016,6,11,10,0,860.0,132.0,2.3,18.0,870.0,789.54,604.89
2016,6,11,10,15,866.5,133.5,2.35,18.0,897.0,828.3,631.02
2016,6,11,10,30,873.0,135.0,2.4,18.0,924.0,865.16,655.71
2016,6,11,10,45,877.5,136.0,2.45,18.0,944.0,897.73,677.37
2016,6,11,11,0,882.0,137.0,2.5,18.0,964.0,927.95,697.41
2016,6,11,11,15,884.5,137.5,2.65,18.0,977.5,953.37,715.11
2016,6,11,11,30,887.0,138.0,2.8,18.0,991.0,976.09,731.09
2016,6,11,11,45,887.0,139.0,2.95,18.0,996.5,994.11,744.0
2016,6,11,12,0,887.0,140.0,3.1,18.0,1002.0,1009.2,755.06
2016,6,11,12,15,886.5,140.0,3.25,18.0,1000.5,1019.83,763.25
2016,6,11,12,30,886.0,140.0,3.4,18.0,999.0,1027.41,769.53
2016,6,11,12,45,890.0,135.5,3.6,18.0,991.5,1031.91,774.24
2016,6,11,13,0,894.0,131.0,3.8,18.0,984.0,1033.2,776.87
2016,6,11,13,15,890.0,130.5,3.8,18.0,967.5,1027.3,773.34
2016,6,11,13,30,886.0,130.0,3.8,18.0,951.0,1018.25,767.84
2016,6,11,13,45,876.5,131.0,3.85,18.0,926.5,1002.24,758.09
2016,6,11,14,0,867.0,132.0,3.9,18.0,902.0,983.36,746.48
2016,6,11,14,15,859.0,130.5,3.85,18.0,872.0,960.61,731.62
2016,6,11,14,30,851.0,129.0,3.8,18.0,842.0,935.21,714.99
2016,6,11,14,45,629.0,220.0,3.8,18.0,735.0,818.24,633.69
2016,6,11,15,0,407.0,311.0,3.8,18.0,628.0,698.12,542.02
2016,6,11,15,15,488.0,261.5,3.75,17.5,621.5,704.11,551.6
2016,6,11,15,30,569.0,212.0,3.7,17.0,615.0,702.86,555.01
2016,6,11,15,45,661.0,167.0,3.7,17.0,605.5,711.07,564.24
2016,6,11,16,0,753.0,122.0,3.7,17.0,596.0,704.75,561.58
2016,6,11,16,15,572.5,159.5,3.65,16.5,503.5,588.36,472.94
2016,6,11,16,30,392.0,197.0,3.6,16.0,411.0,480.19,387.89
2016,6,11,16,45,367.5,185.0,3.55,16.0,370.0,428.34,347.7
2016,6,11,17,0,343.0,173.0,3.5,16.0,329.0,384.57,312.76
2016,6,11,17,15,458.5,133.0,3.55,16.0,315.0,391.74,318.97
2016,6,11,17,30,574.0,93.0,3.6,16.0,301.0,383.43,310.88
2016,6,11,17,45,522.0,85.0,3.65,16.0,252.0,322.71,259.07
2016,6,11,18,0,470.0,77.0,3.7,16.0,203.0,266.69,210.29
2016,6,11,18,15,400.0,66.5,3.6,15.5,157.5,206.01,157.75
2016,6,11,18,30,330.0,56.0,3.5,15.0,112.0,154.41,112.79
2016,6,11,18,45,232.0,42.0,3.45,15.0,75.0,100.47,67.54
2016,6,11,19,0,134.0,28.0,3.4,15.0,38.0,56.06,27.19
2016,6,11,19,15,67.0,14.0,3.2,15.0,19.0,21.07,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,14.5,3.55,14.0,14.5,13.99,0.84
2016,6,12,5,30,0.0,29.0,3.5,14.0,29.0,27.86,17.87
2016,6,12,5,45,1.5,48.5,3.45,14.5,49.0,45.43,34.12
2016,6,12,6,0,3.0,68.0,3.4,15.0,69.0,62.75,49.86
2016,6,12,6,15,11.5,88.0,3.35,15.0,91.5,80.97,62.83
2016,6,12,6,30,20.0,108.0,3.3,15.0,114.0,100.95,79.18
2016,6,12,6,45,29.0,128.5,3.25,15.0,139.0,119.2,93.85
2016,6,12,7,0,38.0,149.0,3.2,15.0,164.0,141.76,112.05
2016,6,12,7,15,124.0,175.0,3.15,15.0,233.5,185.06,144.63
2016,6,12,7,30,210.0,201.0,3.1,15.0,303.0,241.41,188.65
2016,6,12,7,45,309.0,204.5,3.05,15.5,373.5,289.17,225.93
2016,6,12,8,0,408.0,208.0,3.0,16.0,444.0,347.57,272.32
2016,6,12,8,15,590.0,167.0,2.85,16.0,539.5,415.96,327.11
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,503.23,396.68
2016,6,12,8,45,588.0,208.5,2.6,16.0,611.5,515.56,405.96
2016,6,12,9,0,404.0,291.0,2.5,16.0,588.0,511.09,400.77
2016,6,12,9,15,412.5,303.0,2.45,16.0,620.0,548.73,429.25
2016,6,12,9,30,421.0,315.0,2.4,16.0,652.0,586.44,456.98
2016,6,12,9,45,467.0,313.0,2.35,16.5,701.5,638.38,494.51
2016,6,12,10,0,513.0,311.0,2.3,17.0,751.0,692.86,532.96
2016,6,12,10,15,700.0,218.0,2.35,17.0,839.0,776.09,597.02
2016,6,12,10,30,887.0,125.0,2.4,17.0,927.0,867.05,659.99
2016,6,12,10,45,722.5,234.5,2.5,17.0,897.5,861.24,655.3
2016,6,12,11,0,558.0,344.0,2.6,17.0,868.0,842.45,637.66
2016,6,12,11,15,546.0,357.5,2.7,17.0,876.0,861.34,650.87
2016,6,12,11,30,534.0,371.0,2.8,17.0,884.0,878.07,662.23
2016,6,12,11,45,721.0,248.0,2.9,17.0,946.0,949.41,717.14
2016,6,12,12,0,908.0,125.0,3.0,17.0,1008.0,1014.84,761.25
2016,6,12,12,15,907.5,125.0,3.0,17.0,1006.5,1025.66,767.83
2016,6,12,12,30,907.0,125.0,3.0,17.0,1005.0,1033.35,772.94
2016,6,12,12,45,903.0,126.0,3.05,17.0,995.0,1035.37,774.88
2016,6,12,13,0,899.0,127.0,3.1,17.0,985.0,1034.18,774.85
2016,6,12,13,15,895.5,126.0,3.1,17.0,969.0,1028.28,771.37
2016,6,12,13,30,892.0,125.0,3.1,17.0,953.0,1019.2,765.91
2016,6,12,13,45,886.5,124.0,3.1,17.0,929.5,1005.02,757.17
2016,6,12,14,0,881.0,123.0,3.1,17.0,906.0,987.84,746.51
2016,6,12,14,15,873.5,121.5,3.1,17.0,876.5,965.32,732.3
2016,6,12,14,30,866.0,120.0,3.1,17.0,847.0,940.1,716.3
2016,6,12,14,45,855.0,119.0,3.1,17.0,811.0,909.66,696.67
2016,6,12,15,0,844.0,118.0,3.1,17.0,775.0,877.0,675.45
2016,6,12,15,15,831.5,115.5,3.05,17.0,734.5,843.88,653.48
2016,6,12,15,30,819.0,113.0,3.0,17.0,694.0,804.38,626.84
2016,6,12,15,45,603.5,177.0,3.0,17.0,590.0,676.68,534.38
2016,6,12,16,0,388.0,241.0,3.0,17.0,486.0,549.75,436.28
2016,6,12,16,15,376.0,222.5,2.95,17.0,444.5,506.22,404.44
2016,6,12,16,30,364.0,204.0,2.9,17.0,403.0,462.74,371.59
2016,6,12,16,45,522.0,150.0,2.85,17.0,405.0,493.79,398.35
2016,6,12,17,0,680.0,96.0,2.8,17.0,407.0,505.44,408.35
2016,6,12,17,15,643.5,90.5,2.75,16.5,356.5,447.07,361.6
2016,6,12,17,30,607.0,85.0,2.7,16.0,306.0,391.22,315.8
2016,6,12,17,45,554.5,78.5,2.65,16.0,256.5,330.26,264.12
2016,6,12,18,0,502.0,72.0,2.6,16.0,207.0,274.01,215.24
2016,6,12,18,15,432.0,62.5,2.55,16.0,161.5,213.98,163.01
2016,6,12,18,30,362.0,53.0,2.5,16.0,116.0,160.05,115.96
2016,6,12,18,45,260.0,40.5,2.45,16.0,78.0,105.06,70.01
2016,6,12,19,0,158.0,28.0,2.4,16.0,40.0,60.23,29.59
2016,6,12,19,15,79.0,14.0,2.4,15.5,20.0,22.46,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,4.5,4.05,14.0,4.5,4.33,0.0
2016,6,13,5,30,0.0,9.0,3.9,14.0,9.0,8.67,1.67
2016,6,13,5,45,0.0,15.5,3.8,14.0,15.5,14.94,7.49
2016,6,13,6,0,0.0,22.0,3.7,14.0,22.0,21.22,13.27
2016,6,13,6,15,0.0,29.5,3.6,14.0,29.5,28.47,18.72
2016,6,13,6,30,0.0,37.0,3.5,14.0,37.0,35.72,24.98
2016,6,13,6,45,0.0,44.5,3.4,14.5,44.5,42.98,31.08
2016,6,13,7,0,0.0,52.0,3.3,15.0,52.0,50.24,37.09
2016,6,13,7,15,0.0,76.5,3.4,15.0,76.5,73.97,56.94
2016,6,13,7,30,0.0,101.0,3.5,15.0,101.0,97.17,76.09
2016,6,13,7,45,0.0,123.5,3.6,15.0,123.5,118.41,93.38
2016,6,13,8,0,0.0,146.0,3.7,15.0,146.0,139.7,110.53
2016,6,13,8,15,0.0,132.0,3.95,15.0,132.0,126.94,99.74
2016,6,13,8,30,0.0,118.0,4.2,15.0,118.0,113.87,88.79
2016,6,13,8,45,5.5,175.0,4.45,15.0,179.0,171.02,135.15
2016,6,13,9,0,11.0,232.0,4.7,15.0,240.0,228.6,181.14
2016,6,13,9,15,18.5,267.0,4.85,15.0,281.5,267.45,211.76
2016,6,13,9,30,26.0,302.0,5.0,15.0,323.0,305.69,241.71
2016,6,13,9,45,33.5,330.5,5.15,15.0,359.0,340.36,268.68
2016,6,13,10,0,41.0,359.0,5.3,15.0,395.0,375.85,296.15
2016,6,13,10,15,26.5,310.5,5.45,15.0,334.5,320.94,252.83
2016,6,13,10,30,12.0,262.0,5.6,15.0,274.0,263.45,207.2
2016,6,13,10,45,27.0,332.0,5.75,15.0,358.0,346.15,272.43
2016,6,13,11,0,42.0,402.0,5.9,15.0,442.0,429.77,337.17
2016,6,13,11,15,31.5,372.5,6.15,15.0,403.0,393.81,309.05
2016,6,13,11,30,21.0,343.0,6.4,15.0,364.0,353.77,277.81
2016,6,13,11,45,29.5,376.0,6.65,15.0,405.0,399.33,313.59
2016,6,13,12,0,38.0,409.0,6.9,15.0,446.0,442.36,347.1
2016,6,13,12,15,73.0,443.0,7.0,15.0,514.5,513.06,402.67
2016,6,13,12,30,108.0,477.0,7.1,15.0,583.0,584.59,458.25
2016,6,13,12,45,152.5,476.5,7.25,15.0,623.5,637.0,499.77
2016,6,13,13,0,197.0,476.0,7.4,15.0,664.0,683.23,536.6
2016,6,13,13,15,179.5,468.0,7.4,15.0,637.5,658.83,517.86
2016,6,13,13,30,162.0,460.0,7.4,15.0,611.0,633.74,498.76
2016,6,13,13,45,127.5,441.0,7.4,15.0,558.5,580.0,457.29
2016,6,13,14,0,93.0,422.0,7.4,15.0,506.0,518.61,409.72
2016,6,13,14,15,214.5,396.5,7.4,15.0,580.0,615.3,489.3
2016,6,13,14,30,336.0,371.0,7.4,15.0,654.0,706.65,563.24
2016,6,13,14,45,403.5,326.5,7.45,15.0,651.5,721.53,577.69
2016,6,13,15,0,471.0,282.0,7.5,15.0,649.0,724.95,583.76
2016,6,13,15,15,401.0,290.0,7.5,15.0,591.5,659.83,532.65
2016,6,13,15,30,331.0,298.0,7.5,15.0,534.0,591.09,478.46
2016,6,13,15,45,316.0,280.0,7.5,15.0,493.5,549.03,446.32
2016,6,13,16,0,301.0,262.0,7.5,15.0,453.0,507.12,413.88
2016,6,13,16,15,525.0,180.0,7.5,15.0,481.0,574.06,473.18
2016,6,13,16,30,749.0,98.0,7.5,15.0,509.0,615.14,510.36
2016,6,13,16,45,726.5,93.0,7.5,15.0,460.0,562.22,467.25
2016,6,13,17,0,704.0,88.0,7.5,15.0,411.0,511.05,424.8
2016,6,13,17,15,670.0,83.5,7.5,15.0,361.0,453.99,376.51
2016,6,13,17,30,636.0,79.0,7.5,15.0,311.0,399.17,328.95
2016,6,13,17,45,594.5,72.0,7.55,15.0,262.5,340.94,277.59
2016,6,13,18,0,553.0,65.0,7.6,15.0,214.0,286.29,228.22
2016,6,13,18,15,484.0,57.0,7.6,15.0,167.5,225.51,173.68
2016,6,13,18,30,415.0,49.0,7.6,15.0,121.0,171.75,125.32
2016,6,13,18,45,305.0,38.5,7.6,15.0,82.0,113.77,76.06
2016,6,13,19,0,195.0,28.0,7.6,15.0,43.0,66.57,33.31
2016,6,13,19,15,97.5,14.0,7.55,14.5,21.5,24.6,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,113.0,19.0,5.8,14.0,31.5,14.66,0.99
2016,6,14,5,30,226.0,38.0,5.7,14.0,63.0,29.26,19.0
2016,6,14,5,45,323.5,48.5,5.65,14.0,104.5,36.37,26.24
2016,6,14,6,0,421.0,59.0,5.6,14.0,146.0,43.06,32.64
2016,6,14,6,15,484.0,67.0,5.55,14.0,193.0,58.81,36.84
2016,6,14,6,30,547.0,75.0,5.5,14.0,240.0,97.88,57.0
2016,6,14,6,45,598.0,79.5,5.45,14.5,290.5,139.43,86.14
2016,6,14,7,0,649.0,84.0,5.4,15.0,341.0,186.67,124.46
2016,6,14,7,15,681.0,88.5,5.45,15.0,391.5,234.91,167.13
2016,6,14,7,30,713.0,93.0,5.5,15.0,442.0,286.43,213.53
2016,6,14,7,45,740.5,95.5,5.6,15.0,491.5,340.18,261.93
2016,6,14,8,0,768.0,98.0,5.7,15.0,541.0,393.56,309.56
2016,6,14,8,15,786.0,101.0,5.75,15.0,587.5,445.28,355.07
2016,6,14,8,30,804.0,104.0,5.8,15.0,634.0,497.92,400.31
2016,6,14,8,45,821.0,105.5,5.85,15.0,678.0,549.28,443.57
2016,6,14,9,0,838.0,107.0,5.9,15.0,722.0,602.76,487.46
2016,6,14,9,15,849.0,108.5,5.95,15.0,760.5,650.26,525.87
2016,6,14,9,30,860.0,110.0,6.0,15.0,799.0,697.0,562.94
2016,6,14,9,45,874.0,108.5,6.05,15.0,833.5,742.11,596.25
2016,6,14,10,0,888.0,107.0,6.1,15.0,868.0,786.22,628.56
2016,6,14,10,15,894.0,108.0,6.2,15.0,895.0,825.06,656.93
2016,6,14,10,30,900.0,109.0,6.3,15.0,922.0,861.9,683.75
2016,6,14,10,45,905.5,109.0,6.4,15.0,943.0,895.16,707.88
2016,6,14,11,0,911.0,109.0,6.5,15.0,964.0,926.05,730.26
2016,6,14,11,15,913.5,109.5,6.55,15.0,977.5,952.15,748.92
2016,6,14,11,30,916.0,110.0,6.6,15.0,991.0,975.46,765.61
2016,6,14,11,45,917.0,110.5,6.7,15.0,997.0,994.45,779.51
2016,6,14,12,0,918.0,111.0,6.8,15.0,1003.0,1010.43,791.35
2016,6,14,12,15,918.0,111.0,6.95,15.0,1002.0,1021.85,800.3
2016,6,14,12,30,918.0,111.0,7.1,15.0,1001.0,1030.12,807.11
2016,6,14,12,45,918.5,109.0,7.25,15.0,993.0,1033.65,810.63
2016,6,14,13,0,919.0,107.0,7.4,15.0,985.0,1033.91,811.91
2016,6,14,13,15,916.0,106.5,7.55,15.0,969.5,1028.92,809.5
2016,6,14,13,30,913.0,106.0,7.7,15.0,954.0,1020.69,804.84
2016,6,14,13,45,908.0,105.5,7.85,15.0,931.0,1007.29,796.48
2016,6,14,14,0,903.0,105.0,8.0,15.0,908.0,990.82,785.92
2016,6,14,14,15,896.5,103.5,8.0,15.0,879.0,968.88,770.75
2016,6,14,14,30,890.0,102.0,8.0,15.0,850.0,944.13,753.54
2016,6,14,14,45,881.5,100.5,8.05,15.0,815.0,914.88,733.16
2016,6,14,15,0,873.0,99.0,8.1,15.0,780.0,883.2,710.91
2016,6,14,15,15,862.0,97.0,8.1,15.0,740.0,846.61,684.68
2016,6,14,15,30,851.0,95.0,8.1,15.0,700.0,808.12,656.87
2016,6,14,15,45,835.0,93.5,8.15,15.0,655.0,764.54,625.05
2016,6,14,16,0,819.0,92.0,8.2,15.0,610.0,723.36,594.82
2016,6,14,16,15,800.5,89.0,8.25,14.5,562.5,674.22,559.02
2016,6,14,16,30,782.0,86.0,8.3,14.0,515.0,624.69,521.67
2016,6,14,16,45,751.5,84.5,8.35,14.0,464.5,569.18,476.22
2016,6,14,17,0,721.0,83.0,8.4,14.0,414.0,514.88,430.78
2016,6,14,17,15,687.0,78.5,8.35,14.0,363.5,458.03,382.16
2016,6,14,17,30,653.0,74.0,8.3,14.0,313.0,402.4,333.49
2016,6,14,17,45,597.0,70.0,8.3,14.0,262.5,340.37,278.59
2016,6,14,18,0,541.0,66.0,8.3,14.0,212.0,283.35,227.09
2016,6,14,18,15,471.5,58.0,8.15,14.0,166.0,222.98,172.68
2016,6,14,18,30,402.0,50.0,8.0,14.0,120.0,169.67,124.6
2016,6,14,18,45,293.0,39.0,7.9,14.0,81.5,111.98,75.46
2016,6,14,19,0,184.0,28.0,7.8,14.0,43.0,65.08,33.29
2016,6,14,19,15,92.0,14.0,7.7,14.0,21.5,24.08,0.0
2016,6,14,19,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,129.5,18.0,5.55,14.0,32.5,13.85,0.51
2016,6,15,5,30,259.0,36.0,5.5,14.0,65.0,27.63,17.62
2016,6,15,5,45,356.5,45.5,5.5,14.0,106.5,34.01,24.18
2016,6,15,6,0,454.0,55.0,5.5,14.0,148.0,39.44,29.43
2016,6,15,6,15,515.0,62.5,5.45,14.0,195.5,55.26,33.5
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,95.4,53.86
2016,6,15,6,45,620.5,75.0,5.4,14.5,293.0,138.09,84.04
2016,6,15,7,0,665.0,80.0,5.4,15.0,343.0,185.75,123.02
2016,6,15,7,15,696.5,84.0,5.45,15.0,393.0,234.26,166.02
2016,6,15,7,30,728.0,88.0,5.5,15.0,443.0,288.55,214.81
2016,6,15,7,45,754.5,90.0,5.6,15.0,493.0,339.52,261.13
2016,6,15,8,0,781.0,92.0,5.7,15.0,543.0,392.76,308.78
2016,6,15,8,15,798.5,95.0,5.8,15.0,589.5,444.88,354.8
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,497.87,400.49
2016,6,15,8,45,834.0,98.5,6.0,15.0,679.5,551.64,445.79
2016,6,15,9,0,852.0,99.0,6.1,15.0,723.0,603.21,488.49
2016,6,15,9,15,862.0,100.5,6.1,15.0,761.5,650.66,526.85
2016,6,15,9,30,872.0,102.0,6.1,15.0,800.0,697.25,563.44
2016,6,15,9,45,884.0,101.5,6.2,15.0,834.5,742.31,596.92
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,786.21,629.3
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,825.33,657.55
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,862.43,684.15
2016,6,15,10,45,915.0,102.0,6.35,15.0,945.0,896.27,708.46
2016,6,15,11,0,922.0,101.0,6.4,15.0,966.0,927.79,731.04
2016,6,15,11,15,925.0,101.5,6.4,15.0,980.0,954.62,749.93
2016,6,15,11,30,928.0,102.0,6.4,15.0,994.0,978.65,766.82
2016,6,15,11,45,930.5,101.5,6.4,15.0,1001.0,998.31,780.6
2016,6,15,12,0,933.0,101.0,6.4,15.0,1008.0,1014.95,792.3
2016,6,15,12,15,933.0,101.0,6.3,15.0,1007.5,1026.52,799.86
2016,6,15,12,30,933.0,101.0,6.2,15.0,1007.0,1034.89,805.22
2016,6,15,12,45,928.0,103.5,6.15,15.0,997.5,1037.54,806.94
2016,6,15,13,0,923.0,106.0,6.1,15.0,988.0,1036.91,806.49
2016,6,15,13,15,920.0,105.5,6.0,15.0,972.5,1031.95,802.76
2016,6,15,13,30,917.0,105.0,5.9,15.0,957.0,1023.73,796.85
2016,6,15,13,45,915.5,102.5,5.85,15.5,935.5,1011.7,787.19
2016,6,15,14,0,914.0,100.0,5.8,16.0,914.0,996.45,775.4
2016,6,15,14,15,907.5,99.0,5.7,16.0,885.0,974.88,760.4
2016,6,15,14,30,901.0,98.0,5.6,16.0,856.0,950.46,743.46
2016,6,15,14,45,895.0,95.5,5.55,16.0,821.5,922.19,724.11
2016,6,15,15,0,889.0,93.0,5.5,16.0,787.0,891.32,702.88
2016,6,15,15,15,878.5,91.0,5.45,15.5,746.5,854.7,678.69
2016,6,15,15,30,868.0,89.0,5.4,15.0,706.0,816.1,652.83
2016,6,15,15,45,855.5,86.5,5.35,15.0,662.0,773.61,622.57
2016,6,15,16,0,843.0,84.0,5.3,15.0,618.0,729.73,591.0
2016,6,15,16,15,825.0,81.5,5.2,15.0,570.0,680.76,555.01
2016,6,15,16,30,807.0,79.0,5.1,15.0,522.0,634.25,520.33
2016,6,15,16,45,784.5,75.5,5.1,15.0,472.0,580.47,477.74
2016,6,15,17,0,762.0,72.0,5.1,15.0,422.0,527.16,434.44
2016,6,15,17,15,730.0,68.0,4.9,15.0,371.5,468.99,385.69
2016,6,15,17,30,698.0,64.0,4.7,15.0,321.0,412.77,337.38
2016,6,15,17,45,655.5,59.0,4.55,15.0,271.0,353.18,285.29
2016,6,15,18,0,613.0,54.0,4.4,15.0,221.0,297.97,235.69
2016,6,15,18,15,548.0,48.0,4.25,14.5,174.0,237.53,181.85
2016,6,15,18,30,483.0,42.0,4.1,14.0,127.0,183.66,133.34
2016,6,15,18,45,385.0,33.0,3.95,14.0,87.0,126.15,83.56
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,78.84,39.69
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,28.02,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,145.0,16.5,1.4,15.0,32.5,12.19,0.0
2016,6,16,5,30,290.0,33.0,1.5,15.0,65.0,25.31,15.63
2016,6,16,5,45,379.5,42.0,1.6,15.0,106.0,30.79,21.31
2016,6,16,6,0,469.0,51.0,1.7,15.0,147.0,35.92,26.24
2016,6,16,6,15,528.0,57.5,1.65,15.0,194.0,50.96,29.72
2016,6,16,6,30,587.0,64.0,1.6,15.0,241.0,90.74,49.33
2016,6,16,6,45,629.5,69.0,1.55,15.5,290.5,133.74,79.4
2016,6,16,7,0,672.0,74.0,1.5,16.0,340.0,181.46,117.91
2016,6,16,7,15,702.0,78.0,1.5,16.0,389.5,232.47,162.15
2016,6,16,7,30,732.0,82.0,1.5,16.0,439.0,283.79,207.4
2016,6,16,7,45,755.0,85.0,1.5,16.0,487.5,334.65,252.25
2016,6,16,8,0,778.0,88.0,1.5,16.0,536.0,387.4,297.75
2016,6,16,8,15,795.5,90.5,1.55,16.0,582.0,438.89,341.37
2016,6,16,8,30,813.0,93.0,1.6,16.0,628.0,493.81,386.35
2016,6,16,8,45,827.5,95.0,1.65,16.5,671.0,544.33,426.08
2016,6,16,9,0,842.0,97.0,1.7,17.0,714.0,594.88,464.63
2016,6,16,9,15,852.0,98.5,1.75,17.0,752.0,641.88,500.41
2016,6,16,9,30,862.0,100.0,1.8,17.0,790.0,688.03,534.47
2016,6,16,9,45,880.5,95.5,1.9,17.0,825.5,733.6,566.25
2016,6,16,10,0,899.0,91.0,2.0,17.0,861.0,778.47,597.29
2016,6,16,10,15,904.5,92.0,2.1,17.0,888.0,817.28,623.88
2016,6,16,10,30,910.0,93.0,2.2,17.0,915.0,854.03,648.98
2016,6,16,10,45,914.5,93.0,2.3,17.0,935.5,886.71,671.22
2016,6,16,11,0,919.0,93.0,2.4,17.0,956.0,916.94,691.8
2016,6,16,11,15,921.5,93.5,2.45,17.0,969.0,943.23,709.26
2016,6,16,11,30,924.0,94.0,2.5,17.0,982.0,966.71,724.89
2016,6,16,11,45,925.5,94.0,2.6,17.0,988.5,985.82,738.15
2016,6,16,12,0,927.0,94.0,2.7,17.0,995.0,1001.91,749.51
2016,6,16,12,15,927.0,94.0,2.7,17.0,994.0,1013.41,756.98
2016,6,16,12,30,927.0,94.0,2.7,17.0,993.0,1021.73,762.46
2016,6,16,12,45,927.5,92.5,2.75,17.0,985.5,1025.77,765.76
2016,6,16,13,0,928.0,91.0,2.8,17.0,978.0,1026.52,767.02
2016,6,16,13,15,925.5,90.5,2.75,17.0,962.5,1021.99,763.95
2016,6,16,13,30,923.0,90.0,2.7,17.0,947.0,1014.18,758.88
2016,6,16,13,45,919.5,88.5,2.7,17.0,925.0,1001.1,750.91
2016,6,16,14,0,916.0,87.0,2.7,17.0,903.0,984.87,740.96
2016,6,16,14,15,910.0,86.0,2.7,17.0,874.5,963.7,727.77
2016,6,16,14,30,904.0,85.0,2.7,17.0,846.0,939.67,712.7
2016,6,16,14,45,896.5,83.5,2.7,17.0,811.5,911.0,694.45
2016,6,16,15,0,889.0,82.0,2.7,17.0,777.0,879.81,674.44
2016,6,16,15,15,879.0,80.5,2.7,17.0,737.5,844.14,651.18
2016,6,16,15,30,869.0,79.0,2.7,17.0,698.0,806.48,626.34
2016,6,16,15,45,856.0,77.5,2.7,17.0,654.0,764.64,598.28
2016,6,16,16,0,843.0,76.0,2.7,17.0,610.0,721.46,568.91
2016,6,16,16,15,825.5,73.5,2.7,17.0,563.0,672.84,535.12
2016,6,16,16,30,808.0,71.0,2.7,17.0,516.0,623.71,500.41
2016,6,16,16,45,785.0,68.5,2.75,17.0,467.0,570.91,460.47
2016,6,16,17,0,762.0,66.0,2.8,17.0,418.0,521.05,421.26
2016,6,16,17,15,732.0,62.5,2.75,17.0,368.0,464.52,375.45
2016,6,16,17,30,702.0,59.0,2.7,17.0,318.0,409.76,329.72
2016,6,16,17,45,659.0,55.0,2.7,17.0,268.5,350.87,279.49
2016,6,16,18,0,616.0,51.0,2.7,17.0,219.0,295.62,230.92
2016,6,16,18,15,553.5,45.5,2.6,16.5,172.5,237.02,179.37
2016,6,16,18,30,491.0,40.0,2.5,16.0,126.0,184.08,132.2
2016,6,16,18,45,390.5,32.0,2.4,16.0,86.5,126.62,83.07
2016,6,16,19,0,290.0,24.0,2.3,16.0,47.0,79.73,40.26
2016,6,16,19,15,145.0,12.0,2.15,16.0,23.5,28.31,0.0
2016,6,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,17,5,15,168.5,14.5,2.05,16.0,33.0,10.46,0.0
2016,6,17,5,30,337.0,29.0,2.1,16.0,66.0,21.58,12.41
2016,6,17,5,45,421.5,37.0,2.15,16.0,107.0,26.37,17.35
2016,6,17,6,0,506.0,45.0,2.2,16.0,148.0,30.84,21.64
2016,6,17,6,15,253.0,59.5,2.2,16.0,111.0,48.3,31.59
2016,6,17,6,30,0.0,74.0,2.2,16.0,74.0,70.58,54.19
2016,6,17,6,45,0.0,88.5,2.25,16.0,88.5,84.26,65.61
2016,6,17,7,0,0.0,103.0,2.3,16.0,103.0,98.02,76.93
2016,6,17,7,15,11.0,139.5,2.25,16.0,145.0,134.12,106.12
2016,6,17,7,30,22.0,176.0,2.2,16.0,187.0,171.52,136.02
2016,6,17,7,45,407.0,126.0,2.2,16.5,359.5,249.95,192.16
2016,6,17,8,0,792.0,76.0,2.2,17.0,532.0,384.65,296.29
2016,6,17,8,15,429.0,178.0,2.2,17.0,428.0,352.18,275.81
2016,6,17,8,30,66.0,280.0,2.2,17.0,324.0,293.8,230.29
2016,6,17,8,45,140.0,308.0,2.2,17.0,408.5,362.53,283.99
2016,6,17,9,0,214.0,336.0,2.2,17.0,493.0,440.94,343.9
2016,6,17,9,15,122.5,324.5,2.2,17.0,415.5,384.13,299.24
2016,6,17,9,30,31.0,313.0,2.2,17.0,338.0,319.22,247.8
2016,6,17,9,45,17.0,239.5,2.25,17.5,254.0,242.94,188.48
2016,6,17,10,0,3.0,166.0,2.3,18.0,170.0,162.77,125.16
2016,6,17,10,15,6.5,199.0,2.3,18.0,205.5,197.61,152.61
2016,6,17,10,30,10.0,232.0,2.3,18.0,241.0,232.81,179.8
2016,6,17,10,45,36.0,330.5,2.35,18.0,364.0,352.37,271.57
2016,6,17,11,0,62.0,429.0,2.4,18.0,487.0,473.78,361.49
2016,6,17,11,15,40.0,375.0,2.4,18.0,412.5,403.93,308.7
2016,6,17,11,30,18.0,321.0,2.4,18.0,338.0,329.38,252.46
2016,6,17,11,45,18.0,322.0,2.4,18.0,339.5,331.19,254.05
2016,6,17,12,0,18.0,323.0,2.4,18.0,341.0,332.92,255.31
2016,6,17,12,15,21.5,346.0,2.45,18.0,368.0,359.74,275.6
2016,6,17,12,30,25.0,369.0,2.5,18.0,395.0,392.4,300.02
2016,6,17,12,45,45.0,405.5,2.55,18.0,449.5,450.62,343.82
2016,6,17,13,0,65.0,442.0,2.6,18.0,504.0,509.22,387.24
2016,6,17,13,15,123.5,451.0,2.65,18.0,567.0,585.19,444.37
2016,6,17,13,30,182.0,460.0,2.7,18.0,630.0,653.55,495.15
2016,6,17,13,45,177.5,448.0,2.8,18.0,610.5,636.47,483.34
2016,6,17,14,0,173.0,436.0,2.9,18.0,591.0,618.69,471.53
2016,6,17,14,15,110.5,398.5,3.05,17.5,496.5,518.11,398.49
2016,6,17,14,30,48.0,361.0,3.2,17.0,402.0,411.33,318.76
2016,6,17,14,45,110.0,365.0,3.4,17.0,453.0,479.79,373.83
2016,6,17,15,0,172.0,369.0,3.6,17.0,504.0,537.15,419.39
2016,6,17,15,15,103.5,325.5,3.8,17.0,406.0,420.63,330.5
2016,6,17,15,30,35.0,282.0,4.0,17.0,308.0,315.62,248.48
2016,6,17,15,45,31.5,261.0,4.25,17.0,283.0,290.25,229.59
2016,6,17,16,0,28.0,240.0,4.5,17.0,258.0,265.03,210.37
2016,6,17,16,15,14.0,198.5,4.75,16.5,207.5,205.84,163.71
2016,6,17,16,30,0.0,157.0,5.0,16.0,157.0,154.06,122.12
2016,6,17,16,45,0.0,143.5,5.3,16.0,143.5,140.76,111.69
2016,6,17,17,0,0.0,130.0,5.6,16.0,130.0,127.46,101.11
2016,6,17,17,15,0.0,96.5,5.7,15.5,96.5,93.94,73.65
2016,6,17,17,30,0.0,63.0,5.8,15.0,63.0,60.89,46.13
2016,6,17,17,45,0.0,53.0,5.9,15.0,53.0,51.2,37.99
2016,6,17,18,0,0.0,43.0,6.0,15.0,43.0,41.52,29.75
2016,6,17,18,15,0.0,33.5,5.9,15.0,33.5,32.34,21.81
2016,6,17,18,30,0.0,24.0,5.8,15.0,24.0,23.16,13.82
2016,6,17,18,45,0.0,16.5,5.7,15.0,16.5,15.91,7.43
2016,6,17,19,0,0.0,9.0,5.6,15.0,9.0,8.67,0.56
2016,6,17,19,15,0.0,4.5,5.4,15.0,4.5,4.42,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,164.5,15.5,3.1,14.0,33.0,11.34,0.0
2016,6,18,5,30,329.0,31.0,3.1,14.0,66.0,23.47,14.1
2016,6,18,5,45,418.0,39.0,3.15,14.5,108.0,28.16,19.02
2016,6,18,6,0,507.0,47.0,3.2,15.0,150.0,32.56,23.24
2016,6,18,6,15,566.0,53.0,3.2,15.0,198.0,47.25,26.44
2016,6,18,6,30,625.0,59.0,3.2,15.0,246.0,88.54,46.28
2016,6,18,6,45,667.0,63.0,3.25,15.5,296.5,135.23,79.2
2016,6,18,7,0,709.0,67.0,3.3,16.0,347.0,183.7,118.61
2016,6,18,7,15,739.5,71.0,3.25,16.0,398.0,234.01,162.85
2016,6,18,7,30,770.0,75.0,3.2,16.0,449.0,287.43,210.6
2016,6,18,7,45,793.5,77.5,3.2,16.0,499.5,339.98,257.75
2016,6,18,8,0,817.0,80.0,3.2,16.0,550.0,397.6,308.1
2016,6,18,8,15,835.0,82.5,3.2,16.0,597.5,451.03,354.12
2016,6,18,8,30,853.0,85.0,3.2,16.0,645.0,505.27,399.56
2016,6,18,8,45,867.5,86.5,3.2,16.5,689.5,557.25,441.23
2016,6,18,9,0,882.0,88.0,3.2,17.0,734.0,609.19,481.58
2016,6,18,9,15,892.5,90.0,3.25,17.0,774.0,658.78,520.09
2016,6,18,9,30,903.0,92.0,3.3,17.0,814.0,707.51,556.39
2016,6,18,9,45,910.5,94.0,3.4,17.0,848.0,752.97,588.57
2016,6,18,10,0,918.0,96.0,3.5,17.0,882.0,796.87,619.38
2016,6,18,10,15,924.5,97.0,3.6,17.0,910.0,837.25,647.47
2016,6,18,10,30,931.0,98.0,3.7,17.0,938.0,875.6,674.01
2016,6,18,10,45,936.0,98.0,3.85,17.5,959.5,909.47,696.27
2016,6,18,11,0,941.0,98.0,4.0,18.0,981.0,940.85,716.72
2016,6,18,11,15,944.0,98.5,4.2,18.0,995.5,968.25,736.05
2016,6,18,11,30,947.0,99.0,4.4,18.0,1010.0,992.8,753.59
2016,6,18,11,45,949.0,99.0,4.6,18.0,1016.5,1012.93,768.77
2016,6,18,12,0,951.0,99.0,4.8,18.0,1023.0,1029.98,781.94
2016,6,18,12,15,951.0,99.0,5.05,18.0,1022.5,1041.89,792.14
2016,6,18,12,30,951.0,99.0,5.3,18.0,1022.0,1050.53,800.17
2016,6,18,12,45,949.0,99.0,5.6,18.0,1013.5,1053.85,804.98
2016,6,18,13,0,947.0,99.0,5.9,18.0,1005.0,1053.8,807.48
2016,6,18,13,15,944.5,98.0,6.0,18.0,989.5,1048.87,805.19
2016,6,18,13,30,942.0,97.0,6.1,18.0,974.0,1040.57,800.67
2016,6,18,13,45,936.5,97.5,6.25,18.0,951.0,1027.59,793.26
2016,6,18,14,0,931.0,98.0,6.4,18.0,928.0,1011.46,783.65
2016,6,18,14,15,925.5,96.5,6.4,17.5,899.0,990.15,771.01
2016,6,18,14,30,920.0,95.0,6.4,17.0,870.0,965.9,756.24
2016,6,18,14,45,910.5,94.5,6.45,17.0,834.5,936.25,736.34
2016,6,18,15,0,901.0,94.0,6.5,17.0,799.0,904.14,714.58
2016,6,18,15,15,890.5,92.5,6.55,17.0,759.0,867.83,689.59
2016,6,18,15,30,880.0,91.0,6.6,17.0,719.0,829.5,662.94
2016,6,18,15,45,864.0,89.5,6.65,17.0,673.5,785.01,631.4
2016,6,18,16,0,848.0,88.0,6.7,17.0,628.0,739.36,598.64
2016,6,18,16,15,830.0,85.5,6.7,17.0,579.5,690.27,562.68
2016,6,18,16,30,812.0,83.0,6.7,17.0,531.0,643.67,527.96
2016,6,18,16,45,787.5,80.0,6.75,17.0,480.5,588.99,484.45
2016,6,18,17,0,763.0,77.0,6.8,17.0,430.0,534.93,440.38
2016,6,18,17,15,730.5,73.0,6.75,16.5,378.5,476.42,392.21
2016,6,18,17,30,698.0,69.0,6.7,16.0,327.0,419.88,344.25
2016,6,18,17,45,655.0,63.5,6.65,16.0,276.5,360.31,291.96
2016,6,18,18,0,612.0,58.0,6.6,16.0,226.0,303.57,240.93
2016,6,18,18,15,546.0,51.5,6.45,16.0,178.0,242.13,185.7
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,187.33,136.15
2016,6,18,18,45,379.5,35.5,6.15,16.0,89.5,128.61,85.57
2016,6,18,19,0,279.0,26.0,6.0,16.0,49.0,80.71,42.11
2016,6,18,19,15,139.5,13.0,5.85,16.0,24.5,28.9,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,163.0,16.5,3.65,15.0,34.0,12.25,0.0
2016,6,19,5,30,326.0,33.0,3.6,15.0,68.0,25.43,15.63
2016,6,19,5,45,416.5,41.5,3.55,15.0,110.5,30.45,20.97
2016,6,19,6,0,507.0,50.0,3.5,15.0,153.0,35.18,25.54
2016,6,19,6,15,566.5,56.5,3.45,15.0,201.5,49.73,28.8
2016,6,19,6,30,626.0,63.0,3.4,15.0,250.0,91.46,48.82
2016,6,19,6,45,665.0,68.5,3.35,15.5,300.5,136.44,80.3
2016,6,19,7,0,704.0,74.0,3.3,16.0,351.0,188.56,122.74
2016,6,19,7,15,734.0,77.5,3.35,16.0,402.0,238.0,166.21
2016,6,19,7,30,764.0,81.0,3.4,16.0,453.0,290.53,213.22
2016,6,19,7,45,785.0,85.0,3.5,16.5,502.5,343.28,260.12
2016,6,19,8,0,806.0,89.0,3.6,17.0,552.0,397.71,307.46
2016,6,19,8,15,823.5,91.5,3.6,17.0,599.5,450.64,353.01
2016,6,19,8,30,841.0,94.0,3.6,17.0,647.0,506.99,399.95
2016,6,19,8,45,854.5,96.5,3.6,17.0,690.5,558.82,442.26
2016,6,19,9,0,868.0,99.0,3.6,17.0,734.0,610.57,483.39
2016,6,19,9,15,878.5,100.5,3.6,17.0,773.0,659.13,521.12
2016,6,19,9,30,889.0,102.0,3.6,17.0,812.0,706.85,557.07
2016,6,19,9,45,904.0,99.0,3.6,17.5,847.5,752.49,587.98
2016,6,19,10,0,919.0,96.0,3.6,18.0,883.0,797.13,617.72
2016,6,19,10,15,925.0,97.0,3.65,18.0,910.5,837.18,645.25
2016,6,19,10,30,931.0,98.0,3.7,18.0,938.0,875.17,671.17
2016,6,19,10,45,930.5,101.5,3.8,18.0,958.0,907.7,693.46
2016,6,19,11,0,930.0,105.0,3.9,18.0,978.0,937.48,713.84
2016,6,19,11,15,932.5,105.5,4.1,18.0,991.5,964.21,732.73
2016,6,19,11,30,935.0,106.0,4.3,18.0,1005.0,988.11,749.73
2016,6,19,11,45,931.0,109.5,4.55,18.5,1010.0,1005.8,761.97
2016,6,19,12,0,927.0,113.0,4.8,19.0,1015.0,1020.3,772.32
2016,6,19,12,15,927.0,113.0,5.1,19.0,1014.0,1032.06,782.78
2016,6,19,12,30,927.0,113.0,5.4,19.0,1013.0,1040.64,791.09
2016,6,19,12,45,928.0,111.5,5.75,19.0,1005.5,1045.47,797.21
2016,6,19,13,0,929.0,110.0,6.1,19.0,998.0,1047.01,801.02
2016,6,19,13,15,926.0,109.5,6.35,18.5,983.0,1042.26,801.33
2016,6,19,13,30,923.0,109.0,6.6,18.0,968.0,1034.22,799.36
2016,6,19,13,45,920.0,107.0,6.9,18.0,946.0,1021.4,792.69
2016,6,19,14,0,917.0,105.0,7.2,18.0,924.0,1005.38,783.66
2016,6,19,14,15,591.5,249.0,7.3,18.0,770.5,839.41,662.47
2016,6,19,14,30,266.0,393.0,7.4,18.0,617.0,664.7,522.14
2016,6,19,14,45,382.5,332.5,7.55,18.0,640.5,702.31,556.45
2016,6,19,15,0,499.0,272.0,7.7,18.0,664.0,740.45,590.17
2016,6,19,15,15,485.0,261.0,7.7,18.0,625.5,702.74,562.16
2016,6,19,15,30,471.0,250.0,7.7,18.0,587.0,664.31,533.56
2016,6,19,15,45,654.5,171.0,7.75,18.0,606.5,713.12,577.1
2016,6,19,16,0,838.0,92.0,7.8,18.0,626.0,736.63,597.43
2016,6,19,16,15,819.5,89.5,7.75,17.5,578.0,690.88,564.57
2016,6,19,16,30,801.0,87.0,7.7,17.0,530.0,641.19,527.88
2016,6,19,16,45,775.5,84.0,7.7,17.0,479.5,586.37,483.83
2016,6,19,17,0,750.0,81.0,7.7,17.0,429.0,532.26,439.37
2016,6,19,17,15,717.0,77.0,7.6,17.0,377.5,474.07,390.45
2016,6,19,17,30,684.0,73.0,7.5,17.0,326.0,418.91,342.84
2016,6,19,17,45,639.0,67.5,7.4,17.0,275.5,358.3,289.78
2016,6,19,18,0,594.0,62.0,7.3,17.0,225.0,301.56,238.93
2016,6,19,18,15,527.5,55.0,7.15,16.5,177.5,240.26,184.44
2016,6,19,18,30,461.0,48.0,7.0,16.0,130.0,185.66,135.49
2016,6,19,18,45,359.0,38.0,6.9,16.0,90.0,126.97,85.09
2016,6,19,19,0,257.0,28.0,6.8,16.0,50.0,79.35,42.23
2016,6,19,19,15,128.5,14.0,6.7,16.0,25.0,28.71,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,158.0,17.0,5.8,14.0,34.0,12.73,0.0
2016,6,20,5,30,316.0,34.0,5.8,14.0,68.0,26.45,16.51
2016,6,20,5,45,415.0,42.5,5.85,14.5,111.5,31.42,21.82
2016,6,20,6,0,514.0,51.0,5.9,15.0,155.0,36.1,26.33
2016,6,20,6,15,574.5,57.5,5.9,15.0,204.0,50.25,29.41
2016,6,20,6,30,635.0,64.0,5.9,15.0,253.0,92.44,49.47
2016,6,20,6,45,680.0,68.0,5.95,15.5,305.0,137.35,80.59
2016,6,20,7,0,725.0,72.0,6.0,16.0,357.0,189.95,123.43
2016,6,20,7,15,754.5,75.5,6.0,16.0,408.5,240.4,168.23
2016,6,20,7,30,784.0,79.0,6.0,16.0,460.0,293.86,216.68
2016,6,20,7,45,807.5,81.5,6.0,16.0,510.5,347.15,265.22
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,402.36,314.67
2016,6,20,8,15,847.0,86.5,6.0,16.0,608.5,458.8,364.14
2016,6,20,8,30,863.0,89.0,6.0,16.0,656.0,512.69,410.48
2016,6,20,8,45,877.0,90.5,6.0,16.5,700.0,564.93,453.56
2016,6,20,9,0,891.0,92.0,6.0,17.0,744.0,617.08,495.34
2016,6,20,9,15,900.5,93.5,6.0,17.0,782.5,666.03,534.54
2016,6,20,9,30,910.0,95.0,6.0,17.0,821.0,714.01,571.56
2016,6,20,9,45,902.5,104.5,6.0,17.0,850.5,756.08,602.02
2016,6,20,10,0,895.0,114.0,6.0,17.0,880.0,795.45,630.24
2016,6,20,10,15,900.5,115.5,6.05,17.0,907.5,834.81,658.49
2016,6,20,10,30,906.0,117.0,6.1,17.0,935.0,872.14,685.12
2016,6,20,10,45,912.5,116.5,6.2,17.5,956.5,906.21,708.17
2016,6,20,11,0,919.0,116.0,6.3,18.0,978.0,937.95,729.43
2016,6,20,11,15,922.0,116.5,6.4,18.0,992.0,964.97,748.68
2016,6,20,11,30,925.0,117.0,6.5,18.0,1006.0,989.21,766.02
2016,6,20,11,45,927.5,116.0,6.6,18.0,1013.0,1008.61,780.0
2016,6,20,12,0,930.0,115.0,6.7,18.0,1020.0,1025.01,791.97
2016,6,20,12,15,930.5,115.0,6.8,18.0,1019.0,1037.36,801.18
2016,6,20,12,30,931.0,115.0,6.9,18.0,1018.0,1046.53,808.27
2016,6,20,12,45,931.0,114.0,7.05,18.0,1010.5,1050.95,812.41
2016,6,20,13,0,931.0,113.0,7.2,18.0,1003.0,1052.07,814.34
2016,6,20,13,15,928.5,112.0,7.3,18.0,988.0,1047.36,811.97
2016,6,20,13,30,926.0,111.0,7.4,18.0,973.0,1039.36,807.38
2016,6,20,13,45,733.5,216.5,7.55,18.0,889.0,960.83,752.16
2016,6,20,14,0,541.0,322.0,7.7,18.0,805.0,872.6,684.62
2016,6,20,14,15,721.0,215.5,7.75,17.5,837.0,928.75,733.27
2016,6,20,14,30,901.0,109.0,7.8,17.0,869.0,963.49,761.3
2016,6,20,14,45,891.5,108.0,7.9,17.0,833.5,933.88,740.93
2016,6,20,15,0,882.0,107.0,8.0,17.0,798.0,901.86,718.92
2016,6,20,15,15,870.5,105.0,8.0,17.0,757.5,864.83,692.7
2016,6,20,15,30,859.0,103.0,8.0,17.0,717.0,825.89,664.91
2016,6,20,15,45,632.5,170.5,8.05,17.0,607.0,695.48,565.6
2016,6,20,16,0,406.0,238.0,8.1,17.0,497.0,568.86,462.16
2016,6,20,16,15,271.5,238.0,8.05,17.0,405.5,449.89,366.18
2016,6,20,16,30,137.0,238.0,8.0,17.0,314.0,342.09,277.49
2016,6,20,16,45,68.5,142.0,7.95,17.0,180.0,185.79,150.04
2016,6,20,17,0,0.0,46.0,7.9,17.0,46.0,44.44,31.69
2016,6,20,17,15,215.5,78.5,7.8,16.5,158.0,205.38,169.03
2016,6,20,17,30,431.0,111.0,7.7,16.0,270.0,335.04,275.59
2016,6,20,17,45,388.0,101.0,7.65,16.0,228.0,283.47,230.58
2016,6,20,18,0,345.0,91.0,7.6,16.0,186.0,235.88,188.6
2016,6,20,18,15,391.5,70.5,7.4,15.5,157.5,210.7,163.49
2016,6,20,18,30,438.0,50.0,7.2,15.0,129.0,181.74,133.54
2016,6,20,18,45,334.5,39.5,7.05,15.0,88.5,123.33,83.41
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,76.18,41.31
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,27.77,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
