Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,150.0,17.0,4.25,15.0,33.0,12.76,0.0
2016,6,21,5,30,300.0,34.0,4.3,15.0,66.0,26.5,16.45
2016,6,21,5,45,395.0,43.5,4.4,15.0,108.5,32.39,22.63
2016,6,21,6,0,490.0,53.0,4.5,15.0,151.0,37.91,27.94
2016,6,21,6,15,551.0,59.5,4.5,15.0,199.5,51.04,30.74
2016,6,21,6,30,612.0,66.0,4.5,15.0,248.0,91.95,50.02
2016,6,21,6,45,657.5,70.0,4.55,15.5,299.0,135.65,80.08
2016,6,21,7,0,703.0,74.0,4.6,16.0,350.0,187.2,121.81
2016,6,21,7,15,732.5,78.0,4.6,16.0,400.5,236.89,165.62
2016,6,21,7,30,762.0,82.0,4.6,16.0,451.0,289.6,213.02
2016,6,21,7,45,786.0,84.0,4.6,16.0,500.5,341.44,259.89
2016,6,21,8,0,810.0,86.0,4.6,16.0,550.0,395.25,307.7
2016,6,21,8,15,826.0,88.5,4.55,16.0,597.0,450.61,355.65
2016,6,21,8,30,842.0,91.0,4.5,16.0,644.0,503.46,400.45
2016,6,21,8,45,856.5,92.5,4.45,16.5,687.0,554.96,442.18
2016,6,21,9,0,871.0,94.0,4.4,17.0,730.0,606.46,482.59
2016,6,21,9,15,880.5,95.5,4.4,17.0,768.5,654.53,520.37
2016,6,21,9,30,890.0,97.0,4.4,17.0,807.0,701.67,556.19
2016,6,21,9,45,888.5,103.0,4.4,17.0,837.5,743.97,586.16
2016,6,21,10,0,887.0,109.0,4.4,17.0,868.0,784.08,614.26
2016,6,21,10,15,892.5,110.0,4.4,17.0,895.0,822.68,641.05
2016,6,21,10,30,898.0,111.0,4.4,17.0,922.0,859.26,666.22
2016,6,21,10,45,902.0,112.0,4.45,17.5,942.0,892.37,687.81
2016,6,21,11,0,906.0,113.0,4.5,18.0,962.0,923.05,707.57
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.0,949.31,725.58
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,972.8,741.73
2016,6,21,11,45,912.0,114.5,4.7,18.0,996.5,992.01,755.41
2016,6,21,12,0,913.0,115.0,4.8,18.0,1003.0,1008.23,767.16
2016,6,21,12,15,913.0,115.0,4.95,18.0,1002.5,1019.93,776.33
2016,6,21,12,30,913.0,115.0,5.1,18.0,1002.0,1028.49,783.48
2016,6,21,12,45,912.5,114.0,5.35,18.0,994.0,1032.37,788.3
2016,6,21,13,0,912.0,113.0,5.6,18.0,986.0,1033.01,790.93
2016,6,21,13,15,909.5,112.5,5.9,18.0,971.0,1028.9,790.63
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,1021.57,788.03
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,1008.62,781.68
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,992.62,773.01
2016,6,21,14,15,890.0,110.5,7.05,17.5,883.5,971.63,761.11
2016,6,21,14,30,884.0,109.0,7.2,17.0,855.0,947.81,747.07
2016,6,21,14,45,874.5,108.5,7.4,17.0,820.5,919.15,728.14
2016,6,21,15,0,865.0,108.0,7.6,17.0,786.0,888.14,707.31
2016,6,21,15,15,854.0,106.0,7.65,17.0,746.5,852.07,681.99
2016,6,21,15,30,843.0,104.0,7.7,17.0,707.0,814.1,655.09
2016,6,21,15,45,828.0,102.0,7.75,17.0,663.0,775.12,627.22
2016,6,21,16,0,813.0,100.0,7.8,17.0,619.0,730.9,595.05
2016,6,21,16,15,794.5,97.0,7.8,16.5,571.5,682.13,559.95
2016,6,21,16,30,776.0,94.0,7.8,16.0,524.0,632.95,523.16
2016,6,21,16,45,751.0,90.5,7.85,16.0,474.0,578.99,479.69
2016,6,21,17,0,726.0,87.0,7.9,16.0,424.0,525.73,435.81
2016,6,21,17,15,692.5,82.5,7.8,16.0,373.5,468.97,387.86
2016,6,21,17,30,659.0,78.0,7.7,16.0,323.0,413.23,339.7
2016,6,21,17,45,612.0,72.5,7.65,16.0,273.0,352.93,286.84
2016,6,21,18,0,565.0,67.0,7.6,16.0,223.0,296.71,236.41
2016,6,21,18,15,497.5,59.0,7.45,15.5,176.0,235.39,181.91
2016,6,21,18,30,430.0,51.0,7.3,15.0,129.0,180.88,133.12
2016,6,21,18,45,329.5,40.5,7.2,15.0,89.0,123.47,83.78
2016,6,21,19,0,229.0,30.0,7.1,15.0,49.0,76.64,41.92
2016,6,21,19,15,114.5,15.0,6.9,15.0,24.5,28.22,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,145.0,17.5,6.3,14.0,33.0,13.25,0.0
2016,6,22,5,30,290.0,35.0,6.4,14.0,66.0,27.56,17.35
2016,6,22,5,45,385.0,45.0,6.5,14.0,108.5,33.87,23.98
2016,6,22,6,0,480.0,55.0,6.6,14.0,151.0,39.78,29.69
2016,6,22,6,15,240.0,74.5,6.6,14.0,122.5,58.54,41.36
2016,6,22,6,30,0.0,94.0,6.6,14.0,94.0,87.63,69.09
2016,6,22,6,45,2.5,112.0,6.65,14.5,113.5,104.93,83.4
2016,6,22,7,0,5.0,130.0,6.7,15.0,133.0,122.61,97.78
2016,6,22,7,15,16.0,154.0,6.65,15.0,162.0,147.88,118.17
2016,6,22,7,30,27.0,178.0,6.6,15.0,191.0,171.16,136.86
2016,6,22,7,45,19.0,184.0,6.6,15.0,193.5,179.98,144.02
2016,6,22,8,0,11.0,190.0,6.6,15.0,196.0,184.36,147.36
2016,6,22,8,15,11.0,202.0,6.55,15.0,209.0,196.82,157.13
2016,6,22,8,30,11.0,214.0,6.5,15.0,222.0,209.25,166.8
2016,6,22,8,45,19.5,246.0,6.5,15.0,260.5,244.86,195.21
2016,6,22,9,0,28.0,278.0,6.5,15.0,299.0,279.13,222.31
2016,6,22,9,15,31.0,298.5,6.45,15.0,323.0,302.7,240.64
2016,6,22,9,30,34.0,319.0,6.4,15.0,347.0,326.65,259.18
2016,6,22,9,45,26.5,309.5,6.35,15.5,332.0,315.2,249.09
2016,6,22,10,0,19.0,300.0,6.3,16.0,317.0,303.24,238.68
2016,6,22,10,15,40.5,354.0,6.25,16.0,390.5,373.35,293.72
2016,6,22,10,30,62.0,408.0,6.2,16.0,464.0,445.91,349.74
2016,6,22,10,45,57.5,413.0,6.2,16.0,466.0,450.57,352.69
2016,6,22,11,0,53.0,418.0,6.2,16.0,468.0,454.79,355.49
2016,6,22,11,15,62.0,434.5,6.2,16.0,494.0,482.3,376.53
2016,6,22,11,30,71.0,451.0,6.2,16.0,520.0,510.22,397.76
2016,6,22,11,45,89.0,464.5,6.2,16.0,551.0,544.1,423.81
2016,6,22,12,0,107.0,478.0,6.2,16.0,582.0,578.43,450.06
2016,6,22,12,15,78.0,454.0,6.25,16.0,530.0,528.75,411.74
2016,6,22,12,30,49.0,430.0,6.3,16.0,478.0,477.83,372.35
2016,6,22,12,45,82.5,451.0,6.35,16.0,531.0,534.37,416.82
2016,6,22,13,0,116.0,472.0,6.4,16.0,584.0,597.65,465.65
2016,6,22,13,15,89.5,448.5,6.4,16.0,534.0,541.5,422.67
2016,6,22,13,30,63.0,425.0,6.4,16.0,484.0,491.6,384.31
2016,6,22,13,45,71.0,420.5,6.45,16.0,485.5,495.38,388.08
2016,6,22,14,0,79.0,416.0,6.5,16.0,487.0,498.71,391.42
2016,6,22,14,15,94.0,408.0,6.5,15.5,490.0,504.54,397.74
2016,6,22,14,30,109.0,400.0,6.5,15.0,493.0,509.51,403.45
2016,6,22,14,45,110.0,383.0,6.5,15.0,473.0,498.93,395.96
2016,6,22,15,0,111.0,366.0,6.5,15.0,453.0,480.0,382.14
2016,6,22,15,15,109.5,345.5,6.5,15.0,428.0,447.18,357.47
2016,6,22,15,30,108.0,325.0,6.5,15.0,403.0,421.75,338.37
2016,6,22,15,45,100.5,302.0,6.55,15.0,371.0,388.64,312.9
2016,6,22,16,0,93.0,279.0,6.6,15.0,339.0,355.75,287.39
2016,6,22,16,15,85.5,255.5,6.65,15.0,307.5,322.64,261.44
2016,6,22,16,30,78.0,232.0,6.7,15.0,276.0,289.9,235.53
2016,6,22,16,45,108.0,212.0,6.8,15.0,266.5,290.71,237.47
2016,6,22,17,0,138.0,192.0,6.9,15.0,257.0,282.51,231.69
2016,6,22,17,15,157.0,168.5,6.95,14.5,233.5,261.52,215.18
2016,6,22,17,30,176.0,145.0,7.0,14.0,210.0,238.39,196.21
2016,6,22,17,45,156.5,126.0,7.1,14.0,177.5,201.23,164.37
2016,6,22,18,0,137.0,107.0,7.2,14.0,145.0,165.91,133.68
2016,6,22,18,15,282.0,80.0,7.15,14.0,137.5,185.24,145.39
2016,6,22,18,30,427.0,53.0,7.1,14.0,130.0,182.4,135.04
2016,6,22,18,45,322.5,42.0,7.05,14.0,90.0,123.64,84.53
2016,6,22,19,0,218.0,31.0,7.0,14.0,50.0,76.04,42.23
2016,6,22,19,15,109.0,15.5,6.95,14.0,25.0,28.13,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,169.0,16.0,6.5,13.0,33.5,11.92,0.0
2016,6,23,5,30,338.0,32.0,6.5,13.0,67.0,24.67,14.97
2016,6,23,5,45,435.0,39.5,6.55,13.5,110.5,28.83,19.62
2016,6,23,6,0,532.0,47.0,6.6,14.0,154.0,32.78,23.48
2016,6,23,6,15,591.0,53.0,6.5,14.0,203.0,45.17,26.15
2016,6,23,6,30,650.0,59.0,6.4,14.0,252.0,90.53,47.96
2016,6,23,6,45,695.0,62.5,6.35,14.5,303.5,135.37,78.67
2016,6,23,7,0,740.0,66.0,6.3,15.0,355.0,185.27,119.28
2016,6,23,7,15,769.0,69.5,6.2,15.0,406.5,236.35,164.84
2016,6,23,7,30,798.0,73.0,6.1,15.0,458.0,290.38,214.07
2016,6,23,7,45,823.0,74.5,6.05,15.0,509.5,347.36,265.87
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,402.81,315.81
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,456.48,363.29
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,510.73,409.97
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,563.31,453.31
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,615.79,495.21
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,665.53,534.55
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,714.27,571.17
2016,6,23,9,45,928.5,89.5,5.05,16.0,856.5,758.89,602.61
2016,6,23,10,0,930.0,94.0,4.9,16.0,889.0,801.47,632.06
2016,6,23,10,15,934.5,95.0,4.9,16.0,916.0,840.85,659.66
2016,6,23,10,30,939.0,96.0,4.9,16.0,943.0,878.05,685.49
2016,6,23,10,45,942.5,96.5,4.95,16.5,963.0,911.53,707.51
2016,6,23,11,0,946.0,97.0,5.0,17.0,983.0,942.44,727.58
2016,6,23,11,15,947.0,97.5,5.1,17.0,996.0,968.34,745.85
2016,6,23,11,30,948.0,98.0,5.2,17.0,1009.0,991.29,762.14
2016,6,23,11,45,949.0,97.0,5.3,17.0,1014.5,1009.71,775.36
2016,6,23,12,0,950.0,96.0,5.4,17.0,1020.0,1025.0,786.52
2016,6,23,12,15,949.0,96.0,5.6,17.0,1018.0,1036.13,795.65
2016,6,23,12,30,948.0,96.0,5.8,17.0,1016.0,1043.97,802.6
2016,6,23,12,45,944.0,97.0,6.0,17.0,1006.5,1046.52,805.94
2016,6,23,13,0,940.0,98.0,6.2,17.0,997.0,1045.71,807.04
2016,6,23,13,15,936.5,97.5,6.35,17.0,981.0,1040.54,804.8
2016,6,23,13,30,933.0,97.0,6.5,17.0,965.0,1032.05,800.31
2016,6,23,13,45,929.5,95.5,6.7,17.0,943.0,1019.25,793.1
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,1003.25,783.61
2016,6,23,14,15,920.0,93.0,7.0,16.5,892.0,982.28,771.48
2016,6,23,14,30,914.0,92.0,7.1,16.0,863.0,958.38,757.18
2016,6,23,14,45,908.5,89.5,7.25,16.0,829.0,930.55,738.68
2016,6,23,15,0,903.0,87.0,7.4,16.0,795.0,900.05,718.09
2016,6,23,15,15,892.5,85.0,7.4,16.0,755.0,863.26,692.1
2016,6,23,15,30,882.0,83.0,7.4,16.0,715.0,824.45,664.45
2016,6,23,15,45,872.0,80.0,7.45,16.0,671.5,783.11,634.83
2016,6,23,16,0,862.0,77.0,7.5,16.0,628.0,740.12,603.67
2016,6,23,16,15,844.5,75.0,7.5,16.0,580.0,691.43,567.59
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,642.17,530.63
2016,6,23,16,45,803.5,70.5,7.5,16.0,482.0,588.27,487.64
2016,6,23,17,0,780.0,68.0,7.5,16.0,432.0,537.34,445.47
2016,6,23,17,15,750.0,64.5,7.4,15.5,381.0,479.92,397.71
2016,6,23,17,30,720.0,61.0,7.3,15.0,330.0,424.21,350.0
2016,6,23,17,45,673.0,57.5,7.2,15.0,279.0,363.06,295.96
2016,6,23,18,0,626.0,54.0,7.1,15.0,228.0,305.9,244.22
2016,6,23,18,15,563.0,48.5,6.9,15.0,180.5,246.4,190.14
2016,6,23,18,30,500.0,43.0,6.7,15.0,133.0,192.46,140.8
2016,6,23,18,45,392.5,35.0,6.5,15.0,92.0,132.38,88.89
2016,6,23,19,0,285.0,27.0,6.3,15.0,51.0,83.94,45.51
2016,6,23,19,15,142.5,13.5,6.1,15.0,25.5,32.61,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,184.0,14.5,5.7,14.0,33.5,10.62,0.0
2016,6,24,5,30,368.0,29.0,5.9,14.0,67.0,21.87,12.53
2016,6,24,5,45,455.0,37.0,6.15,14.5,110.0,26.66,17.63
2016,6,24,6,0,542.0,45.0,6.4,15.0,153.0,31.14,21.92
2016,6,24,6,15,271.0,69.0,6.5,15.0,123.0,54.15,37.48
2016,6,24,6,30,0.0,93.0,6.6,15.0,93.0,86.72,68.05
2016,6,24,6,45,2.5,111.0,6.7,15.0,112.0,104.01,82.47
2016,6,24,7,0,5.0,129.0,6.8,15.0,131.0,121.68,97.01
2016,6,24,7,15,83.5,164.5,6.75,15.0,205.0,168.92,133.27
2016,6,24,7,30,162.0,200.0,6.7,15.0,279.0,224.64,177.26
2016,6,24,7,45,170.0,223.5,6.7,15.0,313.5,258.67,205.64
2016,6,24,8,0,178.0,247.0,6.7,15.0,348.0,293.65,234.58
2016,6,24,8,15,200.0,267.5,6.65,15.0,390.5,333.1,266.76
2016,6,24,8,30,222.0,288.0,6.6,15.0,433.0,374.74,300.44
2016,6,24,8,45,317.5,285.5,6.6,15.5,508.5,435.37,349.09
2016,6,24,9,0,413.0,283.0,6.6,16.0,584.0,505.54,404.99
2016,6,24,9,15,663.5,191.0,6.6,16.0,705.5,601.27,484.38
2016,6,24,9,30,914.0,99.0,6.6,16.0,827.0,718.06,578.96
2016,6,24,9,45,720.0,201.5,6.6,16.0,790.0,712.77,571.06
2016,6,24,10,0,526.0,304.0,6.6,16.0,753.0,692.46,550.78
2016,6,24,10,15,732.5,205.0,6.6,16.0,852.5,785.13,626.5
2016,6,24,10,30,939.0,106.0,6.6,16.0,952.0,887.22,701.36
2016,6,24,10,45,941.5,108.0,6.6,16.0,973.0,921.39,725.25
2016,6,24,11,0,944.0,110.0,6.6,16.0,994.0,952.93,747.44
2016,6,24,11,15,947.0,110.5,6.6,16.0,1008.5,980.73,766.89
2016,6,24,11,30,950.0,111.0,6.6,16.0,1023.0,1005.67,784.3
2016,6,24,11,45,949.0,112.5,6.65,16.0,1029.0,1024.8,797.89
2016,6,24,12,0,948.0,114.0,6.7,16.0,1035.0,1040.77,809.32
2016,6,24,12,15,947.5,114.0,6.8,16.0,1034.5,1052.52,818.17
2016,6,24,12,30,947.0,114.0,6.9,16.0,1034.0,1061.02,824.83
2016,6,24,12,45,944.5,114.5,7.05,16.0,1025.0,1064.72,828.5
2016,6,24,13,0,942.0,115.0,7.2,16.0,1016.0,1065.07,829.91
2016,6,24,13,15,939.0,114.5,7.3,16.0,1000.5,1060.56,827.69
2016,6,24,13,30,936.0,114.0,7.4,16.0,985.0,1052.71,823.19
2016,6,24,13,45,933.0,112.0,7.5,16.0,962.5,1040.03,815.31
2016,6,24,14,0,930.0,110.0,7.6,16.0,940.0,1024.11,805.17
2016,6,24,14,15,923.5,108.5,7.65,16.0,911.0,1002.2,790.48
2016,6,24,14,30,917.0,107.0,7.7,16.0,882.0,977.36,773.69
2016,6,24,14,45,909.5,105.0,7.75,16.0,846.5,948.3,753.78
2016,6,24,15,0,902.0,103.0,7.8,16.0,811.0,916.64,731.9
2016,6,24,15,15,891.0,101.5,7.75,16.0,770.5,880.1,705.92
2016,6,24,15,30,880.0,100.0,7.7,16.0,730.0,841.55,678.32
2016,6,24,15,45,865.0,98.0,7.65,16.0,684.5,797.5,646.36
2016,6,24,16,0,850.0,96.0,7.6,16.0,639.0,752.17,613.18
2016,6,24,16,15,831.5,93.0,7.55,16.0,590.5,705.54,578.69
2016,6,24,16,30,813.0,90.0,7.5,16.0,542.0,654.85,540.23
2016,6,24,16,45,786.0,87.5,7.45,16.0,490.5,599.1,495.37
2016,6,24,17,0,759.0,85.0,7.4,16.0,439.0,544.16,450.18
2016,6,24,17,15,725.5,80.5,7.3,15.5,387.0,484.67,400.99
2016,6,24,17,30,692.0,76.0,7.2,15.0,335.0,428.34,353.01
2016,6,24,17,45,642.0,71.5,7.15,15.0,283.0,366.1,298.41
2016,6,24,18,0,592.0,67.0,7.1,15.0,231.0,308.18,246.41
2016,6,24,18,15,523.0,59.5,6.9,15.0,182.5,245.35,190.03
2016,6,24,18,30,454.0,52.0,6.7,15.0,134.0,189.45,139.6
2016,6,24,18,45,346.5,41.5,6.55,15.0,92.5,128.97,87.77
2016,6,24,19,0,239.0,31.0,6.4,15.0,51.0,79.91,44.36
2016,6,24,19,15,119.5,15.5,6.15,15.0,25.5,31.59,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.0,18.0,3.6,14.0,31.0,13.96,0.0
2016,6,25,5,30,262.0,36.0,3.6,14.0,62.0,27.84,17.45
2016,6,25,5,45,365.0,45.5,3.6,14.5,105.0,34.55,24.52
2016,6,25,6,0,468.0,55.0,3.6,15.0,148.0,39.98,29.74
2016,6,25,6,15,531.5,62.5,3.6,15.0,196.5,51.19,32.63
2016,6,25,6,30,595.0,70.0,3.6,15.0,245.0,91.83,51.14
2016,6,25,6,45,643.0,74.5,3.6,15.0,296.5,135.16,80.5
2016,6,25,7,0,691.0,79.0,3.6,15.0,348.0,183.86,119.63
2016,6,25,7,15,722.5,83.0,3.65,15.0,399.5,236.37,165.5
2016,6,25,7,30,754.0,87.0,3.7,15.0,451.0,289.05,212.66
2016,6,25,7,45,780.0,90.0,3.75,15.5,501.5,342.02,259.78
2016,6,25,8,0,806.0,93.0,3.8,16.0,552.0,397.22,307.89
2016,6,25,8,15,824.0,95.5,3.75,16.0,600.0,450.41,353.88
2016,6,25,8,30,842.0,98.0,3.7,16.0,648.0,504.51,399.36
2016,6,25,8,45,858.0,99.5,3.7,16.5,692.5,559.5,443.51
2016,6,25,9,0,874.0,101.0,3.7,17.0,737.0,612.08,484.55
2016,6,25,9,15,884.5,102.5,3.7,17.0,776.5,661.07,522.69
2016,6,25,9,30,895.0,104.0,3.7,17.0,816.0,709.21,559.27
2016,6,25,9,45,896.0,109.5,3.7,17.0,848.5,753.22,590.12
2016,6,25,10,0,897.0,115.0,3.7,17.0,881.0,795.22,619.23
2016,6,25,10,15,903.5,116.0,3.7,17.0,909.0,835.17,646.61
2016,6,25,10,30,910.0,117.0,3.7,17.0,937.0,873.15,672.39
2016,6,25,10,45,916.0,117.0,3.75,17.5,959.0,907.59,694.5
2016,6,25,11,0,922.0,117.0,3.8,18.0,981.0,939.68,714.84
2016,6,25,11,15,925.0,117.5,3.9,18.0,995.5,967.0,733.49
2016,6,25,11,30,928.0,118.0,4.0,18.0,1010.0,991.53,750.3
2016,6,25,11,45,930.5,118.0,4.1,18.0,1017.0,1012.21,764.55
2016,6,25,12,0,933.0,118.0,4.2,18.0,1024.0,1029.89,776.87
2016,6,25,12,15,933.0,118.0,4.35,18.0,1023.5,1042.03,785.86
2016,6,25,12,30,933.0,118.0,4.5,18.0,1023.0,1050.98,793.28
2016,6,25,12,45,932.5,116.5,4.7,18.0,1015.5,1054.66,797.85
2016,6,25,13,0,932.0,115.0,4.9,18.0,1008.0,1055.02,800.25
2016,6,25,13,15,929.0,114.5,5.1,18.0,992.0,1050.57,799.4
2016,6,25,13,30,926.0,114.0,5.3,18.0,976.0,1042.83,796.32
2016,6,25,13,45,921.5,113.0,5.55,18.0,953.5,1029.84,789.98
2016,6,25,14,0,917.0,112.0,5.8,18.0,931.0,1013.69,781.34
2016,6,25,14,15,910.0,110.5,5.95,17.5,901.5,991.56,769.22
2016,6,25,14,30,903.0,109.0,6.1,17.0,872.0,966.56,754.93
2016,6,25,14,45,894.0,107.5,6.25,17.0,836.5,937.01,735.75
2016,6,25,15,0,885.0,106.0,6.4,17.0,801.0,905.0,714.62
2016,6,25,15,15,873.5,104.5,6.45,17.0,760.5,868.56,689.58
2016,6,25,15,30,862.0,103.0,6.5,17.0,720.0,830.19,662.93
2016,6,25,15,45,847.0,100.5,6.6,17.0,675.0,786.24,632.02
2016,6,25,16,0,832.0,98.0,6.7,17.0,630.0,744.67,602.56
2016,6,25,16,15,813.0,95.0,6.7,17.0,582.0,694.84,566.07
2016,6,25,16,30,794.0,92.0,6.7,17.0,534.0,644.59,528.27
2016,6,25,16,45,768.5,88.5,6.7,17.0,483.0,589.53,484.49
2016,6,25,17,0,743.0,85.0,6.7,17.0,432.0,535.18,440.28
2016,6,25,17,15,709.5,81.0,6.65,16.5,380.5,478.07,393.39
2016,6,25,17,30,676.0,77.0,6.6,16.0,329.0,422.0,346.05
2016,6,25,17,45,627.0,71.5,6.55,16.0,278.0,359.89,291.97
2016,6,25,18,0,578.0,66.0,6.5,16.0,227.0,302.03,240.41
2016,6,25,18,15,510.0,58.5,6.35,15.5,179.5,240.25,185.64
2016,6,25,18,30,442.0,51.0,6.2,15.0,132.0,185.31,136.52
2016,6,25,18,45,335.5,40.5,6.1,15.0,91.0,125.67,85.49
2016,6,25,19,0,229.0,30.0,6.0,15.0,50.0,77.16,42.8
2016,6,25,19,15,114.5,15.0,5.85,15.0,25.0,30.54,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,21.5,17.0,4.55,14.0,19.0,15.43,0.0
2016,6,26,5,30,43.0,34.0,4.6,14.0,38.0,29.77,18.96
2016,6,26,5,45,68.0,53.0,4.7,14.5,64.0,45.23,33.76
2016,6,26,6,0,93.0,72.0,4.8,15.0,90.0,60.3,47.59
2016,6,26,6,15,108.0,92.5,4.8,15.0,119.5,78.0,59.5
2016,6,26,6,30,123.0,113.0,4.8,15.0,149.0,103.86,78.08
2016,6,26,6,45,136.0,133.5,4.85,15.0,180.5,131.42,99.53
2016,6,26,7,0,149.0,154.0,4.9,15.0,212.0,160.62,123.24
2016,6,26,7,15,97.5,170.5,4.9,15.0,210.5,173.43,136.21
2016,6,26,7,30,46.0,187.0,4.9,15.0,209.0,183.88,146.55
2016,6,26,7,45,77.0,216.0,4.95,15.5,258.0,223.79,178.11
2016,6,26,8,0,108.0,245.0,5.0,16.0,307.0,267.27,212.46
2016,6,26,8,15,115.5,268.5,4.95,16.0,339.5,296.3,235.63
2016,6,26,8,30,123.0,292.0,4.9,16.0,372.0,329.15,261.59
2016,6,26,8,45,111.5,311.0,4.85,16.0,387.5,348.52,276.51
2016,6,26,9,0,100.0,330.0,4.8,16.0,403.0,368.66,291.75
2016,6,26,9,15,110.5,352.0,4.7,16.0,437.0,400.51,316.15
2016,6,26,9,30,121.0,374.0,4.6,16.0,471.0,435.24,342.48
2016,6,26,9,45,149.5,393.0,4.55,16.5,517.5,481.02,376.77
2016,6,26,10,0,178.0,412.0,4.5,17.0,564.0,528.96,412.16
2016,6,26,10,15,196.5,425.0,4.5,17.0,598.0,565.21,439.14
2016,6,26,10,30,215.0,438.0,4.5,17.0,632.0,602.36,466.62
2016,6,26,10,45,211.0,450.0,4.55,17.0,644.0,619.87,479.04
2016,6,26,11,0,207.0,462.0,4.6,17.0,656.0,636.63,490.95
2016,6,26,11,15,192.5,471.0,4.65,17.0,653.5,640.1,492.86
2016,6,26,11,30,178.0,480.0,4.7,17.0,651.0,642.35,493.94
2016,6,26,11,45,173.5,483.5,4.8,17.0,651.5,647.62,497.85
2016,6,26,12,0,169.0,487.0,4.9,17.0,652.0,652.11,501.21
2016,6,26,12,15,227.5,476.5,5.0,17.0,698.5,703.91,541.44
2016,6,26,12,30,286.0,466.0,5.1,17.0,745.0,761.07,584.96
2016,6,26,12,45,298.0,458.5,5.25,17.0,746.5,769.59,592.14
2016,6,26,13,0,310.0,451.0,5.4,17.0,748.0,776.84,598.71
2016,6,26,13,15,374.5,414.0,5.6,17.0,767.0,804.83,622.74
2016,6,26,13,30,439.0,377.0,5.8,17.0,786.0,836.79,649.41
2016,6,26,13,45,423.5,372.5,6.05,17.5,759.5,814.57,633.17
2016,6,26,14,0,408.0,368.0,6.3,18.0,733.0,790.94,616.02
2016,6,26,14,15,432.0,344.5,6.45,17.5,720.0,784.45,614.81
2016,6,26,14,30,456.0,321.0,6.6,17.0,707.0,775.29,611.53
2016,6,26,14,45,360.5,339.5,6.8,17.0,636.5,690.41,546.7
2016,6,26,15,0,265.0,358.0,7.0,17.0,566.0,616.55,489.07
2016,6,26,15,15,260.0,339.0,7.05,17.0,534.5,585.27,466.32
2016,6,26,15,30,255.0,320.0,7.1,17.0,503.0,553.38,442.77
2016,6,26,15,45,311.5,285.0,7.2,17.0,494.5,552.8,445.26
2016,6,26,16,0,368.0,250.0,7.3,17.0,486.0,547.12,443.48
2016,6,26,16,15,356.5,231.0,7.25,16.5,445.0,504.32,411.13
2016,6,26,16,30,345.0,212.0,7.2,16.0,404.0,461.56,378.31
2016,6,26,16,45,524.5,150.5,7.15,16.0,411.0,500.63,413.05
2016,6,26,17,0,704.0,89.0,7.1,16.0,418.0,518.19,428.86
2016,6,26,17,15,443.5,117.0,7.0,16.0,315.5,371.29,306.36
2016,6,26,17,30,183.0,145.0,6.9,16.0,213.0,242.21,197.81
2016,6,26,17,45,164.0,125.5,6.8,16.0,180.0,204.32,165.68
2016,6,26,18,0,145.0,106.0,6.7,16.0,147.0,168.2,134.51
2016,6,26,18,15,277.0,79.0,6.55,15.5,137.0,183.18,143.01
2016,6,26,18,30,409.0,52.0,6.4,15.0,127.0,177.32,130.96
2016,6,26,18,45,313.0,41.0,6.3,15.0,88.0,121.25,82.73
2016,6,26,19,0,217.0,30.0,6.2,15.0,49.0,75.2,41.86
2016,6,26,19,15,108.5,15.0,6.05,15.0,24.5,29.88,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,161.0,15.0,4.65,14.0,31.0,11.16,0.0
2016,6,27,5,30,322.0,30.0,4.6,14.0,62.0,23.0,13.3
2016,6,27,5,45,413.5,38.5,4.55,14.0,104.0,28.16,18.96
2016,6,27,6,0,505.0,47.0,4.5,14.0,146.0,33.0,23.67
2016,6,27,6,15,252.5,71.5,4.5,14.0,121.0,54.86,39.05
2016,6,27,6,30,0.0,96.0,4.5,14.0,96.0,89.09,70.29
2016,6,27,6,45,4.5,114.0,4.5,14.5,116.0,106.67,84.71
2016,6,27,7,0,9.0,132.0,4.5,15.0,136.0,124.85,99.37
2016,6,27,7,15,22.5,157.0,4.45,15.0,168.0,151.73,120.94
2016,6,27,7,30,36.0,182.0,4.4,15.0,200.0,176.76,140.91
2016,6,27,7,45,47.0,207.0,4.4,15.5,232.5,205.95,164.01
2016,6,27,8,0,58.0,232.0,4.4,16.0,265.0,236.52,188.02
2016,6,27,8,15,46.0,242.5,4.35,16.0,270.5,245.57,195.06
2016,6,27,8,30,34.0,253.0,4.3,16.0,276.0,253.23,200.78
2016,6,27,8,45,58.0,288.5,4.25,16.0,330.0,301.58,238.81
2016,6,27,9,0,82.0,324.0,4.2,16.0,384.0,352.54,278.42
2016,6,27,9,15,99.0,348.5,4.2,16.0,424.5,391.51,308.36
2016,6,27,9,30,116.0,373.0,4.2,16.0,465.0,430.82,338.35
2016,6,27,9,45,123.5,391.5,4.2,16.5,493.5,460.79,360.12
2016,6,27,10,0,131.0,410.0,4.2,17.0,522.0,491.26,382.04
2016,6,27,10,15,118.0,421.5,4.2,17.0,525.0,499.23,387.14
2016,6,27,10,30,105.0,433.0,4.2,17.0,528.0,505.34,390.9
2016,6,27,10,45,154.0,447.5,4.25,17.0,590.0,568.17,438.78
2016,6,27,11,0,203.0,462.0,4.3,17.0,652.0,632.96,487.32
2016,6,27,11,15,249.5,459.5,4.35,17.0,696.5,683.22,524.96
2016,6,27,11,30,296.0,457.0,4.4,17.0,741.0,733.29,562.26
2016,6,27,11,45,307.0,459.5,4.5,17.5,756.5,755.14,577.22
2016,6,27,12,0,318.0,462.0,4.6,18.0,772.0,776.29,591.79
2016,6,27,12,15,365.5,435.5,4.75,18.0,791.0,803.43,613.67
2016,6,27,12,30,413.0,409.0,4.9,18.0,810.0,834.15,637.99
2016,6,27,12,45,363.5,429.0,5.1,18.0,780.0,805.07,616.71
2016,6,27,13,0,314.0,449.0,5.3,18.0,750.0,778.8,597.37
2016,6,27,13,15,391.0,410.0,5.5,18.0,778.5,817.23,629.33
2016,6,27,13,30,468.0,371.0,5.7,18.0,807.0,859.59,663.6
2016,6,27,13,45,681.0,243.0,5.95,18.0,860.5,937.15,728.08
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,994.7,770.95
2016,6,27,14,15,887.5,114.0,6.35,17.5,885.5,974.02,759.16
2016,6,27,14,30,881.0,113.0,6.5,17.0,857.0,950.54,745.64
2016,6,27,14,45,873.5,110.5,6.7,17.0,823.0,921.89,727.04
2016,6,27,15,0,866.0,108.0,6.9,17.0,789.0,890.74,706.43
2016,6,27,15,15,855.0,106.0,7.0,17.0,749.0,854.8,681.65
2016,6,27,15,30,844.0,104.0,7.1,17.0,709.0,816.94,655.24
2016,6,27,15,45,830.5,101.0,7.25,17.0,665.0,778.16,628.03
2016,6,27,16,0,817.0,98.0,7.4,17.0,621.0,733.98,596.35
2016,6,27,16,15,798.5,95.0,7.4,17.0,573.5,685.13,560.26
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,635.83,522.86
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.5,582.11,479.96
2016,6,27,17,0,733.0,84.0,7.5,17.0,427.0,528.94,436.5
2016,6,27,17,15,700.5,80.0,7.45,16.5,376.0,472.8,390.14
2016,6,27,17,30,668.0,76.0,7.4,16.0,325.0,417.65,343.33
2016,6,27,17,45,623.0,70.0,7.35,16.0,275.0,357.11,290.34
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,300.44,239.56
2016,6,27,18,15,512.5,57.0,7.1,15.5,178.0,239.99,185.67
2016,6,27,18,30,447.0,50.0,6.9,15.0,131.0,186.1,137.21
2016,6,27,18,45,348.0,39.5,6.75,15.0,91.0,127.81,86.89
2016,6,27,19,0,249.0,29.0,6.6,15.0,51.0,80.31,44.47
2016,6,27,19,15,124.5,14.5,6.4,15.0,25.5,31.81,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,122.0,16.5,5.0,14.0,28.5,12.78,0.0
2016,6,28,5,30,244.0,33.0,5.0,14.0,57.0,25.44,15.23
2016,6,28,5,45,338.0,43.5,5.0,14.0,98.0,32.87,23.04
2016,6,28,6,0,432.0,54.0,5.0,14.0,139.0,39.28,29.21
2016,6,28,6,15,222.0,77.5,5.0,14.0,121.5,63.71,46.98
2016,6,28,6,30,12.0,101.0,5.0,14.0,104.0,93.9,73.93
2016,6,28,6,45,18.5,120.0,5.05,14.5,126.5,113.3,89.7
2016,6,28,7,0,25.0,139.0,5.1,15.0,149.0,130.28,103.27
2016,6,28,7,15,43.0,165.0,5.05,15.0,184.5,159.64,126.81
2016,6,28,7,30,61.0,191.0,5.0,15.0,220.0,191.25,152.23
2016,6,28,7,45,64.5,213.5,4.95,15.5,247.5,217.25,173.01
2016,6,28,8,0,68.0,236.0,4.9,16.0,275.0,243.75,193.93
2016,6,28,8,15,65.5,255.5,4.8,16.0,296.0,265.47,211.13
2016,6,28,8,30,63.0,275.0,4.7,16.0,317.0,286.97,227.9
2016,6,28,8,45,81.5,302.5,4.6,16.0,360.0,326.74,259.01
2016,6,28,9,0,100.0,330.0,4.5,16.0,403.0,368.44,291.32
2016,6,28,9,15,75.5,335.0,4.45,16.0,392.0,364.18,287.12
2016,6,28,9,30,51.0,340.0,4.4,16.0,381.0,357.41,280.91
2016,6,28,9,45,79.0,372.5,4.35,16.0,438.5,411.78,322.95
2016,6,28,10,0,107.0,405.0,4.3,16.0,496.0,468.61,366.18
2016,6,28,10,15,105.5,418.5,4.35,16.0,511.0,486.19,378.91
2016,6,28,10,30,104.0,432.0,4.4,16.0,526.0,503.49,391.52
2016,6,28,10,45,109.0,445.0,4.5,16.5,545.5,525.62,407.28
2016,6,28,11,0,114.0,458.0,4.6,17.0,565.0,549.69,424.37
2016,6,28,11,15,133.5,468.5,4.7,17.0,596.0,583.42,449.87
2016,6,28,11,30,153.0,479.0,4.8,17.0,627.0,617.76,475.7
2016,6,28,11,45,158.5,483.0,4.95,17.0,637.0,632.64,487.0
2016,6,28,12,0,164.0,487.0,5.1,17.0,647.0,647.16,498.15
2016,6,28,12,15,199.0,483.0,5.25,17.0,676.5,682.25,525.54
2016,6,28,12,30,234.0,479.0,5.4,17.0,706.0,717.19,552.7
2016,6,28,12,45,197.5,478.5,5.55,17.0,669.0,683.6,527.47
2016,6,28,13,0,161.0,478.0,5.7,17.0,632.0,648.89,501.43
2016,6,28,13,15,189.5,467.5,5.8,17.0,646.5,668.18,517.52
2016,6,28,13,30,218.0,457.0,5.9,17.0,661.0,686.37,532.62
2016,6,28,13,45,239.5,441.0,6.05,17.0,660.0,697.88,542.75
2016,6,28,14,0,261.0,425.0,6.2,17.0,659.0,700.77,546.72
2016,6,28,14,15,243.5,413.5,6.25,17.0,626.0,669.24,523.58
2016,6,28,14,30,226.0,402.0,6.3,17.0,593.0,629.54,494.44
2016,6,28,14,45,203.5,386.5,6.4,17.0,553.0,588.6,463.99
2016,6,28,15,0,181.0,371.0,6.5,17.0,513.0,547.97,433.48
2016,6,28,15,15,173.5,351.0,6.5,16.5,481.5,516.06,410.57
2016,6,28,15,30,166.0,331.0,6.5,16.0,450.0,483.98,387.22
2016,6,28,15,45,159.0,308.5,6.55,16.0,417.0,449.56,361.17
2016,6,28,16,0,152.0,286.0,6.6,16.0,384.0,415.13,334.85
2016,6,28,16,15,128.5,262.0,6.6,16.0,340.5,367.3,297.1
2016,6,28,16,30,105.0,238.0,6.6,16.0,297.0,314.9,255.32
2016,6,28,16,45,85.5,212.5,6.65,16.0,257.5,271.67,220.56
2016,6,28,17,0,66.0,187.0,6.7,16.0,218.0,229.99,186.68
2016,6,28,17,15,60.5,166.0,6.7,15.5,192.0,202.42,164.56
2016,6,28,17,30,55.0,145.0,6.7,15.0,166.0,175.28,142.4
2016,6,28,17,45,306.0,106.0,6.75,15.0,194.5,254.68,207.99
2016,6,28,18,0,557.0,67.0,6.8,15.0,223.0,295.8,236.83
2016,6,28,18,15,491.0,59.5,6.75,14.5,176.0,235.68,183.15
2016,6,28,18,30,425.0,52.0,6.7,14.0,129.0,182.18,135.09
2016,6,28,18,45,325.5,41.0,6.65,14.0,89.5,124.37,85.22
2016,6,28,19,0,226.0,30.0,6.6,14.0,50.0,76.96,43.03
2016,6,28,19,15,113.0,15.0,6.45,14.0,25.0,30.52,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,153.5,15.5,5.0,13.0,30.5,11.71,0.0
2016,6,29,5,30,307.0,31.0,5.0,13.0,61.0,24.13,14.14
2016,6,29,5,45,410.5,39.0,5.0,13.5,104.0,28.76,19.49
2016,6,29,6,0,514.0,47.0,5.0,14.0,147.0,33.15,23.77
2016,6,29,6,15,575.5,53.5,5.0,14.0,195.5,41.37,31.35
2016,6,29,6,30,637.0,60.0,5.0,14.0,244.0,83.15,43.36
2016,6,29,6,45,318.5,73.0,5.05,14.0,165.0,94.8,61.18
2016,6,29,7,0,0.0,86.0,5.1,14.0,86.0,82.52,64.59
2016,6,29,7,15,0.0,102.5,5.1,14.0,102.5,98.07,77.5
2016,6,29,7,30,0.0,119.0,5.1,14.0,119.0,113.7,90.3
2016,6,29,7,45,0.0,124.5,5.1,14.5,124.5,119.24,94.41
2016,6,29,8,0,0.0,130.0,5.1,15.0,130.0,124.72,98.43
2016,6,29,8,15,1.5,156.5,5.1,15.0,157.5,150.46,119.22
2016,6,29,8,30,3.0,183.0,5.1,15.0,185.0,176.43,140.0
2016,6,29,8,45,4.0,190.0,5.2,15.0,193.5,184.15,145.88
2016,6,29,9,0,5.0,197.0,5.3,15.0,202.0,191.94,151.86
2016,6,29,9,15,8.5,220.5,5.3,15.0,228.0,217.0,171.71
2016,6,29,9,30,12.0,244.0,5.3,15.0,254.0,242.46,191.74
2016,6,29,9,45,13.0,257.5,5.35,15.0,269.0,257.0,202.97
2016,6,29,10,0,14.0,271.0,5.4,15.0,284.0,271.66,214.28
2016,6,29,10,15,14.5,278.5,5.4,15.0,292.0,280.26,220.78
2016,6,29,10,30,15.0,286.0,5.4,15.0,300.0,288.87,227.31
2016,6,29,10,45,36.0,353.5,5.45,15.0,387.5,374.28,294.33
2016,6,29,11,0,57.0,421.0,5.5,15.0,475.0,461.04,361.11
2016,6,29,11,15,39.5,384.5,5.5,15.0,422.0,412.46,323.02
2016,6,29,11,30,22.0,348.0,5.5,15.0,369.0,359.39,281.52
2016,6,29,11,45,24.5,363.0,5.55,15.5,387.0,381.29,298.0
2016,6,29,12,0,27.0,378.0,5.6,16.0,405.0,400.32,312.03
2016,6,29,12,15,43.0,410.5,5.7,15.5,453.0,450.33,351.49
2016,6,29,12,30,59.0,443.0,5.8,15.0,501.0,500.89,391.17
2016,6,29,12,45,75.5,452.5,5.95,15.0,525.5,528.85,413.2
2016,6,29,13,0,92.0,462.0,6.1,15.0,550.0,556.71,435.2
2016,6,29,13,15,87.0,451.5,6.15,15.0,534.0,542.13,424.31
2016,6,29,13,30,82.0,441.0,6.2,15.0,518.0,527.14,413.22
2016,6,29,13,45,80.5,429.0,6.3,15.0,502.5,513.69,403.56
2016,6,29,14,0,79.0,417.0,6.4,15.0,487.0,499.89,393.6
2016,6,29,14,15,74.0,399.5,6.4,15.0,464.0,476.65,376.16
2016,6,29,14,30,69.0,382.0,6.4,15.0,441.0,453.23,358.55
2016,6,29,14,45,69.5,366.5,6.45,15.0,423.5,436.86,346.6
2016,6,29,15,0,70.0,351.0,6.5,15.0,406.0,420.19,334.37
2016,6,29,15,15,73.0,333.5,6.5,15.0,388.5,403.26,321.97
2016,6,29,15,30,76.0,316.0,6.5,15.0,371.0,385.9,309.17
2016,6,29,15,45,60.0,287.0,6.5,15.0,328.5,340.7,273.6
2016,6,29,16,0,44.0,258.0,6.5,15.0,286.0,296.43,238.47
2016,6,29,16,15,29.5,225.5,6.45,14.5,244.0,250.6,202.14
2016,6,29,16,30,15.0,193.0,6.4,14.0,202.0,200.93,162.13
2016,6,29,16,45,7.5,157.5,6.4,14.0,162.0,159.73,128.48
2016,6,29,17,0,0.0,122.0,6.4,14.0,122.0,119.32,95.08
2016,6,29,17,15,0.0,107.0,6.35,14.0,107.0,104.5,82.97
2016,6,29,17,30,0.0,92.0,6.3,14.0,92.0,89.69,70.7
2016,6,29,17,45,0.0,77.5,6.25,14.0,77.5,75.39,58.7
2016,6,29,18,0,0.0,63.0,6.2,14.0,63.0,61.09,46.53
2016,6,29,18,15,226.5,57.5,6.1,13.5,98.5,143.09,111.63
2016,6,29,18,30,453.0,52.0,6.0,13.0,134.0,190.21,141.49
2016,6,29,18,45,353.0,41.0,5.9,13.0,93.0,130.74,89.76
2016,6,29,19,0,253.0,30.0,5.8,13.0,52.0,82.18,46.03
2016,6,29,19,15,126.5,15.0,5.7,13.0,26.0,32.19,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,14.0,29.0,13.23,0.0
2016,6,30,5,30,252.0,34.0,4.7,14.0,58.0,26.35,15.78
2016,6,30,5,45,353.0,44.0,4.7,14.0,100.0,33.55,23.59
2016,6,30,6,0,454.0,54.0,4.7,14.0,142.0,39.49,29.37
2016,6,30,6,15,227.0,48.0,4.65,14.0,92.0,35.69,26.28
2016,6,30,6,30,0.0,42.0,4.6,14.0,42.0,40.56,29.08
2016,6,30,6,45,0.0,51.5,4.55,14.0,51.5,49.75,36.92
2016,6,30,7,0,0.0,61.0,4.5,14.0,61.0,58.95,44.66
2016,6,30,7,15,0.0,75.0,4.35,14.0,75.0,72.52,55.99
2016,6,30,7,30,0.0,89.0,4.2,14.0,89.0,85.91,67.05
2016,6,30,7,45,0.0,109.5,4.05,14.5,109.5,105.29,82.8
2016,6,30,8,0,0.0,130.0,3.9,15.0,130.0,124.71,98.35
2016,6,30,8,15,2.0,158.0,3.8,15.0,159.5,152.06,120.37
2016,6,30,8,30,4.0,186.0,3.7,15.0,189.0,179.7,142.38
2016,6,30,8,45,5.0,193.0,3.6,15.0,197.0,187.49,148.24
2016,6,30,9,0,6.0,200.0,3.5,15.0,205.0,195.35,154.17
2016,6,30,9,15,11.0,232.5,3.45,15.0,241.5,229.89,181.42
2016,6,30,9,30,16.0,265.0,3.4,15.0,278.0,265.01,208.79
2016,6,30,9,45,18.0,284.0,3.35,15.5,299.5,285.75,224.18
2016,6,30,10,0,20.0,303.0,3.3,16.0,321.0,306.7,239.63
2016,6,30,10,15,25.0,329.0,3.3,16.0,352.0,336.93,262.64
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,368.19,286.25
2016,6,30,10,45,42.0,386.0,3.3,16.0,425.5,410.84,318.52
2016,6,30,11,0,54.0,417.0,3.3,16.0,468.0,454.45,351.15
2016,6,30,11,15,70.0,438.5,3.4,16.0,505.5,493.29,380.34
2016,6,30,11,30,86.0,460.0,3.5,16.0,543.0,532.93,409.95
2016,6,30,11,45,88.0,461.5,3.6,16.0,547.0,539.91,415.08
2016,6,30,12,0,90.0,463.0,3.7,16.0,551.0,546.62,420.21
2016,6,30,12,15,153.5,472.5,3.85,16.0,622.0,626.78,481.43
2016,6,30,12,30,217.0,482.0,4.0,16.0,693.0,703.27,538.84
2016,6,30,12,45,214.5,478.5,4.15,16.0,685.5,700.6,537.06
2016,6,30,13,0,212.0,475.0,4.3,16.0,678.0,696.95,535.19
2016,6,30,13,15,195.5,468.5,4.45,16.0,653.5,675.26,519.98
2016,6,30,13,30,179.0,462.0,4.6,16.0,629.0,652.8,504.15
2016,6,30,13,45,207.0,446.5,4.8,16.0,635.0,664.31,515.03
2016,6,30,14,0,235.0,431.0,5.0,16.0,641.0,674.29,524.67
2016,6,30,14,15,211.5,419.0,5.1,16.0,603.5,636.79,497.18
2016,6,30,14,30,188.0,407.0,5.2,16.0,566.0,599.26,469.58
2016,6,30,14,45,173.0,389.5,5.35,16.0,531.0,563.96,443.87
2016,6,30,15,0,158.0,372.0,5.5,16.0,496.0,528.69,417.88
2016,6,30,15,15,166.5,351.5,5.55,16.0,476.0,510.71,405.51
2016,6,30,15,30,175.0,331.0,5.6,16.0,456.0,491.63,392.13
2016,6,30,15,45,290.5,285.5,5.7,16.0,478.0,537.14,431.96
2016,6,30,16,0,406.0,240.0,5.8,16.0,500.0,572.93,463.56
2016,6,30,16,15,556.0,181.5,5.8,15.5,508.5,602.81,491.82
2016,6,30,16,30,706.0,123.0,5.8,15.0,517.0,621.79,510.76
2016,6,30,16,45,673.0,119.5,5.8,15.0,466.0,565.69,465.92
2016,6,30,17,0,640.0,116.0,5.8,15.0,415.0,511.1,421.59
2016,6,30,17,15,601.5,109.5,5.8,15.0,364.5,452.17,372.82
2016,6,30,17,30,563.0,103.0,5.8,15.0,314.0,395.93,325.14
2016,6,30,17,45,505.0,96.0,5.8,15.0,263.5,331.61,269.94
2016,6,30,18,0,447.0,89.0,5.8,15.0,213.0,275.17,220.39
2016,6,30,18,15,375.5,77.5,5.7,14.5,167.5,215.04,167.96
2016,6,30,18,30,304.0,66.0,5.6,14.0,122.0,162.32,121.82
2016,6,30,18,45,208.5,50.5,5.6,14.0,83.5,107.48,75.46
