Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,0,113.0,35.0,5.6,14.0,45.0,60.69,35.1
2016,6,30,19,15,56.5,17.5,5.45,14.0,22.5,25.5,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,14.08,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,28.04,17.12
2016,7,1,5,45,276.0,49.0,3.5,13.5,93.0,37.27,26.87
2016,7,1,6,0,372.0,62.0,3.5,14.0,133.0,46.04,35.15
2016,7,1,6,15,440.0,71.0,3.45,14.0,179.5,54.21,42.77
2016,7,1,6,30,508.0,80.0,3.4,14.0,226.0,91.22,55.01
2016,7,1,6,45,254.0,75.5,3.4,14.0,148.5,88.63,58.78
2016,7,1,7,0,0.0,71.0,3.4,14.0,71.0,68.64,52.85
2016,7,1,7,15,0.0,87.5,3.35,14.0,87.5,84.27,65.88
2016,7,1,7,30,0.0,104.0,3.3,14.0,104.0,99.87,78.7
2016,7,1,7,45,0.0,118.5,3.3,14.0,118.5,113.66,89.88
2016,7,1,8,0,0.0,133.0,3.3,14.0,133.0,127.5,100.99
2016,7,1,8,15,1.0,152.5,3.3,14.0,153.5,146.49,116.22
2016,7,1,8,30,2.0,172.0,3.3,14.0,174.0,165.66,131.47
2016,7,1,8,45,4.5,188.5,3.3,14.5,192.5,182.99,144.86
2016,7,1,9,0,7.0,205.0,3.3,15.0,211.0,200.63,158.38
2016,7,1,9,15,9.0,220.5,3.3,15.0,228.0,217.29,171.33
2016,7,1,9,30,11.0,236.0,3.3,15.0,245.0,234.17,184.39
2016,7,1,9,45,15.5,269.5,3.35,15.0,283.0,270.17,212.47
2016,7,1,10,0,20.0,303.0,3.4,15.0,321.0,306.69,240.64
2016,7,1,10,15,36.0,348.5,3.4,15.0,381.0,364.24,285.04
2016,7,1,10,30,52.0,394.0,3.4,15.0,441.0,423.81,330.27
2016,7,1,10,45,74.0,422.0,3.45,15.0,490.5,473.12,367.6
2016,7,1,11,0,96.0,450.0,3.5,15.0,540.0,523.89,405.67
2016,7,1,11,15,105.5,461.0,3.6,15.0,561.5,547.82,423.41
2016,7,1,11,30,115.0,472.0,3.7,15.0,583.0,575.09,443.68
2016,7,1,11,45,101.0,470.0,3.8,15.0,568.0,560.8,432.69
2016,7,1,12,0,87.0,468.0,3.9,15.0,553.0,548.69,423.46
2016,7,1,12,15,90.0,469.5,4.0,15.0,557.5,556.07,429.27
2016,7,1,12,30,93.0,471.0,4.1,15.0,562.0,563.11,434.81
2016,7,1,12,45,91.0,465.5,4.2,15.5,554.0,557.64,430.25
2016,7,1,13,0,89.0,460.0,4.3,16.0,546.0,551.67,425.49
2016,7,1,13,15,103.0,458.0,4.4,16.0,555.5,564.89,436.39
2016,7,1,13,30,117.0,456.0,4.5,16.0,565.0,584.91,452.21
2016,7,1,13,45,116.5,444.5,4.6,16.0,551.0,572.99,444.05
2016,7,1,14,0,116.0,433.0,4.7,16.0,537.0,560.49,435.6
2016,7,1,14,15,92.5,408.0,4.75,16.0,489.5,503.37,392.85
2016,7,1,14,30,69.0,383.0,4.8,16.0,442.0,454.36,355.76
2016,7,1,14,45,54.5,352.5,4.9,16.0,398.0,408.44,321.05
2016,7,1,15,0,40.0,322.0,5.0,16.0,354.0,362.92,286.2
2016,7,1,15,15,38.0,304.0,5.0,15.5,333.0,341.93,270.99
2016,7,1,15,30,36.0,286.0,5.0,15.0,312.0,320.91,255.55
2016,7,1,15,45,26.0,253.0,5.05,15.0,271.0,271.2,216.48
2016,7,1,16,0,16.0,220.0,5.1,15.0,230.0,229.43,183.32
2016,7,1,16,15,26.5,217.5,5.05,15.0,233.0,240.01,192.75
2016,7,1,16,30,37.0,215.0,5.0,15.0,236.0,244.24,196.95
2016,7,1,16,45,18.5,178.5,4.95,15.0,189.0,188.27,151.43
2016,7,1,17,0,0.0,142.0,4.9,15.0,142.0,139.68,111.48
2016,7,1,17,15,0.0,124.0,4.85,15.0,124.0,121.81,97.02
2016,7,1,17,30,0.0,106.0,4.8,15.0,106.0,103.94,82.34
2016,7,1,17,45,0.0,89.0,4.75,15.0,89.0,87.1,68.32
2016,7,1,18,0,0.0,72.0,4.7,15.0,72.0,70.25,54.08
2016,7,1,18,15,190.0,64.0,4.6,14.5,99.0,134.02,104.17
2016,7,1,18,30,380.0,56.0,4.5,14.0,126.0,172.91,128.46
2016,7,1,18,45,275.0,44.0,4.4,14.0,86.5,115.55,79.66
2016,7,1,19,0,170.0,32.0,4.3,14.0,47.0,69.73,39.58
2016,7,1,19,15,85.0,16.0,4.1,14.0,23.5,28.25,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,108.5,15.5,1.4,14.0,26.0,12.04,0.0
2016,7,2,5,30,217.0,31.0,1.5,14.0,52.0,23.92,13.62
2016,7,2,5,45,307.0,43.5,1.65,14.0,91.5,32.85,22.98
2016,7,2,6,0,397.0,56.0,1.8,14.0,131.0,41.54,31.2
2016,7,2,6,15,461.5,65.0,1.8,14.0,177.5,48.44,37.67
2016,7,2,6,30,526.0,74.0,1.8,14.0,224.0,86.2,50.37
2016,7,2,6,45,263.0,87.5,1.85,14.0,162.5,99.07,67.17
2016,7,2,7,0,0.0,101.0,1.9,14.0,101.0,95.99,75.85
2016,7,2,7,15,10.0,135.5,1.9,14.0,140.5,129.86,103.48
2016,7,2,7,30,20.0,170.0,1.9,14.0,180.0,164.96,131.75
2016,7,2,7,45,33.5,197.5,1.95,14.5,216.0,192.9,153.6
2016,7,2,8,0,47.0,225.0,2.0,15.0,252.0,225.76,179.24
2016,7,2,8,15,70.0,254.5,2.0,15.0,298.0,266.15,210.9
2016,7,2,8,30,93.0,284.0,2.0,15.0,344.0,309.14,244.33
2016,7,2,8,45,110.5,308.0,2.0,15.5,384.5,346.77,272.77
2016,7,2,9,0,128.0,332.0,2.0,16.0,425.0,384.19,300.69
2016,7,2,9,15,165.5,352.0,2.0,16.0,478.5,434.48,338.89
2016,7,2,9,30,203.0,372.0,2.0,16.0,532.0,488.02,378.99
2016,7,2,9,45,173.5,390.5,2.0,16.0,532.0,495.17,382.98
2016,7,2,10,0,144.0,409.0,2.0,16.0,532.0,499.66,385.11
2016,7,2,10,15,133.5,422.5,2.0,16.0,539.5,512.07,393.51
2016,7,2,10,30,123.0,436.0,2.0,16.0,547.0,523.49,401.06
2016,7,2,10,45,200.5,440.5,2.0,16.0,626.0,601.06,459.12
2016,7,2,11,0,278.0,445.0,2.0,16.0,705.0,684.33,519.58
2016,7,2,11,15,263.0,456.5,2.0,16.0,705.5,692.18,523.64
2016,7,2,11,30,248.0,468.0,2.0,16.0,706.0,698.6,527.32
2016,7,2,11,45,188.0,475.5,2.05,16.5,657.0,653.3,492.84
2016,7,2,12,0,128.0,483.0,2.1,17.0,608.0,608.02,458.36
2016,7,2,12,15,156.0,484.5,2.1,17.0,636.0,641.28,483.21
2016,7,2,12,30,184.0,486.0,2.1,17.0,664.0,674.47,507.27
2016,7,2,12,45,210.0,478.0,2.15,17.0,680.0,695.59,523.18
2016,7,2,13,0,236.0,470.0,2.2,17.0,696.0,715.91,538.64
2016,7,2,13,15,287.5,448.5,2.25,17.0,719.5,753.47,567.0
2016,7,2,13,30,339.0,427.0,2.3,17.0,743.0,782.96,589.64
2016,7,2,13,45,256.0,432.5,2.35,17.0,668.0,705.55,533.74
2016,7,2,14,0,173.0,438.0,2.4,17.0,593.0,621.31,472.68
2016,7,2,14,15,166.0,423.0,2.4,16.5,567.5,597.5,457.49
2016,7,2,14,30,159.0,408.0,2.4,16.0,542.0,573.2,441.37
2016,7,2,14,45,164.5,389.5,2.4,16.0,523.5,556.3,430.19
2016,7,2,15,0,170.0,371.0,2.4,16.0,505.0,538.48,418.23
2016,7,2,15,15,188.0,349.5,2.4,16.0,490.0,527.3,411.57
2016,7,2,15,30,206.0,328.0,2.4,16.0,475.0,514.37,403.5
2016,7,2,15,45,142.5,302.5,2.4,16.0,401.5,430.3,339.38
2016,7,2,16,0,79.0,277.0,2.4,16.0,328.0,343.45,272.08
2016,7,2,16,15,64.5,250.0,2.4,16.0,289.5,302.06,240.46
2016,7,2,16,30,50.0,223.0,2.4,16.0,251.0,261.67,208.98
2016,7,2,16,45,37.5,197.0,2.4,16.0,216.5,224.72,179.86
2016,7,2,17,0,25.0,171.0,2.4,16.0,182.0,184.3,147.53
2016,7,2,17,15,14.5,147.5,2.4,15.5,153.5,153.89,123.21
2016,7,2,17,30,4.0,124.0,2.4,15.0,125.0,124.47,99.3
2016,7,2,17,45,2.0,105.0,2.4,15.0,105.5,104.5,82.81
2016,7,2,18,0,0.0,86.0,2.4,15.0,86.0,84.71,66.21
2016,7,2,18,15,200.0,69.5,2.35,15.0,106.0,143.54,111.45
2016,7,2,18,30,400.0,53.0,2.3,15.0,126.0,176.64,130.06
2016,7,2,18,45,306.0,41.0,2.25,15.0,87.0,120.28,81.92
2016,7,2,19,0,212.0,29.0,2.2,15.0,48.0,73.67,40.62
2016,7,2,19,15,106.0,14.5,2.1,14.5,24.0,27.12,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,9.5,1.7,14.0,9.5,9.16,0.0
2016,7,3,5,30,0.0,19.0,1.7,14.0,19.0,18.34,9.02
2016,7,3,5,45,0.0,34.0,1.75,14.0,34.0,32.77,22.88
2016,7,3,6,0,0.0,49.0,1.8,14.0,49.0,46.64,35.68
2016,7,3,6,15,0.0,66.5,1.75,14.0,66.5,62.5,50.13
2016,7,3,6,30,0.0,84.0,1.7,14.0,84.0,78.8,61.53
2016,7,3,6,45,0.0,102.5,1.7,14.5,102.5,96.11,75.95
2016,7,3,7,0,0.0,121.0,1.7,15.0,121.0,113.57,90.19
2016,7,3,7,15,146.5,150.5,1.7,15.0,220.0,166.6,128.22
2016,7,3,7,30,293.0,180.0,1.7,15.0,319.0,238.33,182.76
2016,7,3,7,45,512.5,144.5,1.75,15.0,420.0,294.25,224.88
2016,7,3,8,0,732.0,109.0,1.8,15.0,521.0,374.41,288.64
2016,7,3,8,15,422.0,198.0,1.75,15.0,440.5,360.54,282.86
2016,7,3,8,30,112.0,287.0,1.7,15.0,360.0,318.36,250.72
2016,7,3,8,45,228.0,294.0,1.7,15.5,454.5,394.72,310.06
2016,7,3,9,0,344.0,301.0,1.7,16.0,549.0,479.89,374.7
2016,7,3,9,15,337.0,322.0,1.7,16.0,577.0,513.18,398.93
2016,7,3,9,30,330.0,343.0,1.7,16.0,605.0,545.41,422.23
2016,7,3,9,45,209.5,369.5,1.7,16.0,538.0,501.34,387.11
2016,7,3,10,0,89.0,396.0,1.7,16.0,471.0,446.14,343.24
2016,7,3,10,15,76.0,400.5,1.7,16.0,466.5,445.37,342.31
2016,7,3,10,30,63.0,405.0,1.7,16.0,462.0,443.4,340.12
2016,7,3,10,45,67.5,420.0,1.7,16.5,482.5,465.54,355.54
2016,7,3,11,0,72.0,435.0,1.7,17.0,503.0,487.9,370.82
2016,7,3,11,15,85.0,450.0,1.7,17.0,531.5,518.22,392.74
2016,7,3,11,30,98.0,465.0,1.7,17.0,560.0,549.06,414.83
2016,7,3,11,45,76.0,451.0,1.7,17.0,525.0,517.95,391.53
2016,7,3,12,0,54.0,437.0,1.7,17.0,490.0,485.54,367.58
2016,7,3,12,15,91.5,459.5,1.75,17.0,549.0,547.46,413.85
2016,7,3,12,30,129.0,482.0,1.8,17.0,608.0,615.73,463.23
2016,7,3,12,45,87.5,449.0,1.85,17.0,534.5,537.33,406.2
2016,7,3,13,0,46.0,416.0,1.9,17.0,461.0,463.55,352.26
2016,7,3,13,15,42.5,403.5,1.95,17.0,444.5,448.31,341.83
2016,7,3,13,30,39.0,391.0,2.0,17.0,428.0,432.78,330.79
2016,7,3,13,45,37.5,379.0,2.05,17.0,414.0,419.53,321.48
2016,7,3,14,0,36.0,367.0,2.1,17.0,400.0,406.07,311.98
2016,7,3,14,15,40.5,362.5,2.15,17.0,398.0,406.01,312.69
2016,7,3,14,30,45.0,358.0,2.2,17.0,396.0,405.66,313.15
2016,7,3,14,45,37.0,330.5,2.3,17.0,361.0,369.36,286.31
2016,7,3,15,0,29.0,303.0,2.4,17.0,326.0,333.23,259.41
2016,7,3,15,15,37.5,299.5,2.45,16.5,327.5,336.83,263.72
2016,7,3,15,30,46.0,296.0,2.5,16.0,329.0,339.88,267.48
2016,7,3,15,45,32.0,260.5,2.55,16.0,283.0,290.41,229.32
2016,7,3,16,0,18.0,225.0,2.6,16.0,237.0,236.1,186.9
2016,7,3,16,15,12.5,201.5,2.6,16.0,209.5,207.93,164.95
2016,7,3,16,30,7.0,178.0,2.6,16.0,182.0,180.18,143.03
2016,7,3,16,45,3.5,161.0,2.6,16.0,163.0,160.81,127.72
2016,7,3,17,0,0.0,144.0,2.6,16.0,144.0,141.74,112.5
2016,7,3,17,15,0.0,119.0,2.6,15.5,119.0,116.72,92.43
2016,7,3,17,30,0.0,94.0,2.6,15.0,94.0,91.73,72.02
2016,7,3,17,45,0.0,79.5,2.65,15.0,79.5,77.42,60.14
2016,7,3,18,0,0.0,65.0,2.7,15.0,65.0,63.12,48.06
2016,7,3,18,15,212.5,57.5,2.65,15.0,96.0,138.69,107.31
2016,7,3,18,30,425.0,50.0,2.6,15.0,127.0,180.65,132.74
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,123.64,83.83
2016,7,3,19,0,234.0,28.0,2.6,15.0,48.0,77.12,42.19
2016,7,3,19,15,117.0,14.0,2.5,14.5,24.0,27.96,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.5,14.0,2.25,14.0,26.5,10.6,0.0
2016,7,4,5,30,273.0,28.0,2.3,14.0,53.0,21.65,11.51
2016,7,4,5,45,372.0,37.5,2.35,14.5,94.0,27.8,18.49
2016,7,4,6,0,471.0,47.0,2.4,15.0,135.0,33.54,23.99
2016,7,4,6,15,235.5,43.5,2.35,15.0,87.5,30.95,21.96
2016,7,4,6,30,0.0,40.0,2.3,15.0,40.0,38.62,27.33
2016,7,4,6,45,0.0,48.5,2.3,15.0,48.5,46.85,34.33
2016,7,4,7,0,0.0,57.0,2.3,15.0,57.0,55.08,41.23
2016,7,4,7,15,0.0,76.5,2.2,15.0,76.5,73.97,57.0
2016,7,4,7,30,0.0,96.0,2.1,15.0,96.0,92.42,72.18
2016,7,4,7,45,0.0,102.0,2.05,15.5,102.0,98.26,76.6
2016,7,4,8,0,0.0,108.0,2.0,16.0,108.0,104.09,80.96
2016,7,4,8,15,0.0,125.5,1.95,16.0,125.5,120.75,94.3
2016,7,4,8,30,0.0,143.0,1.9,16.0,143.0,137.46,107.52
2016,7,4,8,45,2.5,170.5,1.9,16.0,172.5,164.98,129.33
2016,7,4,9,0,5.0,198.0,1.9,16.0,202.0,192.84,151.16
2016,7,4,9,15,12.5,240.0,1.9,16.0,250.0,237.83,186.3
2016,7,4,9,30,20.0,282.0,1.9,16.0,298.0,283.67,221.54
2016,7,4,9,45,19.0,286.0,1.9,16.5,301.5,288.29,224.12
2016,7,4,10,0,18.0,290.0,1.9,17.0,305.0,292.74,226.74
2016,7,4,10,15,16.5,288.5,1.9,17.0,303.0,291.37,225.36
2016,7,4,10,30,15.0,287.0,1.9,17.0,301.0,289.79,223.86
2016,7,4,10,45,121.5,371.5,1.9,17.0,484.5,466.66,359.65
2016,7,4,11,0,228.0,456.0,1.9,17.0,668.0,648.74,491.62
2016,7,4,11,15,133.5,430.5,1.9,17.0,555.5,546.07,414.41
2016,7,4,11,30,39.0,405.0,1.9,17.0,443.0,434.53,330.66
2016,7,4,11,45,32.5,388.5,1.9,17.0,420.5,414.24,316.09
2016,7,4,12,0,26.0,372.0,1.9,17.0,398.0,393.37,300.52
2016,7,4,12,15,35.5,397.0,1.9,17.0,432.5,429.4,327.52
2016,7,4,12,30,45.0,422.0,1.9,17.0,467.0,465.74,354.22
2016,7,4,12,45,72.0,443.5,1.9,17.0,513.0,516.24,391.7
2016,7,4,13,0,99.0,465.0,1.9,17.0,559.0,566.89,428.73
2016,7,4,13,15,110.5,460.5,1.9,17.0,564.5,582.11,439.85
2016,7,4,13,30,122.0,456.0,1.9,17.0,570.0,590.02,446.13
2016,7,4,13,45,137.5,446.5,1.9,17.0,572.0,595.94,451.32
2016,7,4,14,0,153.0,437.0,1.9,17.0,574.0,600.9,455.89
2016,7,4,14,15,117.0,413.5,1.9,17.0,516.5,540.66,412.12
2016,7,4,14,30,81.0,390.0,1.9,17.0,459.0,473.14,362.81
2016,7,4,14,45,62.5,358.5,1.95,17.0,410.5,422.22,325.76
2016,7,4,15,0,44.0,327.0,2.0,17.0,362.0,371.87,288.37
2016,7,4,15,15,47.0,313.0,2.0,17.0,348.5,359.32,279.84
2016,7,4,15,30,50.0,299.0,2.0,17.0,335.0,346.44,270.82
2016,7,4,15,45,39.5,271.0,2.05,17.0,298.5,307.56,241.41
2016,7,4,16,0,29.0,243.0,2.1,17.0,262.0,269.27,212.15
2016,7,4,16,15,28.0,225.0,2.15,16.5,242.0,249.14,197.45
2016,7,4,16,30,27.0,207.0,2.2,16.0,222.0,229.02,182.47
2016,7,4,16,45,13.5,164.5,2.25,16.0,172.0,170.75,135.86
2016,7,4,17,0,0.0,122.0,2.3,16.0,122.0,119.34,94.04
2016,7,4,17,15,0.0,101.5,2.35,16.0,101.5,98.96,77.55
2016,7,4,17,30,0.0,81.0,2.4,16.0,81.0,78.61,60.79
2016,7,4,17,45,0.0,68.0,2.45,16.0,68.0,65.83,50.17
2016,7,4,18,0,0.0,55.0,2.5,16.0,55.0,53.14,39.46
2016,7,4,18,15,207.0,53.5,2.5,15.5,91.0,132.4,102.0
2016,7,4,18,30,414.0,52.0,2.5,15.0,127.0,179.66,132.19
2016,7,4,18,45,310.0,40.5,2.55,15.0,87.0,120.75,82.13
2016,7,4,19,0,206.0,29.0,2.6,15.0,47.0,72.72,39.84
2016,7,4,19,15,103.0,14.5,2.6,15.0,23.5,26.74,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,121.0,15.0,2.25,14.0,25.5,11.69,0.0
2016,7,5,5,30,242.0,30.0,2.2,14.0,51.0,23.73,12.97
2016,7,5,5,45,345.5,39.5,2.2,14.0,92.0,29.76,20.21
2016,7,5,6,0,449.0,49.0,2.2,14.0,133.0,35.42,25.75
2016,7,5,6,15,224.5,50.5,2.15,14.0,92.5,35.72,26.32
2016,7,5,6,30,0.0,52.0,2.1,14.0,52.0,50.24,37.35
2016,7,5,6,45,0.0,64.0,2.1,14.5,64.0,61.86,47.14
2016,7,5,7,0,0.0,76.0,2.1,15.0,76.0,73.3,56.6
2016,7,5,7,15,0.0,81.0,2.1,15.0,81.0,78.21,60.54
2016,7,5,7,30,0.0,86.0,2.1,15.0,86.0,83.08,64.4
2016,7,5,7,45,0.0,103.0,2.15,15.0,103.0,99.19,77.55
2016,7,5,8,0,0.0,120.0,2.2,15.0,120.0,115.34,90.57
2016,7,5,8,15,0.0,128.5,2.25,15.0,128.5,123.57,96.99
2016,7,5,8,30,0.0,137.0,2.3,15.0,137.0,131.8,103.4
2016,7,5,8,45,14.0,205.5,2.35,15.5,216.0,203.91,161.02
2016,7,5,9,0,28.0,274.0,2.4,16.0,295.0,274.95,216.27
2016,7,5,9,15,28.0,288.0,2.45,16.0,309.5,290.62,227.86
2016,7,5,9,30,28.0,302.0,2.5,16.0,324.0,306.31,239.6
2016,7,5,9,45,25.5,306.0,2.65,16.0,326.5,310.84,242.76
2016,7,5,10,0,23.0,310.0,2.8,16.0,329.0,315.55,246.09
2016,7,5,10,15,27.0,332.5,2.9,16.0,356.0,341.77,266.06
2016,7,5,10,30,31.0,355.0,3.0,16.0,383.0,368.94,286.56
2016,7,5,10,45,53.0,395.5,3.2,16.0,444.5,429.38,332.76
2016,7,5,11,0,75.0,436.0,3.4,16.0,506.0,491.5,379.55
2016,7,5,11,15,87.0,450.5,3.55,16.0,533.0,520.5,401.19
2016,7,5,11,30,99.0,465.0,3.7,16.0,560.0,549.96,423.26
2016,7,5,11,45,80.0,455.0,3.85,16.5,532.0,525.74,404.07
2016,7,5,12,0,61.0,445.0,4.0,17.0,504.0,500.37,384.2
2016,7,5,12,15,68.5,452.0,4.1,17.0,518.5,517.26,397.22
2016,7,5,12,30,76.0,459.0,4.2,17.0,533.0,534.07,410.03
2016,7,5,12,45,72.0,452.0,4.35,17.0,522.0,524.93,403.61
2016,7,5,13,0,68.0,445.0,4.5,17.0,511.0,515.34,396.95
2016,7,5,13,15,144.0,450.5,4.6,16.5,586.0,605.35,467.79
2016,7,5,13,30,220.0,456.0,4.7,16.0,661.0,687.61,531.84
2016,7,5,13,45,164.0,443.0,4.85,16.0,593.5,618.5,479.89
2016,7,5,14,0,108.0,430.0,5.0,16.0,526.0,541.99,422.18
2016,7,5,14,15,113.0,416.5,5.1,16.0,514.5,540.04,421.93
2016,7,5,14,30,118.0,403.0,5.2,16.0,503.0,529.6,415.12
2016,7,5,14,45,78.0,361.0,5.3,16.0,426.0,439.13,345.88
2016,7,5,15,0,38.0,319.0,5.4,16.0,349.0,358.13,282.73
2016,7,5,15,15,36.0,300.0,5.5,16.0,327.5,336.14,266.31
2016,7,5,15,30,34.0,281.0,5.6,16.0,306.0,314.11,249.61
2016,7,5,15,45,25.0,251.0,5.7,16.0,268.5,268.43,213.76
2016,7,5,16,0,16.0,221.0,5.8,16.0,231.0,230.52,183.74
2016,7,5,16,15,13.0,203.0,5.9,15.5,211.0,209.86,167.86
2016,7,5,16,30,10.0,185.0,6.0,15.0,191.0,189.41,151.95
2016,7,5,16,45,7.5,168.5,6.1,15.0,173.0,171.06,137.31
2016,7,5,17,0,5.0,152.0,6.2,15.0,155.0,152.93,122.72
2016,7,5,17,15,2.5,127.0,6.25,15.0,128.5,126.27,100.87
2016,7,5,17,30,0.0,102.0,6.3,15.0,102.0,99.88,78.99
2016,7,5,17,45,0.0,86.0,6.4,15.0,86.0,84.06,65.79
2016,7,5,18,0,0.0,70.0,6.5,15.0,70.0,68.23,52.38
2016,7,5,18,15,222.5,60.0,6.45,14.5,100.5,144.92,112.82
2016,7,5,18,30,445.0,50.0,6.4,14.0,131.0,186.33,138.0
2016,7,5,18,45,337.0,40.0,6.35,14.0,90.0,126.4,86.34
2016,7,5,19,0,229.0,30.0,6.3,14.0,49.0,77.92,42.76
2016,7,5,19,15,114.5,15.0,6.2,14.0,24.5,28.61,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,5.5,5.65,14.0,5.5,5.41,0.0
2016,7,6,5,30,0.0,11.0,5.6,14.0,11.0,10.6,2.57
2016,7,6,5,45,0.0,20.0,5.55,14.0,20.0,19.29,11.08
2016,7,6,6,0,0.0,29.0,5.5,14.0,29.0,27.99,19.13
2016,7,6,6,15,0.0,39.5,5.4,14.0,39.5,38.14,28.43
2016,7,6,6,30,0.0,50.0,5.3,14.0,50.0,48.3,35.67
2016,7,6,6,45,0.0,61.5,5.2,14.5,61.5,59.44,45.07
2016,7,6,7,0,0.0,73.0,5.1,15.0,73.0,70.53,54.28
2016,7,6,7,15,0.0,92.5,5.0,15.0,92.5,88.83,69.51
2016,7,6,7,30,0.0,112.0,4.9,15.0,112.0,107.19,84.59
2016,7,6,7,45,0.0,130.5,4.8,15.0,130.5,124.7,98.8
2016,7,6,8,0,0.0,149.0,4.7,15.0,149.0,142.29,112.92
2016,7,6,8,15,0.0,157.0,4.65,15.0,157.0,150.21,119.01
2016,7,6,8,30,0.0,165.0,4.6,15.0,165.0,158.1,125.07
2016,7,6,8,45,1.0,168.5,4.6,15.0,169.5,162.29,128.12
2016,7,6,9,0,2.0,172.0,4.6,15.0,174.0,166.53,131.25
2016,7,6,9,15,7.5,210.5,4.6,15.0,216.5,206.84,163.46
2016,7,6,9,30,13.0,249.0,4.6,15.0,259.0,247.76,195.78
2016,7,6,9,45,10.5,233.0,4.65,15.5,241.5,231.81,182.37
2016,7,6,10,0,8.0,217.0,4.7,16.0,224.0,215.41,168.77
2016,7,6,10,15,9.5,228.5,4.75,16.0,237.0,228.24,178.78
2016,7,6,10,30,11.0,240.0,4.8,16.0,250.0,241.2,188.84
2016,7,6,10,45,12.0,255.5,4.85,16.0,267.0,257.72,201.65
2016,7,6,11,0,13.0,271.0,4.9,16.0,284.0,274.34,214.5
2016,7,6,11,15,17.5,309.0,4.95,16.0,326.5,316.15,247.0
2016,7,6,11,30,22.0,347.0,5.0,16.0,369.0,358.37,279.51
2016,7,6,11,45,42.5,397.0,5.05,16.0,438.5,432.25,336.51
2016,7,6,12,0,63.0,447.0,5.1,16.0,508.0,504.32,391.29
2016,7,6,12,15,55.0,435.5,5.25,16.0,489.0,487.35,378.3
2016,7,6,12,30,47.0,424.0,5.4,16.0,470.0,469.79,365.11
2016,7,6,12,45,49.0,424.5,5.55,16.0,472.0,473.93,368.7
2016,7,6,13,0,51.0,425.0,5.7,16.0,474.0,477.84,372.1
2016,7,6,13,15,45.0,407.5,5.85,16.0,450.0,455.0,354.98
2016,7,6,13,30,39.0,390.0,6.0,16.0,426.0,431.85,337.59
2016,7,6,13,45,46.5,392.0,6.2,16.0,434.5,441.97,346.24
2016,7,6,14,0,54.0,394.0,6.4,16.0,443.0,451.8,354.63
2016,7,6,14,15,70.0,393.0,6.5,15.5,454.5,466.3,367.64
2016,7,6,14,30,86.0,392.0,6.6,15.0,466.0,480.05,380.16
2016,7,6,14,45,78.0,371.0,6.75,15.0,436.0,449.74,357.18
2016,7,6,15,0,70.0,350.0,6.9,15.0,406.0,419.46,334.16
2016,7,6,15,15,56.5,321.5,6.9,15.0,365.0,376.62,300.79
2016,7,6,15,30,43.0,293.0,6.9,15.0,324.0,334.34,267.58
2016,7,6,15,45,29.5,256.5,6.95,15.0,277.5,284.3,227.9
2016,7,6,16,0,16.0,220.0,7.0,15.0,231.0,229.51,183.92
2016,7,6,16,15,20.0,212.0,6.9,15.0,224.0,224.16,180.25
2016,7,6,16,30,24.0,204.0,6.8,15.0,217.0,218.5,176.24
2016,7,6,16,45,24.5,187.0,6.75,15.0,199.5,200.96,162.38
2016,7,6,17,0,25.0,170.0,6.7,15.0,182.0,183.35,148.32
2016,7,6,17,15,12.5,141.0,6.6,14.5,147.0,146.14,117.81
2016,7,6,17,30,0.0,112.0,6.5,14.0,112.0,110.15,87.95
2016,7,6,17,45,0.0,94.5,6.45,14.0,94.5,92.79,73.44
2016,7,6,18,0,0.0,77.0,6.4,14.0,77.0,75.43,58.69
2016,7,6,18,15,214.5,62.5,6.3,14.0,101.5,145.05,113.25
2016,7,6,18,30,429.0,48.0,6.2,14.0,126.0,179.72,132.93
2016,7,6,18,45,331.5,37.5,6.1,14.0,86.5,122.56,83.36
2016,7,6,19,0,234.0,27.0,6.0,14.0,47.0,76.01,40.93
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.5,27.42,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,134.0,13.0,3.55,14.0,24.5,12.78,0.0
2016,7,7,5,30,268.0,26.0,3.5,14.0,49.0,20.01,9.68
2016,7,7,5,45,370.0,34.5,3.45,14.5,89.0,25.33,16.26
2016,7,7,6,0,472.0,43.0,3.4,15.0,129.0,30.31,21.1
2016,7,7,6,15,236.0,58.0,3.4,15.0,101.0,41.43,31.24
2016,7,7,6,30,0.0,73.0,3.4,15.0,73.0,69.25,53.26
2016,7,7,6,45,0.0,89.0,3.4,15.0,89.0,84.28,65.95
2016,7,7,7,0,0.0,105.0,3.4,15.0,105.0,99.42,78.53
2016,7,7,7,15,0.0,116.0,3.4,15.0,116.0,110.16,87.26
2016,7,7,7,30,0.0,127.0,3.4,15.0,127.0,120.87,95.86
2016,7,7,7,45,2.0,149.5,3.45,15.0,151.0,142.72,113.49
2016,7,7,8,0,4.0,172.0,3.5,15.0,175.0,164.9,131.21
2016,7,7,8,15,19.5,211.0,3.55,15.0,224.0,208.28,165.86
2016,7,7,8,30,35.0,250.0,3.6,15.0,273.0,250.45,199.22
2016,7,7,8,45,163.0,281.0,3.65,15.5,397.0,347.66,276.25
2016,7,7,9,0,291.0,312.0,3.7,16.0,521.0,457.87,362.02
2016,7,7,9,15,319.0,324.0,3.8,16.0,565.5,502.57,396.39
2016,7,7,9,30,347.0,336.0,3.9,16.0,610.0,549.27,432.2
2016,7,7,9,45,337.5,356.5,4.05,16.0,632.0,578.96,454.21
2016,7,7,10,0,328.0,377.0,4.2,16.0,654.0,607.32,475.02
2016,7,7,10,15,311.0,396.5,4.3,16.0,666.5,627.49,489.42
2016,7,7,10,30,294.0,416.0,4.4,16.0,679.0,645.85,502.37
2016,7,7,10,45,302.0,425.0,4.55,16.0,700.5,673.85,523.33
2016,7,7,11,0,310.0,434.0,4.7,16.0,722.0,701.54,543.97
2016,7,7,11,15,227.5,455.0,4.8,16.0,668.0,655.71,507.88
2016,7,7,11,30,145.0,476.0,4.9,16.0,614.0,607.0,469.42
2016,7,7,11,45,154.0,471.0,5.05,16.0,619.0,616.21,477.18
2016,7,7,12,0,163.0,466.0,5.2,16.0,624.0,625.05,484.48
2016,7,7,12,15,336.5,425.5,5.25,16.0,751.5,764.32,592.95
2016,7,7,12,30,510.0,385.0,5.3,16.0,879.0,906.29,699.88
2016,7,7,12,45,480.0,387.5,5.4,16.0,849.5,884.37,683.47
2016,7,7,13,0,450.0,390.0,5.5,16.0,820.0,860.28,666.33
2016,7,7,13,15,510.5,360.5,5.55,16.0,841.0,892.39,692.28
2016,7,7,13,30,571.0,331.0,5.6,16.0,862.0,921.64,715.87
2016,7,7,13,45,388.0,382.5,5.7,16.0,740.0,784.04,611.72
2016,7,7,14,0,205.0,434.0,5.8,16.0,618.0,648.63,506.72
2016,7,7,14,15,210.5,418.5,5.85,16.0,601.5,635.79,498.7
2016,7,7,14,30,216.0,403.0,5.9,16.0,585.0,621.88,489.41
2016,7,7,14,45,263.5,374.5,5.95,16.0,588.0,639.56,505.34
2016,7,7,15,0,311.0,346.0,6.0,16.0,591.0,645.99,512.82
2016,7,7,15,15,271.0,335.0,6.05,15.5,540.0,591.68,472.32
2016,7,7,15,30,231.0,324.0,6.1,15.0,489.0,531.34,426.81
2016,7,7,15,45,181.0,304.5,6.15,15.0,429.5,463.55,373.69
2016,7,7,16,0,131.0,285.0,6.2,15.0,370.0,398.79,322.21
2016,7,7,16,15,73.5,239.5,6.2,15.0,286.5,297.54,240.74
2016,7,7,16,30,16.0,194.0,6.2,15.0,203.0,202.77,162.99
2016,7,7,16,45,13.5,176.0,6.2,15.0,183.0,182.63,146.98
2016,7,7,17,0,11.0,158.0,6.2,15.0,163.0,162.68,130.92
2016,7,7,17,15,5.5,131.0,6.15,14.5,133.5,132.04,105.92
2016,7,7,17,30,0.0,104.0,6.1,14.0,104.0,101.95,81.04
2016,7,7,17,45,0.0,88.0,6.1,14.0,88.0,86.12,67.79
2016,7,7,18,0,0.0,72.0,6.1,14.0,72.0,70.29,54.34
2016,7,7,18,15,233.5,58.0,6.0,14.0,100.0,146.42,114.04
2016,7,7,18,30,467.0,44.0,5.9,14.0,128.0,186.1,137.09
2016,7,7,18,45,374.5,34.5,5.8,14.0,88.5,129.14,87.13
2016,7,7,19,0,282.0,25.0,5.7,14.0,49.0,82.15,43.28
2016,7,7,19,15,141.0,12.5,5.65,14.0,24.5,29.3,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,12.29,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,19.15,8.81
2016,7,8,5,45,387.5,33.0,3.4,14.5,89.0,24.07,15.15
2016,7,8,6,0,488.0,41.0,3.4,15.0,129.0,28.69,19.66
2016,7,8,6,15,548.5,46.5,3.35,15.0,175.0,30.95,21.93
2016,7,8,6,30,609.0,52.0,3.3,15.0,221.0,69.73,35.4
2016,7,8,6,45,329.0,96.5,3.3,15.0,190.5,110.93,74.33
2016,7,8,7,0,49.0,141.0,3.3,15.0,160.0,134.73,105.83
2016,7,8,7,15,86.0,167.0,3.25,15.0,205.5,169.31,132.93
2016,7,8,7,30,123.0,193.0,3.2,15.0,251.0,205.0,161.21
2016,7,8,7,45,193.5,210.5,3.15,15.0,313.0,251.96,198.17
2016,7,8,8,0,264.0,228.0,3.1,15.0,375.0,303.34,239.18
2016,7,8,8,15,321.5,237.5,3.1,15.0,432.5,352.71,278.97
2016,7,8,8,30,379.0,247.0,3.1,15.0,490.0,407.63,323.01
2016,7,8,8,45,348.5,276.0,3.1,15.5,511.5,438.84,347.08
2016,7,8,9,0,318.0,305.0,3.1,16.0,533.0,466.85,367.86
2016,7,8,9,15,311.0,326.5,3.15,16.0,560.0,499.58,392.71
2016,7,8,9,30,304.0,348.0,3.2,16.0,587.0,531.28,416.32
2016,7,8,9,45,237.0,377.5,3.25,16.0,568.5,526.7,411.21
2016,7,8,10,0,170.0,407.0,3.3,16.0,550.0,516.77,401.86
2016,7,8,10,15,291.0,386.0,3.4,16.0,641.5,601.6,468.14
2016,7,8,10,30,412.0,365.0,3.5,16.0,733.0,695.07,539.22
2016,7,8,10,45,437.5,367.5,3.6,16.5,767.0,735.75,567.69
2016,7,8,11,0,463.0,370.0,3.7,17.0,801.0,776.73,596.37
2016,7,8,11,15,419.5,393.5,3.75,17.0,788.5,775.01,593.5
2016,7,8,11,30,376.0,417.0,3.8,17.0,776.0,767.85,587.04
2016,7,8,11,45,347.0,438.5,3.9,17.0,772.0,771.78,589.0
2016,7,8,12,0,318.0,460.0,4.0,17.0,768.0,773.71,589.46
2016,7,8,12,15,318.0,457.0,4.1,17.0,765.0,777.79,592.82
2016,7,8,12,30,318.0,454.0,4.2,17.0,762.0,780.55,595.27
2016,7,8,12,45,320.0,449.5,4.3,17.0,757.0,782.42,597.3
2016,7,8,13,0,322.0,445.0,4.4,17.0,752.0,782.9,598.57
2016,7,8,13,15,382.5,409.5,4.55,17.0,769.0,808.51,620.41
2016,7,8,13,30,443.0,374.0,4.7,17.0,786.0,838.28,644.93
2016,7,8,13,45,442.0,363.5,4.9,17.0,766.0,824.41,636.7
2016,7,8,14,0,441.0,353.0,5.1,17.0,746.0,808.7,627.31
2016,7,8,14,15,349.0,374.0,5.25,16.5,679.0,729.75,569.65
2016,7,8,14,30,257.0,395.0,5.4,16.0,612.0,659.94,517.44
2016,7,8,14,45,250.5,378.5,5.6,16.0,582.5,631.95,498.09
2016,7,8,15,0,244.0,362.0,5.8,16.0,553.0,603.27,477.8
2016,7,8,15,15,209.0,345.5,5.9,16.0,503.5,541.68,431.15
2016,7,8,15,30,174.0,329.0,6.0,16.0,454.0,489.32,390.94
2016,7,8,15,45,165.0,307.5,6.1,16.0,419.5,454.08,364.42
2016,7,8,16,0,156.0,286.0,6.2,16.0,385.0,418.96,337.65
2016,7,8,16,15,183.0,260.5,6.15,16.0,368.5,405.72,328.75
2016,7,8,16,30,210.0,235.0,6.1,16.0,352.0,389.75,317.37
2016,7,8,16,45,184.0,213.5,6.1,16.0,309.0,341.61,278.77
2016,7,8,17,0,158.0,192.0,6.1,16.0,266.0,295.42,241.32
2016,7,8,17,15,124.5,169.0,6.0,15.5,223.0,245.68,200.75
2016,7,8,17,30,91.0,146.0,5.9,15.0,180.0,194.45,158.44
2016,7,8,17,45,343.5,100.0,5.8,15.0,199.5,265.5,216.61
2016,7,8,18,0,596.0,54.0,5.7,15.0,219.0,297.5,237.45
2016,7,8,18,15,533.0,48.0,5.55,15.0,172.5,237.91,183.54
2016,7,8,18,30,470.0,42.0,5.4,15.0,126.0,184.69,135.11
2016,7,8,18,45,375.5,33.0,5.3,15.0,87.0,127.68,85.48
2016,7,8,19,0,281.0,24.0,5.2,15.0,48.0,80.73,41.73
2016,7,8,19,15,140.5,12.0,5.1,15.0,24.0,28.7,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,152.5,11.5,0.9,15.0,24.0,11.3,0.0
2016,7,9,5,30,305.0,23.0,0.9,15.0,48.0,17.36,7.22
2016,7,9,5,45,400.5,30.5,0.9,15.5,87.5,21.95,13.27
2016,7,9,6,0,496.0,38.0,0.9,16.0,127.0,26.24,17.46
2016,7,9,6,15,556.0,43.5,1.0,16.0,173.0,31.24,22.13
2016,7,9,6,30,616.0,49.0,1.1,16.0,219.0,66.48,32.68
2016,7,9,6,45,408.5,95.5,1.2,16.0,218.0,117.77,76.3
2016,7,9,7,0,201.0,142.0,1.3,16.0,217.0,152.16,112.91
2016,7,9,7,15,479.5,103.0,1.35,16.0,316.5,187.1,131.66
2016,7,9,7,30,758.0,64.0,1.4,16.0,416.0,256.84,182.91
2016,7,9,7,45,780.0,66.5,1.5,16.5,465.0,311.62,231.1
2016,7,9,8,0,802.0,69.0,1.6,17.0,514.0,364.62,277.18
2016,7,9,8,15,819.0,71.0,1.7,17.0,560.5,416.58,322.0
2016,7,9,8,30,836.0,73.0,1.8,17.0,607.0,469.34,366.29
2016,7,9,8,45,849.0,74.5,1.95,17.0,650.0,520.08,408.1
2016,7,9,9,0,862.0,76.0,2.1,17.0,693.0,570.74,448.82
2016,7,9,9,15,872.5,77.5,2.25,17.0,732.0,619.53,487.2
2016,7,9,9,30,883.0,79.0,2.4,17.0,771.0,667.54,523.92
2016,7,9,9,45,883.5,84.5,2.55,17.5,803.5,711.29,554.05
2016,7,9,10,0,884.0,90.0,2.7,18.0,836.0,753.03,582.45
2016,7,9,10,15,890.5,91.0,2.8,18.0,864.0,793.0,610.19
2016,7,9,10,30,897.0,92.0,2.9,18.0,892.0,831.06,636.43
2016,7,9,10,45,904.0,91.5,3.05,18.0,914.5,865.99,660.72
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,898.66,683.42
2016,7,9,11,15,914.0,91.5,3.3,18.0,951.5,926.25,702.3
2016,7,9,11,30,917.0,92.0,3.4,18.0,966.0,951.08,719.35
2016,7,9,11,45,678.5,245.5,3.5,18.0,895.0,900.84,685.02
2016,7,9,12,0,440.0,399.0,3.6,18.0,824.0,834.81,631.84
2016,7,9,12,15,683.0,244.0,3.7,18.0,904.0,928.2,705.82
2016,7,9,12,30,926.0,89.0,3.8,18.0,984.0,1012.74,763.51
2016,7,9,12,45,925.0,89.0,3.95,18.0,977.0,1017.78,767.41
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,1019.52,769.82
2016,7,9,13,15,921.5,88.5,4.25,18.0,955.5,1015.93,768.72
2016,7,9,13,30,919.0,88.0,4.4,18.0,941.0,1009.03,765.57
2016,7,9,13,45,683.5,218.5,4.6,18.0,845.0,914.94,702.78
2016,7,9,14,0,448.0,349.0,4.8,18.0,749.0,811.48,625.05
2016,7,9,14,15,480.0,325.0,4.95,18.0,741.0,811.58,628.45
2016,7,9,14,30,512.0,301.0,5.1,18.0,733.0,808.55,629.03
2016,7,9,14,45,455.0,309.0,5.3,18.0,681.0,753.88,589.45
2016,7,9,15,0,398.0,317.0,5.5,18.0,629.0,700.22,550.11
2016,7,9,15,15,337.0,315.5,5.7,17.5,570.5,628.12,497.43
2016,7,9,15,30,276.0,314.0,5.9,17.0,512.0,565.83,450.85
2016,7,9,15,45,562.0,192.5,6.1,17.0,562.0,666.25,537.7
2016,7,9,16,0,848.0,71.0,6.3,17.0,612.0,726.45,587.91
2016,7,9,16,15,567.0,147.0,6.45,16.5,497.0,578.42,473.13
2016,7,9,16,30,286.0,223.0,6.6,16.0,382.0,434.89,355.1
2016,7,9,16,45,252.5,205.0,6.75,16.0,335.5,382.0,312.95
2016,7,9,17,0,219.0,187.0,6.9,16.0,289.0,331.59,271.98
2016,7,9,17,15,195.5,165.5,6.9,15.5,249.0,280.28,230.26
2016,7,9,17,30,172.0,144.0,6.9,15.0,209.0,236.58,194.03
2016,7,9,17,45,397.5,97.5,6.95,15.0,216.0,286.54,234.18
2016,7,9,18,0,623.0,51.0,7.0,15.0,223.0,303.78,242.88
2016,7,9,18,15,564.0,45.5,6.9,15.0,176.5,244.58,188.81
2016,7,9,18,30,505.0,40.0,6.8,15.0,130.0,192.21,140.5
2016,7,9,18,45,399.5,32.5,6.7,15.0,89.5,132.5,88.53
2016,7,9,19,0,294.0,25.0,6.6,15.0,49.0,83.81,42.99
2016,7,9,19,15,147.0,12.5,6.45,15.0,24.5,29.91,0.0
2016,7,9,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,125.0,13.5,5.2,15.0,23.5,13.27,0.0
2016,7,10,5,30,250.0,27.0,5.3,15.0,47.0,21.32,9.78
2016,7,10,5,45,355.5,36.5,5.4,15.0,87.5,27.49,17.96
2016,7,10,6,0,461.0,46.0,5.5,15.0,128.0,33.26,23.62
2016,7,10,6,15,528.0,52.5,5.6,15.0,175.5,36.06,26.43
2016,7,10,6,30,595.0,59.0,5.7,15.0,223.0,70.25,36.97
2016,7,10,6,45,640.0,64.5,5.85,15.5,273.0,113.5,63.45
2016,7,10,7,0,685.0,70.0,6.0,16.0,323.0,164.62,103.11
2016,7,10,7,15,717.5,74.0,6.05,16.0,374.5,213.73,145.64
2016,7,10,7,30,750.0,78.0,6.1,16.0,426.0,266.27,192.88
2016,7,10,7,45,573.0,138.5,6.2,16.0,422.0,303.56,232.59
2016,7,10,8,0,396.0,199.0,6.3,16.0,418.0,323.89,255.11
2016,7,10,8,15,400.5,218.5,6.3,16.0,457.5,366.35,291.21
2016,7,10,8,30,405.0,238.0,6.3,16.0,497.0,409.02,326.74
2016,7,10,8,45,359.0,271.5,6.3,16.0,513.0,439.62,351.63
2016,7,10,9,0,313.0,305.0,6.3,16.0,529.0,463.37,370.21
2016,7,10,9,15,279.5,332.5,6.25,16.0,541.0,484.9,386.52
2016,7,10,9,30,246.0,360.0,6.2,16.0,553.0,503.14,399.76
2016,7,10,9,45,174.5,378.5,6.2,16.5,518.5,483.73,382.24
2016,7,10,10,0,103.0,397.0,6.2,17.0,484.0,457.19,358.93
2016,7,10,10,15,513.5,249.0,6.2,17.0,704.0,647.25,515.93
2016,7,10,10,30,924.0,101.0,6.2,17.0,924.0,861.5,679.09
2016,7,10,10,45,721.0,227.5,6.25,17.0,879.5,843.39,664.34
2016,7,10,11,0,518.0,354.0,6.3,17.0,835.0,809.69,633.07
2016,7,10,11,15,388.0,408.0,6.35,17.0,772.0,758.19,591.37
2016,7,10,11,30,258.0,462.0,6.4,17.0,709.0,701.68,545.3
2016,7,10,11,45,601.5,282.5,6.5,17.0,862.5,863.56,677.41
2016,7,10,12,0,945.0,103.0,6.6,17.0,1016.0,1023.17,794.16
2016,7,10,12,15,945.5,103.0,6.65,17.0,1016.5,1036.54,803.1
2016,7,10,12,30,946.0,103.0,6.7,17.0,1017.0,1046.65,810.56
2016,7,10,12,45,945.0,103.0,6.75,17.0,1010.0,1051.94,814.74
2016,7,10,13,0,944.0,103.0,6.8,17.0,1003.0,1053.85,816.67
2016,7,10,13,15,941.5,102.0,6.8,17.0,988.5,1049.84,814.25
2016,7,10,13,30,939.0,101.0,6.8,17.0,974.0,1042.45,809.57
2016,7,10,13,45,937.5,99.0,6.8,17.0,952.5,1031.65,802.6
2016,7,10,14,0,936.0,97.0,6.8,17.0,931.0,1017.53,793.37
2016,7,10,14,15,930.0,96.0,6.75,17.0,902.5,996.89,779.29
2016,7,10,14,30,924.0,95.0,6.7,17.0,874.0,973.25,763.13
2016,7,10,14,45,918.0,93.0,6.7,17.0,839.5,945.67,744.41
2016,7,10,15,0,912.0,91.0,6.7,17.0,805.0,915.36,723.68
2016,7,10,15,15,902.0,89.0,6.65,17.0,765.0,879.02,698.24
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,840.53,671.1
2016,7,10,15,45,879.5,85.0,6.6,17.0,680.5,798.1,641.03
2016,7,10,16,0,867.0,83.0,6.6,17.0,636.0,754.14,609.52
2016,7,10,16,15,850.0,80.5,6.6,17.0,587.5,705.08,573.76
2016,7,10,16,30,833.0,78.0,6.6,17.0,539.0,655.34,537.02
2016,7,10,16,45,810.0,75.0,6.6,17.0,488.5,603.64,496.32
2016,7,10,17,0,787.0,72.0,6.6,17.0,438.0,549.3,452.13
2016,7,10,17,15,756.0,68.5,6.6,16.5,386.0,490.75,404.17
2016,7,10,17,30,725.0,65.0,6.6,16.0,334.0,433.95,356.15
2016,7,10,17,45,679.0,60.5,6.6,16.0,282.0,371.49,301.53
2016,7,10,18,0,633.0,56.0,6.6,16.0,230.0,313.86,249.69
2016,7,10,18,15,568.0,50.0,6.55,15.5,181.5,251.6,193.94
2016,7,10,18,30,503.0,44.0,6.5,15.0,133.0,195.89,143.42
2016,7,10,18,45,392.5,35.0,6.45,15.0,91.0,133.48,89.44
2016,7,10,19,0,282.0,26.0,6.4,15.0,49.0,82.5,41.95
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.5,29.61,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
