Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,119.5,13.0,3.6,14.0,22.5,12.78,0.0
2016,7,11,5,30,239.0,26.0,3.5,14.0,45.0,20.44,8.86
2016,7,11,5,45,346.5,36.0,3.4,14.5,85.0,27.13,17.67
2016,7,11,6,0,454.0,46.0,3.3,15.0,125.0,33.37,23.73
2016,7,11,6,15,234.0,70.0,3.15,15.0,111.5,55.57,43.7
2016,7,11,6,30,14.0,94.0,3.0,15.0,98.0,87.17,67.92
2016,7,11,6,45,20.5,113.5,2.95,15.5,120.5,106.97,83.94
2016,7,11,7,0,27.0,133.0,2.9,16.0,143.0,124.46,97.84
2016,7,11,7,15,19.0,145.0,2.9,16.0,153.0,139.61,110.53
2016,7,11,7,30,11.0,157.0,2.9,16.0,163.0,150.57,119.54
2016,7,11,7,45,7.5,163.0,2.9,16.0,167.5,156.61,124.22
2016,7,11,8,0,4.0,169.0,2.9,16.0,172.0,162.07,128.34
2016,7,11,8,15,4.0,177.0,2.9,16.0,180.0,170.38,134.66
2016,7,11,8,30,4.0,185.0,2.9,16.0,188.0,178.62,140.9
2016,7,11,8,45,10.0,215.0,2.95,16.5,222.5,210.52,165.76
2016,7,11,9,0,16.0,245.0,3.0,17.0,257.0,243.15,190.83
2016,7,11,9,15,23.0,274.0,3.1,17.0,292.0,276.17,216.35
2016,7,11,9,30,30.0,303.0,3.2,17.0,327.0,308.43,241.1
2016,7,11,9,45,35.0,326.0,3.35,17.0,355.0,336.26,262.26
2016,7,11,10,0,40.0,349.0,3.5,17.0,383.0,364.64,283.75
2016,7,11,10,15,47.5,372.0,3.65,17.0,413.5,395.51,307.11
2016,7,11,10,30,55.0,395.0,3.8,17.0,444.0,427.05,330.84
2016,7,11,10,45,60.0,410.0,3.95,17.0,465.0,449.32,347.47
2016,7,11,11,0,65.0,425.0,4.1,17.0,486.0,471.88,364.33
2016,7,11,11,15,71.0,437.5,4.25,17.0,505.0,493.12,380.3
2016,7,11,11,30,77.0,450.0,4.4,17.0,524.0,514.56,396.49
2016,7,11,11,45,98.0,464.0,4.6,17.0,558.5,551.92,425.17
2016,7,11,12,0,119.0,478.0,4.8,17.0,593.0,594.37,457.42
2016,7,11,12,15,119.0,478.0,5.05,17.0,593.0,598.45,460.96
2016,7,11,12,30,119.0,478.0,5.3,17.0,593.0,601.97,464.26
2016,7,11,12,45,118.0,474.0,5.55,17.0,587.0,599.82,463.42
2016,7,11,13,0,117.0,470.0,5.8,17.0,581.0,597.05,462.13
2016,7,11,13,15,155.5,464.0,6.0,17.0,609.5,631.09,489.69
2016,7,11,13,30,194.0,458.0,6.2,17.0,638.0,664.14,516.4
2016,7,11,13,45,195.5,446.5,6.45,17.0,624.0,653.61,509.68
2016,7,11,14,0,197.0,435.0,6.7,17.0,610.0,642.17,502.4
2016,7,11,14,15,146.0,415.0,6.85,17.0,543.0,570.55,447.7
2016,7,11,14,30,95.0,395.0,7.0,17.0,476.0,491.98,387.06
2016,7,11,14,45,94.0,377.5,7.2,17.0,455.0,471.61,372.42
2016,7,11,15,0,93.0,360.0,7.4,17.0,434.0,450.9,357.31
2016,7,11,15,15,101.5,342.5,7.45,16.5,419.0,438.12,349.17
2016,7,11,15,30,110.0,325.0,7.5,16.0,404.0,424.48,340.25
2016,7,11,15,45,117.0,304.5,7.55,16.0,384.0,412.78,332.06
2016,7,11,16,0,124.0,284.0,7.6,16.0,364.0,392.68,317.19
2016,7,11,16,15,98.0,257.0,7.6,16.0,317.5,334.23,270.59
2016,7,11,16,30,72.0,230.0,7.6,16.0,271.0,284.58,230.57
2016,7,11,16,45,64.0,206.5,7.6,16.0,240.0,252.18,204.64
2016,7,11,17,0,56.0,183.0,7.6,16.0,209.0,220.35,178.88
2016,7,11,17,15,51.5,162.5,7.55,15.5,184.0,194.31,157.94
2016,7,11,17,30,47.0,142.0,7.5,15.0,159.0,168.61,136.92
2016,7,11,17,45,326.0,101.5,7.5,15.0,192.5,259.37,212.1
2016,7,11,18,0,605.0,61.0,7.5,15.0,226.0,308.39,246.9
2016,7,11,18,15,536.5,54.0,7.4,15.0,178.0,245.28,189.84
2016,7,11,18,30,468.0,47.0,7.3,15.0,130.0,189.11,138.83
2016,7,11,18,45,365.0,37.0,7.2,15.0,89.0,129.21,86.87
2016,7,11,19,0,262.0,27.0,7.1,15.0,48.0,79.76,40.13
2016,7,11,19,15,131.0,13.5,6.95,14.5,24.0,28.84,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,143.0,12.0,5.45,14.0,23.0,11.8,0.0
2016,7,12,5,30,286.0,24.0,5.4,14.0,46.0,18.61,7.17
2016,7,12,5,45,389.5,32.5,5.35,14.5,86.5,24.01,14.94
2016,7,12,6,0,493.0,41.0,5.3,15.0,127.0,29.06,19.9
2016,7,12,6,15,246.5,63.0,5.25,15.0,106.0,45.57,34.84
2016,7,12,6,30,0.0,85.0,5.2,15.0,85.0,79.12,61.56
2016,7,12,6,45,2.5,103.5,5.2,15.0,105.0,96.75,76.37
2016,7,12,7,0,5.0,122.0,5.2,15.0,125.0,114.8,91.29
2016,7,12,7,15,5.5,136.5,5.15,15.0,139.5,129.32,103.16
2016,7,12,7,30,6.0,151.0,5.1,15.0,154.0,143.89,114.93
2016,7,12,7,45,25.5,184.5,5.1,15.5,198.0,181.52,144.85
2016,7,12,8,0,45.0,218.0,5.1,16.0,242.0,218.03,173.66
2016,7,12,8,15,67.5,247.5,5.1,16.0,288.0,257.85,205.33
2016,7,12,8,30,90.0,277.0,5.1,16.0,334.0,300.26,238.94
2016,7,12,8,45,120.0,302.5,5.2,16.0,384.5,343.34,273.05
2016,7,12,9,0,150.0,328.0,5.3,16.0,435.0,391.89,311.31
2016,7,12,9,15,124.5,344.5,5.35,16.0,437.0,400.69,317.49
2016,7,12,9,30,99.0,361.0,5.4,16.0,439.0,408.12,322.42
2016,7,12,9,45,137.5,382.5,5.45,16.0,495.5,460.98,363.76
2016,7,12,10,0,176.0,404.0,5.5,16.0,552.0,518.07,407.89
2016,7,12,10,15,211.5,414.5,5.55,16.0,598.5,565.23,444.19
2016,7,12,10,30,247.0,425.0,5.6,16.0,645.0,615.1,482.29
2016,7,12,10,45,431.0,364.5,5.65,16.0,759.5,726.58,570.82
2016,7,12,11,0,615.0,304.0,5.7,16.0,874.0,846.14,663.37
2016,7,12,11,15,546.0,344.0,5.7,16.0,856.5,841.82,657.17
2016,7,12,11,30,477.0,384.0,5.7,16.0,839.0,832.05,647.53
2016,7,12,11,45,464.0,390.5,5.7,16.0,835.5,838.72,651.91
2016,7,12,12,0,451.0,397.0,5.7,16.0,832.0,843.34,654.74
2016,7,12,12,15,703.0,244.5,5.7,16.0,922.5,948.01,738.31
2016,7,12,12,30,955.0,92.0,5.7,16.0,1013.0,1044.03,805.82
2016,7,12,12,45,948.5,95.5,5.75,16.0,1004.5,1047.45,808.19
2016,7,12,13,0,942.0,99.0,5.8,16.0,996.0,1047.48,808.86
2016,7,12,13,15,940.0,98.5,5.85,16.0,982.0,1044.51,807.56
2016,7,12,13,30,938.0,98.0,5.9,16.0,968.0,1038.16,804.02
2016,7,12,13,45,936.0,96.5,5.95,16.5,947.0,1027.42,795.94
2016,7,12,14,0,934.0,95.0,6.0,17.0,926.0,1013.36,785.67
2016,7,12,14,15,929.0,94.0,6.05,17.0,898.0,993.72,773.04
2016,7,12,14,30,924.0,93.0,6.1,17.0,870.0,971.04,758.29
2016,7,12,14,45,917.0,91.0,6.2,17.0,836.0,942.54,739.61
2016,7,12,15,0,910.0,89.0,6.3,17.0,802.0,911.35,718.89
2016,7,12,15,15,900.5,87.5,6.35,17.0,762.0,876.02,694.76
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,838.51,668.85
2016,7,12,15,45,878.5,84.0,6.5,17.0,677.5,796.1,639.22
2016,7,12,16,0,866.0,82.0,6.6,17.0,633.0,752.14,608.07
2016,7,12,16,15,849.0,79.5,6.55,16.5,585.0,703.09,573.24
2016,7,12,16,30,832.0,77.0,6.5,16.0,537.0,653.35,537.33
2016,7,12,16,45,810.0,74.0,6.5,16.0,486.5,602.3,497.01
2016,7,12,17,0,788.0,71.0,6.5,16.0,436.0,548.5,453.1
2016,7,12,17,15,757.5,67.5,6.4,16.0,384.0,490.14,404.2
2016,7,12,17,30,727.0,64.0,6.3,16.0,332.0,433.47,355.44
2016,7,12,17,45,684.0,59.5,6.2,16.0,281.0,372.21,301.74
2016,7,12,18,0,641.0,55.0,6.1,16.0,230.0,314.51,249.78
2016,7,12,18,15,575.5,48.5,5.95,15.5,181.0,252.05,193.83
2016,7,12,18,30,510.0,42.0,5.8,15.0,132.0,195.29,142.44
2016,7,12,18,45,402.5,33.5,5.65,15.0,90.0,133.81,89.07
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,83.11,40.52
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,29.73,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,3.85,14.0,22.5,12.29,0.0
2016,7,13,5,30,273.0,25.0,3.8,14.0,45.0,19.7,7.47
2016,7,13,5,45,383.0,34.0,3.8,14.5,86.5,25.5,16.19
2016,7,13,6,0,493.0,43.0,3.8,15.0,128.0,30.93,21.54
2016,7,13,6,15,246.5,62.5,3.7,15.0,105.0,45.25,34.56
2016,7,13,6,30,0.0,82.0,3.6,15.0,82.0,76.57,59.4
2016,7,13,6,45,0.0,100.5,3.5,15.0,100.5,93.91,74.05
2016,7,13,7,0,0.0,119.0,3.4,15.0,119.0,111.41,88.58
2016,7,13,7,15,6.0,138.0,3.3,15.0,140.5,130.69,104.13
2016,7,13,7,30,12.0,157.0,3.2,15.0,162.0,150.73,120.18
2016,7,13,7,45,7.5,161.5,3.15,15.5,165.0,155.19,123.36
2016,7,13,8,0,3.0,166.0,3.1,16.0,168.0,158.92,125.85
2016,7,13,8,15,6.0,184.0,3.05,16.0,188.0,177.63,140.58
2016,7,13,8,30,9.0,202.0,3.0,16.0,208.0,196.72,155.49
2016,7,13,8,45,13.0,224.0,3.0,16.0,233.5,220.42,173.99
2016,7,13,9,0,17.0,246.0,3.0,16.0,259.0,244.61,192.73
2016,7,13,9,15,22.0,271.0,3.0,16.0,288.5,272.69,214.4
2016,7,13,9,30,27.0,296.0,3.0,16.0,318.0,299.88,235.2
2016,7,13,9,45,34.0,322.5,3.0,16.5,350.5,332.24,259.4
2016,7,13,10,0,41.0,349.0,3.0,17.0,383.0,365.36,283.86
2016,7,13,10,15,57.5,380.0,3.05,17.0,430.0,410.97,318.36
2016,7,13,10,30,74.0,411.0,3.1,17.0,477.0,457.99,353.52
2016,7,13,10,45,87.0,429.0,3.2,17.0,508.0,490.74,377.87
2016,7,13,11,0,100.0,447.0,3.3,17.0,539.0,524.24,402.71
2016,7,13,11,15,147.5,460.0,3.4,17.0,598.5,587.47,450.35
2016,7,13,11,30,195.0,473.0,3.5,17.0,658.0,650.7,497.32
2016,7,13,11,45,141.5,468.5,3.65,17.5,603.5,601.84,459.37
2016,7,13,12,0,88.0,464.0,3.8,18.0,549.0,545.77,416.39
2016,7,13,12,15,91.0,466.0,3.95,18.0,553.5,553.7,422.85
2016,7,13,12,30,94.0,468.0,4.1,18.0,558.0,561.31,428.83
2016,7,13,12,45,100.5,467.0,4.35,18.0,563.0,569.0,435.4
2016,7,13,13,0,107.0,466.0,4.6,18.0,568.0,576.28,441.87
2016,7,13,13,15,112.0,459.5,4.75,18.0,565.0,583.09,447.69
2016,7,13,13,30,117.0,453.0,4.9,18.0,562.0,582.5,448.2
2016,7,13,13,45,105.5,437.5,5.1,18.0,534.0,547.86,423.22
2016,7,13,14,0,94.0,422.0,5.3,18.0,506.0,520.43,403.38
2016,7,13,14,15,96.0,408.5,5.45,18.0,492.0,507.92,395.0
2016,7,13,14,30,98.0,395.0,5.6,18.0,478.0,494.94,386.19
2016,7,13,14,45,92.5,376.0,5.75,18.0,451.5,468.77,367.08
2016,7,13,15,0,87.0,357.0,5.9,18.0,425.0,442.49,347.75
2016,7,13,15,15,93.0,339.5,6.0,17.5,409.0,427.71,338.15
2016,7,13,15,30,99.0,322.0,6.1,17.0,393.0,412.25,327.88
2016,7,13,15,45,117.5,303.0,6.25,17.0,382.0,411.72,328.98
2016,7,13,16,0,136.0,284.0,6.4,17.0,371.0,401.95,322.79
2016,7,13,16,15,192.5,256.0,6.4,17.0,368.5,408.0,329.96
2016,7,13,16,30,249.0,228.0,6.4,17.0,366.0,415.35,337.68
2016,7,13,16,45,489.0,158.0,6.4,17.0,395.5,487.99,400.25
2016,7,13,17,0,729.0,88.0,6.4,17.0,425.0,532.25,437.88
2016,7,13,17,15,694.0,83.5,6.3,16.5,373.5,474.38,390.14
2016,7,13,17,30,659.0,79.0,6.2,16.0,322.0,417.48,342.16
2016,7,13,17,45,607.5,73.5,6.15,16.0,270.5,354.78,287.7
2016,7,13,18,0,556.0,68.0,6.1,16.0,219.0,296.6,235.96
2016,7,13,18,15,484.0,60.0,5.95,16.0,171.5,233.76,180.11
2016,7,13,18,30,412.0,52.0,5.8,16.0,124.0,178.22,130.52
2016,7,13,18,45,302.0,40.0,5.65,16.0,83.5,117.71,79.13
2016,7,13,19,0,192.0,28.0,5.5,16.0,43.0,67.88,32.87
2016,7,13,19,15,96.0,14.0,5.35,15.5,21.5,25.05,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.0,13.5,2.75,15.0,20.5,13.27,0.0
2016,7,14,5,30,194.0,27.0,2.7,15.0,41.0,21.13,7.8
2016,7,14,5,45,312.0,37.5,2.65,15.0,81.0,28.96,19.06
2016,7,14,6,0,430.0,48.0,2.6,15.0,121.0,35.59,25.62
2016,7,14,6,15,227.0,71.5,2.5,15.0,111.0,56.69,44.66
2016,7,14,6,30,24.0,95.0,2.4,15.0,101.0,85.1,65.92
2016,7,14,6,45,32.0,115.0,2.35,15.5,125.5,105.83,82.49
2016,7,14,7,0,40.0,135.0,2.3,16.0,150.0,127.66,99.89
2016,7,14,7,15,29.0,148.5,2.25,16.0,160.0,141.29,111.44
2016,7,14,7,30,18.0,162.0,2.2,16.0,170.0,156.65,124.19
2016,7,14,7,45,28.0,187.0,2.2,16.0,202.0,181.17,143.59
2016,7,14,8,0,38.0,212.0,2.2,16.0,234.0,210.06,166.39
2016,7,14,8,15,32.5,224.5,2.2,16.0,244.5,222.68,176.16
2016,7,14,8,30,27.0,237.0,2.2,16.0,255.0,234.64,185.28
2016,7,14,8,45,31.0,258.5,2.2,16.5,280.5,259.12,203.8
2016,7,14,9,0,35.0,280.0,2.2,17.0,306.0,284.13,222.45
2016,7,14,9,15,36.0,297.5,2.2,17.0,325.0,304.09,237.39
2016,7,14,9,30,37.0,315.0,2.2,17.0,344.0,324.19,252.34
2016,7,14,9,45,36.0,327.0,2.2,17.0,356.0,337.86,262.27
2016,7,14,10,0,35.0,339.0,2.2,17.0,368.0,351.42,272.09
2016,7,14,10,15,33.5,347.0,2.25,17.0,376.0,360.67,278.71
2016,7,14,10,30,32.0,355.0,2.3,17.0,384.0,369.76,285.22
2016,7,14,10,45,28.0,350.5,2.4,17.5,376.5,364.46,280.44
2016,7,14,11,0,24.0,346.0,2.5,18.0,369.0,358.71,275.41
2016,7,14,11,15,43.5,391.5,2.6,18.0,433.0,423.0,323.98
2016,7,14,11,30,63.0,437.0,2.7,18.0,497.0,488.69,372.59
2016,7,14,11,45,64.5,438.5,2.85,18.0,501.0,494.65,376.9
2016,7,14,12,0,66.0,440.0,3.0,18.0,505.0,500.4,381.41
2016,7,14,12,15,63.5,441.0,3.15,18.0,503.5,501.48,382.37
2016,7,14,12,30,61.0,442.0,3.3,18.0,502.0,502.2,383.12
2016,7,14,12,45,60.0,437.5,3.45,18.0,495.5,498.47,380.76
2016,7,14,13,0,59.0,433.0,3.6,18.0,489.0,494.39,378.18
2016,7,14,13,15,66.5,433.0,3.75,17.5,495.5,503.12,386.14
2016,7,14,13,30,74.0,433.0,3.9,17.0,502.0,511.53,393.89
2016,7,14,13,45,92.0,430.5,4.05,17.0,514.5,527.3,406.88
2016,7,14,14,0,110.0,428.0,4.2,17.0,527.0,550.31,425.14
2016,7,14,14,15,93.5,406.5,4.3,17.0,488.5,503.49,390.61
2016,7,14,14,30,77.0,385.0,4.4,17.0,450.0,464.71,361.91
2016,7,14,14,45,56.0,348.5,4.55,17.0,394.5,406.27,317.85
2016,7,14,15,0,35.0,312.0,4.7,17.0,339.0,348.54,273.62
2016,7,14,15,15,29.0,286.5,4.8,17.0,308.5,316.3,249.14
2016,7,14,15,30,23.0,261.0,4.9,17.0,278.0,277.5,219.2
2016,7,14,15,45,16.0,231.0,5.0,17.0,242.5,240.99,190.69
2016,7,14,16,0,9.0,201.0,5.1,17.0,207.0,204.96,162.22
2016,7,14,16,15,4.5,174.0,5.1,16.5,177.0,174.31,138.12
2016,7,14,16,30,0.0,147.0,5.1,16.0,147.0,144.06,114.0
2016,7,14,16,45,0.0,128.5,5.2,16.0,128.5,125.68,99.28
2016,7,14,17,0,0.0,110.0,5.3,16.0,110.0,107.31,84.4
2016,7,14,17,15,0.0,91.5,5.3,16.0,91.5,88.96,69.36
2016,7,14,17,30,0.0,73.0,5.3,16.0,73.0,70.64,54.17
2016,7,14,17,45,274.0,70.5,5.3,16.0,145.0,202.19,163.94
2016,7,14,18,0,548.0,68.0,5.3,16.0,217.0,293.26,233.12
2016,7,14,18,15,476.0,60.0,5.15,15.5,169.0,230.86,177.88
2016,7,14,18,30,404.0,52.0,5.0,15.0,121.0,175.76,128.99
2016,7,14,18,45,301.5,39.5,4.9,15.0,81.5,116.92,78.64
2016,7,14,19,0,199.0,27.0,4.8,15.0,42.0,67.67,31.78
2016,7,14,19,15,99.5,13.5,4.65,15.0,21.0,24.9,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,3.0,2.35,14.0,3.0,2.95,0.0
2016,7,15,5,30,0.0,6.0,2.4,14.0,6.0,5.78,0.0
2016,7,15,5,45,0.0,12.0,2.45,14.5,12.0,11.57,4.23
2016,7,15,6,0,0.0,18.0,2.5,15.0,18.0,17.36,9.62
2016,7,15,6,15,0.0,25.0,2.35,15.0,25.0,24.12,15.83
2016,7,15,6,30,0.0,32.0,2.2,15.0,32.0,30.88,20.73
2016,7,15,6,45,0.0,40.0,2.1,15.0,40.0,38.62,27.35
2016,7,15,7,0,0.0,48.0,2.0,15.0,48.0,46.36,33.89
2016,7,15,7,15,0.0,94.5,1.9,15.0,95.0,90.54,70.96
2016,7,15,7,30,0.0,141.0,1.8,15.0,142.0,133.31,106.09
2016,7,15,7,45,0.0,133.5,1.7,15.5,134.0,127.33,100.53
2016,7,15,8,0,0.0,126.0,1.6,16.0,126.0,120.87,94.72
2016,7,15,8,15,0.0,141.5,1.6,16.0,141.5,135.69,106.46
2016,7,15,8,30,0.0,157.0,1.6,16.0,157.0,150.56,118.1
2016,7,15,8,45,4.5,186.0,1.6,16.0,189.0,180.5,141.72
2016,7,15,9,0,9.0,215.0,1.6,16.0,221.0,210.99,165.49
2016,7,15,9,15,11.5,234.0,1.65,16.0,243.0,231.4,181.13
2016,7,15,9,30,14.0,253.0,1.7,16.0,265.0,252.09,196.93
2016,7,15,9,45,19.5,283.5,1.75,16.5,300.0,286.1,222.55
2016,7,15,10,0,25.0,314.0,1.8,17.0,335.0,320.27,247.9
2016,7,15,10,15,32.5,342.5,1.85,17.0,371.0,355.6,274.37
2016,7,15,10,30,40.0,371.0,1.9,17.0,407.0,391.7,301.18
2016,7,15,10,45,37.5,375.5,1.95,17.0,410.0,396.77,304.51
2016,7,15,11,0,35.0,380.0,2.0,17.0,413.0,401.58,307.82
2016,7,15,11,15,40.0,396.5,2.05,17.0,434.5,424.74,325.0
2016,7,15,11,30,45.0,413.0,2.1,17.0,456.0,448.2,342.25
2016,7,15,11,45,38.5,401.0,2.15,17.0,438.0,432.59,330.45
2016,7,15,12,0,32.0,389.0,2.2,17.0,420.0,416.41,318.42
2016,7,15,12,15,30.0,382.0,2.25,17.0,411.0,409.18,313.18
2016,7,15,12,30,28.0,375.0,2.3,17.0,402.0,401.64,307.69
2016,7,15,12,45,30.0,379.5,2.4,17.0,408.5,409.5,313.9
2016,7,15,13,0,32.0,384.0,2.5,17.0,415.0,417.25,320.0
2016,7,15,13,15,26.5,358.5,2.5,17.0,384.5,386.6,297.15
2016,7,15,13,30,21.0,333.0,2.5,17.0,354.0,348.73,268.87
2016,7,15,13,45,16.0,289.5,2.55,17.0,305.0,300.36,232.44
2016,7,15,14,0,11.0,246.0,2.6,17.0,256.0,252.04,195.54
2016,7,15,14,15,10.5,238.5,2.65,17.0,248.0,244.08,189.75
2016,7,15,14,30,10.0,231.0,2.7,17.0,240.0,236.09,183.83
2016,7,15,14,45,9.0,222.5,2.75,17.0,230.0,226.62,176.73
2016,7,15,15,0,8.0,214.0,2.8,17.0,220.0,217.18,169.64
2016,7,15,15,15,15.5,237.5,2.8,17.0,249.0,247.39,194.03
2016,7,15,15,30,23.0,261.0,2.8,17.0,278.0,277.53,218.18
2016,7,15,15,45,22.0,244.5,2.85,17.0,260.0,259.63,204.61
2016,7,15,16,0,21.0,228.0,2.9,17.0,242.0,241.73,191.08
2016,7,15,16,15,14.5,203.0,2.95,16.5,212.0,211.16,167.49
2016,7,15,16,30,8.0,178.0,3.0,16.0,182.0,181.09,143.97
2016,7,15,16,45,4.0,150.5,3.05,16.0,152.5,150.59,119.56
2016,7,15,17,0,0.0,123.0,3.1,16.0,123.0,120.49,95.16
2016,7,15,17,15,0.0,93.5,3.2,16.0,93.5,90.98,70.98
2016,7,15,17,30,0.0,64.0,3.3,16.0,64.0,61.86,46.76
2016,7,15,17,45,0.0,53.5,3.4,16.0,53.5,51.69,38.26
2016,7,15,18,0,0.0,43.0,3.5,16.0,43.0,41.53,29.63
2016,7,15,18,15,176.0,50.0,3.5,15.5,80.0,117.99,90.4
2016,7,15,18,30,352.0,57.0,3.5,15.0,117.0,165.54,121.84
2016,7,15,18,45,245.5,43.0,3.5,15.0,78.5,107.52,72.8
2016,7,15,19,0,139.0,29.0,3.5,15.0,40.0,59.5,27.53
2016,7,15,19,15,69.5,14.5,3.4,15.0,20.0,22.32,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,96.0,12.5,2.4,15.0,19.0,12.29,0.0
2016,7,16,5,30,192.0,25.0,2.4,15.0,38.0,19.55,5.43
2016,7,16,5,45,323.0,34.0,2.45,15.0,78.0,25.85,16.3
2016,7,16,6,0,454.0,43.0,2.5,15.0,118.0,31.26,21.79
2016,7,16,6,15,227.0,44.0,2.45,15.0,81.5,31.32,22.2
2016,7,16,6,30,0.0,45.0,2.4,15.0,45.0,43.46,31.41
2016,7,16,6,45,0.0,56.0,2.4,15.5,56.0,54.11,40.41
2016,7,16,7,0,0.0,67.0,2.4,16.0,67.0,64.76,49.25
2016,7,16,7,15,0.0,77.5,2.4,16.0,77.5,74.88,57.59
2016,7,16,7,30,0.0,88.0,2.4,16.0,88.0,84.88,65.74
2016,7,16,7,45,0.0,92.0,2.4,16.0,92.0,88.82,68.76
2016,7,16,8,0,0.0,96.0,2.4,16.0,96.0,92.73,71.75
2016,7,16,8,15,0.0,115.5,2.45,16.0,115.5,111.28,86.73
2016,7,16,8,30,0.0,135.0,2.5,16.0,135.0,129.87,101.59
2016,7,16,8,45,0.0,129.5,2.55,16.5,129.5,124.85,97.01
2016,7,16,9,0,0.0,124.0,2.6,17.0,124.0,119.73,92.45
2016,7,16,9,15,2.0,151.0,2.6,17.0,152.5,146.85,114.07
2016,7,16,9,30,4.0,178.0,2.6,17.0,181.0,174.22,135.62
2016,7,16,9,45,5.5,189.0,2.65,17.0,193.5,186.19,144.85
2016,7,16,10,0,7.0,200.0,2.7,17.0,206.0,198.32,154.22
2016,7,16,10,15,8.5,217.0,2.75,17.0,225.0,216.36,168.19
2016,7,16,10,30,10.0,234.0,2.8,17.0,244.0,234.56,182.21
2016,7,16,10,45,14.5,278.0,2.9,17.0,292.0,281.58,218.55
2016,7,16,11,0,19.0,322.0,3.0,17.0,340.0,329.11,254.78
2016,7,16,11,15,19.5,327.5,3.1,17.0,346.0,335.99,259.79
2016,7,16,11,30,20.0,333.0,3.2,17.0,352.0,342.85,264.96
2016,7,16,11,45,29.0,369.0,3.3,17.0,397.0,391.77,302.19
2016,7,16,12,0,38.0,405.0,3.4,17.0,442.0,438.27,337.12
2016,7,16,12,15,32.5,388.5,3.5,17.0,420.0,418.21,321.91
2016,7,16,12,30,27.0,372.0,3.6,17.0,398.0,397.66,306.54
2016,7,16,12,45,28.0,373.0,3.7,17.0,400.5,400.94,309.31
2016,7,16,13,0,29.0,374.0,3.8,17.0,403.0,404.08,311.93
2016,7,16,13,15,35.0,383.0,3.9,17.0,416.5,420.27,324.62
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,436.37,337.22
2016,7,16,13,45,30.0,350.0,4.1,17.0,377.5,382.7,296.74
2016,7,16,14,0,19.0,308.0,4.2,17.0,325.0,322.0,250.56
2016,7,16,14,15,21.0,308.5,4.25,17.0,327.0,324.51,253.09
2016,7,16,14,30,23.0,309.0,4.3,17.0,329.0,326.93,255.43
2016,7,16,14,45,16.5,269.5,4.35,17.0,284.0,280.84,219.9
2016,7,16,15,0,10.0,230.0,4.4,17.0,239.0,235.06,184.28
2016,7,16,15,15,10.0,225.0,4.45,17.0,233.0,230.02,180.77
2016,7,16,15,30,10.0,220.0,4.5,17.0,227.0,224.97,177.2
2016,7,16,15,45,6.0,196.0,4.55,17.0,200.0,197.48,155.58
2016,7,16,16,0,2.0,172.0,4.6,17.0,173.0,170.26,134.03
2016,7,16,16,15,1.0,145.5,4.65,16.5,146.0,143.01,112.56
2016,7,16,16,30,0.0,119.0,4.7,16.0,119.0,115.91,90.89
2016,7,16,16,45,0.0,118.0,4.8,16.0,118.0,115.12,90.57
2016,7,16,17,0,0.0,117.0,4.9,16.0,117.0,114.41,90.3
2016,7,16,17,15,0.0,85.5,4.9,16.0,85.5,82.96,64.33
2016,7,16,17,30,0.0,54.0,4.9,16.0,54.0,52.17,38.6
2016,7,16,17,45,0.0,45.5,4.95,16.0,45.5,43.94,31.7
2016,7,16,18,0,0.0,37.0,5.0,16.0,37.0,35.72,24.7
2016,7,16,18,15,209.5,43.5,5.0,15.5,79.0,121.55,92.79
2016,7,16,18,30,419.0,50.0,5.0,15.0,121.0,177.33,129.76
2016,7,16,18,45,309.0,38.5,5.0,15.0,81.0,117.16,78.24
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,67.08,29.22
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,24.73,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,10.81,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,17.23,3.34
2016,7,17,5,45,381.5,30.5,4.45,15.0,80.5,22.71,13.56
2016,7,17,6,0,497.0,39.0,4.5,15.0,121.0,27.83,18.75
2016,7,17,6,15,248.5,40.0,4.5,15.0,81.0,28.4,19.58
2016,7,17,6,30,0.0,41.0,4.5,15.0,41.0,39.59,28.09
2016,7,17,6,45,0.0,50.5,4.5,15.0,50.5,48.78,35.96
2016,7,17,7,0,0.0,60.0,4.5,15.0,60.0,57.98,43.71
2016,7,17,7,15,0.0,74.0,4.5,15.0,74.0,71.55,55.05
2016,7,17,7,30,0.0,88.0,4.5,15.0,88.0,84.88,66.04
2016,7,17,7,45,0.0,117.5,4.5,15.5,117.5,112.58,88.7
2016,7,17,8,0,0.0,147.0,4.5,16.0,147.0,140.31,110.99
2016,7,17,8,15,9.0,184.0,4.55,16.0,190.0,178.8,141.89
2016,7,17,8,30,18.0,221.0,4.6,16.0,233.0,218.37,173.38
2016,7,17,8,45,12.5,213.0,4.65,16.0,221.5,209.85,166.09
2016,7,17,9,0,7.0,205.0,4.7,16.0,210.0,200.44,158.14
2016,7,17,9,15,9.0,222.5,4.8,16.0,229.5,218.99,172.69
2016,7,17,9,30,11.0,240.0,4.9,16.0,249.0,237.78,187.33
2016,7,17,9,45,13.0,257.5,5.0,16.5,269.0,256.81,201.72
2016,7,17,10,0,15.0,275.0,5.1,17.0,289.0,276.05,216.18
2016,7,17,10,15,38.0,336.5,5.2,17.0,370.5,354.19,277.29
2016,7,17,10,30,61.0,398.0,5.3,17.0,452.0,434.84,339.27
2016,7,17,10,45,59.0,406.0,5.4,17.0,459.5,444.63,346.24
2016,7,17,11,0,57.0,414.0,5.5,17.0,467.0,454.16,353.24
2016,7,17,11,15,74.0,435.5,5.55,17.0,505.5,493.98,383.71
2016,7,17,11,30,91.0,457.0,5.6,17.0,544.0,534.66,414.58
2016,7,17,11,45,68.5,438.5,5.7,17.0,504.0,498.56,386.68
2016,7,17,12,0,46.0,420.0,5.8,17.0,464.0,461.09,357.76
2016,7,17,12,15,36.0,393.0,5.9,17.0,427.5,426.21,331.2
2016,7,17,12,30,26.0,366.0,6.0,17.0,391.0,390.64,303.91
2016,7,17,12,45,36.0,390.0,6.15,17.0,425.0,426.25,331.79
2016,7,17,13,0,46.0,414.0,6.3,17.0,459.0,462.06,359.6
2016,7,17,13,15,34.5,376.5,6.4,16.5,410.0,413.15,322.77
2016,7,17,13,30,23.0,339.0,6.5,16.0,361.0,356.79,279.84
2016,7,17,13,45,48.0,374.0,6.65,16.0,417.5,425.34,334.36
2016,7,17,14,0,73.0,409.0,6.8,16.0,474.0,486.63,382.67
2016,7,17,14,15,159.5,401.5,6.85,16.0,537.5,569.74,450.0
2016,7,17,14,30,246.0,394.0,6.9,16.0,601.0,649.3,513.73
2016,7,17,14,45,265.0,372.0,7.0,16.0,586.5,639.09,507.55
2016,7,17,15,0,284.0,350.0,7.1,16.0,572.0,626.88,500.09
2016,7,17,15,15,406.0,288.0,7.15,16.0,586.5,666.26,535.42
2016,7,17,15,30,528.0,226.0,7.2,16.0,601.0,689.67,558.23
2016,7,17,15,45,299.5,248.0,7.25,16.0,458.0,505.3,410.28
2016,7,17,16,0,71.0,270.0,7.3,16.0,315.0,330.72,266.1
2016,7,17,16,15,69.5,249.0,7.3,15.5,290.5,305.41,247.15
2016,7,17,16,30,68.0,228.0,7.3,15.0,266.0,280.04,227.68
2016,7,17,16,45,54.0,202.5,7.3,15.0,231.0,241.84,196.74
2016,7,17,17,0,40.0,177.0,7.3,15.0,196.0,204.77,166.43
2016,7,17,17,15,38.0,155.5,7.25,15.0,171.5,179.73,145.98
2016,7,17,17,30,36.0,134.0,7.2,15.0,147.0,154.8,125.32
2016,7,17,17,45,29.0,114.0,7.2,15.0,123.5,129.46,103.99
2016,7,17,18,0,22.0,94.0,7.2,15.0,100.0,104.78,82.97
2016,7,17,18,15,222.0,70.5,7.05,14.5,109.0,151.79,118.11
2016,7,17,18,30,422.0,47.0,6.9,14.0,118.0,174.75,128.13
2016,7,17,18,45,314.5,36.0,6.8,14.0,79.0,115.62,77.0
2016,7,17,19,0,207.0,25.0,6.7,14.0,40.0,66.24,27.24
2016,7,17,19,15,103.5,12.5,6.55,14.0,20.0,24.11,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,113.5,11.0,3.95,14.0,18.0,10.81,0.0
2016,7,18,5,30,227.0,22.0,3.9,14.0,36.0,17.35,2.52
2016,7,18,5,45,344.0,31.0,3.85,14.0,75.5,23.27,14.05
2016,7,18,6,0,461.0,40.0,3.8,14.0,115.0,28.81,19.68
2016,7,18,6,15,529.0,46.5,3.75,14.0,162.0,31.84,22.73
2016,7,18,6,30,597.0,53.0,3.7,14.0,209.0,57.41,29.72
2016,7,18,6,45,298.5,74.0,3.7,14.5,152.0,84.37,54.04
2016,7,18,7,0,0.0,95.0,3.7,15.0,95.0,90.23,70.89
2016,7,18,7,15,0.0,109.0,3.65,15.0,109.0,103.61,81.91
2016,7,18,7,30,0.0,123.0,3.6,15.0,123.0,117.03,92.81
2016,7,18,7,45,6.0,153.0,3.6,15.0,156.5,146.88,116.98
2016,7,18,8,0,12.0,183.0,3.6,15.0,190.0,177.54,141.57
2016,7,18,8,15,7.0,179.0,3.6,15.0,183.0,173.34,137.78
2016,7,18,8,30,2.0,175.0,3.6,15.0,176.0,168.29,133.3
2016,7,18,8,45,24.0,232.5,3.6,15.5,249.5,233.9,185.51
2016,7,18,9,0,46.0,290.0,3.6,16.0,323.0,299.35,236.49
2016,7,18,9,15,106.5,327.0,3.65,16.0,408.0,374.46,295.38
2016,7,18,9,30,167.0,364.0,3.7,16.0,493.0,454.32,357.1
2016,7,18,9,45,214.0,376.0,3.8,16.0,549.5,508.34,398.56
2016,7,18,10,0,261.0,388.0,3.9,16.0,606.0,565.61,442.2
2016,7,18,10,15,287.0,396.0,4.0,16.0,643.5,606.51,472.89
2016,7,18,10,30,313.0,404.0,4.1,16.0,681.0,648.63,504.32
2016,7,18,10,45,404.0,380.5,4.25,16.0,747.0,717.85,557.55
2016,7,18,11,0,495.0,357.0,4.4,16.0,813.0,790.81,613.01
2016,7,18,11,15,433.5,386.5,4.5,16.0,790.5,779.86,603.16
2016,7,18,11,30,372.0,416.0,4.6,16.0,768.0,762.37,589.01
2016,7,18,11,45,648.5,258.0,4.7,16.0,877.5,883.07,686.14
2016,7,18,12,0,925.0,100.0,4.8,16.0,987.0,998.55,767.68
2016,7,18,12,15,925.0,100.0,4.85,16.0,987.5,1011.43,776.17
2016,7,18,12,30,925.0,100.0,4.9,16.0,988.0,1021.06,783.25
2016,7,18,12,45,931.5,94.5,5.0,16.5,983.0,1028.25,787.67
2016,7,18,13,0,938.0,89.0,5.1,17.0,978.0,1032.05,789.86
2016,7,18,13,15,935.5,88.5,5.15,17.0,963.5,1028.62,788.28
2016,7,18,13,30,933.0,88.0,5.2,17.0,949.0,1021.8,784.52
2016,7,18,13,45,931.5,86.0,5.3,17.0,928.0,1011.04,778.51
2016,7,18,14,0,930.0,84.0,5.4,17.0,907.0,996.95,770.23
2016,7,18,14,15,924.5,83.0,5.45,17.0,879.0,976.84,757.39
2016,7,18,14,30,919.0,82.0,5.5,17.0,851.0,953.69,742.45
2016,7,18,14,45,913.0,80.0,5.55,17.0,817.5,926.11,724.31
2016,7,18,15,0,907.0,78.0,5.6,17.0,784.0,895.78,704.14
2016,7,18,15,15,897.5,76.5,5.6,16.5,744.5,860.41,681.22
2016,7,18,15,30,888.0,75.0,5.6,16.0,705.0,822.86,656.47
2016,7,18,15,45,876.5,73.0,5.6,16.0,661.0,781.18,627.12
2016,7,18,16,0,865.0,71.0,5.6,16.0,617.0,737.88,596.27
2016,7,18,16,15,849.0,69.0,5.6,16.0,569.5,689.96,561.53
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,641.28,525.73
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,587.51,483.89
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,534.0,440.35
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,479.11,394.4
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,423.29,346.43
2016,7,18,17,45,687.5,51.5,5.7,16.0,269.5,362.72,293.4
2016,7,18,18,0,644.0,48.0,5.8,16.0,219.0,305.8,242.05
2016,7,18,18,15,579.5,42.5,5.7,15.5,171.0,243.72,186.23
2016,7,18,18,30,515.0,37.0,5.6,15.0,123.0,188.13,135.62
2016,7,18,18,45,404.0,29.0,5.6,15.0,82.5,127.63,82.9
2016,7,18,19,0,293.0,21.0,5.6,15.0,42.0,76.06,28.51
2016,7,18,19,15,146.5,10.5,5.5,15.0,21.0,26.91,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,142.5,9.5,3.45,14.0,18.5,9.34,0.0
2016,7,19,5,30,285.0,19.0,3.4,14.0,37.0,14.56,0.29
2016,7,19,5,45,398.0,27.5,3.4,14.0,77.5,20.19,11.39
2016,7,19,6,0,511.0,36.0,3.4,14.0,118.0,27.73,18.72
2016,7,19,6,15,255.5,42.5,3.4,14.0,83.5,30.35,21.4
2016,7,19,6,30,0.0,49.0,3.4,14.0,49.0,47.34,34.81
2016,7,19,6,45,0.0,61.0,3.4,14.5,61.0,58.95,44.68
2016,7,19,7,0,0.0,73.0,3.4,15.0,73.0,70.38,54.2
2016,7,19,7,15,8.0,115.5,3.45,15.0,119.0,110.98,87.77
2016,7,19,7,30,16.0,158.0,3.5,15.0,165.0,152.29,121.47
2016,7,19,7,45,24.0,181.0,3.55,15.0,193.5,177.47,141.6
2016,7,19,8,0,32.0,204.0,3.6,15.0,222.0,200.53,159.94
2016,7,19,8,15,41.5,230.0,3.65,15.0,255.0,230.96,184.12
2016,7,19,8,30,51.0,256.0,3.7,15.0,288.0,262.59,209.09
2016,7,19,8,45,95.5,289.0,3.8,15.5,354.5,319.78,253.87
2016,7,19,9,0,140.0,322.0,3.9,16.0,421.0,379.85,300.38
2016,7,19,9,15,526.0,200.5,3.95,16.0,602.5,511.6,408.44
2016,7,19,9,30,912.0,79.0,4.0,16.0,784.0,679.25,541.7
2016,7,19,9,45,610.0,227.0,4.1,16.0,708.0,646.34,510.85
2016,7,19,10,0,308.0,375.0,4.2,16.0,632.0,588.25,460.29
2016,7,19,10,15,611.0,237.0,4.3,16.0,768.5,709.43,559.26
2016,7,19,10,30,914.0,99.0,4.4,16.0,905.0,846.45,661.1
2016,7,19,10,45,695.5,229.5,4.5,16.0,852.0,820.54,641.26
2016,7,19,11,0,477.0,360.0,4.6,16.0,799.0,777.68,603.66
2016,7,19,11,15,703.5,230.0,4.7,16.0,889.5,872.18,679.27
2016,7,19,11,30,930.0,100.0,4.8,16.0,980.0,967.6,746.62
2016,7,19,11,45,932.5,100.0,4.9,16.0,988.0,989.29,761.66
2016,7,19,12,0,935.0,100.0,5.0,16.0,996.0,1007.92,775.15
2016,7,19,12,15,935.0,100.0,5.1,16.0,996.5,1020.96,784.86
2016,7,19,12,30,935.0,100.0,5.2,16.0,997.0,1030.71,792.43
2016,7,19,12,45,935.0,99.0,5.35,16.0,990.0,1036.11,797.51
2016,7,19,13,0,935.0,98.0,5.5,16.0,983.0,1038.13,800.35
2016,7,19,13,15,932.0,97.5,5.55,16.0,968.5,1034.28,798.45
2016,7,19,13,30,929.0,97.0,5.6,16.0,954.0,1027.05,794.32
2016,7,19,13,45,927.0,95.0,5.7,16.0,932.5,1015.9,787.9
2016,7,19,14,0,925.0,93.0,5.8,16.0,911.0,1001.44,779.21
2016,7,19,14,15,919.0,92.0,5.85,16.0,882.5,980.98,765.96
2016,7,19,14,30,913.0,91.0,5.9,16.0,854.0,957.52,750.6
2016,7,19,14,45,907.0,88.5,6.0,16.0,820.0,929.57,732.26
2016,7,19,15,0,901.0,86.0,6.1,16.0,786.0,898.89,711.84
2016,7,19,15,15,891.0,84.5,6.15,16.0,746.0,863.28,687.41
2016,7,19,15,30,881.0,83.0,6.2,16.0,706.0,825.53,661.21
2016,7,19,15,45,868.5,80.5,6.3,16.0,662.0,782.76,631.18
2016,7,19,16,0,856.0,78.0,6.4,16.0,618.0,738.46,599.61
2016,7,19,16,15,839.0,75.5,6.4,16.0,570.0,689.63,563.82
2016,7,19,16,30,822.0,73.0,6.4,16.0,522.0,640.14,527.04
2016,7,19,16,45,800.0,70.0,6.4,16.0,472.0,586.53,484.67
2016,7,19,17,0,778.0,67.0,6.4,16.0,422.0,535.88,443.02
2016,7,19,17,15,746.5,64.0,6.3,16.0,370.5,477.89,394.24
2016,7,19,17,30,715.0,61.0,6.2,16.0,319.0,421.72,345.71
2016,7,19,17,45,671.5,56.5,6.15,16.0,268.0,360.8,292.15
2016,7,19,18,0,628.0,52.0,6.1,16.0,217.0,303.53,240.4
2016,7,19,18,15,561.0,45.5,5.9,15.5,169.0,241.38,184.57
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,185.17,133.63
2016,7,19,18,45,385.5,30.5,5.55,15.0,81.0,124.87,81.07
2016,7,19,19,0,277.0,22.0,5.4,15.0,41.0,73.93,25.68
2016,7,19,19,15,138.5,11.0,5.2,15.0,20.5,26.35,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,140.5,9.5,3.9,14.0,18.0,9.34,0.0
2016,7,20,5,30,281.0,19.0,4.0,14.0,36.0,14.67,0.0
2016,7,20,5,45,394.0,27.0,4.1,14.5,75.5,19.84,10.98
2016,7,20,6,0,507.0,35.0,4.2,15.0,115.0,26.88,17.86
2016,7,20,6,15,264.0,62.0,4.2,15.0,105.0,45.38,34.57
2016,7,20,6,30,21.0,89.0,4.2,15.0,95.0,79.57,61.42
2016,7,20,6,45,27.0,109.0,4.25,15.0,118.0,99.83,77.95
2016,7,20,7,0,33.0,129.0,4.3,15.0,141.0,121.0,95.23
2016,7,20,7,15,49.5,153.5,4.25,15.0,174.5,148.77,117.54
2016,7,20,7,30,66.0,178.0,4.2,15.0,208.0,178.66,141.62
2016,7,20,7,45,87.5,203.5,4.2,15.5,248.0,212.97,168.9
2016,7,20,8,0,109.0,229.0,4.2,16.0,288.0,247.04,195.87
2016,7,20,8,15,115.0,252.5,4.15,16.0,319.5,278.41,221.01
2016,7,20,8,30,121.0,276.0,4.1,16.0,351.0,310.51,246.42
2016,7,20,8,45,134.5,299.0,4.1,16.0,388.5,346.7,274.83
2016,7,20,9,0,148.0,322.0,4.1,16.0,426.0,384.26,303.99
2016,7,20,9,15,172.0,341.5,4.1,16.0,469.0,426.33,336.55
2016,7,20,9,30,196.0,361.0,4.1,16.0,512.0,470.46,370.35
2016,7,20,9,45,299.5,350.0,4.2,16.5,593.0,543.28,426.87
2016,7,20,10,0,403.0,339.0,4.3,17.0,674.0,624.86,489.07
2016,7,20,10,15,669.5,214.0,4.35,17.0,793.5,732.85,575.74
2016,7,20,10,30,936.0,89.0,4.4,17.0,913.0,854.14,663.93
2016,7,20,10,45,942.0,89.0,4.5,17.0,936.5,890.47,688.93
2016,7,20,11,0,948.0,89.0,4.6,17.0,960.0,924.37,712.72
2016,7,20,11,15,951.0,89.5,4.75,17.0,975.5,953.42,733.52
2016,7,20,11,30,954.0,90.0,4.9,17.0,991.0,979.58,752.37
2016,7,20,11,45,741.0,230.5,5.05,17.0,934.0,943.37,727.62
2016,7,20,12,0,528.0,371.0,5.2,17.0,877.0,891.71,686.09
2016,7,20,12,15,744.0,230.0,5.35,17.0,943.0,972.5,750.55
2016,7,20,12,30,960.0,89.0,5.5,17.0,1009.0,1043.95,801.27
2016,7,20,12,45,957.0,90.5,5.65,17.0,1001.5,1049.03,805.67
2016,7,20,13,0,954.0,92.0,5.8,17.0,994.0,1050.65,808.19
2016,7,20,13,15,951.5,91.5,5.9,17.0,979.5,1047.24,806.94
2016,7,20,13,30,949.0,91.0,6.0,17.0,965.0,1040.38,803.4
2016,7,20,13,45,945.5,90.0,6.15,17.0,943.5,1028.6,796.81
2016,7,20,14,0,942.0,89.0,6.3,17.0,922.0,1013.48,787.91
2016,7,20,14,15,936.5,88.0,6.35,17.0,893.0,993.2,774.75
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,969.84,759.42
2016,7,20,14,45,923.0,86.0,6.5,17.0,829.5,941.24,740.55
2016,7,20,15,0,915.0,85.0,6.6,17.0,795.0,909.97,719.65
2016,7,20,15,15,905.0,83.5,6.65,17.0,754.5,873.93,694.87
2016,7,20,15,30,895.0,82.0,6.7,17.0,714.0,835.71,668.3
2016,7,20,15,45,880.5,80.5,6.8,17.0,669.0,791.94,637.49
2016,7,20,16,0,866.0,79.0,6.9,17.0,624.0,746.75,605.24
2016,7,20,16,15,848.5,76.5,6.9,16.5,575.5,697.13,569.95
2016,7,20,16,30,831.0,74.0,6.9,16.0,527.0,646.87,533.55
2016,7,20,16,45,805.5,72.0,6.9,16.0,475.5,594.62,491.91
2016,7,20,17,0,780.0,70.0,6.9,16.0,424.0,539.91,446.93
2016,7,20,17,15,748.0,66.0,6.85,16.0,372.0,480.4,396.89
2016,7,20,17,30,716.0,62.0,6.8,16.0,320.0,422.77,347.07
2016,7,20,17,45,669.5,57.5,6.75,16.0,268.5,360.48,292.22
