Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,0,623.0,53.0,6.7,16.0,217.0,302.15,239.48
2016,7,20,18,15,554.0,47.0,6.55,15.5,168.5,240.26,183.82
2016,7,20,18,30,485.0,41.0,6.4,15.0,120.0,184.44,133.2
2016,7,20,18,45,373.5,31.5,6.3,15.0,79.5,122.95,79.7
2016,7,20,19,0,262.0,22.0,6.2,15.0,39.0,70.92,22.1
2016,7,20,19,15,131.0,11.0,6.0,15.0,19.5,25.36,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,134.0,9.5,4.6,14.0,17.5,9.34,0.0
2016,7,21,5,30,268.0,19.0,4.7,14.0,35.0,14.77,0.0
2016,7,21,5,45,383.5,27.5,4.8,14.5,74.5,20.4,11.36
2016,7,21,6,0,499.0,36.0,4.9,15.0,114.0,27.96,18.77
2016,7,21,6,15,314.0,65.0,4.9,15.0,120.5,47.87,36.74
2016,7,21,6,30,129.0,94.0,4.9,15.0,127.0,82.71,61.91
2016,7,21,6,45,138.5,115.0,4.9,15.0,157.5,110.23,82.29
2016,7,21,7,0,148.0,136.0,4.9,15.0,188.0,139.12,105.36
2016,7,21,7,15,209.0,153.5,4.8,15.0,239.5,172.99,131.31
2016,7,21,7,30,270.0,171.0,4.7,15.0,291.0,217.26,166.84
2016,7,21,7,45,259.5,195.5,4.65,15.5,322.5,252.42,197.05
2016,7,21,8,0,249.0,220.0,4.6,16.0,354.0,286.55,225.75
2016,7,21,8,15,557.0,146.5,4.5,16.0,482.5,360.99,284.46
2016,7,21,8,30,865.0,73.0,4.4,16.0,611.0,471.69,373.99
2016,7,21,8,45,879.0,74.5,4.3,16.0,656.0,524.94,418.49
2016,7,21,9,0,893.0,76.0,4.2,16.0,701.0,578.18,461.83
2016,7,21,9,15,903.5,77.0,4.15,16.0,741.5,628.54,501.97
2016,7,21,9,30,914.0,78.0,4.1,16.0,782.0,678.06,540.45
2016,7,21,9,45,921.5,79.5,4.05,16.5,817.5,724.89,572.82
2016,7,21,10,0,929.0,81.0,4.0,17.0,853.0,770.16,603.38
2016,7,21,10,15,935.5,82.0,4.0,17.0,882.5,812.4,632.68
2016,7,21,10,30,942.0,83.0,4.0,17.0,912.0,852.59,660.28
2016,7,21,10,45,947.5,83.0,4.05,17.0,935.0,888.71,685.06
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,922.34,708.01
2016,7,21,11,15,956.5,83.5,4.25,17.0,973.5,951.99,728.71
2016,7,21,11,30,960.0,84.0,4.4,17.0,989.0,978.74,747.65
2016,7,21,11,45,962.5,83.0,4.55,17.0,997.5,1000.01,763.17
2016,7,21,12,0,965.0,82.0,4.7,17.0,1006.0,1018.08,776.62
2016,7,21,12,15,965.5,82.5,4.9,17.0,1007.0,1032.45,788.09
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,1043.43,797.34
2016,7,21,12,45,958.0,88.0,5.3,17.0,999.5,1047.16,801.68
2016,7,21,13,0,950.0,93.0,5.5,17.0,991.0,1047.42,803.73
2016,7,21,13,15,947.5,92.5,5.6,17.0,976.0,1044.03,802.56
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,1037.19,799.1
2016,7,21,13,45,944.5,89.0,5.8,17.0,940.5,1026.29,792.89
2016,7,21,14,0,944.0,86.0,5.9,17.0,920.0,1011.95,784.33
2016,7,21,14,15,938.5,85.0,5.85,17.0,891.5,991.61,770.6
2016,7,21,14,30,933.0,84.0,5.8,17.0,863.0,968.17,754.76
2016,7,21,14,45,929.0,81.0,5.8,17.0,829.0,940.99,736.58
2016,7,21,15,0,925.0,78.0,5.8,17.0,795.0,910.89,716.29
2016,7,21,15,15,915.5,76.5,5.8,17.0,754.5,874.93,691.66
2016,7,21,15,30,906.0,75.0,5.8,17.0,714.0,836.73,665.25
2016,7,21,15,45,895.5,72.5,5.8,17.0,669.5,794.58,635.71
2016,7,21,16,0,885.0,70.0,5.8,17.0,625.0,750.68,604.56
2016,7,21,16,15,868.0,68.0,5.8,16.5,576.5,701.16,569.85
2016,7,21,16,30,851.0,66.0,5.8,16.0,528.0,650.91,533.94
2016,7,21,16,45,829.5,63.0,5.8,16.0,477.0,596.23,491.35
2016,7,21,17,0,808.0,60.0,5.8,16.0,426.0,541.8,446.99
2016,7,21,17,15,778.0,57.0,5.8,16.0,374.0,483.36,398.12
2016,7,21,17,30,748.0,54.0,5.8,16.0,322.0,428.72,350.87
2016,7,21,17,45,703.5,50.5,5.8,16.0,270.0,366.83,296.46
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,308.7,243.83
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,245.56,186.96
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,189.03,135.41
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,126.3,80.56
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,74.51,19.87
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,26.31,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,5,15,133.5,9.0,4.15,15.0,16.5,8.85,0.0
2016,7,22,5,30,267.0,18.0,4.2,15.0,33.0,13.92,0.0
2016,7,22,5,45,384.0,27.0,4.3,15.0,73.0,20.05,10.95
2016,7,22,6,0,501.0,36.0,4.4,15.0,113.0,28.09,18.86
2016,7,22,6,15,570.5,42.0,4.4,15.0,161.0,31.15,21.96
2016,7,22,6,30,640.0,48.0,4.4,15.0,209.0,52.99,27.19
2016,7,22,6,45,320.5,81.0,4.45,15.5,162.0,89.75,57.85
2016,7,22,7,0,1.0,114.0,4.5,16.0,115.0,106.77,84.44
2016,7,22,7,15,15.5,139.0,4.5,16.0,146.5,132.89,105.37
2016,7,22,7,30,30.0,164.0,4.5,16.0,178.0,157.68,125.12
2016,7,22,7,45,37.0,187.0,4.5,16.0,206.0,183.28,145.72
2016,7,22,8,0,44.0,210.0,4.5,16.0,234.0,209.83,166.96
2016,7,22,8,15,44.0,229.5,4.5,16.0,255.5,231.33,184.05
2016,7,22,8,30,44.0,249.0,4.5,16.0,277.0,252.91,201.01
2016,7,22,8,45,60.0,278.0,4.5,16.5,318.5,291.33,230.82
2016,7,22,9,0,76.0,307.0,4.5,17.0,360.0,331.55,261.67
2016,7,22,9,15,82.0,328.5,4.5,17.0,389.0,360.51,283.83
2016,7,22,9,30,88.0,350.0,4.5,17.0,418.0,390.04,306.28
2016,7,22,9,45,112.0,373.0,4.55,17.0,463.5,433.6,339.78
2016,7,22,10,0,136.0,396.0,4.6,17.0,509.0,480.09,375.2
2016,7,22,10,15,176.0,410.0,4.65,17.0,561.5,532.39,415.23
2016,7,22,10,30,216.0,424.0,4.7,17.0,614.0,587.31,456.83
2016,7,22,10,45,213.0,436.5,4.8,17.5,628.0,606.56,469.82
2016,7,22,11,0,210.0,449.0,4.9,18.0,642.0,625.11,482.34
2016,7,22,11,15,229.0,454.0,5.0,18.0,667.5,655.54,505.24
2016,7,22,11,30,248.0,459.0,5.1,18.0,693.0,689.36,530.44
2016,7,22,11,45,306.5,442.0,5.2,18.0,733.5,736.28,566.66
2016,7,22,12,0,365.0,425.0,5.3,18.0,774.0,783.95,603.2
2016,7,22,12,15,376.0,419.0,5.45,18.0,779.0,796.31,613.0
2016,7,22,12,30,387.0,413.0,5.6,18.0,784.0,807.35,622.09
2016,7,22,12,45,405.5,401.0,5.8,18.0,787.0,823.5,635.36
2016,7,22,13,0,424.0,389.0,6.0,18.0,790.0,833.38,644.27
2016,7,22,13,15,447.5,375.0,6.2,18.0,792.0,844.3,654.2
2016,7,22,13,30,471.0,361.0,6.4,18.0,794.0,853.07,662.64
2016,7,22,13,45,699.5,229.0,6.6,18.0,855.0,940.95,734.69
2016,7,22,14,0,928.0,97.0,6.8,18.0,916.0,1007.8,784.18
2016,7,22,14,15,921.5,96.0,6.9,17.5,886.5,986.8,771.76
2016,7,22,14,30,915.0,95.0,7.0,17.0,857.0,962.8,757.52
2016,7,22,14,45,904.5,94.5,7.15,17.0,821.5,932.82,737.59
2016,7,22,15,0,894.0,94.0,7.3,17.0,786.0,900.34,715.69
2016,7,22,15,15,883.0,92.5,7.35,17.0,745.5,864.04,690.4
2016,7,22,15,30,872.0,91.0,7.4,17.0,705.0,825.68,663.4
2016,7,22,15,45,847.5,93.0,7.45,17.0,657.5,778.57,629.52
2016,7,22,16,0,823.0,95.0,7.5,17.0,610.0,734.63,597.74
2016,7,22,16,15,803.5,92.0,7.5,16.5,561.5,684.51,561.71
2016,7,22,16,30,784.0,89.0,7.5,16.0,513.0,633.97,524.17
2016,7,22,16,45,748.5,88.0,7.5,16.0,461.0,575.41,476.84
2016,7,22,17,0,713.0,87.0,7.5,16.0,409.0,519.79,430.84
2016,7,22,17,15,677.0,82.5,7.4,16.0,357.5,460.75,381.01
2016,7,22,17,30,641.0,78.0,7.3,16.0,306.0,404.09,331.98
2016,7,22,17,45,582.5,72.5,7.25,16.0,254.5,339.29,275.33
2016,7,22,18,0,524.0,67.0,7.2,16.0,203.0,279.81,222.2
2016,7,22,18,15,448.5,58.5,7.0,16.0,156.0,217.24,166.43
2016,7,22,18,30,373.0,50.0,6.8,16.0,109.0,162.43,117.58
2016,7,22,18,45,254.5,37.0,6.65,16.0,71.0,101.63,66.08
2016,7,22,19,0,136.0,24.0,6.5,16.0,33.0,51.25,10.64
2016,7,22,19,15,68.0,12.0,6.3,15.5,16.5,19.18,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,54.5,10.5,4.35,15.0,13.5,10.32,0.0
2016,7,23,5,30,109.0,21.0,4.3,15.0,27.0,16.52,0.0
2016,7,23,5,45,226.0,35.0,4.25,15.5,64.0,27.04,16.55
2016,7,23,6,0,343.0,49.0,4.2,16.0,101.0,37.04,26.5
2016,7,23,6,15,422.0,58.5,4.1,16.0,147.5,43.11,32.37
2016,7,23,6,30,501.0,68.0,4.0,16.0,194.0,62.74,38.43
2016,7,23,6,45,557.0,75.0,3.95,16.0,244.5,102.49,59.34
2016,7,23,7,0,613.0,82.0,3.9,16.0,295.0,148.73,92.58
2016,7,23,7,15,651.0,87.5,3.85,16.0,346.5,196.51,132.27
2016,7,23,7,30,689.0,93.0,3.8,16.0,398.0,248.42,177.62
2016,7,23,7,45,718.5,97.0,3.75,16.5,449.0,300.36,223.6
2016,7,23,8,0,748.0,101.0,3.7,17.0,500.0,357.54,273.29
2016,7,23,8,15,769.0,104.5,3.65,17.0,548.5,410.57,319.43
2016,7,23,8,30,790.0,108.0,3.6,17.0,597.0,464.97,365.55
2016,7,23,8,45,805.5,111.0,3.6,17.0,642.0,517.21,408.89
2016,7,23,9,0,821.0,114.0,3.6,17.0,687.0,569.76,451.31
2016,7,23,9,15,570.5,224.0,3.7,17.0,633.5,558.86,441.13
2016,7,23,9,30,320.0,334.0,3.8,17.0,580.0,525.56,412.07
2016,7,23,9,45,283.0,361.0,3.9,17.5,586.0,541.47,422.65
2016,7,23,10,0,246.0,388.0,4.0,18.0,592.0,553.93,430.04
2016,7,23,10,15,253.0,402.0,4.15,18.0,618.0,585.15,453.22
2016,7,23,10,30,260.0,416.0,4.3,18.0,644.0,616.36,476.23
2016,7,23,10,45,263.0,427.0,4.5,18.0,663.0,641.21,494.73
2016,7,23,11,0,266.0,438.0,4.7,18.0,682.0,665.58,512.87
2016,7,23,11,15,269.5,445.5,4.9,18.0,696.0,686.44,528.53
2016,7,23,11,30,273.0,453.0,5.1,18.0,710.0,706.68,543.75
2016,7,23,11,45,239.5,464.0,5.35,18.0,691.0,690.75,531.77
2016,7,23,12,0,206.0,475.0,5.6,18.0,672.0,676.03,520.62
2016,7,23,12,15,241.5,467.5,5.8,18.0,698.5,713.58,549.98
2016,7,23,12,30,277.0,460.0,6.0,18.0,725.0,746.37,575.73
2016,7,23,12,45,264.0,459.5,6.25,18.0,710.5,737.33,569.57
2016,7,23,13,0,251.0,459.0,6.5,18.0,696.0,727.02,562.61
2016,7,23,13,15,265.5,447.5,6.65,18.0,695.0,731.59,567.39
2016,7,23,13,30,280.0,436.0,6.8,18.0,694.0,734.8,571.18
2016,7,23,13,45,312.5,415.0,6.95,18.0,696.0,744.28,580.42
2016,7,23,14,0,345.0,394.0,7.1,18.0,698.0,751.64,588.12
2016,7,23,14,15,389.5,359.0,7.15,18.0,692.0,753.26,592.02
2016,7,23,14,30,434.0,324.0,7.2,18.0,686.0,759.34,599.1
2016,7,23,14,45,483.5,290.0,7.3,18.0,677.0,760.14,602.66
2016,7,23,15,0,533.0,256.0,7.4,18.0,668.0,756.48,602.87
2016,7,23,15,15,660.0,195.5,7.4,18.0,678.0,789.84,632.75
2016,7,23,15,30,787.0,135.0,7.4,18.0,688.0,806.79,646.94
2016,7,23,15,45,781.0,127.0,7.45,18.0,646.0,766.31,617.89
2016,7,23,16,0,775.0,119.0,7.5,18.0,604.0,723.98,587.35
2016,7,23,16,15,753.5,115.5,7.45,17.5,555.5,675.7,552.58
2016,7,23,16,30,732.0,112.0,7.4,17.0,507.0,625.28,513.93
2016,7,23,16,45,709.0,105.5,7.35,17.0,457.0,570.76,470.27
2016,7,23,17,0,686.0,99.0,7.3,17.0,407.0,516.81,426.09
2016,7,23,17,15,647.5,93.5,7.25,16.5,355.0,456.55,376.38
2016,7,23,17,30,609.0,88.0,7.2,16.0,303.0,398.93,327.5
2016,7,23,17,45,553.5,81.0,7.15,16.0,252.0,335.34,272.01
2016,7,23,18,0,498.0,74.0,7.1,16.0,201.0,276.75,219.78
2016,7,23,18,15,419.0,63.5,6.95,16.0,154.0,212.28,162.75
2016,7,23,18,30,340.0,53.0,6.8,16.0,107.0,155.71,112.86
2016,7,23,18,45,226.5,38.5,6.65,16.0,69.0,97.15,63.19
2016,7,23,19,0,113.0,24.0,6.5,16.0,31.0,47.21,6.46
2016,7,23,19,15,56.5,12.0,6.3,15.5,15.5,17.86,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,5,15,39.0,10.5,3.85,15.0,12.5,10.32,0.0
2016,7,24,5,30,78.0,21.0,3.9,15.0,25.0,17.63,0.0
2016,7,24,5,45,187.0,37.0,4.0,15.0,61.0,28.77,17.85
2016,7,24,6,0,296.0,53.0,4.1,15.0,97.0,40.38,29.47
2016,7,24,6,15,377.5,64.0,4.05,15.0,143.0,47.38,36.25
2016,7,24,6,30,459.0,75.0,4.0,15.0,189.0,66.83,43.26
2016,7,24,6,45,234.0,96.5,4.0,15.5,155.0,98.65,68.86
2016,7,24,7,0,9.0,118.0,4.0,16.0,121.0,111.14,87.71
2016,7,24,7,15,5.0,129.0,3.95,16.0,131.0,122.06,96.78
2016,7,24,7,30,1.0,140.0,3.9,16.0,141.0,132.38,105.18
2016,7,24,7,45,5.0,158.0,3.9,16.0,161.0,150.89,119.94
2016,7,24,8,0,9.0,176.0,3.9,16.0,181.0,169.91,135.0
2016,7,24,8,15,13.5,197.0,3.9,16.0,205.5,192.36,152.75
2016,7,24,8,30,18.0,218.0,3.9,16.0,230.0,215.38,170.84
2016,7,24,8,45,16.0,225.5,3.9,16.5,236.5,223.12,176.25
2016,7,24,9,0,14.0,233.0,3.9,17.0,243.0,230.55,181.38
2016,7,24,9,15,19.0,258.5,3.95,17.0,273.0,258.9,203.43
2016,7,24,9,30,24.0,284.0,4.0,17.0,303.0,287.83,225.72
2016,7,24,9,45,26.0,302.0,4.05,17.0,323.5,307.31,240.48
2016,7,24,10,0,28.0,320.0,4.1,17.0,344.0,328.26,256.33
2016,7,24,10,15,33.5,342.5,4.15,17.0,371.5,356.49,277.8
2016,7,24,10,30,39.0,365.0,4.2,17.0,399.0,385.27,299.56
2016,7,24,10,45,45.5,384.5,4.3,17.5,425.5,412.5,319.57
2016,7,24,11,0,52.0,404.0,4.4,18.0,452.0,440.22,339.8
2016,7,24,11,15,57.0,417.5,4.55,18.0,470.5,461.11,355.55
2016,7,24,11,30,62.0,431.0,4.7,18.0,489.0,482.2,371.47
2016,7,24,11,45,91.0,451.5,4.85,18.0,538.0,533.2,410.52
2016,7,24,12,0,120.0,472.0,5.0,18.0,587.0,590.03,453.45
2016,7,24,12,15,103.0,465.0,5.2,18.0,563.5,564.97,434.74
2016,7,24,12,30,86.0,458.0,5.4,18.0,540.0,543.79,419.01
2016,7,24,12,45,107.0,462.0,5.65,18.0,563.5,570.96,440.71
2016,7,24,13,0,128.0,466.0,5.9,18.0,587.0,604.92,467.23
2016,7,24,13,15,122.0,457.0,6.1,18.0,570.5,591.4,457.63
2016,7,24,13,30,116.0,448.0,6.3,18.0,554.0,577.27,447.69
2016,7,24,13,45,100.0,430.5,6.5,18.0,521.0,535.89,416.99
2016,7,24,14,0,84.0,413.0,6.7,18.0,488.0,502.06,391.69
2016,7,24,14,15,71.5,390.0,6.75,17.5,452.5,465.79,365.0
2016,7,24,14,30,59.0,367.0,6.8,17.0,417.0,429.56,338.05
2016,7,24,14,45,54.0,347.0,6.9,17.0,391.0,403.57,318.48
2016,7,24,15,0,49.0,327.0,7.0,17.0,365.0,377.56,298.77
2016,7,24,15,15,49.0,309.5,6.95,17.0,345.5,358.56,284.53
2016,7,24,15,30,49.0,292.0,6.9,17.0,326.0,339.38,270.09
2016,7,24,15,45,37.0,261.5,6.9,17.0,286.5,296.59,236.46
2016,7,24,16,0,25.0,231.0,6.9,17.0,247.0,248.16,198.02
2016,7,24,16,15,18.0,205.5,6.8,16.5,216.5,216.55,173.21
2016,7,24,16,30,11.0,180.0,6.7,16.0,186.0,185.46,148.5
2016,7,24,16,45,5.5,152.5,6.65,16.0,155.5,153.84,122.85
2016,7,24,17,0,0.0,125.0,6.6,16.0,125.0,122.75,97.36
2016,7,24,17,15,0.0,108.5,6.5,16.0,108.5,106.39,84.02
2016,7,24,17,30,0.0,92.0,6.4,16.0,92.0,90.03,70.5
2016,7,24,17,45,234.5,83.0,6.3,16.0,142.5,192.23,155.52
2016,7,24,18,0,469.0,74.0,6.2,16.0,193.0,265.26,210.46
2016,7,24,18,15,392.0,63.0,6.0,15.5,147.0,201.46,154.38
2016,7,24,18,30,315.0,52.0,5.8,15.0,101.0,147.56,107.08
2016,7,24,18,45,219.5,37.0,5.6,15.0,65.0,93.77,60.63
2016,7,24,19,0,124.0,22.0,5.4,15.0,29.0,46.4,2.37
2016,7,24,19,15,62.0,11.0,5.2,15.0,14.5,17.38,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,62.5,9.0,3.3,14.0,12.5,8.85,0.0
2016,7,25,5,30,125.0,18.0,3.3,14.0,25.0,14.1,0.0
2016,7,25,5,45,243.0,31.5,3.3,14.5,61.5,24.27,14.06
2016,7,25,6,0,361.0,45.0,3.3,15.0,98.0,34.42,24.28
2016,7,25,6,15,440.5,54.5,3.25,15.0,145.0,39.73,29.5
2016,7,25,6,30,520.0,64.0,3.2,15.0,192.0,57.84,35.18
2016,7,25,6,45,260.0,59.0,3.15,15.0,123.0,65.66,40.26
2016,7,25,7,0,0.0,54.0,3.1,15.0,54.0,52.17,38.81
2016,7,25,7,15,0.0,71.5,3.0,15.0,71.5,69.12,53.05
2016,7,25,7,30,0.0,89.0,2.9,15.0,89.0,85.74,66.8
2016,7,25,7,45,0.0,105.0,2.85,15.5,105.0,100.91,79.03
2016,7,25,8,0,0.0,121.0,2.8,16.0,121.0,116.13,91.13
2016,7,25,8,15,0.0,141.5,2.75,16.0,141.5,135.62,106.72
2016,7,25,8,30,0.0,162.0,2.7,16.0,162.0,155.18,122.2
2016,7,25,8,45,3.5,184.0,2.65,16.5,186.5,178.02,139.94
2016,7,25,9,0,7.0,206.0,2.6,17.0,211.0,201.3,157.82
2016,7,25,9,15,15.0,243.5,2.6,17.0,255.0,242.36,189.87
2016,7,25,9,30,23.0,281.0,2.6,17.0,299.0,284.33,222.21
2016,7,25,9,45,28.0,305.0,2.6,17.0,328.0,311.54,242.78
2016,7,25,10,0,33.0,329.0,2.6,17.0,357.0,340.51,264.59
2016,7,25,10,15,39.0,352.0,2.65,17.0,386.0,369.86,286.62
2016,7,25,10,30,45.0,375.0,2.7,17.0,415.0,399.8,308.95
2016,7,25,10,45,40.0,374.5,2.75,17.0,411.0,398.18,307.23
2016,7,25,11,0,35.0,374.0,2.8,17.0,407.0,396.04,305.3
2016,7,25,11,15,31.0,368.0,2.85,17.0,397.5,388.94,299.73
2016,7,25,11,30,27.0,362.0,2.9,17.0,388.0,381.41,293.89
2016,7,25,11,45,41.5,396.5,2.95,17.0,436.5,431.4,331.77
2016,7,25,12,0,56.0,431.0,3.0,17.0,485.0,482.22,369.62
2016,7,25,12,15,72.0,445.0,3.05,17.0,514.5,514.42,393.7
2016,7,25,12,30,88.0,459.0,3.1,17.0,544.0,546.86,417.92
2016,7,25,12,45,124.5,464.0,3.2,17.0,582.5,597.08,455.91
2016,7,25,13,0,161.0,469.0,3.3,17.0,621.0,641.0,489.06
2016,7,25,13,15,134.5,457.0,3.35,17.0,582.5,603.94,461.65
2016,7,25,13,30,108.0,445.0,3.4,17.0,544.0,558.55,428.45
2016,7,25,13,45,138.0,437.0,3.5,17.0,560.5,588.12,452.05
2016,7,25,14,0,168.0,429.0,3.6,17.0,577.0,608.69,468.76
2016,7,25,14,15,125.0,405.5,3.65,17.0,514.0,541.59,418.75
2016,7,25,14,30,82.0,382.0,3.7,17.0,451.0,467.06,362.81
2016,7,25,14,45,70.5,358.0,3.75,17.0,415.5,430.4,335.81
2016,7,25,15,0,59.0,334.0,3.8,17.0,380.0,393.97,308.53
2016,7,25,15,15,56.0,314.0,3.8,17.0,356.0,369.46,290.42
2016,7,25,15,30,53.0,294.0,3.8,17.0,332.0,344.91,272.1
2016,7,25,15,45,42.5,267.0,3.8,17.0,296.0,306.91,242.9
2016,7,25,16,0,32.0,240.0,3.8,17.0,260.0,269.51,213.87
2016,7,25,16,15,20.5,209.0,3.75,17.0,221.5,222.0,176.39
2016,7,25,16,30,9.0,178.0,3.7,17.0,183.0,182.09,144.55
2016,7,25,16,45,4.5,150.5,3.7,17.0,153.0,151.2,119.83
2016,7,25,17,0,0.0,123.0,3.7,17.0,123.0,120.73,95.14
2016,7,25,17,15,0.0,107.0,3.7,16.5,107.0,104.88,82.5
2016,7,25,17,30,0.0,91.0,3.7,16.0,91.0,89.03,69.61
2016,7,25,17,45,249.5,80.5,3.7,16.0,143.5,201.08,162.2
2016,7,25,18,0,499.0,70.0,3.7,16.0,196.0,271.81,214.16
2016,7,25,18,15,420.5,60.0,3.6,16.0,149.0,208.16,158.14
2016,7,25,18,30,342.0,50.0,3.5,16.0,102.0,152.16,109.13
2016,7,25,18,45,230.5,35.5,3.4,16.0,65.0,94.19,59.82
2016,7,25,19,0,119.0,21.0,3.3,16.0,28.0,44.14,0.0
2016,7,25,19,15,59.5,10.5,3.15,15.5,14.0,16.54,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,47.5,8.5,0.4,15.0,10.5,8.36,0.0
2016,7,26,5,30,95.0,17.0,0.3,15.0,21.0,13.3,0.0
2016,7,26,5,45,202.0,32.0,0.25,15.5,56.5,24.74,14.27
2016,7,26,6,0,309.0,47.0,0.2,16.0,92.0,35.63,25.3
2016,7,26,6,15,386.5,58.5,0.2,16.0,137.5,43.19,32.49
2016,7,26,6,30,464.0,70.0,0.2,16.0,183.0,61.25,39.33
2016,7,26,6,45,249.0,97.5,0.2,16.0,160.0,99.66,68.93
2016,7,26,7,0,34.0,125.0,0.2,16.0,137.0,117.09,90.97
2016,7,26,7,15,52.0,149.5,0.2,16.0,171.0,145.07,112.85
2016,7,26,7,30,70.0,174.0,0.2,16.0,205.0,175.36,136.47
2016,7,26,7,45,88.0,199.0,0.25,16.5,242.5,208.3,161.9
2016,7,26,8,0,106.0,224.0,0.3,17.0,280.0,243.42,188.8
2016,7,26,8,15,117.5,248.0,0.35,17.0,315.5,274.62,212.85
2016,7,26,8,30,129.0,272.0,0.4,17.0,351.0,309.84,239.73
2016,7,26,8,45,142.0,294.5,0.45,17.5,388.0,345.74,266.27
2016,7,26,9,0,155.0,317.0,0.5,18.0,425.0,382.94,293.33
2016,7,26,9,15,160.0,338.0,0.6,18.0,455.0,415.1,317.06
2016,7,26,9,30,165.0,359.0,0.7,18.0,485.0,447.61,340.84
2016,7,26,9,45,166.0,377.5,0.8,18.5,509.5,475.31,360.18
2016,7,26,10,0,167.0,396.0,0.9,19.0,534.0,502.86,379.21
2016,7,26,10,15,181.0,410.5,1.0,19.0,565.0,536.58,403.52
2016,7,26,10,30,195.0,425.0,1.1,19.0,596.0,570.98,428.11
2016,7,26,10,45,209.0,435.5,1.2,19.0,622.5,602.09,450.31
2016,7,26,11,0,223.0,446.0,1.3,19.0,649.0,633.54,472.68
2016,7,26,11,15,240.5,450.5,1.4,19.0,673.0,665.14,495.21
2016,7,26,11,30,258.0,455.0,1.5,19.0,697.0,694.78,516.36
2016,7,26,11,45,217.5,465.5,1.65,19.0,670.5,671.42,499.78
2016,7,26,12,0,177.0,476.0,1.8,19.0,644.0,649.18,484.08
2016,7,26,12,15,205.0,472.5,1.95,19.0,667.5,677.94,506.14
2016,7,26,12,30,233.0,469.0,2.1,19.0,691.0,706.44,527.57
2016,7,26,12,45,198.5,468.5,2.25,19.0,657.0,675.32,505.63
2016,7,26,13,0,164.0,468.0,2.4,19.0,623.0,643.03,483.0
2016,7,26,13,15,160.5,460.0,2.45,19.0,609.5,633.02,476.63
2016,7,26,13,30,157.0,452.0,2.5,19.0,596.0,622.25,469.57
2016,7,26,13,45,142.0,439.0,2.6,19.0,566.5,594.24,450.08
2016,7,26,14,0,127.0,426.0,2.7,19.0,537.0,565.83,430.21
2016,7,26,14,15,135.5,412.0,2.75,18.5,527.0,558.58,427.05
2016,7,26,14,30,144.0,398.0,2.8,18.0,517.0,550.43,423.1
2016,7,26,14,45,134.5,379.0,2.9,18.0,486.5,519.54,401.21
2016,7,26,15,0,125.0,360.0,3.0,18.0,456.0,488.53,379.11
2016,7,26,15,15,127.5,340.0,3.0,18.0,433.5,466.74,363.91
2016,7,26,15,30,130.0,320.0,3.0,18.0,411.0,444.31,348.05
2016,7,26,15,45,127.5,297.5,3.05,18.0,382.0,414.58,326.46
2016,7,26,16,0,125.0,275.0,3.1,18.0,353.0,384.59,304.42
2016,7,26,16,15,80.0,240.0,3.1,18.0,288.5,303.71,241.31
2016,7,26,16,30,35.0,205.0,3.1,18.0,224.0,233.49,185.48
2016,7,26,16,45,30.5,184.0,3.1,18.0,199.5,207.58,165.32
2016,7,26,17,0,26.0,163.0,3.1,18.0,175.0,182.01,145.06
2016,7,26,17,15,20.0,143.0,3.05,17.5,151.5,152.96,121.88
2016,7,26,17,30,14.0,123.0,3.0,17.0,128.0,129.15,102.64
2016,7,26,17,45,203.5,101.0,3.0,17.0,152.5,198.69,159.38
2016,7,26,18,0,393.0,79.0,3.0,17.0,177.0,239.67,188.19
2016,7,26,18,15,323.5,65.0,2.9,16.5,133.0,180.91,137.39
2016,7,26,18,30,254.0,51.0,2.8,16.0,89.0,129.61,93.19
2016,7,26,18,45,165.0,33.5,2.75,16.0,54.5,77.93,49.09
2016,7,26,19,0,76.0,16.0,2.7,16.0,20.0,31.45,0.0
2016,7,26,19,15,38.0,8.0,2.55,16.0,10.0,11.78,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,6.5,0.45,15.0,8.0,6.39,0.0
2016,7,27,5,30,59.0,13.0,0.4,15.0,16.0,10.03,0.0
2016,7,27,5,45,144.0,30.5,0.4,15.5,48.0,23.54,13.07
2016,7,27,6,0,229.0,48.0,0.4,16.0,80.0,36.49,25.97
2016,7,27,6,15,298.5,62.0,0.35,16.0,122.5,46.0,34.91
2016,7,27,6,30,368.0,76.0,0.3,16.0,165.0,63.34,42.89
2016,7,27,6,45,184.0,91.0,0.3,16.5,135.5,89.22,62.67
2016,7,27,7,0,0.0,106.0,0.3,17.0,106.0,99.48,77.75
2016,7,27,7,15,0.0,120.5,0.3,17.0,120.5,113.53,89.07
2016,7,27,7,30,0.0,135.0,0.3,17.0,135.0,127.58,100.18
2016,7,27,7,45,5.5,156.0,0.35,17.0,159.0,149.14,117.05
2016,7,27,8,0,11.0,177.0,0.4,17.0,183.0,171.42,134.33
2016,7,27,8,15,14.5,196.5,0.45,17.0,205.0,192.21,150.32
2016,7,27,8,30,18.0,216.0,0.5,17.0,227.0,213.45,166.53
2016,7,27,8,45,43.5,258.0,0.6,17.5,287.5,264.58,205.53
2016,7,27,9,0,69.0,300.0,0.7,18.0,348.0,320.96,247.72
2016,7,27,9,15,61.0,312.5,0.8,18.0,357.0,332.8,256.07
2016,7,27,9,30,53.0,325.0,0.9,18.0,366.0,343.78,263.98
2016,7,27,9,45,50.5,338.5,1.0,18.0,379.0,358.72,274.9
2016,7,27,10,0,48.0,352.0,1.1,18.0,392.0,373.4,285.54
2016,7,27,10,15,60.5,377.0,1.2,18.0,429.0,410.47,313.03
2016,7,27,10,30,73.0,402.0,1.3,18.0,466.0,448.59,340.93
2016,7,27,10,45,65.0,405.5,1.45,18.0,464.0,449.47,341.33
2016,7,27,11,0,57.0,409.0,1.6,18.0,462.0,449.62,341.42
2016,7,27,11,15,70.5,428.0,1.7,18.0,493.5,483.79,366.75
2016,7,27,11,30,84.0,447.0,1.8,18.0,525.0,518.64,392.21
2016,7,27,11,45,94.5,456.0,1.9,18.0,545.0,541.17,408.74
2016,7,27,12,0,105.0,465.0,2.0,18.0,565.0,563.84,425.44
2016,7,27,12,15,135.0,470.5,2.05,18.0,599.0,607.55,457.54
2016,7,27,12,30,165.0,476.0,2.1,18.0,633.0,646.49,485.94
2016,7,27,12,45,138.5,468.0,2.2,18.0,599.5,615.26,463.42
2016,7,27,13,0,112.0,460.0,2.3,18.0,566.0,583.06,440.46
2016,7,27,13,15,137.5,456.0,2.4,18.0,583.5,606.07,458.73
2016,7,27,13,30,163.0,452.0,2.5,18.0,601.0,628.27,476.07
2016,7,27,13,45,132.5,435.0,2.65,18.0,554.5,580.8,442.0
2016,7,27,14,0,102.0,418.0,2.8,18.0,508.0,525.03,401.82
2016,7,27,14,15,110.0,405.5,2.85,18.0,499.5,527.46,404.83
2016,7,27,14,30,118.0,393.0,2.9,18.0,491.0,520.88,401.05
2016,7,27,14,45,144.0,377.0,3.0,18.0,491.5,526.15,406.88
2016,7,27,15,0,170.0,361.0,3.1,18.0,492.0,529.56,411.29
2016,7,27,15,15,144.5,339.5,3.1,18.0,446.5,480.84,375.08
2016,7,27,15,30,119.0,318.0,3.1,18.0,401.0,433.12,339.4
2016,7,27,15,45,94.5,290.5,3.15,18.0,353.5,373.49,294.32
2016,7,27,16,0,70.0,263.0,3.2,18.0,306.0,323.06,255.58
2016,7,27,16,15,41.5,222.5,3.2,17.5,247.5,257.41,204.51
2016,7,27,16,30,13.0,182.0,3.2,17.0,189.0,188.99,150.09
2016,7,27,16,45,6.5,156.5,3.2,17.0,160.0,158.71,125.95
2016,7,27,17,0,0.0,131.0,3.2,17.0,131.0,129.02,101.94
2016,7,27,17,15,0.0,113.5,3.2,17.0,113.5,111.64,87.92
2016,7,27,17,30,0.0,96.0,3.2,17.0,96.0,94.25,73.67
2016,7,27,17,45,224.5,82.0,3.2,17.0,137.5,186.22,149.27
2016,7,27,18,0,449.0,68.0,3.2,17.0,179.0,249.81,195.73
2016,7,27,18,15,375.5,57.0,3.15,16.5,135.0,188.11,142.07
2016,7,27,18,30,302.0,46.0,3.1,16.0,91.0,136.3,97.04
2016,7,27,18,45,206.0,31.5,3.05,16.0,57.0,84.01,51.82
2016,7,27,19,0,110.0,17.0,3.0,16.0,23.0,37.56,0.0
2016,7,27,19,15,55.0,8.5,2.85,16.0,11.5,13.95,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,56.0,7.5,0.7,14.0,10.0,7.37,0.0
2016,7,28,5,30,112.0,15.0,0.6,14.0,20.0,11.71,0.0
2016,7,28,5,45,223.0,28.0,0.55,14.5,54.0,21.71,11.45
2016,7,28,6,0,334.0,41.0,0.5,15.0,88.0,31.05,21.33
2016,7,28,6,15,410.0,50.5,0.45,15.0,132.0,36.52,26.71
2016,7,28,6,30,486.0,60.0,0.4,15.0,176.0,50.99,31.66
2016,7,28,6,45,243.0,78.0,0.4,15.0,136.0,78.26,51.8
2016,7,28,7,0,0.0,96.0,0.4,15.0,96.0,90.75,71.18
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,102.87,81.07
2016,7,28,7,30,0.0,121.0,0.4,15.0,121.0,114.99,90.77
2016,7,28,7,45,7.0,151.0,0.45,15.5,155.0,145.05,114.56
2016,7,28,8,0,14.0,181.0,0.5,16.0,189.0,176.05,138.66
2016,7,28,8,15,24.0,208.5,0.55,16.0,223.0,206.94,162.6
2016,7,28,8,30,34.0,236.0,0.6,16.0,257.0,236.38,185.21
2016,7,28,8,45,45.0,264.0,0.7,16.0,294.0,270.72,211.54
2016,7,28,9,0,56.0,292.0,0.8,16.0,331.0,306.38,238.64
2016,7,28,9,15,48.5,302.5,0.9,16.0,338.0,315.99,245.52
2016,7,28,9,30,41.0,313.0,1.0,16.0,345.0,324.78,251.85
2016,7,28,9,45,42.5,329.5,1.1,16.5,364.0,344.71,266.23
2016,7,28,10,0,44.0,346.0,1.2,17.0,383.0,364.78,280.54
2016,7,28,10,15,45.0,359.5,1.3,17.0,398.0,381.75,292.98
2016,7,28,10,30,46.0,373.0,1.4,17.0,413.0,398.78,305.46
2016,7,28,10,45,44.5,381.0,1.5,17.0,421.0,408.41,312.4
2016,7,28,11,0,43.0,389.0,1.6,17.0,429.0,417.85,319.27
2016,7,28,11,15,50.5,406.5,1.7,17.0,454.0,444.6,339.16
2016,7,28,11,30,58.0,424.0,1.8,17.0,479.0,471.77,359.19
2016,7,28,11,45,62.0,422.0,1.9,17.0,481.0,476.45,362.83
2016,7,28,12,0,66.0,420.0,2.0,17.0,483.0,480.99,366.56
2016,7,28,12,15,78.0,439.0,2.05,17.0,513.5,514.4,391.29
2016,7,28,12,30,90.0,458.0,2.1,17.0,544.0,548.02,415.85
2016,7,28,12,45,75.0,443.0,2.15,17.0,514.5,519.92,395.18
2016,7,28,13,0,60.0,428.0,2.2,17.0,485.0,491.19,374.29
2016,7,28,13,15,80.5,434.0,2.25,17.0,509.0,519.09,395.94
2016,7,28,13,30,101.0,440.0,2.3,17.0,533.0,546.62,416.93
2016,7,28,13,45,106.0,430.5,2.4,17.0,526.0,542.09,414.45
2016,7,28,14,0,111.0,421.0,2.5,17.0,519.0,545.23,417.69
2016,7,28,14,15,98.0,401.5,2.55,17.0,485.5,503.55,387.56
2016,7,28,14,30,85.0,382.0,2.6,17.0,452.0,470.1,363.36
2016,7,28,14,45,101.5,369.5,2.65,17.0,450.0,471.17,365.71
2016,7,28,15,0,118.0,357.0,2.7,17.0,448.0,479.25,373.05
2016,7,28,15,15,92.5,329.0,2.7,17.0,398.0,417.05,326.31
2016,7,28,15,30,67.0,301.0,2.7,17.0,348.0,364.21,286.21
2016,7,28,15,45,70.0,282.0,2.75,17.0,328.0,345.01,272.52
2016,7,28,16,0,73.0,263.0,2.8,17.0,308.0,325.38,258.21
2016,7,28,16,15,47.0,227.0,2.85,16.5,255.5,266.25,212.25
2016,7,28,16,30,21.0,191.0,2.9,16.0,203.0,203.73,162.68
2016,7,28,16,45,17.5,172.0,2.95,16.0,181.0,181.72,145.39
2016,7,28,17,0,14.0,153.0,3.0,16.0,159.0,159.99,128.02
2016,7,28,17,15,9.0,134.0,3.0,16.0,137.5,137.78,109.99
2016,7,28,17,30,4.0,115.0,3.0,16.0,116.0,116.05,92.13
2016,7,28,17,45,232.0,89.5,3.0,16.0,146.5,197.57,158.96
2016,7,28,18,0,460.0,64.0,3.0,16.0,177.0,249.04,195.46
2016,7,28,18,15,386.5,54.0,2.9,16.0,133.5,189.42,142.93
2016,7,28,18,30,313.0,44.0,2.8,16.0,90.0,136.52,96.64
2016,7,28,18,45,211.5,30.0,2.7,16.0,56.0,83.19,50.38
2016,7,28,19,0,110.0,16.0,2.6,16.0,22.0,36.1,0.0
2016,7,28,19,15,55.0,8.0,2.4,15.5,11.0,13.37,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,42.5,6.5,0.7,15.0,8.5,6.39,0.0
2016,7,29,5,30,85.0,13.0,0.7,15.0,17.0,12.78,0.0
2016,7,29,5,45,193.5,27.0,0.7,15.0,50.0,20.78,10.42
2016,7,29,6,0,302.0,41.0,0.7,15.0,83.0,31.21,21.41
2016,7,29,6,15,377.5,51.5,0.7,15.0,126.5,37.58,27.6
2016,7,29,6,30,453.0,62.0,0.7,15.0,170.0,51.41,32.99
2016,7,29,6,45,226.5,83.5,0.75,15.5,137.5,85.55,58.52
2016,7,29,7,0,0.0,105.0,0.8,16.0,105.0,98.51,77.4
2016,7,29,7,15,0.0,116.5,0.8,16.0,116.5,109.93,86.67
2016,7,29,7,30,0.0,128.0,0.8,16.0,128.0,121.26,95.7
2016,7,29,7,45,19.5,165.0,0.85,16.0,175.5,161.25,127.38
2016,7,29,8,0,39.0,202.0,0.9,16.0,223.0,200.54,158.16
2016,7,29,8,15,36.0,218.5,0.95,16.0,239.5,217.92,171.62
2016,7,29,8,30,33.0,235.0,1.0,16.0,256.0,234.99,184.74
2016,7,29,8,45,42.0,261.0,1.1,16.5,289.0,266.45,208.64
2016,7,29,9,0,51.0,287.0,1.2,17.0,322.0,299.0,233.03
2016,7,29,9,15,62.5,313.0,1.2,17.0,358.5,334.11,259.36
2016,7,29,9,30,74.0,339.0,1.2,17.0,395.0,370.43,286.3
2016,7,29,9,45,149.5,363.5,1.3,17.5,484.0,450.62,346.57
2016,7,29,10,0,225.0,388.0,1.4,18.0,573.0,537.91,410.4
2016,7,29,10,15,156.0,398.5,1.45,18.0,528.5,505.72,384.8
2016,7,29,10,30,87.0,409.0,1.5,18.0,484.0,466.73,354.67
2016,7,29,10,45,92.5,423.0,1.6,18.0,505.5,489.75,371.83
2016,7,29,11,0,98.0,437.0,1.7,18.0,527.0,512.97,388.66
2016,7,29,11,15,93.5,442.5,1.8,18.0,529.5,518.93,392.8
2016,7,29,11,30,89.0,448.0,1.9,18.0,532.0,524.37,396.7
2016,7,29,11,45,75.0,441.5,2.0,18.0,512.5,508.32,384.91
2016,7,29,12,0,61.0,435.0,2.1,18.0,493.0,491.34,372.49
2016,7,29,12,15,116.0,454.5,2.2,18.0,565.0,572.95,433.64
2016,7,29,12,30,171.0,474.0,2.3,18.0,637.0,650.5,490.32
2016,7,29,12,45,119.0,454.0,2.45,18.0,567.5,581.7,440.08
2016,7,29,13,0,67.0,434.0,2.6,18.0,498.0,504.43,383.57
2016,7,29,13,15,65.0,424.5,2.7,18.0,485.5,493.9,376.76
2016,7,29,13,30,63.0,415.0,2.8,18.0,473.0,483.01,369.31
2016,7,29,13,45,77.0,414.0,2.95,18.0,483.0,496.41,380.45
2016,7,29,14,0,91.0,413.0,3.1,18.0,493.0,509.26,391.11
2016,7,29,14,15,64.5,376.0,3.15,17.5,432.0,444.75,343.68
2016,7,29,14,30,38.0,339.0,3.2,17.0,371.0,380.77,295.99
2016,7,29,14,45,50.5,337.0,3.3,17.0,377.5,390.18,304.51
2016,7,29,15,0,63.0,335.0,3.4,17.0,384.0,398.91,312.26
2016,7,29,15,15,52.0,308.0,3.4,17.0,347.0,359.93,282.69
2016,7,29,15,30,41.0,281.0,3.4,17.0,310.0,321.4,253.3
2016,7,29,15,45,30.0,250.0,3.45,17.0,270.0,279.14,220.71
2016,7,29,16,0,19.0,219.0,3.5,17.0,230.0,231.45,183.36
2016,7,29,16,15,9.5,187.5,3.5,17.0,193.0,192.13,152.21
2016,7,29,16,30,0.0,156.0,3.5,17.0,156.0,153.61,121.3
2016,7,29,16,45,0.0,135.5,3.5,17.0,135.5,133.15,105.04
2016,7,29,17,0,0.0,115.0,3.5,17.0,115.0,112.68,88.56
2016,7,29,17,15,0.0,99.5,3.45,16.5,99.5,97.33,76.26
2016,7,29,17,30,0.0,84.0,3.4,16.0,84.0,81.99,63.72
2016,7,29,17,45,226.5,75.0,3.4,16.0,130.0,184.22,148.14
2016,7,29,18,0,453.0,66.0,3.4,16.0,176.0,247.9,194.64
2016,7,29,18,15,378.0,55.5,3.2,16.0,132.0,187.71,141.59
2016,7,29,18,30,303.0,45.0,3.0,16.0,88.0,134.68,95.23
2016,7,29,18,45,200.5,30.5,2.85,16.0,54.0,81.36,48.66
2016,7,29,19,0,98.0,16.0,2.7,16.0,20.0,33.96,0.0
2016,7,29,19,15,49.0,8.0,2.45,16.0,10.0,12.69,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,54.0,6.5,1.55,15.0,8.5,6.39,0.0
2016,7,30,5,30,108.0,13.0,1.6,15.0,17.0,12.78,0.0
2016,7,30,5,45,223.0,26.0,1.7,15.0,51.0,20.06,9.54
2016,7,30,6,0,338.0,39.0,1.8,15.0,85.0,29.47,19.82
2016,7,30,6,15,416.0,48.5,1.85,15.0,129.5,35.02,25.28
2016,7,30,6,30,494.0,58.0,1.9,15.0,174.0,47.63,29.96
2016,7,30,6,45,285.0,93.0,2.0,15.5,163.5,92.52,62.39
2016,7,30,7,0,76.0,128.0,2.1,16.0,153.0,124.11,95.47
2016,7,30,7,15,40.5,134.5,2.1,16.0,148.0,130.08,101.81
2016,7,30,7,30,5.0,141.0,2.1,16.0,143.0,134.0,106.25
2016,7,30,7,45,17.0,168.0,2.1,16.0,177.0,163.13,129.43
2016,7,30,8,0,29.0,195.0,2.1,16.0,211.0,190.89,151.33
2016,7,30,8,15,27.5,211.0,2.05,16.0,227.0,207.81,164.56
2016,7,30,8,30,26.0,227.0,2.0,16.0,243.0,227.08,179.48
2016,7,30,8,45,30.5,249.0,2.0,16.5,269.5,249.73,196.59
2016,7,30,9,0,35.0,271.0,2.0,17.0,296.0,275.46,215.87
2016,7,30,9,15,45.0,298.5,2.0,17.0,332.0,310.15,242.32
2016,7,30,9,30,55.0,326.0,2.0,17.0,368.0,345.97,269.34
2016,7,30,9,45,47.0,331.5,2.0,17.0,368.5,349.72,271.46
2016,7,30,10,0,39.0,337.0,2.0,17.0,369.0,352.61,273.04
2016,7,30,10,15,78.0,378.0,2.0,17.0,445.0,425.04,328.04
2016,7,30,10,30,117.0,419.0,2.0,17.0,521.0,501.92,384.89
2016,7,30,10,45,92.0,418.5,2.0,17.0,500.0,484.99,371.0
2016,7,30,11,0,67.0,418.0,2.0,17.0,479.0,467.31,357.07
2016,7,30,11,15,92.0,438.5,2.0,17.0,524.0,513.68,391.55
2016,7,30,11,30,117.0,459.0,2.0,17.0,569.0,564.99,428.75
2016,7,30,11,45,79.0,432.0,2.0,17.0,506.5,502.66,382.26
2016,7,30,12,0,41.0,405.0,2.0,17.0,444.0,441.95,336.93
2016,7,30,12,15,49.5,417.5,1.95,17.0,464.5,464.93,354.25
2016,7,30,12,30,58.0,430.0,1.9,17.0,485.0,488.02,371.09
2016,7,30,12,45,81.0,442.5,1.85,17.0,519.0,525.51,398.83
2016,7,30,13,0,104.0,455.0,1.8,17.0,553.0,563.02,426.19
2016,7,30,13,15,105.5,448.0,1.75,17.0,545.5,558.64,422.9
2016,7,30,13,30,107.0,441.0,1.7,17.0,538.0,553.75,419.62
2016,7,30,13,45,130.0,433.0,1.65,17.0,548.5,576.51,436.87
2016,7,30,14,0,153.0,425.0,1.6,17.0,559.0,590.29,447.55
2016,7,30,14,15,115.5,400.5,1.55,17.0,499.5,527.68,401.81
2016,7,30,14,30,78.0,376.0,1.5,17.0,440.0,457.36,350.35
2016,7,30,14,45,56.5,340.5,1.5,17.0,386.0,399.44,307.99
2016,7,30,15,0,35.0,305.0,1.5,17.0,332.0,342.27,265.28
