Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,15,34.0,287.5,1.5,17.0,312.5,322.75,251.31
2016,7,30,15,30,33.0,270.0,1.5,17.0,293.0,303.14,236.97
2016,7,30,15,45,31.5,251.5,1.5,17.0,272.5,282.01,221.32
2016,7,30,16,0,30.0,233.0,1.5,17.0,252.0,260.88,205.54
2016,7,30,16,15,19.0,203.5,1.55,17.0,215.0,215.44,170.18
2016,7,30,16,30,8.0,174.0,1.6,17.0,178.0,177.52,140.29
2016,7,30,16,45,4.0,150.5,1.65,17.0,152.5,151.09,119.42
2016,7,30,17,0,0.0,127.0,1.7,17.0,127.0,125.04,98.52
2016,7,30,17,15,0.0,110.0,1.75,16.5,110.0,108.16,85.12
2016,7,30,17,30,0.0,93.0,1.8,16.0,93.0,91.28,71.43
2016,7,30,17,45,240.0,79.0,1.85,16.0,136.5,194.14,155.71
2016,7,30,18,0,480.0,65.0,1.9,16.0,180.0,256.07,199.82
2016,7,30,18,15,403.5,54.5,1.9,16.0,135.0,194.04,145.47
2016,7,30,18,30,327.0,44.0,1.9,16.0,90.0,140.1,98.43
2016,7,30,18,45,223.5,29.5,1.9,16.0,55.0,84.66,49.4
2016,7,30,19,0,120.0,15.0,1.9,16.0,20.0,35.78,0.0
2016,7,30,19,15,60.0,7.5,1.8,15.5,10.0,13.19,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,5,15,27.5,5.5,2.4,15.0,6.5,0.0,0.0
2016,7,31,5,30,55.0,11.0,2.4,15.0,13.0,10.81,0.0
2016,7,31,5,45,138.0,29.0,2.45,15.0,44.5,22.54,11.01
2016,7,31,6,0,221.0,47.0,2.5,15.0,76.0,36.0,25.37
2016,7,31,6,15,292.5,62.0,2.4,15.0,118.5,46.37,35.21
2016,7,31,6,30,364.0,77.0,2.3,15.0,161.0,61.26,43.19
2016,7,31,6,45,182.0,79.0,2.25,15.5,121.0,78.08,54.06
2016,7,31,7,0,0.0,81.0,2.2,16.0,81.0,77.37,59.85
2016,7,31,7,15,0.0,94.5,2.05,16.0,94.5,90.23,70.5
2016,7,31,7,30,0.0,108.0,1.9,16.0,108.0,103.14,81.0
2016,7,31,7,45,0.0,118.0,1.8,16.0,118.0,112.87,88.73
2016,7,31,8,0,0.0,128.0,1.7,16.0,128.0,122.59,96.36
2016,7,31,8,15,0.0,139.5,1.6,16.0,139.5,133.71,105.06
2016,7,31,8,30,0.0,151.0,1.5,16.0,151.0,144.85,113.69
2016,7,31,8,45,6.5,189.5,1.45,16.5,194.5,184.64,144.94
2016,7,31,9,0,13.0,228.0,1.4,17.0,238.0,225.22,176.15
2016,7,31,9,15,10.5,220.5,1.3,17.0,228.5,217.9,169.79
2016,7,31,9,30,8.0,213.0,1.2,17.0,219.0,210.12,163.28
2016,7,31,9,45,8.0,213.0,1.15,17.0,219.0,210.85,163.54
2016,7,31,10,0,8.0,213.0,1.1,17.0,219.0,211.51,163.74
2016,7,31,10,15,10.0,235.5,1.05,17.0,244.0,235.32,181.89
2016,7,31,10,30,12.0,258.0,1.0,17.0,269.0,259.36,199.94
2016,7,31,10,45,18.5,300.0,0.95,17.5,317.0,306.33,234.76
2016,7,31,11,0,25.0,342.0,0.9,18.0,365.0,356.27,270.88
2016,7,31,11,15,22.5,336.5,0.9,18.0,358.0,347.65,263.94
2016,7,31,11,30,20.0,331.0,0.9,18.0,351.0,341.08,258.93
2016,7,31,11,45,20.5,334.5,0.9,18.0,354.5,345.95,262.5
2016,7,31,12,0,21.0,338.0,0.9,18.0,358.0,350.78,265.98
2016,7,31,12,15,33.5,375.0,0.9,18.0,407.0,406.38,306.92
2016,7,31,12,30,46.0,412.0,0.9,18.0,456.0,457.91,343.93
2016,7,31,12,45,34.0,375.5,0.95,18.0,407.5,410.32,309.3
2016,7,31,13,0,22.0,339.0,1.0,18.0,359.0,355.4,269.52
2016,7,31,13,15,52.5,384.0,1.05,18.0,432.0,439.69,332.86
2016,7,31,13,30,83.0,429.0,1.1,18.0,505.0,517.57,389.34
2016,7,31,13,45,86.0,419.5,1.15,18.0,496.5,511.17,384.94
2016,7,31,14,0,89.0,410.0,1.2,18.0,488.0,504.32,380.97
2016,7,31,14,15,101.5,399.5,1.2,17.5,485.5,504.99,383.24
2016,7,31,14,30,114.0,389.0,1.2,17.0,483.0,513.24,390.86
2016,7,31,14,45,102.0,368.0,1.3,17.0,449.5,470.23,360.55
2016,7,31,15,0,90.0,347.0,1.4,17.0,416.0,435.78,336.29
2016,7,31,15,15,77.5,322.0,1.45,17.0,379.5,396.91,308.1
2016,7,31,15,30,65.0,297.0,1.5,17.0,343.0,358.48,279.84
2016,7,31,15,45,41.0,255.0,1.55,17.0,283.5,293.31,230.24
2016,7,31,16,0,17.0,213.0,1.6,17.0,224.0,223.84,176.2
2016,7,31,16,15,10.5,189.5,1.6,17.0,196.0,194.98,153.87
2016,7,31,16,30,4.0,166.0,1.6,17.0,168.0,166.64,131.53
2016,7,31,16,45,2.0,139.0,1.65,17.0,140.0,138.05,108.83
2016,7,31,17,0,0.0,112.0,1.7,17.0,112.0,109.69,85.95
2016,7,31,17,15,0.0,96.5,1.75,16.5,96.5,94.33,73.7
2016,7,31,17,30,0.0,81.0,1.8,16.0,81.0,78.98,61.17
2016,7,31,17,45,218.5,74.5,1.9,16.0,126.5,174.34,139.59
2016,7,31,18,0,437.0,68.0,2.0,16.0,172.0,242.7,189.57
2016,7,31,18,15,360.0,56.5,2.05,16.0,128.0,180.67,135.49
2016,7,31,18,30,283.0,45.0,2.1,16.0,84.0,128.75,90.44
2016,7,31,18,45,189.5,29.5,2.15,16.0,51.0,77.63,44.41
2016,7,31,19,0,96.0,14.0,2.2,16.0,18.0,27.79,0.0
2016,7,31,19,15,48.0,7.0,2.15,16.0,9.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,61.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,123.0,12.0,1.0,15.0,16.0,11.8,0.0
2016,8,1,5,45,249.0,23.5,1.0,15.0,50.0,17.94,7.28
2016,8,1,6,0,375.0,35.0,1.0,15.0,84.0,26.03,16.8
2016,8,1,6,15,453.5,43.0,1.0,15.0,128.5,30.44,21.24
2016,8,1,6,30,532.0,51.0,1.0,15.0,173.0,40.26,24.75
2016,8,1,6,45,266.0,71.5,1.0,15.5,132.5,72.74,46.7
2016,8,1,7,0,0.0,92.0,1.0,16.0,92.0,87.07,67.94
2016,8,1,7,15,0.0,110.0,0.95,16.0,110.0,104.07,81.91
2016,8,1,7,30,0.0,128.0,0.9,16.0,128.0,121.18,95.71
2016,8,1,7,45,5.0,150.5,0.9,16.0,153.0,143.88,113.74
2016,8,1,8,0,10.0,173.0,0.9,16.0,178.0,167.27,132.12
2016,8,1,8,15,12.5,190.5,0.9,16.0,197.5,185.77,146.44
2016,8,1,8,30,15.0,208.0,0.9,16.0,217.0,204.58,160.89
2016,8,1,8,45,32.0,245.5,0.95,16.5,267.0,247.26,193.68
2016,8,1,9,0,49.0,283.0,1.0,17.0,317.0,294.15,229.07
2016,8,1,9,15,59.5,308.5,1.05,17.0,352.0,328.07,254.48
2016,8,1,9,30,70.0,334.0,1.1,17.0,387.0,363.12,280.57
2016,8,1,9,45,85.0,358.0,1.2,17.0,425.5,400.92,308.75
2016,8,1,10,0,100.0,382.0,1.3,17.0,464.0,440.05,337.67
2016,8,1,10,15,92.5,393.5,1.4,17.0,471.5,451.07,345.27
2016,8,1,10,30,85.0,405.0,1.5,17.0,479.0,461.33,352.48
2016,8,1,10,45,70.0,404.0,1.65,17.0,466.5,452.42,345.69
2016,8,1,11,0,55.0,403.0,1.8,17.0,454.0,442.25,337.99
2016,8,1,11,15,88.5,430.5,1.95,17.0,513.0,502.72,383.59
2016,8,1,11,30,122.0,458.0,2.1,17.0,572.0,568.77,432.19
2016,8,1,11,45,127.5,463.5,2.25,17.0,583.5,584.6,443.72
2016,8,1,12,0,133.0,469.0,2.4,17.0,595.0,600.18,455.45
2016,8,1,12,15,130.5,468.5,2.6,17.0,592.5,601.54,457.02
2016,8,1,12,30,128.0,468.0,2.8,17.0,590.0,602.24,458.2
2016,8,1,12,45,145.0,465.5,3.0,17.0,602.5,619.56,472.11
2016,8,1,13,0,162.0,463.0,3.2,17.0,615.0,636.32,485.56
2016,8,1,13,15,186.5,453.5,3.35,17.0,625.0,652.5,498.85
2016,8,1,13,30,211.0,444.0,3.5,17.0,635.0,667.63,511.45
2016,8,1,13,45,188.0,433.5,3.65,17.0,601.0,633.96,487.27
2016,8,1,14,0,165.0,423.0,3.8,17.0,567.0,599.91,462.83
2016,8,1,14,15,146.0,406.5,3.9,17.0,531.0,563.21,436.27
2016,8,1,14,30,127.0,390.0,4.0,17.0,495.0,526.49,409.43
2016,8,1,14,45,112.0,369.0,4.1,17.0,458.5,488.82,381.78
2016,8,1,15,0,97.0,348.0,4.2,17.0,422.0,443.1,347.82
2016,8,1,15,15,103.0,329.5,4.2,16.5,404.0,426.82,337.17
2016,8,1,15,30,109.0,311.0,4.2,16.0,386.0,409.81,325.75
2016,8,1,15,45,86.5,283.5,4.25,16.0,340.5,359.89,287.15
2016,8,1,16,0,64.0,256.0,4.3,16.0,295.0,311.32,249.17
2016,8,1,16,15,48.5,227.0,4.3,16.0,255.5,267.61,214.74
2016,8,1,16,30,33.0,198.0,4.3,16.0,216.0,225.04,180.77
2016,8,1,16,45,17.5,168.5,4.3,16.0,178.5,178.27,142.93
2016,8,1,17,0,2.0,139.0,4.3,16.0,141.0,138.73,110.55
2016,8,1,17,15,1.0,121.0,4.25,15.5,122.0,120.22,95.71
2016,8,1,17,30,0.0,103.0,4.2,15.0,103.0,101.81,80.65
2016,8,1,17,45,270.5,78.5,4.2,15.0,142.0,205.73,166.17
2016,8,1,18,0,541.0,54.0,4.2,15.0,181.0,264.83,207.7
2016,8,1,18,15,463.0,45.5,4.1,15.0,135.0,201.51,151.02
2016,8,1,18,30,385.0,37.0,4.0,15.0,89.0,146.5,101.87
2016,8,1,18,45,192.5,28.0,3.95,15.0,54.0,75.92,42.07
2016,8,1,19,0,0.0,19.0,3.9,15.0,19.0,18.68,0.0
2016,8,1,19,15,0.0,9.5,3.8,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,43.5,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,87.0,12.0,2.2,14.0,15.0,11.8,0.0
2016,8,2,5,45,220.5,25.0,2.25,14.5,49.5,19.53,7.95
2016,8,2,6,0,354.0,38.0,2.3,15.0,84.0,29.01,19.27
2016,8,2,6,15,438.5,47.5,2.25,15.0,130.0,34.59,24.83
2016,8,2,6,30,523.0,57.0,2.2,15.0,176.0,44.38,33.85
2016,8,2,6,45,261.5,56.0,2.2,15.0,115.5,59.6,35.98
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,53.14,39.66
2016,8,2,7,15,0.0,66.0,2.25,15.0,66.0,63.79,48.6
2016,8,2,7,30,0.0,77.0,2.3,15.0,77.0,74.46,57.41
2016,8,2,7,45,0.0,86.5,2.35,15.5,86.5,83.56,64.69
2016,8,2,8,0,0.0,96.0,2.4,16.0,96.0,92.65,71.86
2016,8,2,8,15,0.0,107.5,2.45,16.0,107.5,103.66,80.66
2016,8,2,8,30,0.0,119.0,2.5,16.0,119.0,114.7,89.43
2016,8,2,8,45,0.0,135.5,2.6,16.0,135.5,130.51,102.01
2016,8,2,9,0,0.0,152.0,2.7,16.0,152.0,146.37,114.54
2016,8,2,9,15,1.5,165.5,2.8,16.0,166.5,160.34,125.5
2016,8,2,9,30,3.0,179.0,2.9,16.0,181.0,174.49,136.58
2016,8,2,9,45,4.0,185.5,3.0,16.5,189.0,181.77,141.87
2016,8,2,10,0,5.0,192.0,3.1,17.0,197.0,189.15,147.24
2016,8,2,10,15,8.0,218.5,3.2,17.0,226.0,217.41,169.38
2016,8,2,10,30,11.0,245.0,3.3,17.0,255.0,246.01,191.59
2016,8,2,10,45,18.0,292.5,3.45,17.0,309.0,298.66,232.38
2016,8,2,11,0,25.0,340.0,3.6,17.0,363.0,354.41,274.99
2016,8,2,11,15,25.0,346.0,3.7,17.0,369.5,362.27,280.67
2016,8,2,11,30,25.0,352.0,3.8,17.0,376.0,370.09,286.51
2016,8,2,11,45,24.5,353.0,3.9,17.0,376.5,372.38,288.2
2016,8,2,12,0,24.0,354.0,4.0,17.0,377.0,369.53,286.04
2016,8,2,12,15,31.0,374.5,4.05,17.0,404.0,403.58,312.08
2016,8,2,12,30,38.0,395.0,4.1,17.0,431.0,432.87,334.31
2016,8,2,12,45,39.5,395.0,4.2,17.5,432.0,435.87,336.12
2016,8,2,13,0,41.0,395.0,4.3,18.0,433.0,438.69,337.96
2016,8,2,13,15,55.5,406.5,4.35,18.0,457.5,466.13,359.32
2016,8,2,13,30,70.0,418.0,4.4,18.0,482.0,493.4,380.44
2016,8,2,13,45,70.5,407.5,4.5,18.0,470.5,483.57,373.65
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,473.38,366.73
2016,8,2,14,15,82.0,388.5,4.65,17.5,457.5,474.95,369.7
2016,8,2,14,30,93.0,380.0,4.7,17.0,456.0,475.83,372.15
2016,8,2,14,45,69.5,348.0,4.8,17.0,403.0,419.49,329.29
2016,8,2,15,0,46.0,316.0,4.9,17.0,350.0,363.95,286.58
2016,8,2,15,15,53.0,304.0,4.95,17.0,342.0,356.83,282.14
2016,8,2,15,30,60.0,292.0,5.0,17.0,334.0,349.15,277.11
2016,8,2,15,45,76.5,277.5,5.1,17.0,327.0,345.59,275.68
2016,8,2,16,0,93.0,263.0,5.2,17.0,320.0,340.65,273.08
2016,8,2,16,15,64.0,231.0,5.25,17.0,269.0,282.97,227.17
2016,8,2,16,30,35.0,199.0,5.3,17.0,218.0,227.53,182.53
2016,8,2,16,45,26.0,175.5,5.35,17.0,188.5,190.92,153.15
2016,8,2,17,0,17.0,152.0,5.4,17.0,159.0,160.96,128.84
2016,8,2,17,15,12.0,132.5,5.4,16.5,137.5,138.11,110.41
2016,8,2,17,30,7.0,113.0,5.4,16.0,116.0,115.74,92.06
2016,8,2,17,45,237.5,89.0,5.45,16.0,145.0,198.01,159.49
2016,8,2,18,0,468.0,65.0,5.5,16.0,174.0,249.28,195.58
2016,8,2,18,15,383.0,54.5,5.45,16.0,128.5,185.56,139.33
2016,8,2,18,30,298.0,44.0,5.4,16.0,83.0,130.59,91.18
2016,8,2,18,45,175.0,29.0,5.35,16.0,49.0,72.95,38.95
2016,8,2,19,0,52.0,14.0,5.3,16.0,15.0,21.16,0.0
2016,8,2,19,15,26.0,7.0,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,31.5,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,63.0,11.0,2.7,15.0,13.0,10.81,0.0
2016,8,3,5,45,194.5,25.0,2.75,15.5,47.0,19.4,7.25
2016,8,3,6,0,326.0,39.0,2.8,16.0,81.0,30.15,20.08
2016,8,3,6,15,413.0,49.5,2.7,16.0,126.5,36.59,26.43
2016,8,3,6,30,500.0,60.0,2.6,16.0,172.0,45.98,35.1
2016,8,3,6,45,250.0,69.0,2.55,16.0,125.0,68.76,44.06
2016,8,3,7,0,0.0,78.0,2.5,16.0,78.0,74.59,57.55
2016,8,3,7,15,0.0,88.5,2.4,16.0,88.5,84.73,65.94
2016,8,3,7,30,0.0,99.0,2.3,16.0,99.0,94.85,74.18
2016,8,3,7,45,0.0,119.5,2.2,16.5,119.5,114.2,89.74
2016,8,3,8,0,0.0,140.0,2.1,17.0,140.0,133.64,105.1
2016,8,3,8,15,3.5,164.5,2.05,17.0,166.5,158.26,124.61
2016,8,3,8,30,7.0,189.0,2.0,17.0,193.0,183.39,144.3
2016,8,3,8,45,9.0,204.5,2.0,17.0,210.5,199.86,156.97
2016,8,3,9,0,11.0,220.0,2.0,17.0,228.0,216.58,169.77
2016,8,3,9,15,27.0,265.0,2.05,17.0,285.5,268.29,210.07
2016,8,3,9,30,43.0,310.0,2.1,17.0,343.0,323.28,252.22
2016,8,3,9,45,40.5,321.5,2.2,17.0,353.5,335.86,261.27
2016,8,3,10,0,38.0,333.0,2.3,17.0,364.0,348.17,270.27
2016,8,3,10,15,46.0,356.5,2.4,17.0,395.5,379.83,294.16
2016,8,3,10,30,54.0,380.0,2.5,17.0,427.0,412.23,318.38
2016,8,3,10,45,62.5,398.5,2.7,17.0,454.5,440.85,339.88
2016,8,3,11,0,71.0,417.0,2.9,17.0,482.0,470.03,361.76
2016,8,3,11,15,69.0,423.0,3.1,17.0,487.0,477.89,367.52
2016,8,3,11,30,67.0,429.0,3.3,17.0,492.0,485.45,373.19
2016,8,3,11,45,61.5,427.0,3.5,17.0,485.5,481.39,370.2
2016,8,3,12,0,56.0,425.0,3.7,17.0,479.0,476.82,366.89
2016,8,3,12,15,71.0,438.0,3.85,17.0,505.5,506.99,390.05
2016,8,3,12,30,86.0,451.0,4.0,17.0,532.0,537.37,413.16
2016,8,3,12,45,91.0,449.5,4.15,17.0,534.5,542.93,417.73
2016,8,3,13,0,96.0,448.0,4.3,17.0,537.0,548.13,422.31
2016,8,3,13,15,86.5,435.0,4.45,17.0,514.5,526.56,406.69
2016,8,3,13,30,77.0,422.0,4.6,17.0,492.0,504.58,390.75
2016,8,3,13,45,81.0,413.5,4.8,17.0,485.5,500.22,388.57
2016,8,3,14,0,85.0,405.0,5.0,17.0,479.0,495.42,386.0
2016,8,3,14,15,90.0,392.5,5.1,17.0,468.5,486.86,380.49
2016,8,3,14,30,95.0,380.0,5.2,17.0,458.0,477.76,374.59
2016,8,3,14,45,57.0,323.5,5.35,17.0,370.0,382.15,300.95
2016,8,3,15,0,19.0,267.0,5.5,17.0,282.0,281.06,221.52
2016,8,3,15,15,19.0,254.5,5.55,17.0,268.5,268.26,212.09
2016,8,3,15,30,19.0,242.0,5.6,17.0,255.0,255.41,202.43
2016,8,3,15,45,15.0,220.5,5.7,17.0,230.5,230.11,182.66
2016,8,3,16,0,11.0,199.0,5.8,17.0,206.0,205.05,162.94
2016,8,3,16,15,5.5,165.5,5.85,16.5,169.0,166.91,132.59
2016,8,3,16,30,0.0,132.0,5.9,16.0,132.0,129.31,102.24
2016,8,3,16,45,0.0,115.5,5.95,16.0,115.5,112.93,89.03
2016,8,3,17,0,0.0,99.0,6.0,16.0,99.0,96.55,75.68
2016,8,3,17,15,0.0,85.0,6.0,16.0,85.0,82.71,64.29
2016,8,3,17,30,0.0,71.0,6.0,16.0,71.0,68.88,52.75
2016,8,3,17,45,251.5,66.0,6.0,16.0,124.0,182.98,147.11
2016,8,3,18,0,503.0,61.0,6.0,16.0,177.0,256.82,201.21
2016,8,3,18,15,417.5,51.0,5.9,15.5,130.5,191.76,143.69
2016,8,3,18,30,332.0,41.0,5.8,15.0,84.0,135.82,94.37
2016,8,3,18,45,203.0,27.0,5.75,15.0,49.5,75.32,38.0
2016,8,3,19,0,74.0,13.0,5.7,15.0,15.0,23.15,0.0
2016,8,3,19,15,37.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,5,15,32.5,5.5,4.15,15.0,6.0,0.0,0.0
2016,8,4,5,30,65.0,11.0,4.0,15.0,12.0,10.81,0.0
2016,8,4,5,45,198.5,24.5,3.85,15.0,45.5,19.34,6.56
2016,8,4,6,0,332.0,38.0,3.7,15.0,79.0,29.35,19.42
2016,8,4,6,15,418.0,47.5,3.6,15.0,124.0,34.9,25.03
2016,8,4,6,30,504.0,57.0,3.5,15.0,169.0,42.46,32.11
2016,8,4,6,45,252.0,52.0,3.4,15.0,108.0,54.92,32.59
2016,8,4,7,0,0.0,47.0,3.3,15.0,47.0,45.39,33.08
2016,8,4,7,15,0.0,70.5,3.25,15.0,70.5,68.15,52.29
2016,8,4,7,30,0.0,94.0,3.2,15.0,94.0,90.24,70.67
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,91.97,71.72
2016,8,4,8,0,0.0,97.0,3.2,16.0,97.0,93.59,72.67
2016,8,4,8,15,0.0,128.0,3.25,16.0,128.0,122.93,96.56
2016,8,4,8,30,0.0,159.0,3.3,16.0,159.0,152.32,120.15
2016,8,4,8,45,1.0,168.0,3.4,16.0,169.0,161.68,127.34
2016,8,4,9,0,2.0,177.0,3.5,16.0,179.0,171.15,134.64
2016,8,4,9,15,14.5,231.0,3.55,16.0,242.5,230.18,181.63
2016,8,4,9,30,27.0,285.0,3.6,16.0,306.0,289.59,228.12
2016,8,4,9,45,55.0,329.0,3.7,16.0,373.0,352.94,277.47
2016,8,4,10,0,83.0,373.0,3.8,16.0,440.0,419.07,328.28
2016,8,4,10,15,67.0,374.5,3.9,16.0,430.5,413.28,322.95
2016,8,4,10,30,51.0,376.0,4.0,16.0,421.0,405.99,316.7
2016,8,4,10,45,59.0,394.5,4.15,16.5,447.5,434.07,337.48
2016,8,4,11,0,67.0,413.0,4.3,17.0,474.0,462.68,358.49
2016,8,4,11,15,103.0,436.0,4.4,17.0,530.5,521.34,403.4
2016,8,4,11,30,139.0,459.0,4.5,17.0,587.0,585.68,451.9
2016,8,4,11,45,142.5,458.0,4.6,17.0,590.5,593.48,457.72
2016,8,4,12,0,146.0,457.0,4.7,17.0,594.0,600.8,463.48
2016,8,4,12,15,245.5,443.5,4.75,17.0,674.5,693.79,535.15
2016,8,4,12,30,345.0,430.0,4.8,17.0,755.0,782.93,602.53
2016,8,4,12,45,231.0,442.5,4.85,17.0,659.0,681.11,525.33
2016,8,4,13,0,117.0,455.0,4.9,17.0,563.0,583.64,450.35
2016,8,4,13,15,103.0,442.0,4.95,17.0,536.0,550.28,426.05
2016,8,4,13,30,89.0,429.0,5.0,17.0,509.0,523.82,406.39
2016,8,4,13,45,97.0,421.0,5.05,17.0,506.5,523.82,407.34
2016,8,4,14,0,105.0,413.0,5.1,17.0,504.0,523.25,407.82
2016,8,4,14,15,168.0,398.0,5.1,17.0,537.5,575.2,449.69
2016,8,4,14,30,231.0,383.0,5.1,17.0,571.0,615.77,482.67
2016,8,4,14,45,161.5,363.0,5.15,17.0,492.0,527.42,414.88
2016,8,4,15,0,92.0,343.0,5.2,17.0,413.0,433.52,342.01
2016,8,4,15,15,58.0,298.0,5.25,16.5,341.5,354.81,281.52
2016,8,4,15,30,24.0,253.0,5.3,16.0,270.0,270.88,215.45
2016,8,4,15,45,54.0,256.0,5.35,16.0,290.0,304.87,244.27
2016,8,4,16,0,84.0,259.0,5.4,16.0,310.0,329.68,265.47
2016,8,4,16,15,55.5,225.0,5.4,16.0,257.5,270.59,218.03
2016,8,4,16,30,27.0,191.0,5.4,16.0,205.0,213.73,171.93
2016,8,4,16,45,13.5,138.5,5.45,16.0,145.5,144.77,115.63
2016,8,4,17,0,0.0,86.0,5.5,16.0,86.0,83.45,64.71
2016,8,4,17,15,0.0,74.5,5.5,16.0,74.5,72.13,55.41
2016,8,4,17,30,0.0,63.0,5.5,16.0,63.0,60.89,46.02
2016,8,4,17,45,0.0,51.5,5.5,16.0,51.5,49.75,36.58
2016,8,4,18,0,0.0,40.0,5.5,16.0,40.0,38.63,27.01
2016,8,4,18,15,185.0,38.5,5.4,15.5,61.5,104.43,77.2
2016,8,4,18,30,370.0,37.0,5.3,15.0,83.0,140.53,96.59
2016,8,4,18,45,234.0,24.5,5.25,15.0,48.5,78.26,36.57
2016,8,4,19,0,98.0,12.0,5.2,15.0,14.0,25.32,0.0
2016,8,4,19,15,49.0,6.0,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.5,3.1,15.0,0.5,0.0,0.0
2016,8,5,5,30,0.0,1.0,3.1,15.0,1.0,0.98,0.0
2016,8,5,5,45,0.0,6.5,3.1,15.5,6.5,6.26,0.0
2016,8,5,6,0,0.0,12.0,3.1,16.0,12.0,11.57,4.18
2016,8,5,6,15,0.0,19.5,3.0,16.0,19.5,18.81,10.84
2016,8,5,6,30,0.0,27.0,2.9,16.0,27.0,26.05,17.47
2016,8,5,6,45,0.0,35.0,2.8,16.0,35.0,33.79,23.09
2016,8,5,7,0,0.0,43.0,2.7,16.0,43.0,41.52,29.68
2016,8,5,7,15,0.0,51.5,2.6,16.0,51.5,49.75,36.59
2016,8,5,7,30,0.0,60.0,2.5,16.0,60.0,57.98,43.41
2016,8,5,7,45,0.0,88.0,2.45,16.0,88.0,84.94,65.76
2016,8,5,8,0,0.0,116.0,2.4,16.0,116.0,111.38,87.35
2016,8,5,8,15,0.0,134.0,2.25,16.0,134.0,128.54,101.04
2016,8,5,8,30,0.0,152.0,2.1,16.0,152.0,145.76,114.65
2016,8,5,8,45,7.0,189.5,2.0,16.5,194.5,184.84,145.43
2016,8,5,9,0,14.0,227.0,1.9,17.0,237.0,224.77,176.28
2016,8,5,9,15,8.5,203.5,1.85,17.0,209.5,200.6,156.68
2016,8,5,9,30,3.0,180.0,1.8,17.0,182.0,175.45,136.43
2016,8,5,9,45,8.5,220.5,1.8,17.0,227.0,218.36,170.11
2016,8,5,10,0,14.0,261.0,1.8,17.0,272.0,261.92,203.62
2016,8,5,10,15,22.5,300.5,1.85,17.0,319.5,307.47,238.36
2016,8,5,10,30,31.0,340.0,1.9,17.0,367.0,355.13,274.23
2016,8,5,10,45,29.5,344.5,1.95,17.5,371.0,360.66,277.4
2016,8,5,11,0,28.0,349.0,2.0,18.0,375.0,366.01,280.65
2016,8,5,11,15,122.0,402.0,2.1,18.0,515.5,508.25,388.71
2016,8,5,11,30,216.0,455.0,2.2,18.0,656.0,652.7,493.86
2016,8,5,11,45,551.0,295.5,2.3,18.0,811.5,824.22,624.39
2016,8,5,12,0,886.0,136.0,2.4,18.0,967.0,989.79,738.67
2016,8,5,12,15,560.0,298.5,2.65,18.0,824.0,857.73,647.09
2016,8,5,12,30,234.0,461.0,2.9,18.0,681.0,699.5,528.13
2016,8,5,12,45,226.0,458.5,3.15,18.0,669.5,692.67,525.4
2016,8,5,13,0,218.0,456.0,3.4,18.0,658.0,684.78,520.77
2016,8,5,13,15,209.0,449.0,3.65,18.0,640.0,670.24,511.37
2016,8,5,13,30,200.0,442.0,3.9,18.0,622.0,654.81,501.25
2016,8,5,13,45,320.0,390.5,4.15,18.0,670.0,725.63,558.06
2016,8,5,14,0,440.0,339.0,4.4,18.0,718.0,791.97,610.87
2016,8,5,14,15,308.0,363.5,4.55,17.5,625.0,679.51,527.85
2016,8,5,14,30,176.0,388.0,4.7,17.0,532.0,570.08,445.15
2016,8,5,14,45,145.0,368.0,4.85,17.0,483.0,517.89,406.57
2016,8,5,15,0,114.0,348.0,5.0,17.0,434.0,466.61,367.8
2016,8,5,15,15,67.5,297.0,5.1,17.0,347.0,361.88,286.68
2016,8,5,15,30,21.0,246.0,5.2,17.0,260.0,261.25,206.87
2016,8,5,15,45,13.0,214.0,5.3,17.0,223.0,221.95,175.98
2016,8,5,16,0,5.0,182.0,5.4,17.0,186.0,183.23,145.09
2016,8,5,16,15,10.5,181.0,5.45,16.5,187.5,186.44,148.66
2016,8,5,16,30,16.0,180.0,5.5,16.0,189.0,189.36,151.94
2016,8,5,16,45,8.0,140.0,5.55,16.0,144.5,142.99,114.08
2016,8,5,17,0,0.0,100.0,5.6,16.0,100.0,97.62,76.57
2016,8,5,17,15,0.0,85.5,5.55,16.0,85.5,83.27,64.77
2016,8,5,17,30,0.0,71.0,5.5,16.0,71.0,68.93,52.8
2016,8,5,17,45,178.5,73.0,5.5,16.0,113.0,154.79,123.8
2016,8,5,18,0,357.0,75.0,5.5,16.0,155.0,216.71,169.85
2016,8,5,18,15,274.0,60.0,5.45,15.5,112.0,155.81,117.02
2016,8,5,18,30,191.0,45.0,5.4,15.0,69.0,104.09,72.52
2016,8,5,18,45,95.5,27.0,5.35,15.0,39.0,50.64,21.3
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,8.85,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,15.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,15.0,2.0,1.97,0.0
2016,8,6,5,45,0.0,9.0,4.6,15.0,9.0,8.68,0.0
2016,8,6,6,0,0.0,16.0,4.6,15.0,16.0,15.43,7.46
2016,8,6,6,15,0.0,26.0,4.6,15.0,26.0,25.09,16.38
2016,8,6,6,30,0.0,36.0,4.6,15.0,36.0,34.76,25.25
2016,8,6,6,45,0.0,47.0,4.6,15.0,47.0,45.4,33.04
2016,8,6,7,0,0.0,58.0,4.6,15.0,58.0,56.05,42.12
2016,8,6,7,15,0.0,69.5,4.6,15.0,69.5,67.19,51.48
2016,8,6,7,30,0.0,81.0,4.6,15.0,81.0,78.18,60.59
2016,8,6,7,45,0.0,86.5,4.65,15.0,86.5,83.53,64.87
2016,8,6,8,0,0.0,92.0,4.7,15.0,92.0,88.86,69.09
2016,8,6,8,15,0.0,104.0,4.75,15.0,104.0,100.34,78.38
2016,8,6,8,30,0.0,116.0,4.8,15.0,116.0,111.85,87.61
2016,8,6,8,45,0.0,128.5,4.85,15.5,128.5,123.86,97.02
2016,8,6,9,0,0.0,141.0,4.9,16.0,141.0,135.91,106.37
2016,8,6,9,15,0.0,140.5,4.95,16.0,140.5,135.6,105.84
2016,8,6,9,30,0.0,140.0,5.0,16.0,140.0,135.25,105.32
2016,8,6,9,45,2.5,164.0,5.1,16.0,166.0,160.13,125.26
2016,8,6,10,0,5.0,188.0,5.2,16.0,192.0,185.31,145.3
2016,8,6,10,15,8.0,219.0,5.25,16.0,226.0,217.91,171.12
2016,8,6,10,30,11.0,250.0,5.3,16.0,260.0,250.87,197.03
2016,8,6,10,45,13.0,268.0,5.4,16.0,280.0,270.74,212.51
2016,8,6,11,0,15.0,286.0,5.5,16.0,300.0,290.8,228.11
2016,8,6,11,15,15.0,288.0,5.55,16.0,302.0,293.61,230.14
2016,8,6,11,30,15.0,290.0,5.6,16.0,304.0,296.36,232.19
2016,8,6,11,45,18.5,316.0,5.65,16.0,333.5,325.97,255.29
2016,8,6,12,0,22.0,342.0,5.7,16.0,363.0,355.83,278.45
2016,8,6,12,15,23.5,349.5,5.7,16.0,372.0,365.58,285.95
2016,8,6,12,30,25.0,357.0,5.7,16.0,381.0,381.7,298.41
2016,8,6,12,45,37.5,382.5,5.75,16.5,418.0,421.4,328.84
2016,8,6,13,0,50.0,408.0,5.8,17.0,455.0,461.38,359.15
2016,8,6,13,15,71.0,418.0,5.85,17.0,483.0,493.76,384.72
2016,8,6,13,30,92.0,428.0,5.9,17.0,511.0,525.88,410.04
2016,8,6,13,45,79.5,409.0,6.0,17.0,479.5,494.27,386.19
2016,8,6,14,0,67.0,390.0,6.1,17.0,448.0,462.48,362.21
2016,8,6,14,15,67.5,376.5,6.2,17.0,433.0,448.81,352.49
2016,8,6,14,30,68.0,363.0,6.3,17.0,418.0,434.81,342.46
2016,8,6,14,45,68.5,347.0,6.45,17.0,401.0,417.84,330.17
2016,8,6,15,0,69.0,331.0,6.6,17.0,384.0,400.57,317.6
2016,8,6,15,15,62.0,309.0,6.7,16.5,354.5,370.19,294.95
2016,8,6,15,30,55.0,287.0,6.8,16.0,325.0,340.0,272.2
2016,8,6,15,45,55.0,267.5,6.95,16.0,303.0,318.24,255.69
2016,8,6,16,0,55.0,248.0,7.1,16.0,281.0,296.3,238.88
2016,8,6,16,15,55.0,226.5,7.15,16.0,257.0,272.03,219.98
2016,8,6,16,30,55.0,205.0,7.2,16.0,233.0,247.59,200.74
2016,8,6,16,45,96.5,187.0,7.25,16.0,230.0,252.19,205.91
2016,8,6,17,0,138.0,169.0,7.3,16.0,227.0,258.31,211.75
2016,8,6,17,15,126.0,148.0,7.3,15.5,195.5,223.35,182.93
2016,8,6,17,30,114.0,127.0,7.3,15.0,164.0,189.38,154.42
2016,8,6,17,45,307.0,93.0,7.3,15.0,166.5,234.69,189.91
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,250.65,196.44
2016,8,6,18,15,408.5,49.0,7.3,15.0,123.0,184.4,137.45
2016,8,6,18,30,317.0,39.0,7.3,15.0,77.0,127.98,87.3
2016,8,6,18,45,180.0,24.5,7.3,15.0,44.0,65.7,24.36
2016,8,6,19,0,43.0,10.0,7.3,15.0,11.0,15.58,0.0
2016,8,6,19,15,21.5,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,7,5,45,164.0,18.5,6.45,15.0,37.5,13.95,1.05
2016,8,7,6,0,328.0,37.0,6.5,15.0,75.0,28.91,18.79
2016,8,7,6,15,420.5,46.5,6.4,15.0,121.0,34.47,24.55
2016,8,7,6,30,513.0,56.0,6.3,15.0,167.0,39.71,29.6
2016,8,7,6,45,256.5,73.5,6.25,15.0,129.0,70.94,46.41
2016,8,7,7,0,0.0,91.0,6.2,15.0,91.0,85.93,67.38
2016,8,7,7,15,0.0,108.5,6.15,15.0,108.5,102.52,81.26
2016,8,7,7,30,0.0,126.0,6.1,15.0,126.0,119.2,95.0
2016,8,7,7,45,0.0,139.5,6.05,15.5,140.0,132.36,105.43
2016,8,7,8,0,0.0,153.0,6.0,16.0,154.0,145.51,115.71
2016,8,7,8,15,7.5,179.0,5.95,16.0,184.0,173.11,137.84
2016,8,7,8,30,15.0,205.0,5.9,16.0,214.0,201.66,160.63
2016,8,7,8,45,14.5,216.5,5.9,16.0,226.0,213.72,169.95
2016,8,7,9,0,14.0,228.0,5.9,16.0,238.0,225.68,179.16
2016,8,7,9,15,16.0,245.0,5.85,16.0,257.0,244.25,193.62
2016,8,7,9,30,18.0,262.0,5.8,16.0,276.0,263.03,208.19
2016,8,7,9,45,19.5,277.0,5.8,16.5,293.0,279.79,220.68
2016,8,7,10,0,21.0,292.0,5.8,17.0,310.0,296.69,233.19
2016,8,7,10,15,64.0,350.5,5.8,17.0,405.5,388.06,305.16
2016,8,7,10,30,107.0,409.0,5.8,17.0,501.0,483.07,378.53
2016,8,7,10,45,137.0,425.0,5.85,17.0,546.0,531.42,415.59
2016,8,7,11,0,167.0,441.0,5.9,17.0,591.0,579.92,452.64
2016,8,7,11,15,545.5,277.5,5.9,17.0,778.0,771.66,608.07
2016,8,7,11,30,924.0,114.0,5.9,17.0,965.0,966.96,752.26
2016,8,7,11,45,683.0,247.5,5.9,17.0,879.5,900.74,703.35
2016,8,7,12,0,442.0,381.0,5.9,17.0,794.0,817.09,634.81
2016,8,7,12,15,437.5,382.5,5.9,17.0,791.0,823.15,639.5
2016,8,7,12,30,433.0,384.0,5.9,17.0,788.0,827.36,642.49
2016,8,7,12,45,385.5,403.0,5.95,17.0,761.0,799.47,621.06
2016,8,7,13,0,338.0,422.0,6.0,17.0,734.0,775.35,602.27
2016,8,7,13,15,405.0,385.0,6.05,17.0,753.0,810.99,631.44
2016,8,7,13,30,472.0,348.0,6.1,17.0,772.0,838.65,654.63
2016,8,7,13,45,537.0,312.5,6.2,17.0,782.5,862.47,675.21
2016,8,7,14,0,602.0,277.0,6.3,17.0,793.0,883.91,694.09
2016,8,7,14,15,751.5,191.5,6.4,17.0,813.0,927.48,729.39
2016,8,7,14,30,901.0,106.0,6.5,17.0,833.0,951.48,748.26
2016,8,7,14,45,893.0,103.5,6.6,17.0,797.0,921.44,728.0
2016,8,7,15,0,885.0,101.0,6.7,17.0,761.0,888.75,705.93
2016,8,7,15,15,873.0,99.0,6.75,17.0,719.0,850.75,679.55
2016,8,7,15,30,861.0,97.0,6.8,17.0,677.0,810.73,651.47
2016,8,7,15,45,845.0,94.0,6.85,17.0,630.5,764.73,618.56
2016,8,7,16,0,829.0,91.0,6.9,17.0,584.0,721.34,587.31
2016,8,7,16,15,807.5,88.0,6.9,16.5,534.0,669.03,549.62
2016,8,7,16,30,786.0,85.0,6.9,16.0,484.0,616.47,509.63
2016,8,7,16,45,755.0,82.0,6.9,16.0,431.5,558.17,462.33
2016,8,7,17,0,724.0,79.0,6.9,16.0,379.0,501.1,414.85
2016,8,7,17,15,683.0,74.0,6.85,16.0,325.5,439.83,362.64
2016,8,7,17,30,642.0,69.0,6.8,16.0,272.0,380.09,310.41
2016,8,7,17,45,579.0,62.5,6.75,16.0,220.0,313.06,251.16
2016,8,7,18,0,516.0,56.0,6.7,16.0,168.0,252.02,196.03
2016,8,7,18,15,423.5,46.5,6.55,15.5,121.5,185.35,137.17
2016,8,7,18,30,331.0,37.0,6.4,15.0,75.0,128.65,86.8
2016,8,7,18,45,165.5,18.5,6.3,15.0,37.5,56.29,16.08
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,174.0,16.5,5.8,15.5,36.5,12.23,0.0
2016,8,8,6,0,348.0,33.0,5.9,16.0,73.0,25.18,15.48
2016,8,8,6,15,438.5,42.0,5.85,16.0,118.5,30.5,20.97
2016,8,8,6,30,529.0,51.0,5.8,16.0,164.0,35.5,25.75
2016,8,8,6,45,264.5,56.0,5.75,16.0,112.5,56.93,34.3
2016,8,8,7,0,0.0,61.0,5.7,16.0,61.0,58.95,44.39
2016,8,8,7,15,0.0,73.5,5.65,16.0,73.5,70.91,54.42
2016,8,8,7,30,0.0,86.0,5.6,16.0,86.0,82.8,64.25
2016,8,8,7,45,0.0,114.0,5.55,16.0,114.0,109.07,85.92
2016,8,8,8,0,0.0,142.0,5.5,16.0,142.0,135.41,107.39
2016,8,8,8,15,0.0,146.0,5.5,16.0,146.0,139.69,110.52
2016,8,8,8,30,0.0,150.0,5.5,16.0,150.0,143.87,113.58
2016,8,8,8,45,4.5,179.5,5.5,16.5,182.5,174.21,137.67
2016,8,8,9,0,9.0,209.0,5.5,17.0,215.0,205.12,161.93
2016,8,8,9,15,23.5,255.0,5.6,17.0,272.0,258.11,204.01
2016,8,8,9,30,38.0,301.0,5.7,17.0,329.0,311.7,246.11
2016,8,8,9,45,33.5,306.5,5.8,17.0,332.5,317.0,249.74
2016,8,8,10,0,29.0,312.0,5.9,17.0,336.0,321.78,253.03
2016,8,8,10,15,51.0,352.0,6.0,17.0,395.5,379.55,298.27
2016,8,8,10,30,73.0,392.0,6.1,17.0,455.0,439.34,344.54
2016,8,8,10,45,64.5,396.0,6.25,17.0,452.5,440.35,344.75
2016,8,8,11,0,56.0,400.0,6.4,17.0,450.0,440.6,344.53
2016,8,8,11,15,71.5,420.0,6.5,17.0,485.0,477.49,373.1
2016,8,8,11,30,87.0,440.0,6.6,17.0,520.0,515.18,402.08
2016,8,8,11,45,112.0,451.5,6.75,17.0,555.5,558.61,435.77
2016,8,8,12,0,137.0,463.0,6.9,17.0,591.0,598.55,466.76
2016,8,8,12,15,199.0,458.0,7.05,17.0,643.5,657.9,513.75
2016,8,8,12,30,261.0,453.0,7.2,17.0,696.0,724.02,565.33
2016,8,8,12,45,221.0,455.0,7.35,17.0,659.5,684.16,534.69
2016,8,8,13,0,181.0,457.0,7.5,17.0,623.0,649.32,507.79
2016,8,8,13,15,185.5,445.0,7.6,17.0,613.0,642.93,503.88
2016,8,8,13,30,190.0,433.0,7.7,17.0,603.0,635.6,499.23
2016,8,8,13,45,527.0,282.0,7.8,17.0,736.5,820.42,651.51
2016,8,8,14,0,864.0,131.0,7.9,17.0,870.0,972.28,768.2
2016,8,8,14,15,856.5,129.5,7.9,17.0,840.5,950.51,752.6
2016,8,8,14,30,849.0,128.0,7.9,17.0,811.0,925.93,735.63
2016,8,8,14,45,848.0,121.0,7.95,17.0,777.0,898.68,716.88
2016,8,8,15,0,847.0,114.0,8.0,17.0,743.0,868.51,695.9
2016,8,8,15,15,833.0,112.0,8.0,16.5,701.5,834.72,673.26
2016,8,8,15,30,819.0,110.0,8.0,16.0,660.0,794.18,645.24
2016,8,8,15,45,813.0,102.5,8.0,16.0,616.0,752.22,614.65
2016,8,8,16,0,807.0,95.0,8.0,16.0,572.0,708.32,582.26
2016,8,8,16,15,784.5,91.5,7.9,16.0,522.5,655.62,542.37
2016,8,8,16,30,762.0,88.0,7.8,16.0,473.0,602.81,500.21
2016,8,8,16,45,740.0,82.0,7.75,16.0,422.0,547.74,455.18
2016,8,8,17,0,718.0,76.0,7.7,16.0,371.0,493.13,409.39
2016,8,8,17,15,677.5,71.0,7.6,15.5,318.5,432.33,357.88
2016,8,8,17,30,637.0,66.0,7.5,15.0,266.0,373.16,306.27
2016,8,8,17,45,584.0,59.0,7.45,15.0,215.5,310.0,249.64
2016,8,8,18,0,531.0,52.0,7.4,15.0,165.0,251.79,196.24
2016,8,8,18,15,438.0,43.0,7.25,15.0,119.0,184.95,136.49
2016,8,8,18,30,345.0,34.0,7.1,15.0,73.0,128.21,85.4
2016,8,8,18,45,172.5,17.0,7.0,15.0,36.5,55.12,10.66
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,8.0,4.85,15.5,8.0,7.71,0.0
2016,8,9,6,0,0.0,16.0,4.9,16.0,16.0,15.43,7.25
2016,8,9,6,15,0.0,26.0,4.8,16.0,26.0,25.09,16.24
2016,8,9,6,30,0.0,36.0,4.7,16.0,36.0,34.76,25.09
2016,8,9,6,45,0.0,47.5,4.65,16.0,47.5,45.88,33.29
2016,8,9,7,0,0.0,59.0,4.6,16.0,59.0,57.02,42.76
2016,8,9,7,15,0.0,71.0,4.35,16.0,71.0,68.59,52.47
2016,8,9,7,30,0.0,83.0,4.1,16.0,83.0,80.0,61.9
2016,8,9,7,45,0.0,95.5,3.95,16.0,95.5,91.92,71.62
2016,8,9,8,0,0.0,108.0,3.8,16.0,108.0,103.88,81.26
2016,8,9,8,15,1.0,140.0,3.5,16.0,141.0,134.49,106.11
2016,8,9,8,30,2.0,172.0,3.2,16.0,174.0,165.3,130.74
2016,8,9,8,45,1.0,165.5,2.95,16.0,166.5,159.32,125.42
2016,8,9,9,0,0.0,159.0,2.7,16.0,159.0,153.01,119.95
2016,8,9,9,15,1.5,167.5,2.5,16.0,169.0,162.24,127.06
2016,8,9,9,30,3.0,176.0,2.3,16.0,179.0,171.63,134.25
2016,8,9,9,45,4.0,183.0,2.1,16.5,187.0,179.39,139.83
2016,8,9,10,0,5.0,190.0,1.9,17.0,195.0,187.24,145.45
2016,8,9,10,15,9.0,225.5,1.9,17.0,234.0,224.95,174.84
2016,8,9,10,30,13.0,261.0,1.9,17.0,273.0,263.13,204.16
2016,8,9,10,45,13.5,267.0,1.9,17.0,279.0,270.22,209.26
2016,8,9,11,0,14.0,273.0,1.9,17.0,285.0,277.31,214.51
2016,8,9,11,15,15.0,284.0,2.0,17.0,297.0,289.74,223.96
2016,8,9,11,30,16.0,295.0,2.1,17.0,309.0,302.23,233.45
2016,8,9,11,45,15.0,288.0,2.25,17.0,302.0,295.16,228.06
2016,8,9,12,0,14.0,281.0,2.4,17.0,295.0,287.94,222.64
2016,8,9,12,15,17.5,308.0,2.55,17.0,325.0,318.62,246.31
2016,8,9,12,30,21.0,335.0,2.7,17.0,355.0,349.53,269.92
2016,8,9,12,45,23.5,344.0,2.9,17.0,366.5,361.62,279.33
2016,8,9,13,0,26.0,353.0,3.1,17.0,378.0,381.15,294.45
2016,8,9,13,15,26.5,348.5,3.2,17.0,373.0,377.94,292.29
2016,8,9,13,30,27.0,344.0,3.3,17.0,368.0,374.57,290.12
2016,8,9,13,45,36.0,354.0,3.4,17.0,385.5,394.45,305.93
2016,8,9,14,0,45.0,364.0,3.5,17.0,403.0,414.18,321.56
2016,8,9,14,15,35.0,332.5,3.6,17.0,362.0,371.82,289.58
2016,8,9,14,30,25.0,301.0,3.7,17.0,321.0,321.48,251.3
2016,8,9,14,45,25.0,290.0,3.8,17.0,309.5,310.23,243.26
2016,8,9,15,0,25.0,279.0,3.9,17.0,298.0,298.9,235.02
2016,8,9,15,15,39.0,279.5,4.05,17.0,307.0,319.3,252.08
2016,8,9,15,30,53.0,280.0,4.2,17.0,316.0,331.06,262.39
2016,8,9,15,45,51.0,259.5,4.35,17.0,292.0,306.7,244.01
2016,8,9,16,0,49.0,239.0,4.5,17.0,268.0,282.32,225.49
2016,8,9,16,15,28.0,201.5,4.6,17.0,218.0,226.24,180.77
2016,8,9,16,30,7.0,164.0,4.7,17.0,168.0,167.05,132.86
2016,8,9,16,45,8.5,151.5,4.8,17.0,156.0,155.48,123.93
2016,8,9,17,0,10.0,139.0,4.9,17.0,144.0,143.82,114.71
2016,8,9,17,15,5.0,120.5,4.95,16.5,123.0,122.4,97.34
2016,8,9,17,30,0.0,102.0,5.0,16.0,102.0,101.48,80.11
2016,8,9,17,45,214.0,82.5,5.1,16.0,127.5,178.84,143.02
2016,8,9,18,0,428.0,63.0,5.2,16.0,153.0,226.5,175.68
2016,8,9,18,15,334.0,50.5,5.15,16.0,109.0,160.62,118.12
