Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,30,240.0,38.0,5.1,16.0,65.0,106.57,70.68
2016,8,9,18,45,120.0,19.0,5.1,16.0,32.5,46.21,2.95
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,7.5,3.35,15.5,7.5,7.23,0.0
2016,8,10,6,0,0.0,15.0,3.3,16.0,15.0,14.47,6.39
2016,8,10,6,15,0.0,26.0,3.15,16.0,26.0,25.09,16.24
2016,8,10,6,30,0.0,37.0,3.0,16.0,37.0,35.73,25.95
2016,8,10,6,45,0.0,49.0,2.95,16.0,49.0,47.34,34.52
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,58.95,44.41
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,70.88,54.39
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,82.77,64.2
2016,8,10,7,45,0.0,95.0,2.5,16.0,95.0,91.45,71.19
2016,8,10,8,0,0.0,104.0,2.4,16.0,104.0,100.12,78.12
2016,8,10,8,15,0.0,120.5,2.3,16.0,120.5,115.86,90.77
2016,8,10,8,30,0.0,137.0,2.2,16.0,137.0,131.66,103.32
2016,8,10,8,45,1.0,156.5,2.1,16.5,157.5,150.84,118.26
2016,8,10,9,0,2.0,176.0,2.0,17.0,178.0,170.2,133.15
2016,8,10,9,15,12.0,223.0,1.95,17.0,232.5,221.1,173.19
2016,8,10,9,30,22.0,270.0,1.9,17.0,287.0,273.16,213.36
2016,8,10,9,45,15.0,241.5,1.85,17.0,253.0,242.88,189.18
2016,8,10,10,0,8.0,213.0,1.8,17.0,219.0,211.53,164.36
2016,8,10,10,15,10.0,234.5,1.85,17.0,243.0,234.4,182.12
2016,8,10,10,30,12.0,256.0,1.9,17.0,267.0,257.51,199.77
2016,8,10,10,45,49.5,339.0,2.0,17.0,383.0,372.29,288.16
2016,8,10,11,0,87.0,422.0,2.1,17.0,499.0,489.23,375.11
2016,8,10,11,15,95.5,433.5,2.25,17.0,520.0,512.46,391.84
2016,8,10,11,30,104.0,445.0,2.4,17.0,541.0,535.92,409.29
2016,8,10,11,45,176.0,449.0,2.55,17.5,612.5,616.3,469.15
2016,8,10,12,0,248.0,453.0,2.7,18.0,684.0,699.74,529.63
2016,8,10,12,15,179.5,454.5,2.9,17.5,622.0,635.51,483.18
2016,8,10,12,30,111.0,456.0,3.1,17.0,560.0,567.53,433.73
2016,8,10,12,45,137.5,455.5,3.35,17.0,582.5,602.56,461.3
2016,8,10,13,0,164.0,455.0,3.6,17.0,605.0,630.56,483.27
2016,8,10,13,15,154.0,446.0,3.85,17.0,585.0,613.03,471.09
2016,8,10,13,30,144.0,437.0,4.1,17.0,565.0,594.8,458.52
2016,8,10,13,45,128.5,422.5,4.35,17.0,534.5,564.85,437.22
2016,8,10,14,0,113.0,408.0,4.6,17.0,504.0,534.57,415.53
2016,8,10,14,15,100.0,388.5,4.7,17.0,471.5,492.56,384.61
2016,8,10,14,30,87.0,369.0,4.8,17.0,439.0,459.1,359.79
2016,8,10,14,45,55.0,321.0,4.95,17.0,365.0,378.2,297.71
2016,8,10,15,0,23.0,273.0,5.1,17.0,291.0,291.02,229.51
2016,8,10,15,15,22.0,257.5,5.1,17.0,274.0,274.19,216.89
2016,8,10,15,30,21.0,242.0,5.1,17.0,257.0,257.36,204.07
2016,8,10,15,45,22.5,229.0,5.15,17.0,243.5,245.06,194.91
2016,8,10,16,0,24.0,216.0,5.2,17.0,230.0,232.63,185.58
2016,8,10,16,15,12.0,183.5,5.15,16.5,190.5,190.34,151.9
2016,8,10,16,30,0.0,151.0,5.1,16.0,151.0,149.09,118.59
2016,8,10,16,45,0.0,112.5,5.05,16.0,112.5,110.11,86.76
2016,8,10,17,0,0.0,74.0,5.0,16.0,74.0,71.55,54.81
2016,8,10,17,15,0.0,63.0,4.9,16.0,63.0,60.89,45.98
2016,8,10,17,30,0.0,52.0,4.8,16.0,52.0,50.24,37.02
2016,8,10,17,45,0.0,41.5,4.75,16.0,41.5,40.07,28.36
2016,8,10,18,0,0.0,31.0,4.7,16.0,31.0,29.92,19.58
2016,8,10,18,15,0.0,22.0,4.55,15.5,22.0,21.22,12.01
2016,8,10,18,30,0.0,13.0,4.4,15.0,13.0,12.53,4.26
2016,8,10,18,45,0.0,6.5,4.3,15.0,6.5,6.26,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,99.0,17.0,1.6,14.5,27.5,13.16,0.0
2016,8,11,6,0,198.0,34.0,1.8,15.0,55.0,26.11,16.05
2016,8,11,6,15,280.0,49.0,1.85,15.0,97.0,36.85,26.55
2016,8,11,6,30,362.0,64.0,1.9,15.0,139.0,47.04,36.05
2016,8,11,6,45,416.5,76.5,2.0,15.0,186.5,79.42,49.42
2016,8,11,7,0,471.0,89.0,2.1,15.0,234.0,121.79,77.25
2016,8,11,7,15,235.5,96.0,2.1,15.0,168.5,122.15,87.33
2016,8,11,7,30,0.0,103.0,2.1,15.0,103.0,98.36,77.42
2016,8,11,7,45,0.0,100.0,2.1,15.5,100.0,96.09,75.17
2016,8,11,8,0,0.0,97.0,2.1,16.0,97.0,93.55,72.66
2016,8,11,8,15,0.0,113.5,2.05,16.0,113.5,109.28,85.36
2016,8,11,8,30,0.0,130.0,2.0,16.0,130.0,125.06,97.94
2016,8,11,8,45,4.0,168.5,1.95,16.5,171.5,163.61,128.56
2016,8,11,9,0,8.0,207.0,1.9,17.0,213.0,202.68,158.98
2016,8,11,9,15,6.0,199.0,1.85,17.0,203.5,194.84,152.25
2016,8,11,9,30,4.0,191.0,1.8,17.0,194.0,186.6,145.38
2016,8,11,9,45,10.0,230.5,1.75,17.0,238.5,228.96,178.46
2016,8,11,10,0,16.0,270.0,1.7,17.0,283.0,272.02,211.44
2016,8,11,10,15,13.5,259.0,1.65,17.0,270.0,260.69,202.14
2016,8,11,10,30,11.0,248.0,1.6,17.0,257.0,248.98,192.81
2016,8,11,10,45,12.5,260.5,1.55,17.0,271.0,263.1,203.49
2016,8,11,11,0,14.0,273.0,1.5,17.0,285.0,277.34,214.13
2016,8,11,11,15,17.5,301.0,1.45,17.0,316.5,308.64,237.68
2016,8,11,11,30,21.0,329.0,1.4,17.0,348.0,340.26,261.15
2016,8,11,11,45,21.5,331.0,1.4,17.5,351.0,343.69,262.97
2016,8,11,12,0,22.0,333.0,1.4,18.0,354.0,347.04,264.92
2016,8,11,12,15,22.0,335.5,1.45,18.0,356.5,350.34,267.45
2016,8,11,12,30,22.0,338.0,1.5,18.0,359.0,353.56,269.95
2016,8,11,12,45,26.0,350.0,1.55,18.0,374.0,377.15,287.74
2016,8,11,13,0,30.0,362.0,1.6,18.0,389.0,394.54,300.83
2016,8,11,13,15,46.5,382.5,1.65,18.0,424.0,433.07,330.0
2016,8,11,13,30,63.0,403.0,1.7,18.0,459.0,471.63,358.85
2016,8,11,13,45,62.0,391.0,1.8,18.0,445.0,458.73,349.9
2016,8,11,14,0,61.0,379.0,1.9,18.0,431.0,445.54,341.02
2016,8,11,14,15,62.0,366.5,1.95,18.0,417.5,433.44,332.86
2016,8,11,14,30,63.0,354.0,2.0,18.0,404.0,421.03,324.45
2016,8,11,14,45,76.0,343.5,2.05,18.0,401.5,421.23,325.89
2016,8,11,15,0,89.0,333.0,2.1,18.0,399.0,420.55,326.61
2016,8,11,15,15,71.0,305.0,2.15,17.5,356.0,373.85,292.24
2016,8,11,15,30,53.0,277.0,2.2,17.0,313.0,327.99,258.05
2016,8,11,15,45,48.0,254.5,2.25,17.0,285.5,299.13,236.44
2016,8,11,16,0,43.0,232.0,2.3,17.0,258.0,270.47,214.65
2016,8,11,16,15,29.5,203.0,2.35,17.0,220.0,229.1,182.24
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,183.46,145.93
2016,8,11,16,45,8.0,150.5,2.45,17.0,154.5,154.28,122.58
2016,8,11,17,0,0.0,127.0,2.5,17.0,127.0,125.82,99.49
2016,8,11,17,15,0.0,108.0,2.6,16.5,108.0,106.86,84.25
2016,8,11,17,30,0.0,89.0,2.7,16.0,89.0,87.88,68.65
2016,8,11,17,45,218.5,73.5,2.85,16.0,118.0,169.63,134.82
2016,8,11,18,0,437.0,58.0,3.0,16.0,147.0,222.37,170.88
2016,8,11,18,15,345.0,45.5,3.0,16.0,103.0,157.77,114.51
2016,8,11,18,30,253.0,33.0,3.0,16.0,59.0,102.87,65.71
2016,8,11,18,45,126.5,16.5,3.0,16.0,29.5,43.27,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,165.5,15.0,1.3,15.0,32.0,11.24,0.0
2016,8,12,6,0,331.0,30.0,1.3,15.0,64.0,22.92,13.29
2016,8,12,6,15,424.5,39.5,1.2,15.0,109.5,28.82,19.55
2016,8,12,6,30,518.0,49.0,1.1,15.0,155.0,34.33,24.84
2016,8,12,6,45,259.0,58.0,1.05,15.5,111.0,56.39,34.75
2016,8,12,7,0,0.0,67.0,1.0,16.0,67.0,64.46,49.04
2016,8,12,7,15,0.0,81.0,0.95,16.0,81.0,77.72,60.1
2016,8,12,7,30,0.0,95.0,0.9,16.0,95.0,91.03,71.01
2016,8,12,7,45,0.0,120.5,0.9,16.0,120.5,114.97,90.5
2016,8,12,8,0,0.0,146.0,0.9,16.0,146.0,139.03,109.75
2016,8,12,8,15,411.0,115.5,0.95,16.0,355.5,263.13,204.64
2016,8,12,8,30,822.0,85.0,1.0,16.0,565.0,440.33,341.17
2016,8,12,8,45,445.0,185.5,1.05,16.5,448.0,391.03,305.13
2016,8,12,9,0,68.0,286.0,1.1,17.0,331.0,306.97,238.74
2016,8,12,9,15,473.0,190.5,1.2,17.0,535.5,460.67,361.57
2016,8,12,9,30,878.0,95.0,1.3,17.0,740.0,654.01,508.3
2016,8,12,9,45,518.0,237.5,1.4,17.0,623.5,583.29,450.8
2016,8,12,10,0,158.0,380.0,1.5,17.0,507.0,480.75,368.79
2016,8,12,10,15,113.0,382.5,1.6,17.0,475.0,457.56,351.49
2016,8,12,10,30,68.0,385.0,1.7,17.0,443.0,428.73,329.07
2016,8,12,10,45,93.5,408.0,1.8,17.5,490.0,476.49,364.43
2016,8,12,11,0,119.0,431.0,1.9,18.0,537.0,528.83,402.12
2016,8,12,11,15,124.5,440.0,2.05,18.0,552.5,548.49,416.42
2016,8,12,11,30,130.0,449.0,2.2,18.0,568.0,568.08,430.89
2016,8,12,11,45,178.0,452.0,2.35,18.0,616.0,621.28,470.86
2016,8,12,12,0,226.0,455.0,2.5,18.0,664.0,675.58,511.09
2016,8,12,12,15,210.0,457.0,2.65,18.0,651.5,667.61,505.25
2016,8,12,12,30,194.0,459.0,2.8,18.0,639.0,658.41,498.97
2016,8,12,12,45,167.0,454.5,2.95,18.0,608.5,630.63,479.1
2016,8,12,13,0,140.0,450.0,3.1,18.0,578.0,601.84,458.38
2016,8,12,13,15,100.5,425.0,3.25,18.0,516.0,530.59,406.34
2016,8,12,13,30,61.0,400.0,3.4,18.0,454.0,466.61,358.7
2016,8,12,13,45,107.5,405.0,3.55,18.0,497.5,526.13,405.42
2016,8,12,14,0,154.0,410.0,3.7,18.0,541.0,576.01,444.21
2016,8,12,14,15,99.0,371.5,3.75,18.0,455.0,473.58,367.23
2016,8,12,14,30,44.0,333.0,3.8,18.0,369.0,381.24,296.57
2016,8,12,14,45,56.5,328.0,3.85,18.0,371.5,387.2,302.51
2016,8,12,15,0,69.0,323.0,3.9,18.0,374.0,392.43,307.58
2016,8,12,15,15,69.0,304.0,3.95,17.5,352.5,371.17,292.55
2016,8,12,15,30,69.0,285.0,4.0,17.0,331.0,349.65,277.24
2016,8,12,15,45,59.5,260.0,4.05,17.0,297.5,314.05,249.91
2016,8,12,16,0,50.0,235.0,4.1,17.0,264.0,278.95,222.68
2016,8,12,16,15,35.5,206.5,4.1,17.0,226.0,237.15,189.62
2016,8,12,16,30,21.0,178.0,4.1,17.0,188.0,190.96,152.59
2016,8,12,16,45,20.0,160.0,4.1,17.0,169.0,171.56,137.25
2016,8,12,17,0,19.0,142.0,4.1,17.0,150.0,152.22,121.7
2016,8,12,17,15,13.0,122.5,4.05,17.0,127.5,128.85,102.51
2016,8,12,17,30,7.0,103.0,4.0,17.0,105.0,106.06,83.56
2016,8,12,17,45,222.5,79.5,3.95,17.0,124.5,177.73,140.89
2016,8,12,18,0,438.0,56.0,3.9,17.0,144.0,219.54,167.85
2016,8,12,18,15,341.5,44.0,3.85,16.5,100.5,154.35,111.39
2016,8,12,18,30,245.0,32.0,3.8,16.0,57.0,99.43,62.35
2016,8,12,18,45,122.5,16.0,3.8,16.0,28.5,41.43,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,137.5,16.0,2.0,15.5,29.5,12.27,0.0
2016,8,13,6,0,275.0,32.0,2.0,16.0,59.0,25.02,14.77
2016,8,13,6,15,370.5,42.5,2.0,16.0,103.0,31.71,21.91
2016,8,13,6,30,466.0,53.0,2.0,16.0,147.0,37.98,27.9
2016,8,13,6,45,233.0,75.5,2.05,16.0,122.5,72.96,49.5
2016,8,13,7,0,0.0,98.0,2.1,16.0,98.0,91.61,71.79
2016,8,13,7,15,4.0,117.0,2.1,16.0,118.5,110.32,87.13
2016,8,13,7,30,8.0,136.0,2.1,16.0,139.0,129.59,102.71
2016,8,13,7,45,19.0,160.5,2.1,16.5,169.5,156.22,123.72
2016,8,13,8,0,30.0,185.0,2.1,17.0,200.0,181.68,143.57
2016,8,13,8,15,26.0,198.5,2.05,17.0,212.5,197.9,156.31
2016,8,13,8,30,22.0,212.0,2.0,17.0,225.0,211.03,166.41
2016,8,13,8,45,29.5,237.5,2.0,17.0,256.5,238.54,187.78
2016,8,13,9,0,37.0,263.0,2.0,17.0,288.0,269.08,211.29
2016,8,13,9,15,51.5,292.5,2.05,17.0,329.5,308.38,241.51
2016,8,13,9,30,66.0,322.0,2.1,17.0,371.0,349.28,272.63
2016,8,13,9,45,81.0,346.0,2.15,17.5,409.0,386.84,300.39
2016,8,13,10,0,96.0,370.0,2.2,18.0,447.0,425.75,328.82
2016,8,13,10,15,111.0,389.0,2.35,18.0,481.0,462.28,356.08
2016,8,13,10,30,126.0,408.0,2.5,18.0,515.0,499.19,383.48
2016,8,13,10,45,160.0,421.0,2.65,18.0,560.0,547.0,419.32
2016,8,13,11,0,194.0,434.0,2.8,18.0,605.0,596.61,456.15
2016,8,13,11,15,245.5,431.5,3.0,18.0,652.5,651.39,497.29
2016,8,13,11,30,297.0,429.0,3.2,18.0,700.0,705.03,537.35
2016,8,13,11,45,253.5,443.0,3.45,18.5,675.5,687.56,522.98
2016,8,13,12,0,210.0,457.0,3.7,19.0,651.0,662.37,503.45
2016,8,13,12,15,212.5,456.5,4.0,19.0,652.5,669.52,509.72
2016,8,13,12,30,215.0,456.0,4.3,19.0,654.0,675.81,515.23
2016,8,13,12,45,226.5,449.5,4.6,19.0,657.0,683.83,522.88
2016,8,13,13,0,238.0,443.0,4.9,19.0,660.0,690.9,529.84
2016,8,13,13,15,237.0,435.0,5.05,19.0,647.5,683.06,525.08
2016,8,13,13,30,236.0,427.0,5.2,19.0,635.0,674.17,519.63
2016,8,13,13,45,200.5,418.5,5.4,19.0,592.0,630.39,487.58
2016,8,13,14,0,165.0,410.0,5.6,19.0,549.0,586.53,455.14
2016,8,13,14,15,201.0,390.5,5.65,19.0,554.0,598.22,466.16
2016,8,13,14,30,237.0,371.0,5.7,19.0,559.0,607.7,475.35
2016,8,13,14,45,256.5,348.5,5.8,19.0,543.5,605.26,475.2
2016,8,13,15,0,276.0,326.0,5.9,19.0,528.0,592.11,467.17
2016,8,13,15,15,251.0,309.5,5.85,18.5,485.0,546.03,433.28
2016,8,13,15,30,226.0,293.0,5.8,18.0,442.0,492.54,393.42
2016,8,13,15,45,196.5,273.0,5.8,18.0,395.5,441.12,353.74
2016,8,13,16,0,167.0,253.0,5.8,18.0,349.0,391.3,314.82
2016,8,13,16,15,139.5,229.5,5.75,18.0,305.0,340.88,274.99
2016,8,13,16,30,112.0,206.0,5.7,18.0,261.0,292.41,236.24
2016,8,13,16,45,72.5,176.5,5.7,18.0,210.5,226.24,182.52
2016,8,13,17,0,33.0,147.0,5.7,18.0,160.0,170.08,136.31
2016,8,13,17,15,26.5,126.5,5.65,17.5,136.0,144.15,115.24
2016,8,13,17,30,20.0,106.0,5.6,17.0,112.0,115.22,91.28
2016,8,13,17,45,226.5,80.5,5.55,17.0,126.0,180.07,142.9
2016,8,13,18,0,433.0,55.0,5.5,17.0,140.0,215.69,164.95
2016,8,13,18,15,335.5,43.0,5.4,17.0,97.0,150.74,108.26
2016,8,13,18,30,238.0,31.0,5.3,17.0,54.0,96.25,58.76
2016,8,13,18,45,119.0,15.5,5.2,17.0,27.0,39.69,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.0,15.5,2.85,15.5,28.0,12.05,0.0
2016,8,14,6,0,254.0,31.0,2.9,16.0,56.0,24.2,13.91
2016,8,14,6,15,348.5,42.5,2.9,16.0,99.5,31.88,22.0
2016,8,14,6,30,443.0,54.0,2.9,16.0,143.0,39.04,28.8
2016,8,14,6,45,502.5,63.0,2.9,16.0,192.0,69.38,39.24
2016,8,14,7,0,562.0,72.0,2.9,16.0,241.0,113.76,66.71
2016,8,14,7,15,281.0,78.0,2.9,16.0,162.5,109.38,74.45
2016,8,14,7,30,0.0,84.0,2.9,16.0,84.0,80.87,62.61
2016,8,14,7,45,0.0,105.5,2.95,16.0,105.5,101.15,79.32
2016,8,14,8,0,0.0,127.0,3.0,16.0,127.0,121.51,95.84
2016,8,14,8,15,5.5,160.5,3.0,16.0,164.0,155.18,122.97
2016,8,14,8,30,11.0,194.0,3.0,16.0,201.0,189.6,150.38
2016,8,14,8,45,12.0,208.0,3.05,16.5,216.0,204.48,161.57
2016,8,14,9,0,13.0,222.0,3.1,17.0,231.0,219.46,172.78
2016,8,14,9,15,14.5,236.0,3.15,17.0,246.5,234.84,184.56
2016,8,14,9,30,16.0,250.0,3.2,17.0,262.0,250.37,196.42
2016,8,14,9,45,25.0,284.0,3.25,17.0,303.5,290.22,227.33
2016,8,14,10,0,34.0,318.0,3.3,17.0,345.0,331.37,258.88
2016,8,14,10,15,55.5,354.0,3.35,17.0,400.0,385.15,300.13
2016,8,14,10,30,77.0,390.0,3.4,17.0,455.0,440.87,342.31
2016,8,14,10,45,88.5,407.0,3.45,17.5,483.5,471.44,364.37
2016,8,14,11,0,100.0,424.0,3.5,18.0,512.0,502.66,386.82
2016,8,14,11,15,119.0,436.5,3.6,18.0,543.5,540.29,414.92
2016,8,14,11,30,138.0,449.0,3.7,18.0,575.0,575.56,441.15
2016,8,14,11,45,130.5,451.5,3.8,18.0,571.5,576.48,441.5
2016,8,14,12,0,123.0,454.0,3.9,18.0,568.0,576.61,441.46
2016,8,14,12,15,146.0,456.5,4.0,18.0,591.0,605.4,463.49
2016,8,14,12,30,169.0,459.0,4.1,18.0,614.0,634.11,485.28
2016,8,14,12,45,183.0,453.5,4.25,18.0,620.5,645.35,494.36
2016,8,14,13,0,197.0,448.0,4.4,18.0,627.0,655.83,503.27
2016,8,14,13,15,179.5,440.5,4.55,18.0,601.0,632.44,486.57
2016,8,14,13,30,162.0,433.0,4.7,18.0,575.0,608.34,469.36
2016,8,14,13,45,197.5,417.5,4.85,18.0,586.5,626.4,485.1
2016,8,14,14,0,233.0,402.0,5.0,18.0,598.0,642.75,499.43
2016,8,14,14,15,218.5,388.0,5.1,18.0,566.5,611.85,477.12
2016,8,14,14,30,204.0,374.0,5.2,18.0,535.0,580.58,454.53
2016,8,14,14,45,184.0,356.5,5.35,18.0,497.0,540.44,425.02
2016,8,14,15,0,164.0,339.0,5.5,18.0,459.0,500.58,395.37
2016,8,14,15,15,154.5,318.0,5.55,17.5,425.5,466.19,370.51
2016,8,14,15,30,145.0,297.0,5.6,17.0,392.0,431.81,345.3
2016,8,14,15,45,104.0,268.0,5.7,17.0,333.5,357.04,286.51
2016,8,14,16,0,63.0,239.0,5.8,17.0,275.0,292.96,235.29
2016,8,14,16,15,41.5,207.0,5.8,17.0,230.0,242.01,194.48
2016,8,14,16,30,20.0,175.0,5.8,17.0,185.0,187.3,150.07
2016,8,14,16,45,12.5,153.0,5.85,17.0,159.0,159.85,127.86
2016,8,14,17,0,5.0,131.0,5.9,17.0,133.0,133.06,105.93
2016,8,14,17,15,2.5,111.5,5.8,16.5,112.5,112.11,88.84
2016,8,14,17,30,0.0,92.0,5.7,16.0,92.0,91.37,71.64
2016,8,14,17,45,203.0,74.5,5.65,16.0,113.5,163.61,129.93
2016,8,14,18,0,406.0,57.0,5.6,16.0,135.0,207.59,159.14
2016,8,14,18,15,307.5,44.0,5.4,16.0,92.5,142.25,102.17
2016,8,14,18,30,209.0,31.0,5.2,16.0,50.0,89.46,53.4
2016,8,14,18,45,104.5,15.5,5.05,16.0,25.0,32.66,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,161.5,14.5,2.1,14.5,30.0,11.07,0.0
2016,8,15,6,0,323.0,29.0,2.1,15.0,60.0,22.43,12.36
2016,8,15,6,15,423.5,38.5,2.05,15.0,105.5,28.34,19.02
2016,8,15,6,30,524.0,48.0,2.0,15.0,151.0,33.89,24.38
2016,8,15,6,45,262.0,47.5,1.95,15.0,99.0,46.92,27.23
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,45.39,33.1
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,55.08,41.29
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,64.76,49.36
2016,8,15,7,45,0.0,83.5,1.8,15.5,83.5,80.65,62.39
2016,8,15,8,0,0.0,100.0,1.8,16.0,100.0,96.34,75.03
2016,8,15,8,15,0.0,115.5,1.8,16.0,115.5,111.14,86.92
2016,8,15,8,30,0.0,131.0,1.8,16.0,131.0,125.99,98.73
2016,8,15,8,45,0.0,149.5,1.8,16.0,150.0,143.73,112.77
2016,8,15,9,0,0.0,168.0,1.8,16.0,169.0,161.55,126.74
2016,8,15,9,15,3.5,187.5,1.85,16.0,190.5,182.45,143.14
2016,8,15,9,30,7.0,207.0,1.9,16.0,212.0,203.77,159.76
2016,8,15,9,45,8.0,216.0,1.95,16.5,222.0,213.74,166.99
2016,8,15,10,0,9.0,225.0,2.0,17.0,232.0,223.81,174.29
2016,8,15,10,15,16.0,268.0,2.1,17.0,281.5,271.3,211.1
2016,8,15,10,30,23.0,311.0,2.2,17.0,331.0,319.57,247.94
2016,8,15,10,45,37.0,349.0,2.35,17.0,381.5,371.92,287.75
2016,8,15,11,0,51.0,387.0,2.5,17.0,432.0,423.97,326.9
2016,8,15,11,15,39.5,370.5,2.65,17.0,406.0,400.35,308.72
2016,8,15,11,30,28.0,354.0,2.8,17.0,380.0,375.75,290.01
2016,8,15,11,45,44.5,387.0,2.95,17.0,428.0,426.2,328.63
2016,8,15,12,0,61.0,420.0,3.1,17.0,476.0,477.56,367.28
2016,8,15,12,15,116.5,438.5,3.2,17.0,546.0,558.64,428.87
2016,8,15,12,30,172.0,457.0,3.3,17.0,616.0,635.01,485.98
2016,8,15,12,45,197.0,450.5,3.4,17.0,630.0,655.95,502.04
2016,8,15,13,0,222.0,444.0,3.5,17.0,644.0,676.15,517.93
2016,8,15,13,15,178.0,436.5,3.55,17.0,595.5,626.78,481.25
2016,8,15,13,30,134.0,429.0,3.6,17.0,547.0,576.89,444.13
2016,8,15,13,45,131.0,416.5,3.65,17.0,529.5,561.21,433.42
2016,8,15,14,0,128.0,404.0,3.7,17.0,512.0,544.95,422.07
2016,8,15,14,15,103.0,381.0,3.7,17.0,466.0,487.63,379.38
2016,8,15,14,30,78.0,358.0,3.7,17.0,420.0,439.4,343.07
2016,8,15,14,45,64.0,331.5,3.7,17.0,381.0,397.92,311.9
2016,8,15,15,0,50.0,305.0,3.7,17.0,342.0,356.82,280.65
2016,8,15,15,15,34.5,269.5,3.6,17.0,294.5,305.33,240.86
2016,8,15,15,30,19.0,234.0,3.5,17.0,247.0,247.73,195.75
2016,8,15,15,45,24.0,225.0,3.45,17.0,239.5,242.32,192.28
2016,8,15,16,0,29.0,216.0,3.4,17.0,232.0,243.24,193.7
2016,8,15,16,15,15.5,184.0,3.35,17.0,192.5,193.59,154.03
2016,8,15,16,30,2.0,152.0,3.3,17.0,153.0,151.78,120.26
2016,8,15,16,45,1.0,124.5,3.25,17.0,125.0,123.29,97.3
2016,8,15,17,0,0.0,97.0,3.2,17.0,97.0,94.94,74.11
2016,8,15,17,15,0.0,82.0,3.15,16.5,82.0,80.07,61.99
2016,8,15,17,30,0.0,67.0,3.1,16.0,67.0,65.2,49.62
2016,8,15,17,45,247.0,58.0,3.05,16.0,104.5,166.65,131.63
2016,8,15,18,0,494.0,49.0,3.0,16.0,142.0,227.23,172.32
2016,8,15,18,15,389.0,38.5,2.9,16.0,97.5,158.99,112.58
2016,8,15,18,30,284.0,28.0,2.8,16.0,53.0,102.22,58.12
2016,8,15,18,45,142.0,14.0,2.75,16.0,26.5,37.03,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,151.0,15.0,1.75,14.0,29.0,11.65,0.0
2016,8,16,6,0,302.0,30.0,1.7,14.0,58.0,23.57,13.12
2016,8,16,6,15,405.0,40.0,1.6,14.0,103.5,29.88,20.42
2016,8,16,6,30,508.0,50.0,1.5,14.0,149.0,35.8,26.17
2016,8,16,6,45,254.0,56.5,1.4,14.5,106.0,53.2,33.01
2016,8,16,7,0,0.0,63.0,1.3,15.0,63.0,60.74,46.09
2016,8,16,7,15,0.0,76.5,1.3,15.0,76.5,73.53,56.85
2016,8,16,7,30,0.0,90.0,1.3,15.0,90.0,86.38,67.48
2016,8,16,7,45,0.0,119.5,1.3,15.0,119.5,113.98,90.18
2016,8,16,8,0,0.0,149.0,1.3,15.0,149.0,141.71,112.57
2016,8,16,8,15,3.0,165.0,1.4,15.0,167.0,158.35,125.65
2016,8,16,8,30,6.0,181.0,1.5,15.0,185.0,175.36,138.99
2016,8,16,8,45,7.5,194.0,1.6,15.5,199.5,189.2,149.43
2016,8,16,9,0,9.0,207.0,1.7,16.0,214.0,203.2,159.93
2016,8,16,9,15,12.5,228.5,1.8,16.0,238.5,226.58,178.09
2016,8,16,9,30,16.0,250.0,1.9,16.0,263.0,250.38,196.44
2016,8,16,9,45,27.5,287.0,2.05,16.5,309.0,294.69,230.36
2016,8,16,10,0,39.0,324.0,2.2,17.0,355.0,340.8,265.11
2016,8,16,10,15,33.5,325.5,2.3,17.0,353.0,341.06,264.75
2016,8,16,10,30,28.0,327.0,2.4,17.0,351.0,340.73,264.15
2016,8,16,10,45,41.5,359.0,2.5,17.0,395.0,385.51,298.27
2016,8,16,11,0,55.0,391.0,2.6,17.0,439.0,431.44,332.74
2016,8,16,11,15,44.5,380.0,2.7,17.0,419.5,414.31,319.4
2016,8,16,11,30,34.0,369.0,2.8,17.0,400.0,396.29,305.62
2016,8,16,11,45,45.5,391.5,2.9,17.0,433.5,431.75,332.65
2016,8,16,12,0,57.0,414.0,3.0,17.0,467.0,467.75,359.72
2016,8,16,12,15,54.0,410.5,3.1,17.0,460.5,463.6,356.56
2016,8,16,12,30,51.0,407.0,3.2,17.0,454.0,459.09,353.35
2016,8,16,12,45,53.0,405.5,3.3,17.5,454.0,461.2,354.65
2016,8,16,13,0,55.0,404.0,3.4,18.0,454.0,463.08,355.79
2016,8,16,13,15,50.0,390.0,3.45,18.0,435.0,444.79,342.35
2016,8,16,13,30,45.0,376.0,3.5,18.0,416.0,426.2,328.73
2016,8,16,13,45,41.0,359.5,3.55,18.0,395.0,405.71,313.71
2016,8,16,14,0,37.0,343.0,3.6,18.0,374.0,385.04,298.48
2016,8,16,14,15,41.5,337.5,3.7,17.5,371.5,383.86,298.94
2016,8,16,14,30,46.0,332.0,3.8,17.0,369.0,382.39,299.15
2016,8,16,14,45,48.0,318.0,3.9,17.0,355.0,369.26,289.83
2016,8,16,15,0,50.0,304.0,4.0,17.0,341.0,355.83,280.29
2016,8,16,15,15,45.5,282.5,4.1,17.0,314.5,328.6,259.75
2016,8,16,15,30,41.0,261.0,4.2,17.0,288.0,301.47,239.16
2016,8,16,15,45,37.5,240.5,4.3,17.0,264.0,276.33,219.98
2016,8,16,16,0,34.0,220.0,4.4,17.0,240.0,251.32,200.7
2016,8,16,16,15,33.5,201.0,4.4,16.5,219.0,230.18,184.69
2016,8,16,16,30,33.0,182.0,4.4,16.0,198.0,208.99,168.38
2016,8,16,16,45,16.5,153.0,4.45,16.0,161.0,162.39,130.34
2016,8,16,17,0,0.0,124.0,4.5,16.0,124.0,123.16,97.94
2016,8,16,17,15,0.0,104.5,4.5,16.0,104.5,103.66,81.89
2016,8,16,17,30,0.0,85.0,4.5,16.0,85.0,84.13,65.53
2016,8,16,17,45,205.5,70.5,4.55,16.0,108.5,159.21,125.84
2016,8,16,18,0,411.0,56.0,4.6,16.0,132.0,205.93,156.71
2016,8,16,18,15,308.0,42.5,4.5,15.5,89.0,139.3,98.98
2016,8,16,18,30,205.0,29.0,4.4,15.0,46.0,84.42,45.98
2016,8,16,18,45,102.5,14.5,4.35,15.0,23.0,30.76,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,91.0,15.5,1.65,15.0,23.5,15.24,0.0
2016,8,17,6,0,182.0,31.0,1.7,15.0,47.0,24.04,13.14
2016,8,17,6,15,274.5,45.5,1.65,15.0,88.5,34.5,24.28
2016,8,17,6,30,367.0,60.0,1.6,15.0,130.0,44.43,33.63
2016,8,17,6,45,183.5,58.0,1.55,15.5,93.0,55.46,36.74
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,54.11,40.31
2016,8,17,7,15,0.0,69.0,1.45,16.0,69.0,66.63,50.85
2016,8,17,7,30,0.0,82.0,1.4,16.0,82.0,78.98,61.06
2016,8,17,7,45,0.0,104.5,1.4,16.0,104.5,100.18,78.47
2016,8,17,8,0,0.0,127.0,1.4,16.0,127.0,121.47,95.67
2016,8,17,8,15,0.0,136.0,1.4,16.0,136.0,130.32,102.52
2016,8,17,8,30,0.0,145.0,1.4,16.0,145.0,139.15,109.33
2016,8,17,8,45,4.5,175.5,1.4,16.5,178.5,170.4,133.89
2016,8,17,9,0,9.0,206.0,1.4,17.0,212.0,202.26,158.47
2016,8,17,9,15,9.0,214.0,1.4,17.0,221.0,210.81,164.72
2016,8,17,9,30,9.0,222.0,1.4,17.0,230.0,219.33,171.01
2016,8,17,9,45,9.5,226.0,1.45,17.0,234.0,224.34,174.62
2016,8,17,10,0,10.0,230.0,1.5,17.0,238.0,229.34,178.26
2016,8,17,10,15,13.0,255.5,1.5,17.0,266.5,256.99,199.43
2016,8,17,10,30,16.0,281.0,1.5,17.0,295.0,284.98,220.58
2016,8,17,10,45,21.5,309.0,1.55,17.5,328.0,317.81,244.93
2016,8,17,11,0,27.0,337.0,1.6,18.0,361.0,354.14,271.56
2016,8,17,11,15,39.0,368.0,1.65,18.0,403.0,397.58,303.91
2016,8,17,11,30,51.0,399.0,1.7,18.0,445.0,441.91,336.53
2016,8,17,11,45,48.0,398.0,1.75,18.0,442.0,440.72,335.33
2016,8,17,12,0,45.0,397.0,1.8,18.0,439.0,439.19,334.19
2016,8,17,12,15,44.5,396.0,1.85,18.0,437.5,439.73,334.73
2016,8,17,12,30,44.0,395.0,1.9,18.0,436.0,440.04,335.12
2016,8,17,12,45,44.0,391.0,2.0,18.0,431.5,437.5,333.65
2016,8,17,13,0,44.0,387.0,2.1,18.0,427.0,434.72,332.05
2016,8,17,13,15,35.0,360.0,2.2,18.0,391.0,398.91,305.75
2016,8,17,13,30,26.0,333.0,2.3,18.0,355.0,362.83,279.09
2016,8,17,13,45,43.0,352.5,2.4,18.0,389.0,400.35,308.48
2016,8,17,14,0,60.0,372.0,2.5,18.0,423.0,437.71,337.27
2016,8,17,14,15,61.5,359.0,2.65,18.0,409.5,425.51,328.86
2016,8,17,14,30,63.0,346.0,2.8,18.0,396.0,412.99,320.41
2016,8,17,14,45,53.5,321.5,2.95,18.0,362.5,378.0,294.52
2016,8,17,15,0,44.0,297.0,3.1,18.0,329.0,343.22,268.55
2016,8,17,15,15,42.5,278.5,3.2,17.5,307.5,321.88,253.37
2016,8,17,15,30,41.0,260.0,3.3,17.0,286.0,300.48,237.88
2016,8,17,15,45,32.0,233.5,3.4,17.0,253.5,264.64,210.14
2016,8,17,16,0,23.0,207.0,3.5,17.0,221.0,222.9,177.37
2016,8,17,16,15,12.5,178.5,3.55,17.0,186.0,185.94,147.93
2016,8,17,16,30,2.0,150.0,3.6,17.0,151.0,149.86,118.81
2016,8,17,16,45,1.5,137.5,3.65,17.0,138.0,137.31,108.93
2016,8,17,17,0,1.0,125.0,3.7,17.0,125.0,124.87,98.97
2016,8,17,17,15,0.5,105.0,3.7,16.5,105.0,104.55,82.44
2016,8,17,17,30,0.0,85.0,3.7,16.0,85.0,84.24,65.59
2016,8,17,17,45,176.5,71.0,3.7,16.0,103.0,148.39,116.92
2016,8,17,18,0,353.0,57.0,3.7,16.0,121.0,186.14,141.19
2016,8,17,18,15,254.5,42.0,3.6,16.0,80.5,123.64,87.19
2016,8,17,18,30,156.0,27.0,3.5,16.0,40.0,70.43,35.2
2016,8,17,18,45,78.0,13.5,3.45,16.0,20.0,25.61,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,73.0,15.0,0.9,15.0,21.5,14.74,0.0
2016,8,18,6,0,146.0,30.0,0.9,15.0,43.0,23.26,12.24
2016,8,18,6,15,236.0,46.0,0.9,15.0,83.5,34.98,24.67
2016,8,18,6,30,326.0,62.0,0.9,15.0,124.0,46.1,35.09
2016,8,18,6,45,391.5,74.0,0.95,15.5,171.5,71.57,45.3
2016,8,18,7,0,457.0,86.0,1.0,16.0,219.0,112.88,70.57
2016,8,18,7,15,228.5,89.5,1.05,16.0,156.0,113.11,79.58
2016,8,18,7,30,0.0,93.0,1.1,16.0,93.0,89.1,69.4
2016,8,18,7,45,12.0,135.5,1.15,16.0,141.5,131.69,104.02
2016,8,18,8,0,24.0,178.0,1.2,16.0,190.0,175.72,139.19
2016,8,18,8,15,40.0,206.5,1.3,16.0,228.5,207.83,164.39
2016,8,18,8,30,56.0,235.0,1.4,16.0,267.0,244.32,192.98
2016,8,18,8,45,85.5,264.0,1.5,16.5,318.0,289.75,227.97
2016,8,18,9,0,115.0,293.0,1.6,17.0,369.0,337.43,264.29
2016,8,18,9,15,76.5,292.5,1.65,17.0,344.5,323.01,252.44
2016,8,18,9,30,38.0,292.0,1.7,17.0,320.0,303.46,236.56
2016,8,18,9,45,55.0,323.0,1.8,17.0,365.5,347.52,270.4
2016,8,18,10,0,72.0,354.0,1.9,17.0,411.0,393.28,304.9
2016,8,18,10,15,65.5,363.0,1.95,17.0,416.5,401.6,310.45
2016,8,18,10,30,59.0,372.0,2.0,17.0,422.0,409.26,315.7
2016,8,18,10,45,63.0,386.0,2.1,17.0,440.5,429.93,331.07
2016,8,18,11,0,67.0,400.0,2.2,17.0,459.0,450.79,346.48
2016,8,18,11,15,66.5,407.0,2.25,17.0,467.0,460.85,353.66
2016,8,18,11,30,66.0,414.0,2.3,17.0,475.0,470.7,360.77
2016,8,18,11,45,69.0,414.5,2.35,17.0,478.0,477.02,365.52
2016,8,18,12,0,72.0,415.0,2.4,17.0,481.0,483.15,370.2
2016,8,18,12,15,63.5,412.5,2.4,17.0,471.0,474.95,363.82
2016,8,18,12,30,55.0,410.0,2.4,17.0,461.0,466.25,357.18
2016,8,18,12,45,81.5,423.5,2.4,17.0,497.5,507.86,388.87
2016,8,18,13,0,108.0,437.0,2.4,17.0,534.0,549.54,420.05
2016,8,18,13,15,95.5,423.0,2.35,17.0,508.0,523.99,400.96
2016,8,18,13,30,83.0,409.0,2.3,17.0,482.0,498.02,381.93
2016,8,18,13,45,65.5,383.0,2.3,17.5,439.5,454.27,349.05
2016,8,18,14,0,48.0,357.0,2.3,18.0,397.0,410.5,315.99
2016,8,18,14,15,65.0,356.5,2.25,18.0,408.5,426.18,328.92
2016,8,18,14,30,82.0,356.0,2.2,18.0,420.0,441.11,340.98
2016,8,18,14,45,89.0,341.0,2.15,18.0,407.5,430.58,333.85
2016,8,18,15,0,96.0,326.0,2.1,18.0,395.0,419.37,326.36
2016,8,18,15,15,86.5,303.0,2.1,17.5,362.5,385.04,301.56
2016,8,18,15,30,77.0,280.0,2.1,17.0,330.0,350.99,276.71
2016,8,18,15,45,64.0,253.5,2.15,17.0,293.0,310.83,246.21
2016,8,18,16,0,51.0,227.0,2.2,17.0,256.0,271.43,215.85
2016,8,18,16,15,52.5,207.5,2.25,17.0,235.0,250.41,200.03
2016,8,18,16,30,54.0,188.0,2.3,17.0,214.0,229.14,183.68
2016,8,18,16,45,30.0,157.5,2.4,17.0,172.0,180.44,144.39
2016,8,18,17,0,6.0,127.0,2.5,17.0,130.0,129.79,102.94
2016,8,18,17,15,3.0,106.5,2.6,17.0,108.0,107.48,84.67
2016,8,18,17,30,0.0,86.0,2.7,17.0,86.0,85.44,66.29
2016,8,18,17,45,102.5,75.0,2.8,17.0,93.0,120.45,93.96
2016,8,18,18,0,205.0,64.0,2.9,17.0,100.0,141.28,106.78
2016,8,18,18,15,139.0,42.5,2.85,16.5,63.5,88.73,61.95
2016,8,18,18,30,73.0,21.0,2.8,16.0,27.0,41.19,16.78
2016,8,18,18,45,36.5,10.5,2.8,16.0,13.5,15.99,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,9.34,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,16.14,6.43
2016,8,19,6,15,97.5,42.0,2.6,16.0,58.0,34.44,24.0
2016,8,19,6,30,142.0,65.0,2.6,16.0,92.0,51.88,39.93
2016,8,19,6,45,71.0,61.5,2.65,16.0,75.0,56.93,40.81
2016,8,19,7,0,0.0,58.0,2.7,16.0,58.0,56.05,41.93
2016,8,19,7,15,0.0,73.0,2.65,16.0,73.0,70.27,53.92
2016,8,19,7,30,0.0,88.0,2.6,16.0,88.0,84.49,65.71
2016,8,19,7,45,0.0,107.5,2.55,16.5,107.5,102.92,80.67
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,121.45,95.45
2016,8,19,8,15,0.0,138.0,2.4,17.0,138.0,132.17,103.84
2016,8,19,8,30,0.0,149.0,2.3,17.0,149.0,142.89,112.16
2016,8,19,8,45,1.5,166.5,2.2,17.0,168.0,160.48,125.95
2016,8,19,9,0,3.0,184.0,2.1,17.0,187.0,178.3,139.8
2016,8,19,9,15,11.0,220.5,1.95,17.0,229.0,218.13,171.0
2016,8,19,9,30,19.0,257.0,1.8,17.0,271.0,258.92,202.42
2016,8,19,9,45,21.0,273.0,1.65,17.5,289.5,277.04,215.37
2016,8,19,10,0,23.0,289.0,1.5,18.0,308.0,295.35,228.37
2016,8,19,10,15,33.5,321.5,1.45,18.0,349.5,337.36,259.89
2016,8,19,10,30,44.0,354.0,1.4,18.0,391.0,379.89,291.23
2016,8,19,10,45,47.5,368.5,1.35,18.0,409.5,400.0,305.48
2016,8,19,11,0,51.0,383.0,1.3,18.0,428.0,420.33,319.92
2016,8,19,11,15,72.0,406.5,1.3,18.0,471.0,465.3,352.93
2016,8,19,11,30,93.0,430.0,1.3,18.0,514.0,511.4,386.16
2016,8,19,11,45,69.5,413.0,1.3,18.0,476.0,476.04,359.63
2016,8,19,12,0,46.0,396.0,1.3,18.0,438.0,439.3,332.48
2016,8,19,12,15,57.5,409.0,1.35,18.0,462.0,465.7,352.44
2016,8,19,12,30,69.0,422.0,1.4,18.0,486.0,492.28,372.03
2016,8,19,12,45,81.0,425.5,1.45,18.0,499.0,509.53,385.0
2016,8,19,13,0,93.0,429.0,1.5,18.0,512.0,526.58,397.93
2016,8,19,13,15,94.0,419.5,1.6,18.0,502.0,518.91,393.15
2016,8,19,13,30,95.0,410.0,1.7,18.0,492.0,510.77,388.21
2016,8,19,13,45,101.5,402.0,1.8,18.0,488.0,509.04,388.1
2016,8,19,14,0,108.0,394.0,1.9,18.0,484.0,506.76,387.57
2016,8,19,14,15,95.0,374.0,1.95,18.0,451.0,472.87,363.17
2016,8,19,14,30,82.0,354.0,2.0,18.0,418.0,439.02,338.73
2016,8,19,14,45,97.5,341.0,2.15,18.0,413.0,438.14,339.88
2016,8,19,15,0,113.0,328.0,2.3,18.0,408.0,436.14,339.98
2016,8,19,15,15,109.5,306.5,2.35,18.0,380.5,407.9,319.52
2016,8,19,15,30,106.0,285.0,2.4,18.0,353.0,379.5,298.82
2016,8,19,15,45,74.5,253.0,2.5,18.0,299.0,318.28,251.75
2016,8,19,16,0,43.0,221.0,2.6,18.0,245.0,259.2,205.54
2016,8,19,16,15,36.0,198.0,2.65,17.5,217.0,228.9,182.44
2016,8,19,16,30,29.0,175.0,2.7,17.0,189.0,199.08,159.23
2016,8,19,16,45,21.5,154.0,2.8,17.0,164.0,166.65,133.21
2016,8,19,17,0,14.0,133.0,2.9,17.0,139.0,140.59,112.04
2016,8,19,17,15,7.0,111.0,2.95,17.0,114.0,114.38,90.44
2016,8,19,17,30,0.0,89.0,3.0,17.0,89.0,88.82,69.09
2016,8,19,17,45,71.0,73.5,3.05,17.0,86.0,106.85,82.96
2016,8,19,18,0,142.0,58.0,3.1,17.0,83.0,113.62,85.31
