Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,15,94.5,36.5,3.05,16.5,50.5,69.38,47.43
2016,8,19,18,30,47.0,15.0,3.0,16.0,18.0,27.93,7.74
2016,8,19,18,45,23.5,7.5,2.95,16.0,9.0,10.95,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,10.5,1.4,16.0,13.0,10.32,0.0
2016,8,20,6,0,66.0,21.0,1.5,16.0,26.0,17.77,7.32
2016,8,20,6,15,119.5,43.5,1.45,16.0,62.0,35.59,24.95
2016,8,20,6,30,173.0,66.0,1.4,16.0,98.0,52.64,40.58
2016,8,20,6,45,86.5,59.0,1.4,16.0,75.0,55.28,39.12
2016,8,20,7,0,0.0,52.0,1.4,16.0,52.0,50.24,37.04
2016,8,20,7,15,0.0,65.5,1.35,16.0,65.5,63.31,48.07
2016,8,20,7,30,0.0,79.0,1.3,16.0,79.0,76.16,58.73
2016,8,20,7,45,0.0,92.5,1.3,16.5,92.5,89.02,69.1
2016,8,20,8,0,0.0,106.0,1.3,17.0,106.0,101.92,79.33
2016,8,20,8,15,0.0,117.0,1.3,17.0,117.0,112.52,87.7
2016,8,20,8,30,0.0,128.0,1.3,17.0,128.0,123.15,96.02
2016,8,20,8,45,0.0,148.0,1.35,17.0,148.5,142.31,111.17
2016,8,20,9,0,0.0,168.0,1.4,17.0,169.0,161.56,126.22
2016,8,20,9,15,1.0,171.5,1.4,17.0,173.0,165.78,129.21
2016,8,20,9,30,2.0,175.0,1.4,17.0,177.0,170.07,132.33
2016,8,20,9,45,5.0,196.0,1.45,17.5,200.5,192.57,149.61
2016,8,20,10,0,8.0,217.0,1.5,18.0,224.0,215.43,166.92
2016,8,20,10,15,11.5,245.5,1.55,18.0,255.5,246.23,190.54
2016,8,20,10,30,15.0,274.0,1.6,18.0,287.0,277.45,214.24
2016,8,20,10,45,19.5,300.0,1.65,18.0,317.5,307.45,236.86
2016,8,20,11,0,24.0,326.0,1.7,18.0,348.0,337.86,259.63
2016,8,20,11,15,29.5,347.0,1.85,18.0,374.0,368.52,282.66
2016,8,20,11,30,35.0,368.0,2.0,18.0,400.0,396.54,303.65
2016,8,20,11,45,28.5,350.0,2.15,18.0,376.5,374.44,287.07
2016,8,20,12,0,22.0,332.0,2.3,18.0,353.0,346.29,266.07
2016,8,20,12,15,28.5,353.0,2.4,18.0,379.5,380.75,292.37
2016,8,20,12,30,35.0,374.0,2.5,18.0,406.0,410.01,314.43
2016,8,20,12,45,39.0,378.5,2.7,18.0,414.0,419.99,322.31
2016,8,20,13,0,43.0,383.0,2.9,18.0,422.0,429.87,330.26
2016,8,20,13,15,56.5,390.5,2.95,18.0,440.5,452.02,347.51
2016,8,20,13,30,70.0,398.0,3.0,18.0,459.0,473.97,364.55
2016,8,20,13,45,61.0,378.5,3.15,18.0,430.5,445.36,343.58
2016,8,20,14,0,52.0,359.0,3.3,18.0,402.0,416.59,322.52
2016,8,20,14,15,49.5,343.0,3.3,18.0,383.0,397.55,308.68
2016,8,20,14,30,47.0,327.0,3.3,18.0,364.0,378.34,294.64
2016,8,20,14,45,61.0,320.5,3.35,18.0,366.0,383.81,300.03
2016,8,20,15,0,75.0,314.0,3.4,18.0,368.0,388.44,304.72
2016,8,20,15,15,72.0,293.5,3.45,18.0,342.5,362.81,285.71
2016,8,20,15,30,69.0,273.0,3.5,18.0,317.0,337.11,266.58
2016,8,20,15,45,54.5,245.5,3.6,18.0,279.0,295.04,234.12
2016,8,20,16,0,40.0,218.0,3.7,18.0,241.0,253.86,201.96
2016,8,20,16,15,25.0,188.0,3.7,17.5,202.0,204.58,163.11
2016,8,20,16,30,10.0,158.0,3.7,17.0,163.0,163.54,130.27
2016,8,20,16,45,5.0,139.5,3.75,17.0,142.0,141.76,112.74
2016,8,20,17,0,0.0,121.0,3.8,17.0,121.0,120.45,95.36
2016,8,20,17,15,191.5,104.5,3.8,17.0,156.5,209.38,169.85
2016,8,20,17,30,383.0,88.0,3.8,17.0,192.0,268.76,215.51
2016,8,20,17,45,316.0,73.0,3.8,17.0,146.0,206.76,161.69
2016,8,20,18,0,249.0,58.0,3.8,17.0,100.0,151.83,113.86
2016,8,20,18,15,170.0,39.0,3.7,16.5,63.0,96.55,66.4
2016,8,20,18,30,91.0,20.0,3.6,16.0,26.0,45.87,11.76
2016,8,20,18,45,45.5,10.0,3.55,16.0,13.0,16.63,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,35.5,11.0,2.15,15.5,13.5,10.81,0.0
2016,8,21,6,0,71.0,22.0,2.2,16.0,27.0,18.57,7.47
2016,8,21,6,15,128.5,43.5,2.2,16.0,63.0,35.59,24.87
2016,8,21,6,30,186.0,65.0,2.2,16.0,99.0,51.91,39.89
2016,8,21,6,45,93.0,66.5,2.2,16.0,83.5,61.28,44.06
2016,8,21,7,0,0.0,68.0,2.2,16.0,68.0,65.1,49.55
2016,8,21,7,15,0.0,85.0,2.15,16.0,85.0,81.11,63.01
2016,8,21,7,30,0.0,102.0,2.1,16.0,102.0,97.23,76.32
2016,8,21,7,45,0.0,123.5,2.05,16.0,123.5,117.54,92.9
2016,8,21,8,0,0.0,145.0,2.0,16.0,145.0,137.97,109.33
2016,8,21,8,15,0.5,155.0,2.0,16.0,155.0,148.11,117.18
2016,8,21,8,30,1.0,165.0,2.0,16.0,165.0,158.27,125.01
2016,8,21,8,45,16.0,207.0,2.0,16.5,217.5,205.39,162.17
2016,8,21,9,0,31.0,249.0,2.0,17.0,270.0,252.97,198.99
2016,8,21,9,15,33.0,267.5,2.05,17.0,290.5,274.35,215.19
2016,8,21,9,30,35.0,286.0,2.1,17.0,311.0,296.01,231.57
2016,8,21,9,45,46.5,313.5,2.15,17.0,348.5,332.86,259.71
2016,8,21,10,0,58.0,341.0,2.2,17.0,386.0,370.91,288.44
2016,8,21,10,15,80.0,367.0,2.25,17.0,432.0,416.54,322.92
2016,8,21,10,30,102.0,393.0,2.3,17.0,478.0,463.94,358.33
2016,8,21,10,45,102.0,405.0,2.4,17.5,492.0,480.98,369.89
2016,8,21,11,0,102.0,417.0,2.5,18.0,506.0,497.8,381.39
2016,8,21,11,15,114.0,428.0,2.55,18.0,529.0,528.0,403.59
2016,8,21,11,30,126.0,439.0,2.6,18.0,552.0,555.15,423.44
2016,8,21,11,45,183.0,440.5,2.7,18.0,605.5,614.55,468.26
2016,8,21,12,0,240.0,442.0,2.8,18.0,659.0,675.33,513.39
2016,8,21,12,15,200.0,445.5,2.9,18.0,626.5,646.15,491.34
2016,8,21,12,30,160.0,449.0,3.0,18.0,594.0,615.29,468.48
2016,8,21,12,45,300.0,403.0,3.2,18.0,671.5,713.68,545.06
2016,8,21,13,0,440.0,357.0,3.4,18.0,749.0,811.39,619.05
2016,8,21,13,15,460.5,332.0,3.5,18.0,735.0,806.53,616.9
2016,8,21,13,30,481.0,307.0,3.6,18.0,721.0,799.21,613.82
2016,8,21,13,45,325.0,352.0,3.7,18.0,629.0,686.52,529.49
2016,8,21,14,0,169.0,397.0,3.8,18.0,537.0,576.26,445.05
2016,8,21,14,15,146.0,380.0,3.85,17.5,497.0,535.4,416.25
2016,8,21,14,30,123.0,363.0,3.9,17.0,457.0,494.73,386.8
2016,8,21,14,45,114.5,343.0,3.95,17.0,427.5,464.03,364.36
2016,8,21,15,0,106.0,323.0,4.0,17.0,398.0,424.73,335.19
2016,8,21,15,15,103.5,303.0,4.05,17.0,372.5,399.15,316.42
2016,8,21,15,30,101.0,283.0,4.1,17.0,347.0,373.38,297.27
2016,8,21,15,45,102.5,260.0,4.2,17.0,320.5,347.14,277.77
2016,8,21,16,0,104.0,237.0,4.3,17.0,294.0,320.46,257.67
2016,8,21,16,15,75.5,209.0,4.35,17.0,248.5,267.73,215.64
2016,8,21,16,30,47.0,181.0,4.4,17.0,203.0,217.24,174.88
2016,8,21,16,45,32.5,155.5,4.45,17.0,170.0,180.05,144.73
2016,8,21,17,0,18.0,130.0,4.5,17.0,137.0,139.71,111.57
2016,8,21,17,15,10.0,109.5,4.55,16.5,113.5,114.47,90.81
2016,8,21,17,30,2.0,89.0,4.6,16.0,90.0,89.99,70.36
2016,8,21,17,45,113.5,73.5,4.65,16.0,92.5,122.58,95.72
2016,8,21,18,0,225.0,58.0,4.7,16.0,95.0,143.76,108.12
2016,8,21,18,15,150.0,38.0,4.6,16.0,59.0,85.67,57.98
2016,8,21,18,30,75.0,18.0,4.5,16.0,23.0,36.79,3.57
2016,8,21,18,45,37.5,9.0,4.45,16.0,11.5,14.34,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.88,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,13.5,3.51
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,30.79,20.69
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,47.25,35.78
2016,8,22,6,45,0.0,71.5,3.2,16.0,71.5,66.74,50.69
2016,8,22,7,0,0.0,93.0,3.1,16.0,93.0,86.75,67.71
2016,8,22,7,15,7.0,113.0,3.0,16.0,116.0,106.75,84.13
2016,8,22,7,30,14.0,133.0,2.9,16.0,139.0,127.7,101.11
2016,8,22,7,45,20.5,154.5,2.85,16.5,164.0,150.75,119.47
2016,8,22,8,0,27.0,176.0,2.8,17.0,189.0,172.39,136.46
2016,8,22,8,15,29.5,196.0,2.75,17.0,212.0,194.39,153.92
2016,8,22,8,30,32.0,216.0,2.7,17.0,235.0,216.78,171.5
2016,8,22,8,45,47.0,245.0,2.7,17.0,274.5,253.74,200.5
2016,8,22,9,0,62.0,274.0,2.7,17.0,314.0,292.5,230.62
2016,8,22,9,15,107.0,303.5,2.75,17.0,378.0,350.86,276.11
2016,8,22,9,30,152.0,333.0,2.8,17.0,442.0,413.65,324.47
2016,8,22,9,45,139.0,350.0,2.85,17.5,454.0,430.21,335.65
2016,8,22,10,0,126.0,367.0,2.9,18.0,466.0,445.44,345.82
2016,8,22,10,15,167.0,382.5,2.95,18.0,518.0,498.72,386.27
2016,8,22,10,30,208.0,398.0,3.0,18.0,570.0,554.79,428.18
2016,8,22,10,45,238.5,404.0,3.15,18.0,606.5,595.32,458.48
2016,8,22,11,0,269.0,410.0,3.3,18.0,643.0,640.34,491.9
2016,8,22,11,15,207.5,425.0,3.4,18.0,606.5,607.52,466.14
2016,8,22,11,30,146.0,440.0,3.5,18.0,570.0,574.33,440.16
2016,8,22,11,45,170.0,443.5,3.6,18.0,596.0,605.57,464.02
2016,8,22,12,0,194.0,447.0,3.7,18.0,622.0,637.03,487.64
2016,8,22,12,15,165.5,446.5,3.75,18.0,596.0,614.21,470.17
2016,8,22,12,30,137.0,446.0,3.8,18.0,570.0,590.03,451.92
2016,8,22,12,45,144.5,434.5,3.9,18.0,563.5,588.24,451.55
2016,8,22,13,0,152.0,423.0,4.0,18.0,557.0,585.71,450.58
2016,8,22,13,15,133.5,413.5,4.05,18.0,530.0,559.3,431.03
2016,8,22,13,30,115.0,404.0,4.1,18.0,503.0,532.36,411.09
2016,8,22,13,45,111.0,396.5,4.2,18.0,489.5,521.08,403.3
2016,8,22,14,0,107.0,389.0,4.3,18.0,476.0,500.57,388.75
2016,8,22,14,15,141.5,376.0,4.35,18.0,487.0,526.91,410.46
2016,8,22,14,30,176.0,363.0,4.4,18.0,498.0,542.53,424.06
2016,8,22,14,45,121.0,334.5,4.45,18.0,425.5,460.49,361.4
2016,8,22,15,0,66.0,306.0,4.5,18.0,353.0,372.21,293.06
2016,8,22,15,15,142.5,292.0,4.5,18.0,384.5,427.3,339.1
2016,8,22,15,30,219.0,278.0,4.5,18.0,416.0,468.45,373.56
2016,8,22,15,45,120.0,238.5,4.5,18.0,313.5,344.09,275.14
2016,8,22,16,0,21.0,199.0,4.5,18.0,211.0,213.42,169.49
2016,8,22,16,15,10.5,159.5,4.45,17.5,165.5,165.1,131.1
2016,8,22,16,30,0.0,120.0,4.4,17.0,120.0,117.87,92.76
2016,8,22,16,45,0.0,104.0,4.35,17.0,104.0,101.96,79.9
2016,8,22,17,0,0.0,88.0,4.3,17.0,88.0,86.04,66.83
2016,8,22,17,15,144.5,92.5,4.2,17.0,130.5,172.75,139.62
2016,8,22,17,30,289.0,97.0,4.1,17.0,173.0,232.28,186.07
2016,8,22,17,45,231.0,77.5,4.05,17.0,129.5,174.54,136.09
2016,8,22,18,0,173.0,58.0,4.0,17.0,86.0,122.87,91.43
2016,8,22,18,15,110.5,36.5,3.8,16.5,52.0,73.65,48.98
2016,8,22,18,30,48.0,15.0,3.6,16.0,18.0,27.42,0.0
2016,8,22,18,45,24.0,7.5,3.45,16.0,9.0,10.82,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,47.0,12.0,2.2,16.5,15.5,11.8,0.0
2016,8,23,6,0,94.0,24.0,2.2,17.0,31.0,20.15,7.32
2016,8,23,6,15,170.0,43.0,2.1,17.0,68.5,32.91,22.35
2016,8,23,6,30,246.0,62.0,2.0,17.0,106.0,46.57,35.03
2016,8,23,6,45,123.0,63.5,1.95,17.0,85.5,55.95,38.94
2016,8,23,7,0,0.0,65.0,1.9,17.0,65.0,62.35,47.04
2016,8,23,7,15,0.0,81.0,1.8,17.0,81.0,77.45,59.7
2016,8,23,7,30,0.0,97.0,1.7,17.0,97.0,92.64,72.22
2016,8,23,7,45,0.5,123.0,1.6,17.0,123.0,117.17,92.2
2016,8,23,8,0,1.0,149.0,1.5,17.0,149.0,141.91,112.03
2016,8,23,8,15,3.5,164.0,1.45,17.0,166.0,157.52,124.18
2016,8,23,8,30,6.0,179.0,1.4,17.0,183.0,173.43,136.49
2016,8,23,8,45,16.0,210.0,1.35,17.5,220.0,208.16,163.35
2016,8,23,9,0,26.0,241.0,1.3,18.0,257.0,244.11,190.67
2016,8,23,9,15,32.0,264.5,1.3,18.0,286.0,271.01,211.01
2016,8,23,9,30,38.0,288.0,1.3,18.0,315.0,299.83,232.66
2016,8,23,9,45,41.5,307.0,1.3,18.0,338.0,323.39,250.07
2016,8,23,10,0,45.0,326.0,1.3,18.0,361.0,347.33,267.66
2016,8,23,10,15,56.0,349.5,1.35,18.0,394.5,381.62,293.15
2016,8,23,10,30,67.0,373.0,1.4,18.0,428.0,416.85,319.07
2016,8,23,10,45,67.0,383.5,1.45,18.0,440.0,431.09,329.14
2016,8,23,11,0,67.0,394.0,1.5,18.0,452.0,445.2,339.26
2016,8,23,11,15,81.5,410.0,1.5,18.0,482.0,477.45,362.84
2016,8,23,11,30,96.0,426.0,1.5,18.0,512.0,510.34,386.57
2016,8,23,11,45,168.0,432.0,1.55,18.5,583.5,592.08,446.26
2016,8,23,12,0,240.0,438.0,1.6,19.0,655.0,671.09,502.33
2016,8,23,12,15,201.0,442.0,1.7,18.5,623.5,643.44,482.79
2016,8,23,12,30,162.0,446.0,1.8,18.0,592.0,614.14,462.7
2016,8,23,12,45,204.5,436.5,1.9,18.0,618.5,648.43,489.37
2016,8,23,13,0,247.0,427.0,2.0,18.0,645.0,689.8,520.27
2016,8,23,13,15,280.5,410.0,2.15,18.0,653.5,705.95,533.76
2016,8,23,13,30,314.0,393.0,2.3,18.0,662.0,720.42,546.33
2016,8,23,13,45,334.0,374.5,2.5,18.0,653.5,718.41,547.36
2016,8,23,14,0,354.0,356.0,2.7,18.0,645.0,714.41,547.07
2016,8,23,14,15,301.0,354.0,2.9,18.0,593.5,658.82,507.48
2016,8,23,14,30,248.0,352.0,3.1,18.0,542.0,604.09,468.0
2016,8,23,14,45,213.5,337.5,3.3,18.0,495.0,544.7,425.13
2016,8,23,15,0,179.0,323.0,3.5,18.0,448.0,495.15,388.62
2016,8,23,15,15,160.0,302.0,3.65,18.0,408.5,452.5,357.14
2016,8,23,15,30,141.0,281.0,3.8,18.0,369.0,410.5,325.64
2016,8,23,15,45,111.5,255.5,4.0,18.0,322.0,356.53,284.12
2016,8,23,16,0,82.0,230.0,4.2,18.0,275.0,297.13,237.68
2016,8,23,16,15,56.5,200.0,4.3,17.5,229.5,245.2,196.83
2016,8,23,16,30,31.0,170.0,4.4,17.0,184.0,195.29,156.82
2016,8,23,16,45,15.5,140.5,4.5,17.0,147.5,149.17,119.17
2016,8,23,17,0,0.0,111.0,4.6,17.0,111.0,110.19,86.94
2016,8,23,17,15,0.0,91.5,4.6,17.0,91.5,90.64,70.74
2016,8,23,17,30,0.0,72.0,4.6,17.0,72.0,71.05,54.22
2016,8,23,17,45,117.5,63.0,4.65,17.0,81.5,115.79,89.43
2016,8,23,18,0,235.0,54.0,4.7,17.0,91.0,141.21,104.76
2016,8,23,18,15,153.0,35.0,4.55,16.5,55.5,86.76,57.14
2016,8,23,18,30,71.0,16.0,4.4,16.0,20.0,35.21,0.0
2016,8,23,18,45,35.5,8.0,4.3,16.0,10.0,12.86,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,11.3,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,17.81,5.16
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,31.77,21.42
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,45.07,33.85
2016,8,24,6,45,141.0,53.0,1.6,16.0,77.5,47.94,32.12
2016,8,24,7,0,0.0,46.0,1.6,16.0,46.0,44.43,32.12
2016,8,24,7,15,0.0,57.5,1.6,16.0,57.5,55.56,41.55
2016,8,24,7,30,0.0,69.0,1.6,16.0,69.0,66.7,50.84
2016,8,24,7,45,0.0,85.0,1.6,16.0,85.0,81.98,63.45
2016,8,24,8,0,0.0,101.0,1.6,16.0,101.0,97.21,75.85
2016,8,24,8,15,0.0,113.5,1.65,16.0,113.5,109.21,85.44
2016,8,24,8,30,0.0,126.0,1.7,16.0,126.0,121.25,94.99
2016,8,24,8,45,0.0,145.5,1.75,16.5,145.5,139.95,109.66
2016,8,24,9,0,0.0,165.0,1.8,17.0,165.0,158.73,124.18
2016,8,24,9,15,3.0,185.0,1.9,17.0,187.0,179.81,140.7
2016,8,24,9,30,6.0,205.0,2.0,17.0,209.0,201.27,157.41
2016,8,24,9,45,5.0,196.5,2.1,17.0,200.0,193.07,150.6
2016,8,24,10,0,4.0,188.0,2.2,17.0,191.0,184.66,143.73
2016,8,24,10,15,8.0,221.0,2.3,17.0,227.5,219.96,171.44
2016,8,24,10,30,12.0,254.0,2.4,17.0,264.0,255.73,199.15
2016,8,24,10,45,14.0,270.5,2.5,17.0,282.5,274.24,213.27
2016,8,24,11,0,16.0,287.0,2.6,17.0,301.0,292.94,227.55
2016,8,24,11,15,26.0,326.5,2.7,17.0,349.5,345.32,267.74
2016,8,24,11,30,36.0,366.0,2.8,17.0,398.0,395.79,305.92
2016,8,24,11,45,48.5,387.5,2.95,17.5,431.0,431.19,332.15
2016,8,24,12,0,61.0,409.0,3.1,18.0,464.0,467.15,358.64
2016,8,24,12,15,57.0,404.0,3.25,18.0,456.0,460.54,353.72
2016,8,24,12,30,53.0,399.0,3.4,18.0,448.0,453.52,348.72
2016,8,24,12,45,63.0,404.5,3.55,18.0,461.5,470.61,362.19
2016,8,24,13,0,73.0,410.0,3.7,18.0,475.0,487.59,375.52
2016,8,24,13,15,80.0,406.0,3.85,17.5,476.0,491.43,379.82
2016,8,24,13,30,87.0,402.0,4.0,17.0,477.0,494.88,383.95
2016,8,24,13,45,102.5,395.0,4.2,17.0,480.5,502.75,391.2
2016,8,24,14,0,118.0,388.0,4.4,17.0,484.0,518.7,404.62
2016,8,24,14,15,138.0,374.0,4.55,17.0,482.0,521.5,408.42
2016,8,24,14,30,158.0,360.0,4.7,17.0,480.0,522.92,411.27
2016,8,24,14,45,137.5,339.5,4.85,17.0,440.5,480.34,379.4
2016,8,24,15,0,117.0,319.0,5.0,17.0,401.0,438.23,347.62
2016,8,24,15,15,83.5,287.5,5.1,17.0,344.0,365.88,291.46
2016,8,24,15,30,50.0,256.0,5.2,17.0,287.0,303.89,242.51
2016,8,24,15,45,66.0,242.0,5.3,17.0,279.5,300.09,240.85
2016,8,24,16,0,82.0,228.0,5.4,17.0,272.0,294.95,237.88
2016,8,24,16,15,50.0,194.0,5.45,17.0,220.5,234.31,188.83
2016,8,24,16,30,18.0,160.0,5.5,17.0,169.0,171.0,136.99
2016,8,24,16,45,12.5,141.0,5.55,17.0,146.5,148.11,118.42
2016,8,24,17,0,7.0,122.0,5.6,17.0,124.0,125.73,100.02
2016,8,24,17,15,215.0,100.0,5.55,16.5,155.0,213.71,173.94
2016,8,24,17,30,423.0,78.0,5.5,16.0,186.0,269.92,216.92
2016,8,24,17,45,348.0,64.5,5.45,16.0,139.5,205.29,159.95
2016,8,24,18,0,273.0,51.0,5.4,16.0,93.0,148.7,109.98
2016,8,24,18,15,177.5,33.5,5.3,16.0,56.5,90.8,58.59
2016,8,24,18,30,82.0,16.0,5.2,16.0,20.0,36.79,0.0
2016,8,24,18,45,41.0,8.0,5.1,16.0,10.0,13.51,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,90.0,11.5,2.6,15.5,18.0,11.3,0.0
2016,8,25,6,0,180.0,23.0,2.6,16.0,36.0,17.88,4.34
2016,8,25,6,15,284.0,36.0,2.5,16.0,76.0,27.55,17.75
2016,8,25,6,30,388.0,49.0,2.4,16.0,116.0,36.36,26.2
2016,8,25,6,45,194.0,37.5,2.35,16.0,71.0,32.93,18.57
2016,8,25,7,0,0.0,26.0,2.3,16.0,26.0,25.09,15.72
2016,8,25,7,15,0.0,32.5,2.2,16.0,32.5,31.37,21.08
2016,8,25,7,30,0.0,39.0,2.1,16.0,39.0,37.66,26.37
2016,8,25,7,45,0.0,49.0,2.05,16.0,49.0,47.34,34.45
2016,8,25,8,0,0.0,59.0,2.0,16.0,59.0,57.02,42.45
2016,8,25,8,15,0.0,72.0,2.0,16.0,72.0,69.62,52.79
2016,8,25,8,30,0.0,85.0,2.0,16.0,85.0,82.23,63.03
2016,8,25,8,45,0.0,100.0,2.0,16.0,100.0,96.68,74.7
2016,8,25,9,0,0.0,115.0,2.0,16.0,115.0,111.11,86.24
2016,8,25,9,15,0.0,125.5,2.05,16.0,125.5,121.26,94.23
2016,8,25,9,30,0.0,136.0,2.1,16.0,136.0,131.44,102.23
2016,8,25,9,45,0.0,141.0,2.2,16.5,141.0,136.36,105.76
2016,8,25,10,0,0.0,146.0,2.3,17.0,146.0,141.3,109.31
2016,8,25,10,15,2.5,167.0,2.35,17.0,169.5,163.6,126.97
2016,8,25,10,30,5.0,188.0,2.4,17.0,193.0,186.18,144.71
2016,8,25,10,45,7.0,207.0,2.45,17.0,213.5,206.66,160.69
2016,8,25,11,0,9.0,226.0,2.5,17.0,234.0,227.35,176.75
2016,8,25,11,15,9.0,227.5,2.55,17.0,235.5,229.32,178.13
2016,8,25,11,30,9.0,229.0,2.6,17.0,237.0,231.26,179.57
2016,8,25,11,45,10.0,230.5,2.65,17.0,239.0,234.09,181.77
2016,8,25,12,0,11.0,232.0,2.7,17.0,241.0,236.91,183.99
2016,8,25,12,15,17.0,281.0,2.75,17.0,296.0,291.62,226.5
2016,8,25,12,30,23.0,330.0,2.8,17.0,351.0,346.94,268.8
2016,8,25,12,45,25.5,336.5,2.85,17.0,359.5,363.93,281.68
2016,8,25,13,0,28.0,343.0,2.9,17.0,368.0,374.15,289.64
2016,8,25,13,15,27.5,335.0,2.95,17.0,359.0,366.29,283.91
2016,8,25,13,30,27.0,327.0,3.0,17.0,350.0,358.24,278.14
2016,8,25,13,45,30.0,325.5,3.15,17.0,350.5,360.21,280.26
2016,8,25,14,0,33.0,324.0,3.3,17.0,351.0,362.03,282.28
2016,8,25,14,15,28.0,302.5,3.4,17.0,324.5,335.04,261.93
2016,8,25,14,30,23.0,281.0,3.5,17.0,298.0,299.85,235.17
2016,8,25,14,45,31.5,281.0,3.6,17.0,303.5,315.87,248.57
2016,8,25,15,0,40.0,281.0,3.7,17.0,309.0,323.32,255.22
2016,8,25,15,15,21.0,229.0,3.75,17.0,244.0,244.61,193.41
2016,8,25,15,30,2.0,177.0,3.8,17.0,179.0,176.1,138.67
2016,8,25,15,45,2.5,171.5,3.85,17.0,173.5,171.26,135.32
2016,8,25,16,0,3.0,166.0,3.9,17.0,168.0,166.47,131.89
2016,8,25,16,15,1.5,131.0,3.9,16.5,132.0,129.81,102.53
2016,8,25,16,30,0.0,96.0,3.9,16.0,96.0,93.49,72.95
2016,8,25,16,45,0.0,83.5,3.9,16.0,83.5,81.13,62.86
2016,8,25,17,0,0.0,71.0,3.9,16.0,71.0,68.78,52.63
2016,8,25,17,15,257.0,68.0,3.85,16.0,132.0,202.24,164.62
2016,8,25,17,30,514.0,65.0,3.8,16.0,193.0,293.53,234.32
2016,8,25,17,45,438.0,54.5,3.8,16.0,145.0,226.55,174.97
2016,8,25,18,0,362.0,44.0,3.8,16.0,97.0,167.44,122.31
2016,8,25,18,15,243.0,30.0,3.65,16.0,59.0,102.84,64.13
2016,8,25,18,30,124.0,16.0,3.5,16.0,21.0,38.96,0.0
2016,8,25,18,45,62.0,8.0,3.35,16.0,10.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,3.5,2.45,16.0,3.5,3.44,0.0
2016,8,26,6,0,0.0,7.0,2.5,16.0,7.0,6.75,0.0
2016,8,26,6,15,0.0,15.0,2.5,16.0,15.0,14.46,6.61
2016,8,26,6,30,0.0,23.0,2.5,16.0,23.0,22.19,13.8
2016,8,26,6,45,0.0,33.0,2.55,16.5,33.0,31.85,21.26
2016,8,26,7,0,0.0,43.0,2.6,17.0,43.0,41.52,29.52
2016,8,26,7,15,0.0,53.5,2.6,17.0,53.5,51.69,38.12
2016,8,26,7,30,0.0,64.0,2.6,17.0,64.0,61.86,46.59
2016,8,26,7,45,0.0,82.5,2.65,17.0,82.5,79.62,61.28
2016,8,26,8,0,0.0,101.0,2.7,17.0,101.0,97.19,75.62
2016,8,26,8,15,0.0,101.5,2.65,17.0,101.5,97.89,75.91
2016,8,26,8,30,0.0,102.0,2.6,17.0,102.0,98.5,76.16
2016,8,26,8,45,3.5,149.5,2.6,17.5,152.0,145.39,113.88
2016,8,26,9,0,7.0,197.0,2.6,18.0,202.0,192.69,151.1
2016,8,26,9,15,3.5,163.5,2.55,18.0,166.0,159.62,124.27
2016,8,26,9,30,0.0,130.0,2.5,18.0,130.0,125.68,96.81
2016,8,26,9,45,11.5,207.5,2.5,18.0,217.0,207.99,162.34
2016,8,26,10,0,23.0,285.0,2.5,18.0,304.0,291.57,227.07
2016,8,26,10,15,12.0,220.0,2.5,18.0,230.0,222.01,172.39
2016,8,26,10,30,1.0,155.0,2.5,18.0,156.0,151.02,116.19
2016,8,26,10,45,12.0,236.5,2.5,18.0,247.0,239.5,185.96
2016,8,26,11,0,23.0,318.0,2.5,18.0,338.0,329.31,254.73
2016,8,26,11,15,15.0,257.5,2.45,18.0,270.5,264.01,204.13
2016,8,26,11,30,7.0,197.0,2.4,18.0,203.0,198.06,152.84
2016,8,26,11,45,7.5,201.0,2.4,18.0,207.5,202.77,156.64
2016,8,26,12,0,8.0,205.0,2.4,18.0,212.0,207.47,160.29
2016,8,26,12,15,8.0,205.0,2.4,18.0,212.0,207.74,160.48
2016,8,26,12,30,8.0,205.0,2.4,18.0,212.0,207.97,160.69
2016,8,26,12,45,4.0,176.0,2.4,18.0,179.5,175.61,135.26
2016,8,26,13,0,0.0,147.0,2.4,18.0,147.0,143.21,109.66
2016,8,26,13,15,0.0,137.0,2.4,18.0,137.0,133.39,102.01
2016,8,26,13,30,0.0,127.0,2.4,18.0,127.0,123.55,94.29
2016,8,26,13,45,0.0,128.0,2.4,18.0,128.0,124.55,95.21
2016,8,26,14,0,0.0,129.0,2.4,18.0,129.0,125.54,96.13
2016,8,26,14,15,0.0,139.5,2.4,18.0,139.5,135.95,104.59
2016,8,26,14,30,0.0,150.0,2.4,18.0,150.0,146.44,113.13
2016,8,26,14,45,0.0,146.0,2.4,18.0,146.0,142.54,110.23
2016,8,26,15,0,0.0,142.0,2.4,18.0,142.0,138.64,107.37
2016,8,26,15,15,2.5,165.0,2.35,18.0,167.0,164.02,128.07
2016,8,26,15,30,5.0,188.0,2.3,18.0,192.0,189.79,149.0
2016,8,26,15,45,6.0,181.0,2.3,18.0,185.0,183.74,144.58
2016,8,26,16,0,7.0,174.0,2.3,18.0,178.0,177.68,140.22
2016,8,26,16,15,3.5,151.0,2.25,18.0,153.0,151.92,119.76
2016,8,26,16,30,0.0,128.0,2.2,18.0,128.0,126.45,99.34
2016,8,26,16,45,0.0,111.0,2.2,18.0,111.0,109.51,85.76
2016,8,26,17,0,0.0,94.0,2.2,18.0,94.0,92.57,71.95
2016,8,26,17,15,0.0,77.5,2.1,17.5,77.5,76.13,58.44
2016,8,26,17,30,0.0,61.0,2.0,17.0,61.0,59.67,44.63
2016,8,26,17,45,0.0,45.5,1.95,17.0,45.5,44.21,31.34
2016,8,26,18,0,0.0,30.0,1.9,17.0,30.0,28.97,18.13
2016,8,26,18,15,0.0,18.0,1.85,17.0,18.0,17.37,7.05
2016,8,26,18,30,0.0,6.0,1.8,17.0,6.0,5.9,0.0
2016,8,26,18,45,0.0,3.0,1.8,17.0,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,2.5,2.8,16.0,2.5,2.46,0.0
2016,8,27,6,0,0.0,5.0,2.9,16.0,5.0,4.82,0.0
2016,8,27,6,15,0.0,12.0,2.9,16.0,12.0,11.57,4.11
2016,8,27,6,30,0.0,19.0,2.9,16.0,19.0,18.32,10.4
2016,8,27,6,45,0.0,27.0,2.9,16.0,27.0,26.05,16.4
2016,8,27,7,0,0.0,35.0,2.9,16.0,35.0,33.79,23.09
2016,8,27,7,15,0.0,44.0,2.85,16.0,44.0,42.49,30.5
2016,8,27,7,30,0.0,53.0,2.8,16.0,53.0,51.2,37.81
2016,8,27,7,45,0.0,64.0,2.8,16.0,64.0,61.86,46.66
2016,8,27,8,0,0.0,75.0,2.8,16.0,75.0,72.52,55.41
2016,8,27,8,15,0.0,86.5,2.8,16.0,86.5,83.67,64.48
2016,8,27,8,30,0.0,98.0,2.8,16.0,98.0,94.69,73.36
2016,8,27,8,45,0.0,111.0,2.85,16.5,111.0,107.18,83.21
2016,8,27,9,0,0.0,124.0,2.9,17.0,124.0,119.71,92.98
2016,8,27,9,15,0.0,133.0,2.9,17.0,133.0,128.45,99.79
2016,8,27,9,30,0.0,142.0,2.9,17.0,142.0,137.21,106.6
2016,8,27,9,45,2.0,163.0,2.95,17.0,164.5,158.89,123.79
2016,8,27,10,0,4.0,184.0,3.0,17.0,187.0,180.82,141.06
2016,8,27,10,15,6.5,207.0,3.05,17.0,212.5,205.31,160.26
2016,8,27,10,30,9.0,230.0,3.1,17.0,238.0,230.1,179.56
2016,8,27,10,45,11.5,252.0,3.15,17.0,262.5,254.2,198.22
2016,8,27,11,0,14.0,274.0,3.2,17.0,287.0,278.57,216.98
2016,8,27,11,15,14.5,280.0,3.25,17.0,293.5,285.69,222.31
2016,8,27,11,30,15.0,286.0,3.3,17.0,300.0,292.81,227.71
2016,8,27,11,45,17.5,301.5,3.35,17.5,317.5,311.18,241.4
2016,8,27,12,0,20.0,317.0,3.4,18.0,335.0,329.68,255.08
2016,8,27,12,15,23.0,329.5,3.4,18.0,350.5,345.77,267.37
2016,8,27,12,30,26.0,342.0,3.4,18.0,366.0,369.07,285.09
2016,8,27,12,45,27.5,343.5,3.4,18.0,368.5,373.28,288.35
2016,8,27,13,0,29.0,345.0,3.4,18.0,371.0,377.39,291.66
2016,8,27,13,15,46.0,363.0,3.35,18.0,402.5,413.61,319.75
2016,8,27,13,30,63.0,381.0,3.3,18.0,434.0,449.83,347.53
2016,8,27,13,45,57.5,365.0,3.25,18.0,412.5,428.3,331.42
2016,8,27,14,0,52.0,349.0,3.2,18.0,391.0,406.59,315.37
2016,8,27,14,15,79.0,348.5,3.1,18.0,409.5,431.1,335.31
2016,8,27,14,30,106.0,348.0,3.0,18.0,428.0,454.43,354.09
2016,8,27,14,45,100.0,328.5,2.95,18.0,401.0,426.95,333.73
2016,8,27,15,0,94.0,309.0,2.9,18.0,374.0,399.39,313.4
2016,8,27,15,15,96.5,289.0,2.8,18.0,351.5,378.15,297.99
2016,8,27,15,30,99.0,269.0,2.7,18.0,329.0,356.41,282.06
2016,8,27,15,45,211.5,237.5,2.65,18.0,352.5,409.8,327.16
2016,8,27,16,0,324.0,206.0,2.6,18.0,376.0,453.23,363.28
2016,8,27,16,15,509.5,146.5,2.6,17.5,383.5,502.59,405.47
2016,8,27,16,30,695.0,87.0,2.6,17.0,391.0,529.26,428.73
2016,8,27,16,45,657.5,81.5,2.6,17.0,339.0,468.96,380.17
2016,8,27,17,0,620.0,76.0,2.6,17.0,287.0,410.9,332.39
2016,8,27,17,15,566.5,68.5,2.65,17.0,236.0,345.89,277.66
2016,8,27,17,30,513.0,61.0,2.7,17.0,185.0,285.51,225.15
2016,8,27,17,45,432.5,51.0,2.8,17.0,137.0,218.04,166.31
2016,8,27,18,0,352.0,41.0,2.9,17.0,89.0,158.98,114.06
2016,8,27,18,15,231.5,26.5,2.95,17.0,52.5,94.3,53.49
2016,8,27,18,30,111.0,12.0,3.0,17.0,16.0,31.84,0.0
2016,8,27,18,45,55.5,6.0,3.15,17.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.5,1.9,15.5,6.5,6.39,0.0
2016,8,28,6,0,0.0,13.0,1.9,16.0,13.0,12.54,0.0
2016,8,28,6,15,0.0,30.0,1.8,16.0,30.0,28.74,18.5
2016,8,28,6,30,0.0,47.0,1.7,16.0,47.0,44.34,33.06
2016,8,28,6,45,0.0,67.5,1.65,16.0,67.5,62.91,47.36
2016,8,28,7,0,0.0,88.0,1.6,16.0,88.0,82.08,63.72
2016,8,28,7,15,5.5,107.5,1.6,16.0,109.5,101.38,79.66
2016,8,28,7,30,11.0,127.0,1.6,16.0,131.0,121.46,95.97
2016,8,28,7,45,22.5,151.0,1.6,16.5,161.0,147.79,116.82
2016,8,28,8,0,34.0,175.0,1.6,17.0,191.0,173.41,136.89
2016,8,28,8,15,50.5,202.0,1.65,17.0,228.5,207.23,163.61
2016,8,28,8,30,67.0,229.0,1.7,17.0,266.0,243.1,191.78
2016,8,28,8,45,70.5,250.5,1.8,17.0,293.0,269.77,212.56
2016,8,28,9,0,74.0,272.0,1.9,17.0,320.0,296.85,233.47
2016,8,28,9,15,68.0,288.0,2.0,17.0,333.5,313.74,246.2
2016,8,28,9,30,62.0,304.0,2.1,17.0,347.0,329.98,258.31
2016,8,28,9,45,76.0,327.5,2.25,17.5,383.5,366.08,285.42
2016,8,28,10,0,90.0,351.0,2.4,18.0,420.0,403.46,313.13
2016,8,28,10,15,205.0,358.5,2.5,18.0,523.0,503.84,390.71
2016,8,28,10,30,320.0,366.0,2.6,18.0,626.0,613.42,473.06
2016,8,28,10,45,343.0,371.0,2.75,18.0,656.5,650.68,500.15
2016,8,28,11,0,366.0,376.0,2.9,18.0,687.0,688.31,527.86
2016,8,28,11,15,625.5,251.0,2.95,18.0,793.5,808.16,620.82
2016,8,28,11,30,885.0,126.0,3.0,18.0,900.0,925.84,703.21
2016,8,28,11,45,885.5,126.5,3.15,18.0,906.5,945.23,716.25
2016,8,28,12,0,886.0,127.0,3.3,18.0,913.0,961.44,728.09
2016,8,28,12,15,886.0,127.0,3.3,18.0,911.5,973.42,736.07
2016,8,28,12,30,886.0,127.0,3.3,18.0,910.0,982.07,741.95
2016,8,28,12,45,899.0,117.5,3.35,18.0,905.5,989.96,747.85
2016,8,28,13,0,912.0,108.0,3.4,18.0,901.0,994.32,751.49
2016,8,28,13,15,908.0,107.5,3.35,18.0,884.0,988.29,747.5
2016,8,28,13,30,904.0,107.0,3.3,18.0,867.0,978.81,741.4
2016,8,28,13,45,898.0,106.0,3.3,18.0,842.0,963.55,731.87
2016,8,28,14,0,892.0,105.0,3.3,18.0,817.0,945.04,720.26
2016,8,28,14,15,883.5,103.5,3.25,18.0,785.5,920.6,704.28
2016,8,28,14,30,875.0,102.0,3.2,18.0,754.0,893.27,686.37
2016,8,28,14,45,862.0,100.5,3.2,18.0,716.0,859.33,664.15
2016,8,28,15,0,849.0,99.0,3.2,18.0,678.0,823.12,640.21
2016,8,28,15,15,834.0,96.5,3.15,18.0,634.5,786.73,615.71
2016,8,28,15,30,819.0,94.0,3.1,18.0,591.0,743.88,586.31
2016,8,28,15,45,797.0,92.0,3.05,18.0,543.0,695.02,552.19
2016,8,28,16,0,775.0,90.0,3.0,18.0,495.0,645.52,517.12
2016,8,28,16,15,747.5,86.0,3.0,17.5,444.0,589.91,476.0
2016,8,28,16,30,720.0,82.0,3.0,17.0,393.0,534.8,433.89
2016,8,28,16,45,680.0,77.0,3.0,17.0,340.0,474.34,385.32
2016,8,28,17,0,640.0,72.0,3.0,17.0,287.0,414.57,335.84
2016,8,28,17,15,585.0,65.5,3.1,17.0,235.5,349.12,280.43
2016,8,28,17,30,530.0,59.0,3.2,17.0,184.0,288.44,227.32
2016,8,28,17,45,444.5,49.0,3.3,17.0,135.5,218.59,166.27
2016,8,28,18,0,359.0,39.0,3.4,17.0,87.0,157.74,112.35
2016,8,28,18,15,229.5,25.5,3.45,16.5,51.0,91.08,48.15
2016,8,28,18,30,100.0,12.0,3.5,16.0,15.0,29.52,0.0
2016,8,28,18,45,50.0,6.0,3.55,16.0,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,6.39,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,12.54,0.0
2016,8,29,6,15,0.0,30.5,4.65,15.0,30.5,29.11,18.74
2016,8,29,6,30,0.0,48.0,4.6,15.0,48.0,45.09,33.78
2016,8,29,6,45,2.0,69.0,4.55,15.0,69.5,64.08,48.47
2016,8,29,7,0,4.0,90.0,4.5,15.0,91.0,83.99,65.46
2016,8,29,7,15,10.5,109.5,4.45,15.0,113.5,103.72,81.84
2016,8,29,7,30,17.0,129.0,4.4,15.0,136.0,124.32,98.75
2016,8,29,7,45,53.0,159.0,4.4,15.5,183.0,160.13,126.94
2016,8,29,8,0,89.0,189.0,4.4,16.0,230.0,202.59,160.7
2016,8,29,8,15,130.0,213.0,4.45,16.0,280.5,244.35,194.22
2016,8,29,8,30,171.0,237.0,4.5,16.0,331.0,292.57,233.06
2016,8,29,8,45,139.5,258.5,4.55,16.5,339.0,308.66,245.73
2016,8,29,9,0,108.0,280.0,4.6,17.0,347.0,321.99,255.59
2016,8,29,9,15,164.5,299.5,4.6,17.0,410.5,379.59,301.22
2016,8,29,9,30,221.0,319.0,4.6,17.0,474.0,443.0,350.91
2016,8,29,9,45,393.0,281.0,4.6,17.0,573.5,535.09,424.7
2016,8,29,10,0,565.0,243.0,4.6,17.0,673.0,639.46,506.72
2016,8,29,10,15,740.5,167.0,4.6,17.0,753.0,721.69,572.01
2016,8,29,10,30,916.0,91.0,4.6,17.0,833.0,810.31,636.29
2016,8,29,10,45,921.5,92.0,4.65,17.5,855.5,846.97,660.53
2016,8,29,11,0,927.0,93.0,4.7,18.0,878.0,881.03,683.03
2016,8,29,11,15,930.0,93.5,4.8,18.0,893.0,909.63,703.28
2016,8,29,11,30,933.0,94.0,4.9,18.0,908.0,935.18,721.44
2016,8,29,11,45,682.5,226.5,5.0,18.0,824.5,867.02,673.25
2016,8,29,12,0,432.0,359.0,5.1,18.0,741.0,779.89,603.52
2016,8,29,12,15,479.0,343.5,5.25,18.0,766.5,816.75,632.83
2016,8,29,12,30,526.0,328.0,5.4,18.0,792.0,852.37,660.61
2016,8,29,12,45,721.5,215.5,5.6,18.0,844.5,930.03,722.59
2016,8,29,13,0,917.0,103.0,5.8,18.0,897.0,992.26,768.05
2016,8,29,13,15,913.0,102.5,5.95,18.0,880.0,986.11,764.83
2016,8,29,13,30,909.0,102.0,6.1,18.0,863.0,976.5,759.6
2016,8,29,13,45,903.0,101.0,6.25,18.0,838.5,961.09,750.29
2016,8,29,14,0,897.0,100.0,6.4,18.0,814.0,942.41,738.66
2016,8,29,14,15,889.0,98.5,6.45,18.0,782.5,918.24,722.55
2016,8,29,14,30,881.0,97.0,6.5,18.0,751.0,891.14,704.31
2016,8,29,14,45,872.0,94.5,6.6,18.0,713.5,859.32,682.75
2016,8,29,15,0,863.0,92.0,6.7,18.0,676.0,824.96,659.17
2016,8,29,15,15,848.5,90.0,6.7,18.0,633.0,784.42,630.4
2016,8,29,15,30,834.0,88.0,6.7,18.0,590.0,746.45,603.37
2016,8,29,15,45,816.0,84.5,6.75,18.0,542.5,698.23,568.32
2016,8,29,16,0,798.0,81.0,6.8,18.0,495.0,649.04,532.05
2016,8,29,16,15,771.5,77.5,6.75,17.5,444.0,593.69,489.43
2016,8,29,16,30,745.0,74.0,6.7,17.0,393.0,538.71,445.48
2016,8,29,16,45,706.0,70.0,6.7,17.0,340.0,476.98,394.01
2016,8,29,17,0,667.0,66.0,6.7,17.0,287.0,419.22,344.33
2016,8,29,17,15,612.5,60.0,6.65,17.0,235.0,353.36,286.72
2016,8,29,17,30,558.0,54.0,6.6,17.0,183.0,292.23,231.72
2016,8,29,17,45,468.5,45.5,6.55,17.0,134.5,221.47,168.7
2016,8,29,18,0,379.0,37.0,6.5,17.0,86.0,160.13,113.44
2016,8,29,18,15,237.0,24.0,6.4,16.5,50.0,89.56,42.6
2016,8,29,18,30,95.0,11.0,6.3,16.0,14.0,27.33,0.0
