Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,45,47.5,5.5,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,57.0,9.5,4.6,16.5,13.0,9.34,0.0
2016,8,30,6,0,114.0,19.0,4.6,17.0,26.0,14.81,0.0
2016,8,30,6,15,195.0,34.5,4.65,17.0,60.5,26.47,16.25
2016,8,30,6,30,276.0,50.0,4.7,17.0,95.0,37.55,26.93
2016,8,30,6,45,321.0,66.0,4.8,17.0,136.5,56.16,36.96
2016,8,30,7,0,366.0,82.0,4.9,17.0,178.0,94.37,59.88
2016,8,30,7,15,399.0,95.5,4.9,17.0,221.5,134.17,89.62
2016,8,30,7,30,432.0,109.0,4.9,17.0,265.0,177.76,125.67
2016,8,30,7,45,419.5,131.5,4.9,17.0,302.5,221.58,164.93
2016,8,30,8,0,407.0,154.0,4.9,17.0,340.0,263.95,202.8
2016,8,30,8,15,612.5,116.0,4.95,17.0,431.5,328.89,255.2
2016,8,30,8,30,818.0,78.0,5.0,17.0,523.0,415.75,326.95
2016,8,30,8,45,837.5,79.5,5.05,17.5,569.5,472.52,375.2
2016,8,30,9,0,857.0,81.0,5.1,18.0,616.0,527.76,420.95
2016,8,30,9,15,869.5,83.0,5.1,18.0,657.5,579.71,463.6
2016,8,30,9,30,882.0,85.0,5.1,18.0,699.0,630.94,504.61
2016,8,30,9,45,898.5,82.5,5.2,18.0,736.5,679.44,543.12
2016,8,30,10,0,915.0,80.0,5.3,18.0,774.0,726.98,578.03
2016,8,30,10,15,922.0,81.0,5.35,18.0,803.0,769.72,608.83
2016,8,30,10,30,929.0,82.0,5.4,18.0,832.0,810.31,637.87
2016,8,30,10,45,934.0,82.5,5.5,18.0,854.5,846.39,663.75
2016,8,30,11,0,939.0,83.0,5.6,18.0,877.0,879.8,687.66
2016,8,30,11,15,941.5,83.5,5.6,18.0,891.0,908.18,707.41
2016,8,30,11,30,944.0,84.0,5.6,18.0,905.0,933.44,724.93
2016,8,30,11,45,946.0,84.0,5.7,18.0,912.0,954.49,740.12
2016,8,30,12,0,948.0,84.0,5.8,18.0,919.0,972.17,753.04
2016,8,30,12,15,947.5,83.5,5.85,18.0,917.0,983.51,761.29
2016,8,30,12,30,947.0,83.0,5.9,18.0,915.0,991.28,767.17
2016,8,30,12,45,944.5,83.0,6.0,18.5,905.5,994.06,768.48
2016,8,30,13,0,942.0,83.0,6.1,19.0,896.0,993.21,767.38
2016,8,30,13,15,938.5,82.5,6.1,19.0,878.5,987.26,763.71
2016,8,30,13,30,935.0,82.0,6.1,19.0,861.0,977.75,757.67
2016,8,30,13,45,928.5,82.0,6.2,19.0,836.5,962.49,748.24
2016,8,30,14,0,922.0,82.0,6.3,19.0,812.0,943.89,736.49
2016,8,30,14,15,914.0,80.5,6.3,18.5,780.0,919.09,721.17
2016,8,30,14,30,906.0,79.0,6.3,18.0,748.0,891.27,703.63
2016,8,30,14,45,895.5,78.0,6.3,18.0,710.5,859.03,681.42
2016,8,30,15,0,885.0,77.0,6.3,18.0,673.0,824.29,657.27
2016,8,30,15,15,871.0,75.0,6.25,18.0,630.0,783.32,628.13
2016,8,30,15,30,857.0,73.0,6.2,18.0,587.0,740.52,597.4
2016,8,30,15,45,838.5,71.0,6.2,18.0,539.0,692.88,562.83
2016,8,30,16,0,820.0,69.0,6.2,18.0,491.0,644.31,527.07
2016,8,30,16,15,795.0,66.5,6.15,18.0,440.5,593.87,487.92
2016,8,30,16,30,770.0,64.0,6.1,18.0,390.0,539.93,444.08
2016,8,30,16,45,734.0,60.5,6.05,18.0,337.5,479.35,393.72
2016,8,30,17,0,698.0,57.0,6.0,18.0,285.0,420.74,343.5
2016,8,30,17,15,646.0,52.0,5.95,17.5,233.0,355.6,287.13
2016,8,30,17,30,594.0,47.0,5.9,17.0,181.0,294.8,232.73
2016,8,30,17,45,507.0,39.5,5.9,17.0,132.5,226.11,171.09
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,165.01,115.36
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,79.72,31.77
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,103.5,9.5,5.4,16.0,15.0,9.34,0.0
2016,8,31,6,0,207.0,19.0,5.5,16.0,30.0,15.04,0.0
2016,8,31,6,15,335.5,30.0,5.55,16.0,71.5,22.82,13.17
2016,8,31,6,30,464.0,41.0,5.6,16.0,113.0,30.03,20.48
2016,8,31,6,45,284.5,70.0,5.7,16.5,119.5,58.25,39.56
2016,8,31,7,0,105.0,99.0,5.8,17.0,126.0,93.79,69.32
2016,8,31,7,15,116.0,120.5,5.85,17.0,157.0,122.06,91.93
2016,8,31,7,30,127.0,142.0,5.9,17.0,188.0,151.82,116.48
2016,8,31,7,45,91.5,161.0,6.0,17.0,197.0,171.26,134.35
2016,8,31,8,0,56.0,180.0,6.1,17.0,206.0,184.37,146.34
2016,8,31,8,15,50.0,198.0,6.1,17.0,223.0,203.32,161.89
2016,8,31,8,30,44.0,216.0,6.1,17.0,240.0,221.62,176.62
2016,8,31,8,45,143.0,244.5,6.15,17.0,331.5,297.4,237.52
2016,8,31,9,0,242.0,273.0,6.2,17.0,423.0,384.3,307.23
2016,8,31,9,15,256.5,291.0,6.25,17.0,460.0,423.93,338.76
2016,8,31,9,30,271.0,309.0,6.3,17.0,497.0,464.6,370.84
2016,8,31,9,45,266.5,328.0,6.35,17.0,521.0,494.52,393.92
2016,8,31,10,0,262.0,347.0,6.4,17.0,545.0,523.6,416.06
2016,8,31,10,15,306.5,350.0,6.35,17.0,590.5,572.73,454.47
2016,8,31,10,30,351.0,353.0,6.3,17.0,636.0,624.3,494.33
2016,8,31,10,45,634.5,226.0,6.25,17.5,754.0,748.22,594.54
2016,8,31,11,0,918.0,99.0,6.2,18.0,872.0,877.11,689.27
2016,8,31,11,15,921.0,99.5,6.1,18.0,886.5,905.42,708.22
2016,8,31,11,30,924.0,100.0,6.0,18.0,901.0,930.7,725.39
2016,8,31,11,45,710.0,217.5,5.95,18.0,836.0,881.25,689.02
2016,8,31,12,0,496.0,335.0,5.9,18.0,771.0,814.18,634.13
2016,8,31,12,15,391.0,375.0,5.85,18.0,718.0,759.08,590.84
2016,8,31,12,30,286.0,415.0,5.8,18.0,665.0,706.73,548.89
2016,8,31,12,45,308.5,403.5,5.8,18.0,671.0,719.98,559.94
2016,8,31,13,0,331.0,392.0,5.8,18.0,677.0,731.89,569.79
2016,8,31,13,15,326.5,384.5,5.75,18.0,661.0,720.74,561.76
2016,8,31,13,30,322.0,377.0,5.7,18.0,645.0,708.19,552.85
2016,8,31,13,45,616.5,233.0,5.7,18.0,726.5,839.8,660.32
2016,8,31,14,0,911.0,89.0,5.7,18.0,808.0,939.44,733.58
2016,8,31,14,15,537.0,217.5,5.7,18.0,637.0,733.74,581.5
2016,8,31,14,30,163.0,346.0,5.7,18.0,466.0,511.41,403.22
2016,8,31,14,45,125.0,322.5,5.75,18.0,411.5,450.59,356.93
2016,8,31,15,0,87.0,299.0,5.8,18.0,357.0,382.68,304.02
2016,8,31,15,15,49.0,249.5,5.85,18.0,282.0,296.87,236.27
2016,8,31,15,30,11.0,200.0,5.9,18.0,207.0,207.18,164.12
2016,8,31,15,45,5.5,173.5,5.95,18.0,177.0,175.96,139.3
2016,8,31,16,0,0.0,147.0,6.0,18.0,147.0,145.17,114.5
2016,8,31,16,15,5.5,146.5,6.0,18.0,149.0,148.96,118.16
2016,8,31,16,30,11.0,146.0,6.0,18.0,151.0,152.6,121.61
2016,8,31,16,45,6.5,127.5,6.0,18.0,130.5,131.21,104.14
2016,8,31,17,0,2.0,109.0,6.0,18.0,110.0,110.25,86.82
2016,8,31,17,15,291.5,78.0,5.95,17.5,143.0,225.01,181.75
2016,8,31,17,30,581.0,47.0,5.9,17.0,176.0,289.44,228.21
2016,8,31,17,45,492.5,39.5,5.9,17.0,128.0,219.57,165.49
2016,8,31,18,0,404.0,32.0,5.9,17.0,80.0,159.15,110.17
2016,8,31,18,15,202.0,16.0,5.8,17.0,40.0,69.71,19.96
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,106.5,9.0,4.9,15.5,14.5,8.85,0.0
2016,9,1,6,0,213.0,18.0,4.9,16.0,29.0,14.2,0.0
2016,9,1,6,15,344.5,29.0,4.9,16.0,71.0,22.02,12.39
2016,9,1,6,30,476.0,40.0,4.9,16.0,113.0,29.28,19.8
2016,9,1,6,45,552.5,47.0,4.95,16.0,164.0,42.56,23.59
2016,9,1,7,0,629.0,54.0,5.0,16.0,215.0,88.48,45.58
2016,9,1,7,15,314.5,57.5,5.0,16.0,138.0,89.53,56.31
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,58.95,44.34
2016,9,1,7,45,0.0,69.0,5.05,16.5,69.0,66.7,50.66
2016,9,1,8,0,0.0,77.0,5.1,17.0,77.0,74.46,56.87
2016,9,1,8,15,0.0,98.0,5.1,17.0,98.0,94.55,73.34
2016,9,1,8,30,0.0,119.0,5.1,17.0,119.0,114.61,89.6
2016,9,1,8,45,3.0,155.5,5.15,17.0,157.5,150.8,118.89
2016,9,1,9,0,6.0,192.0,5.2,17.0,196.0,187.45,148.2
2016,9,1,9,15,9.0,210.0,5.25,17.0,216.0,207.04,163.59
2016,9,1,9,30,12.0,228.0,5.3,17.0,236.0,226.99,179.21
2016,9,1,9,45,49.5,286.5,5.35,17.0,323.5,309.43,244.91
2016,9,1,10,0,87.0,345.0,5.4,17.0,411.0,395.6,312.41
2016,9,1,10,15,63.5,340.0,5.5,17.0,389.0,378.41,298.07
2016,9,1,10,30,40.0,335.0,5.6,17.0,367.0,359.03,282.16
2016,9,1,10,45,42.0,347.0,5.75,17.5,382.0,375.24,294.09
2016,9,1,11,0,44.0,359.0,5.9,18.0,397.0,391.56,305.98
2016,9,1,11,15,64.0,383.5,6.1,18.0,439.0,436.15,340.78
2016,9,1,11,30,84.0,408.0,6.3,18.0,481.0,481.86,376.2
2016,9,1,11,45,84.5,409.5,6.5,18.0,483.5,487.17,380.32
2016,9,1,12,0,85.0,411.0,6.7,18.0,486.0,492.17,384.34
2016,9,1,12,15,85.0,410.5,6.8,17.5,485.0,494.31,386.86
2016,9,1,12,30,85.0,410.0,6.9,17.0,484.0,496.09,389.16
2016,9,1,12,45,104.0,411.5,7.05,17.0,501.0,517.73,406.77
2016,9,1,13,0,123.0,413.0,7.2,17.0,518.0,547.3,430.34
2016,9,1,13,15,123.0,404.5,7.1,17.0,508.0,539.79,424.78
2016,9,1,13,30,123.0,396.0,7.0,17.0,498.0,531.66,418.9
2016,9,1,13,45,122.0,384.5,6.95,17.0,483.0,518.79,409.51
2016,9,1,14,0,121.0,373.0,6.9,17.0,468.0,505.35,399.71
2016,9,1,14,15,156.0,357.5,6.8,17.0,475.0,519.46,412.45
2016,9,1,14,30,191.0,342.0,6.7,17.0,482.0,531.5,423.5
2016,9,1,14,45,167.5,323.5,6.65,17.0,441.5,487.91,389.81
2016,9,1,15,0,144.0,305.0,6.6,17.0,401.0,444.92,356.46
2016,9,1,15,15,142.0,285.0,6.65,17.0,374.5,418.18,336.4
2016,9,1,15,30,140.0,265.0,6.7,17.0,348.0,391.06,315.82
2016,9,1,15,45,203.0,235.0,6.75,17.0,344.0,399.17,324.93
2016,9,1,16,0,266.0,205.0,6.8,17.0,340.0,409.1,334.95
2016,9,1,16,15,138.0,174.0,6.8,16.5,244.0,275.34,225.38
2016,9,1,16,30,10.0,143.0,6.8,16.0,148.0,148.93,119.49
2016,9,1,16,45,5.0,124.5,6.8,16.0,127.0,127.32,101.74
2016,9,1,17,0,0.0,106.0,6.8,16.0,106.0,106.18,84.11
2016,9,1,17,15,252.5,82.0,6.75,16.0,137.0,205.34,166.54
2016,9,1,17,30,505.0,58.0,6.7,16.0,168.0,270.52,214.2
2016,9,1,17,45,408.0,47.5,6.65,16.0,120.5,198.73,150.33
2016,9,1,18,0,311.0,37.0,6.6,16.0,73.0,137.27,94.83
2016,9,1,18,15,155.5,18.5,6.55,16.0,36.5,61.1,8.69
2016,9,1,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,2,5,45,53.0,9.0,5.5,16.0,11.5,8.85,0.0
2016,9,2,6,0,106.0,18.0,5.6,16.0,23.0,14.12,0.0
2016,9,2,6,15,226.5,32.5,5.65,16.0,61.5,25.05,14.69
2016,9,2,6,30,347.0,47.0,5.7,16.0,100.0,36.02,25.6
2016,9,2,6,45,426.5,57.0,5.8,16.5,148.0,48.86,30.77
2016,9,2,7,0,506.0,67.0,5.9,17.0,196.0,90.18,51.57
2016,9,2,7,15,559.0,74.0,5.9,17.0,247.0,134.65,83.13
2016,9,2,7,30,612.0,81.0,5.9,17.0,298.0,185.22,124.58
2016,9,2,7,45,652.5,85.5,5.9,17.0,349.5,236.24,169.5
2016,9,2,8,0,693.0,90.0,5.9,17.0,401.0,291.39,218.75
2016,9,2,8,15,720.0,94.0,5.85,17.0,450.0,345.05,266.97
2016,9,2,8,30,747.0,98.0,5.8,17.0,499.0,402.46,317.39
2016,9,2,8,45,769.0,100.5,5.8,17.5,545.0,455.93,363.09
2016,9,2,9,0,791.0,103.0,5.8,18.0,591.0,510.35,408.27
2016,9,2,9,15,591.0,189.5,5.85,18.0,568.0,519.06,414.99
2016,9,2,9,30,391.0,276.0,5.9,18.0,545.0,506.78,403.39
2016,9,2,9,45,626.0,189.5,5.95,18.0,646.5,600.62,480.82
2016,9,2,10,0,861.0,103.0,6.0,18.0,748.0,708.48,567.2
2016,9,2,10,15,868.5,104.5,6.15,18.0,777.0,750.03,597.63
2016,9,2,10,30,876.0,106.0,6.3,18.0,806.0,789.6,626.73
2016,9,2,10,45,880.5,107.5,6.45,18.0,827.5,824.56,652.35
2016,9,2,11,0,885.0,109.0,6.6,18.0,849.0,856.98,676.1
2016,9,2,11,15,888.0,109.5,6.65,18.0,863.5,884.38,695.77
2016,9,2,11,30,891.0,110.0,6.7,18.0,878.0,908.85,713.36
2016,9,2,11,45,733.5,206.5,6.75,18.0,842.0,889.45,699.03
2016,9,2,12,0,576.0,303.0,6.8,18.0,806.0,854.39,669.8
2016,9,2,12,15,563.0,308.0,6.8,18.0,798.5,856.8,671.43
2016,9,2,12,30,550.0,313.0,6.8,18.0,791.0,856.72,671.14
2016,9,2,12,45,562.0,303.0,6.85,18.0,787.0,862.45,676.33
2016,9,2,13,0,574.0,293.0,6.9,18.0,783.0,865.79,679.82
2016,9,2,13,15,502.0,311.0,6.95,18.0,733.5,816.39,642.06
2016,9,2,13,30,430.0,329.0,7.0,18.0,684.0,765.62,603.11
2016,9,2,13,45,645.0,219.5,7.1,18.0,733.0,849.72,674.19
2016,9,2,14,0,860.0,110.0,7.2,18.0,782.0,911.48,720.88
2016,9,2,14,15,851.0,108.5,7.3,17.5,750.5,886.88,705.32
2016,9,2,14,30,842.0,107.0,7.4,17.0,719.0,859.53,687.95
2016,9,2,14,45,829.0,105.0,7.55,17.0,681.0,830.67,668.19
2016,9,2,15,0,816.0,103.0,7.7,17.0,643.0,794.47,642.71
2016,9,2,15,15,800.0,100.5,7.75,17.0,600.0,753.38,612.99
2016,9,2,15,30,784.0,98.0,7.8,17.0,557.0,710.75,581.81
2016,9,2,15,45,761.0,95.0,7.9,17.0,509.5,661.29,545.01
2016,9,2,16,0,738.0,92.0,8.0,17.0,462.0,611.39,506.41
2016,9,2,16,15,708.5,88.0,7.95,16.5,412.0,558.14,464.04
2016,9,2,16,30,679.0,84.0,7.9,16.0,362.0,503.82,419.7
2016,9,2,16,45,635.5,78.5,7.9,16.0,310.5,441.44,366.81
2016,9,2,17,0,592.0,73.0,7.9,16.0,259.0,381.96,315.02
2016,9,2,17,15,529.5,66.0,7.8,16.0,208.5,315.81,256.54
2016,9,2,17,30,467.0,59.0,7.7,16.0,158.0,255.29,201.82
2016,9,2,17,45,367.5,48.0,7.6,16.0,112.0,184.51,139.14
2016,9,2,18,0,268.0,37.0,7.5,16.0,66.0,124.6,84.97
2016,9,2,18,15,134.0,18.5,7.35,15.5,33.0,54.4,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,16.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,7.5,16.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,17.0,7.4,16.0,17.0,16.4,7.53
2016,9,3,6,30,0.0,28.0,7.3,16.0,28.0,27.03,17.77
2016,9,3,6,45,0.0,42.0,7.2,16.0,42.0,40.57,28.48
2016,9,3,7,0,0.0,56.0,7.1,16.0,56.0,53.93,40.03
2016,9,3,7,15,0.0,71.0,7.0,16.0,71.0,68.11,52.12
2016,9,3,7,30,0.0,86.0,6.9,16.0,86.0,82.37,64.09
2016,9,3,7,45,0.0,98.5,6.85,16.0,98.5,94.39,74.02
2016,9,3,8,0,0.0,111.0,6.8,16.0,111.0,106.45,83.85
2016,9,3,8,15,7.5,149.5,6.75,16.0,153.5,145.42,115.74
2016,9,3,8,30,15.0,188.0,6.7,16.0,196.0,185.38,148.15
2016,9,3,8,45,17.5,205.5,6.65,16.5,215.5,204.51,163.02
2016,9,3,9,0,20.0,223.0,6.6,17.0,235.0,223.92,178.01
2016,9,3,9,15,16.0,225.5,6.55,17.0,235.5,225.73,179.01
2016,9,3,9,30,12.0,228.0,6.5,17.0,236.0,227.0,179.58
2016,9,3,9,45,11.5,232.5,6.5,17.0,241.0,232.03,183.24
2016,9,3,10,0,11.0,237.0,6.5,17.0,246.0,236.95,186.83
2016,9,3,10,15,20.0,274.0,6.55,17.0,290.0,280.31,221.18
2016,9,3,10,30,29.0,311.0,6.6,17.0,334.0,327.06,257.84
2016,9,3,10,45,18.5,262.0,6.65,17.0,277.0,269.74,212.26
2016,9,3,11,0,8.0,213.0,6.7,17.0,220.0,213.87,167.57
2016,9,3,11,15,9.5,228.0,6.8,17.0,236.0,230.33,180.65
2016,9,3,11,30,11.0,243.0,6.9,17.0,252.0,246.92,193.74
2016,9,3,11,45,18.0,286.0,7.0,17.0,301.5,296.4,232.9
2016,9,3,12,0,25.0,329.0,7.1,17.0,351.0,352.66,277.01
2016,9,3,12,15,38.0,355.5,7.2,17.0,389.0,393.5,309.19
2016,9,3,12,30,51.0,382.0,7.3,17.0,427.0,434.87,341.67
2016,9,3,12,45,33.5,333.0,7.4,17.0,362.5,368.7,290.01
2016,9,3,13,0,16.0,284.0,7.5,17.0,298.0,295.23,232.17
2016,9,3,13,15,37.0,324.0,7.55,17.0,355.0,364.59,287.68
2016,9,3,13,30,58.0,364.0,7.6,17.0,412.0,427.58,337.61
2016,9,3,13,45,59.0,352.5,7.65,17.0,400.0,416.93,329.73
2016,9,3,14,0,60.0,341.0,7.7,17.0,388.0,405.98,321.77
2016,9,3,14,15,75.0,335.0,7.65,17.0,391.0,413.24,328.54
2016,9,3,14,30,90.0,329.0,7.6,17.0,394.0,419.71,334.7
2016,9,3,14,45,90.0,311.0,7.6,17.0,373.5,399.33,319.39
2016,9,3,15,0,90.0,293.0,7.6,17.0,353.0,378.62,303.8
2016,9,3,15,15,125.0,275.5,7.65,16.5,352.0,393.98,318.49
2016,9,3,15,30,160.0,258.0,7.7,16.0,351.0,398.02,324.13
2016,9,3,15,45,91.0,220.0,7.75,16.0,272.5,294.14,239.43
2016,9,3,16,0,22.0,182.0,7.8,16.0,194.0,197.12,158.97
2016,9,3,16,15,18.5,163.5,7.85,16.0,172.5,175.56,141.62
2016,9,3,16,30,15.0,145.0,7.9,16.0,151.0,154.28,124.25
2016,9,3,16,45,301.5,111.0,8.0,16.0,204.5,294.2,243.92
2016,9,3,17,0,588.0,77.0,8.1,16.0,258.0,382.45,315.4
2016,9,3,17,15,522.5,69.0,8.05,15.5,207.0,314.2,255.41
2016,9,3,17,30,457.0,61.0,8.0,15.0,156.0,251.88,199.47
2016,9,3,17,45,345.5,49.5,7.95,15.0,109.5,176.98,133.44
2016,9,3,18,0,234.0,38.0,7.9,15.0,63.0,116.15,78.34
2016,9,3,18,15,117.0,19.0,7.85,15.0,31.5,50.53,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.5,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.5,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,7.95,16.0,3.5,3.44,0.0
2016,9,4,6,0,0.0,7.0,8.0,16.0,7.0,6.75,0.0
2016,9,4,6,15,0.0,23.0,7.95,16.0,23.0,22.21,11.98
2016,9,4,6,30,0.0,39.0,7.9,16.0,39.0,37.16,26.48
2016,9,4,6,45,0.0,59.5,7.9,16.0,59.5,55.7,41.12
2016,9,4,7,0,0.0,80.0,7.9,16.0,80.0,74.8,57.59
2016,9,4,7,15,5.0,100.5,7.8,16.0,102.0,94.81,74.37
2016,9,4,7,30,10.0,121.0,7.7,16.0,124.0,115.57,91.55
2016,9,4,7,45,6.5,133.0,7.6,16.0,135.5,127.36,101.38
2016,9,4,8,0,3.0,145.0,7.5,16.0,147.0,138.64,110.58
2016,9,4,8,15,11.5,169.0,7.4,16.0,175.5,164.81,131.73
2016,9,4,8,30,20.0,193.0,7.3,16.0,204.0,192.05,153.66
2016,9,4,8,45,46.5,228.5,7.25,16.0,256.5,238.16,190.87
2016,9,4,9,0,73.0,264.0,7.2,16.0,309.0,288.71,231.49
2016,9,4,9,15,44.5,251.0,7.2,16.0,279.0,265.66,212.36
2016,9,4,9,30,16.0,238.0,7.2,16.0,249.0,239.0,190.13
2016,9,4,9,45,38.5,282.5,7.2,16.0,310.5,298.43,237.8
2016,9,4,10,0,61.0,327.0,7.2,16.0,372.0,360.07,286.67
2016,9,4,10,15,55.0,334.5,7.15,16.0,376.5,366.88,291.39
2016,9,4,10,30,49.0,342.0,7.1,16.0,381.0,373.09,295.71
2016,9,4,10,45,47.5,350.0,7.1,16.5,389.0,382.88,302.45
2016,9,4,11,0,46.0,358.0,7.1,17.0,397.0,392.47,309.01
2016,9,4,11,15,74.0,384.5,7.1,17.0,448.0,445.99,351.16
2016,9,4,11,30,102.0,411.0,7.1,17.0,499.0,501.03,394.05
2016,9,4,11,45,115.0,418.0,7.1,17.0,517.5,529.55,416.02
2016,9,4,12,0,128.0,425.0,7.1,17.0,536.0,552.88,434.1
2016,9,4,12,15,107.0,417.0,7.15,16.5,510.0,521.77,410.62
2016,9,4,12,30,86.0,409.0,7.2,16.0,484.0,496.14,391.2
2016,9,4,12,45,171.5,407.0,7.25,16.0,553.0,584.84,462.65
2016,9,4,13,0,257.0,405.0,7.3,16.0,622.0,673.9,533.18
2016,9,4,13,15,327.0,374.0,7.35,16.0,645.0,708.28,562.1
2016,9,4,13,30,397.0,343.0,7.4,16.0,668.0,740.18,589.27
2016,9,4,13,45,295.5,356.0,7.5,16.0,593.5,657.52,524.1
2016,9,4,14,0,194.0,369.0,7.6,16.0,519.0,567.46,452.64
2016,9,4,14,15,158.5,352.0,7.6,16.0,471.5,515.34,412.09
2016,9,4,14,30,123.0,335.0,7.6,16.0,424.0,463.96,371.64
2016,9,4,14,45,152.0,316.5,7.6,16.0,420.0,466.58,375.61
2016,9,4,15,0,181.0,298.0,7.6,16.0,416.0,467.01,377.73
2016,9,4,15,15,160.0,277.0,7.6,16.0,376.0,423.02,343.14
2016,9,4,15,30,139.0,256.0,7.6,16.0,336.0,379.86,308.97
2016,9,4,15,45,132.0,233.0,7.6,16.0,304.0,345.46,281.93
2016,9,4,16,0,125.0,210.0,7.6,16.0,272.0,311.18,254.65
2016,9,4,16,15,83.5,182.0,7.5,16.0,221.5,243.05,198.56
2016,9,4,16,30,42.0,154.0,7.4,16.0,171.0,185.55,150.63
2016,9,4,16,45,34.5,133.0,7.35,16.0,146.0,157.86,127.67
2016,9,4,17,0,27.0,112.0,7.3,16.0,121.0,130.82,104.91
2016,9,4,17,15,238.5,86.5,7.25,15.5,136.5,202.73,164.13
2016,9,4,17,30,450.0,61.0,7.2,15.0,152.0,247.53,195.41
2016,9,4,17,45,337.5,49.0,7.15,15.0,105.5,172.81,129.57
2016,9,4,18,0,225.0,37.0,7.1,15.0,59.0,112.09,73.85
2016,9,4,18,15,112.5,18.5,7.05,15.0,29.5,48.15,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,15.73,0.0
2016,9,5,6,15,197.0,32.0,2.8,15.0,56.5,24.84,13.91
2016,9,5,6,30,318.0,48.0,2.7,15.0,94.0,36.49,26.02
2016,9,5,6,45,159.0,54.0,2.65,15.0,77.0,45.7,31.7
2016,9,5,7,0,0.0,60.0,2.6,15.0,60.0,57.44,43.16
2016,9,5,7,15,0.0,76.5,2.5,15.0,76.5,73.01,56.45
2016,9,5,7,30,0.0,93.0,2.4,15.0,93.0,88.69,69.6
2016,9,5,7,45,0.0,107.5,2.3,15.5,107.5,102.63,80.93
2016,9,5,8,0,0.0,122.0,2.2,16.0,122.0,116.62,92.08
2016,9,5,8,15,8.5,155.5,2.1,16.0,160.0,151.28,120.04
2016,9,5,8,30,17.0,189.0,2.0,16.0,198.0,187.09,148.55
2016,9,5,8,45,32.0,219.5,1.95,16.5,238.5,223.14,176.62
2016,9,5,9,0,47.0,250.0,1.9,17.0,279.0,262.31,206.76
2016,9,5,9,15,44.0,264.0,1.85,17.0,293.0,277.61,218.14
2016,9,5,9,30,41.0,278.0,1.8,17.0,307.0,292.58,229.21
2016,9,5,9,45,51.5,302.5,1.8,17.0,340.5,326.16,254.8
2016,9,5,10,0,62.0,327.0,1.8,17.0,374.0,360.8,280.87
2016,9,5,10,15,66.5,343.5,1.85,17.0,395.0,384.18,298.19
2016,9,5,10,30,71.0,360.0,1.9,17.0,416.0,407.86,315.72
2016,9,5,10,45,92.5,379.5,2.0,17.0,455.0,448.49,346.41
2016,9,5,11,0,114.0,399.0,2.1,17.0,494.0,494.45,380.68
2016,9,5,11,15,219.5,395.0,2.25,17.0,581.0,586.75,451.4
2016,9,5,11,30,325.0,391.0,2.4,17.0,668.0,688.56,527.22
2016,9,5,11,45,448.5,346.0,2.6,17.0,731.5,768.52,587.86
2016,9,5,12,0,572.0,301.0,2.8,17.0,795.0,846.19,646.46
2016,9,5,12,15,731.5,210.0,3.0,17.0,839.5,912.3,696.71
2016,9,5,12,30,891.0,119.0,3.2,17.0,884.0,966.35,734.85
2016,9,5,12,45,891.5,116.5,3.45,17.5,875.0,968.9,736.84
2016,9,5,13,0,892.0,114.0,3.7,18.0,866.0,967.99,736.91
2016,9,5,13,15,888.0,113.5,3.95,17.5,848.5,961.5,735.97
2016,9,5,13,30,884.0,113.0,4.2,17.0,831.0,951.63,732.7
2016,9,5,13,45,871.5,114.5,4.5,17.0,804.0,932.76,722.51
2016,9,5,14,0,859.0,116.0,4.8,17.0,777.0,910.94,710.41
2016,9,5,14,15,849.5,114.5,4.95,17.0,745.0,885.76,694.63
2016,9,5,14,30,840.0,113.0,5.1,17.0,713.0,863.13,680.58
2016,9,5,14,45,824.0,112.0,5.35,17.0,674.0,827.64,657.47
2016,9,5,15,0,808.0,111.0,5.6,17.0,635.0,790.12,632.48
2016,9,5,15,15,790.5,108.0,5.75,17.0,591.5,747.44,602.73
2016,9,5,15,30,773.0,105.0,5.9,17.0,548.0,703.36,571.47
2016,9,5,15,45,749.0,101.5,6.1,17.0,500.0,653.0,534.93
2016,9,5,16,0,725.0,98.0,6.3,17.0,452.0,604.68,497.54
2016,9,5,16,15,693.0,93.0,6.2,16.5,401.0,547.46,452.34
2016,9,5,16,30,661.0,88.0,6.1,16.0,350.0,491.34,406.8
2016,9,5,16,45,617.5,81.5,6.05,16.0,298.5,428.93,354.18
2016,9,5,17,0,574.0,75.0,6.0,16.0,247.0,369.47,302.61
2016,9,5,17,15,508.0,66.5,5.95,16.0,196.0,301.6,243.0
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,239.79,187.49
2016,9,5,17,45,334.0,45.5,5.9,16.0,100.0,167.17,123.87
2016,9,5,18,0,226.0,33.0,5.9,16.0,55.0,106.96,67.65
2016,9,5,18,15,113.0,16.5,5.85,15.5,27.5,39.18,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.0,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,18.0,14.74,0.0
2016,9,6,6,15,226.5,29.0,2.55,15.0,55.5,22.43,11.71
2016,9,6,6,30,357.0,43.0,2.4,15.0,93.0,32.94,22.91
2016,9,6,6,45,443.0,52.0,2.25,15.5,141.5,42.08,31.49
2016,9,6,7,0,529.0,61.0,2.1,16.0,190.0,83.57,46.09
2016,9,6,7,15,583.5,68.0,1.9,16.0,242.0,129.39,77.79
2016,9,6,7,30,638.0,75.0,1.7,16.0,294.0,181.44,119.8
2016,9,6,7,45,678.5,79.0,1.5,16.5,346.0,233.35,164.45
2016,9,6,8,0,719.0,83.0,1.3,17.0,398.0,291.31,214.36
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.0,346.05,261.97
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,402.81,310.0
2016,9,6,8,45,793.5,93.5,1.15,17.0,544.0,456.83,354.58
2016,9,6,9,0,814.0,96.0,1.1,17.0,590.0,511.58,398.18
2016,9,6,9,15,829.0,98.5,1.2,17.0,631.5,563.65,439.37
2016,9,6,9,30,844.0,101.0,1.3,17.0,673.0,615.71,479.51
2016,9,6,9,45,848.5,106.0,1.45,17.5,707.0,661.89,513.83
2016,9,6,10,0,853.0,111.0,1.6,18.0,741.0,706.27,545.82
2016,9,6,10,15,861.5,112.5,1.7,18.0,770.5,748.15,574.84
2016,9,6,10,30,870.0,114.0,1.8,18.0,800.0,788.12,602.37
2016,9,6,10,45,875.0,115.5,1.9,18.0,821.5,823.16,626.38
2016,9,6,11,0,880.0,117.0,2.0,18.0,843.0,855.67,648.65
2016,9,6,11,15,884.0,117.5,2.1,18.0,857.5,883.64,667.83
2016,9,6,11,30,888.0,118.0,2.2,18.0,872.0,908.73,685.13
2016,9,6,11,45,889.5,118.5,2.3,18.0,878.5,928.54,698.97
2016,9,6,12,0,891.0,119.0,2.4,18.0,885.0,945.16,710.79
2016,9,6,12,15,891.0,119.0,2.6,18.0,883.0,956.58,720.19
2016,9,6,12,30,891.0,119.0,2.8,18.0,881.0,964.62,727.42
2016,9,6,12,45,891.0,117.0,3.05,18.5,872.0,967.15,730.02
2016,9,6,13,0,891.0,115.0,3.3,19.0,863.0,966.22,730.31
2016,9,6,13,15,887.0,114.0,3.6,18.5,845.0,959.13,729.51
2016,9,6,13,30,883.0,113.0,3.9,18.0,827.0,948.67,726.32
2016,9,6,13,45,875.0,112.5,4.2,18.0,801.5,931.75,717.16
2016,9,6,14,0,867.0,112.0,4.5,18.0,776.0,911.72,706.17
2016,9,6,14,15,858.0,110.0,4.7,18.0,743.5,886.22,690.76
2016,9,6,14,30,849.0,108.0,4.9,18.0,711.0,857.95,673.16
2016,9,6,14,45,837.5,105.5,5.1,18.0,673.0,829.45,655.14
2016,9,6,15,0,826.0,103.0,5.3,18.0,635.0,793.48,631.34
2016,9,6,15,15,809.0,100.0,5.35,18.0,591.0,750.59,601.34
2016,9,6,15,30,792.0,97.0,5.4,18.0,547.0,706.23,569.87
2016,9,6,15,45,772.5,92.5,5.5,18.0,499.5,657.23,534.56
2016,9,6,16,0,753.0,88.0,5.6,18.0,452.0,607.52,496.77
2016,9,6,16,15,722.0,83.5,5.5,18.0,401.0,550.27,451.04
2016,9,6,16,30,691.0,79.0,5.4,18.0,350.0,496.02,406.53
2016,9,6,16,45,653.0,72.5,5.35,18.0,298.0,435.19,355.68
2016,9,6,17,0,615.0,66.0,5.3,18.0,246.0,376.77,305.31
2016,9,6,17,15,549.5,58.5,5.15,17.5,195.0,308.42,246.03
2016,9,6,17,30,484.0,51.0,5.0,17.0,144.0,246.13,190.53
2016,9,6,17,45,384.0,40.0,4.9,17.0,99.0,175.84,128.49
2016,9,6,18,0,284.0,29.0,4.8,17.0,54.0,116.47,69.89
2016,9,6,18,15,142.0,14.5,4.7,16.5,27.0,42.57,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,52.5,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,105.0,13.0,1.7,16.0,17.0,12.78,0.0
2016,9,7,6,15,233.5,27.5,1.65,16.0,54.5,21.51,10.62
2016,9,7,6,30,362.0,42.0,1.6,16.0,92.0,32.17,22.11
2016,9,7,6,45,435.5,53.0,1.55,16.5,139.5,42.35,31.57
2016,9,7,7,0,509.0,64.0,1.5,17.0,187.0,84.28,47.39
2016,9,7,7,15,564.0,71.5,1.4,17.0,238.5,129.36,78.26
2016,9,7,7,30,619.0,79.0,1.3,17.0,290.0,180.78,119.33
2016,9,7,7,45,650.0,87.0,1.25,17.5,340.5,232.95,164.11
2016,9,7,8,0,681.0,95.0,1.2,18.0,391.0,288.19,211.71
2016,9,7,8,15,709.0,99.5,1.2,18.0,440.5,341.94,258.12
2016,9,7,8,30,737.0,104.0,1.2,18.0,490.0,397.85,305.22
2016,9,7,8,45,752.0,110.0,1.25,18.5,535.0,451.08,348.62
2016,9,7,9,0,767.0,116.0,1.3,19.0,580.0,505.85,391.69
2016,9,7,9,15,783.0,119.5,1.35,19.0,621.5,557.26,431.78
2016,9,7,9,30,799.0,123.0,1.4,19.0,663.0,608.48,470.7
2016,9,7,9,45,831.0,116.0,1.5,19.5,703.5,659.35,508.22
2016,9,7,10,0,863.0,109.0,1.6,20.0,744.0,710.07,544.5
2016,9,7,10,15,871.0,110.5,1.65,20.0,773.0,751.92,572.76
2016,9,7,10,30,879.0,112.0,1.7,20.0,802.0,791.79,599.5
2016,9,7,10,45,881.5,115.0,1.8,20.0,823.0,826.56,623.1
2016,9,7,11,0,884.0,118.0,1.9,20.0,844.0,858.64,644.88
2016,9,7,11,15,887.0,118.5,1.9,20.0,858.0,885.8,662.33
2016,9,7,11,30,890.0,119.0,1.9,20.0,872.0,910.01,677.84
2016,9,7,11,45,888.0,121.0,1.95,20.5,877.0,928.2,688.64
2016,9,7,12,0,886.0,123.0,2.0,21.0,882.0,943.07,697.37
2016,9,7,12,15,885.5,123.0,2.05,20.5,880.0,953.93,706.26
2016,9,7,12,30,885.0,123.0,2.1,20.0,878.0,961.41,713.12
2016,9,7,12,45,871.5,128.5,2.2,20.0,864.5,959.03,712.83
2016,9,7,13,0,858.0,134.0,2.3,20.0,851.0,953.28,710.48
2016,9,7,13,15,853.0,133.0,2.35,20.0,832.5,951.13,710.16
2016,9,7,13,30,848.0,132.0,2.4,20.0,814.0,940.09,703.98
2016,9,7,13,45,836.0,132.5,2.5,20.0,787.5,921.03,693.01
2016,9,7,14,0,824.0,133.0,2.6,20.0,761.0,899.07,680.09
2016,9,7,14,15,813.0,130.5,2.65,20.0,728.0,871.99,663.22
2016,9,7,14,30,802.0,128.0,2.7,20.0,695.0,842.32,644.51
2016,9,7,14,45,783.5,127.0,2.8,20.0,655.5,805.61,621.04
2016,9,7,15,0,765.0,126.0,2.9,20.0,616.0,767.11,596.03
2016,9,7,15,15,745.0,122.0,2.9,19.5,571.5,725.58,569.02
2016,9,7,15,30,725.0,118.0,2.9,19.0,527.0,680.13,538.69
2016,9,7,15,45,694.5,115.0,2.95,19.0,478.5,627.67,500.6
2016,9,7,16,0,664.0,112.0,3.0,19.0,430.0,575.54,461.54
2016,9,7,16,15,628.5,105.5,2.95,18.5,379.5,517.18,417.22
2016,9,7,16,30,593.0,99.0,2.9,18.0,329.0,460.36,372.76
2016,9,7,16,45,539.0,91.5,2.85,18.0,277.0,394.73,319.25
2016,9,7,17,0,485.0,84.0,2.8,18.0,225.0,333.18,267.61
2016,9,7,17,15,417.5,72.5,2.65,17.5,176.0,265.03,209.9
2016,9,7,17,30,350.0,61.0,2.5,17.0,127.0,205.63,158.28
2016,9,7,17,45,252.0,45.0,2.4,17.0,84.5,138.75,100.77
2016,9,7,18,0,154.0,29.0,2.3,17.0,42.0,81.6,45.79
2016,9,7,18,15,77.0,14.5,2.1,17.0,21.0,29.32,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,16.0,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,11.8,0.0
2016,9,8,6,15,185.5,28.5,2.05,16.0,50.0,22.13,10.67
2016,9,8,6,30,302.0,45.0,2.1,16.0,86.0,34.3,23.87
2016,9,8,6,45,392.0,55.5,2.15,16.0,133.5,43.88,32.94
2016,9,8,7,0,482.0,66.0,2.2,16.0,181.0,83.72,48.26
2016,9,8,7,15,241.0,56.0,2.15,16.0,113.5,76.18,48.31
2016,9,8,7,30,0.0,46.0,2.1,16.0,46.0,44.43,32.11
2016,9,8,7,45,0.0,50.0,2.1,16.5,50.0,48.3,35.26
2016,9,8,8,0,0.0,54.0,2.1,17.0,54.0,52.18,38.32
2016,9,8,8,15,0.0,59.0,2.05,17.0,59.0,57.02,42.23
2016,9,8,8,30,0.0,64.0,2.0,17.0,64.0,61.87,46.11
2016,9,8,8,45,0.0,69.5,1.95,17.0,69.5,67.21,50.37
2016,9,8,9,0,0.0,75.0,1.9,17.0,75.0,72.55,54.6
2016,9,8,9,15,0.0,86.0,1.8,17.0,86.0,83.23,63.19
2016,9,8,9,30,0.0,97.0,1.7,17.0,97.0,93.9,71.7
2016,9,8,9,45,2.5,149.0,1.65,17.0,151.0,145.76,113.4
2016,9,8,10,0,5.0,201.0,1.6,17.0,205.0,198.03,154.54
2016,9,8,10,15,8.0,222.5,1.55,17.0,229.0,221.57,172.61
2016,9,8,10,30,11.0,244.0,1.5,17.0,253.0,245.43,190.87
2016,9,8,10,45,20.0,283.0,1.45,17.5,299.5,291.58,225.8
2016,9,8,11,0,29.0,322.0,1.4,18.0,346.0,342.6,263.6
2016,9,8,11,15,31.0,331.5,1.4,18.0,357.0,355.83,273.09
2016,9,8,11,30,33.0,341.0,1.4,18.0,368.0,369.14,282.85
2016,9,8,11,45,33.5,342.0,1.4,18.0,370.0,372.48,285.19
2016,9,8,12,0,34.0,343.0,1.4,18.0,372.0,375.7,287.55
2016,9,8,12,15,54.0,368.5,1.45,18.0,414.5,422.23,322.72
2016,9,8,12,30,74.0,394.0,1.5,18.0,457.0,469.37,357.72
2016,9,8,12,45,78.0,391.5,1.6,18.0,457.0,472.3,360.23
2016,9,8,13,0,82.0,389.0,1.7,18.0,457.0,474.93,362.88
2016,9,8,13,15,94.0,385.0,1.8,18.0,461.5,483.11,369.95
2016,9,8,13,30,106.0,381.0,1.9,18.0,466.0,490.8,376.69
2016,9,8,13,45,107.0,367.0,2.0,18.0,450.5,476.98,367.41
2016,9,8,14,0,108.0,353.0,2.1,18.0,435.0,462.67,357.85
2016,9,8,14,15,145.5,340.0,2.2,17.5,445.5,490.15,381.15
2016,9,8,14,30,183.0,327.0,2.3,17.0,456.0,506.48,396.08
2016,9,8,14,45,177.0,308.0,2.45,17.0,427.0,477.4,375.35
2016,9,8,15,0,171.0,289.0,2.6,17.0,398.0,447.97,354.3
2016,9,8,15,15,376.0,220.0,2.7,17.0,437.0,533.74,426.47
2016,9,8,15,30,581.0,151.0,2.8,17.0,476.0,608.17,487.65
2016,9,8,15,45,636.5,125.5,2.95,17.0,452.5,596.65,480.59
2016,9,8,16,0,692.0,100.0,3.1,17.0,429.0,578.25,468.21
2016,9,8,16,15,658.0,94.5,3.2,17.0,378.5,520.82,423.49
2016,9,8,16,30,624.0,89.0,3.3,17.0,328.0,464.77,378.68
2016,9,8,16,45,574.0,82.0,3.45,17.0,276.0,400.53,325.96
2016,9,8,17,0,524.0,75.0,3.6,17.0,224.0,339.98,274.6
2016,9,8,17,15,455.5,65.0,3.65,16.5,175.0,272.66,216.84
2016,9,8,17,30,387.0,55.0,3.7,16.0,126.0,211.82,163.31
2016,9,8,17,45,286.5,41.0,3.8,16.0,83.5,143.67,103.87
2016,9,8,18,0,186.0,27.0,3.9,16.0,41.0,85.67,43.91
2016,9,8,18,15,93.0,13.5,3.85,16.0,20.5,31.13,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
