Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,85.0,11.0,1.2,15.0,13.0,10.81,0.0
2016,9,9,6,15,208.5,25.5,1.2,15.0,48.5,19.87,8.64
2016,9,9,6,30,332.0,40.0,1.2,15.0,84.0,30.61,20.77
2016,9,9,6,45,417.0,50.5,1.25,15.5,131.5,38.79,28.55
2016,9,9,7,0,502.0,61.0,1.3,16.0,179.0,79.74,44.43
2016,9,9,7,15,251.0,64.5,1.25,16.0,123.5,84.27,54.65
2016,9,9,7,30,0.0,68.0,1.2,16.0,68.0,65.67,50.01
2016,9,9,7,45,0.0,75.0,1.2,16.0,75.0,72.45,55.62
2016,9,9,8,0,0.0,82.0,1.2,16.0,82.0,79.22,61.1
2016,9,9,8,15,0.0,99.0,1.2,16.0,99.0,95.45,74.33
2016,9,9,8,30,0.0,116.0,1.2,16.0,116.0,111.74,87.44
2016,9,9,8,45,0.0,135.5,1.2,16.5,135.5,130.47,102.2
2016,9,9,9,0,0.0,155.0,1.2,17.0,155.0,149.29,116.79
2016,9,9,9,15,1.5,169.0,1.2,17.0,170.0,163.78,128.02
2016,9,9,9,30,3.0,183.0,1.2,17.0,185.0,178.47,139.36
2016,9,9,9,45,6.0,203.5,1.25,17.0,208.0,200.58,156.55
2016,9,9,10,0,9.0,224.0,1.3,17.0,231.0,223.06,173.87
2016,9,9,10,15,16.5,258.0,1.35,17.0,271.0,262.28,204.16
2016,9,9,10,30,24.0,292.0,1.4,17.0,311.0,302.28,234.62
2016,9,9,10,45,25.5,304.0,1.5,17.5,324.5,319.89,247.29
2016,9,9,11,0,27.0,316.0,1.6,18.0,338.0,335.01,258.14
2016,9,9,11,15,21.5,300.5,1.65,18.0,318.5,312.24,240.66
2016,9,9,11,30,16.0,285.0,1.7,18.0,299.0,292.99,225.94
2016,9,9,11,45,21.5,307.5,1.8,18.0,326.5,321.1,247.59
2016,9,9,12,0,27.0,330.0,1.9,18.0,354.0,356.03,274.05
2016,9,9,12,15,33.0,342.0,2.05,18.0,370.5,375.42,288.9
2016,9,9,12,30,39.0,354.0,2.2,18.0,387.0,394.95,303.95
2016,9,9,12,45,51.0,364.0,2.35,18.0,406.5,418.09,321.97
2016,9,9,13,0,63.0,374.0,2.5,18.0,426.0,441.25,340.01
2016,9,9,13,15,76.5,373.5,2.65,18.0,435.5,454.51,350.86
2016,9,9,13,30,90.0,373.0,2.8,18.0,445.0,467.38,361.53
2016,9,9,13,45,104.5,364.0,2.95,18.0,445.0,471.43,365.82
2016,9,9,14,0,119.0,355.0,3.1,18.0,445.0,483.72,376.25
2016,9,9,14,15,92.0,330.0,3.2,17.5,398.0,423.06,331.26
2016,9,9,14,30,65.0,305.0,3.3,17.0,351.0,372.07,292.98
2016,9,9,14,45,85.5,294.0,3.45,17.0,351.0,376.94,298.45
2016,9,9,15,0,106.0,283.0,3.6,17.0,351.0,380.47,302.67
2016,9,9,15,15,76.0,253.5,3.65,17.0,300.5,322.95,257.65
2016,9,9,15,30,46.0,224.0,3.7,17.0,250.0,267.16,213.48
2016,9,9,15,45,43.0,204.5,3.75,17.0,227.0,243.33,195.08
2016,9,9,16,0,40.0,185.0,3.8,17.0,204.0,219.61,176.48
2016,9,9,16,15,36.5,164.0,3.75,16.5,179.5,194.04,156.38
2016,9,9,16,30,33.0,143.0,3.7,16.0,155.0,168.68,136.07
2016,9,9,16,45,293.5,105.5,3.7,16.0,189.0,271.3,222.67
2016,9,9,17,0,554.0,68.0,3.7,16.0,223.0,344.22,279.25
2016,9,9,17,15,484.0,59.0,3.6,16.0,173.5,276.13,219.43
2016,9,9,17,30,414.0,50.0,3.5,16.0,124.0,214.72,164.67
2016,9,9,17,45,304.0,37.5,3.45,16.0,81.5,144.86,103.63
2016,9,9,18,0,194.0,25.0,3.4,16.0,39.0,83.7,36.91
2016,9,9,18,15,97.0,12.5,3.25,15.5,19.5,30.56,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,17.5,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,35.0,9.0,2.1,15.0,10.0,8.85,0.0
2016,9,10,6,15,136.5,26.5,2.1,15.0,42.5,20.59,8.58
2016,9,10,6,30,238.0,44.0,2.1,15.0,75.0,33.63,23.28
2016,9,10,6,45,319.0,58.0,2.1,15.5,120.0,44.14,33.18
2016,9,10,7,0,400.0,72.0,2.1,16.0,165.0,82.31,50.23
2016,9,10,7,15,200.0,67.5,2.1,16.0,114.0,83.4,56.17
2016,9,10,7,30,0.0,63.0,2.1,16.0,63.0,60.89,46.0
2016,9,10,7,45,0.0,86.0,2.1,16.0,86.0,82.71,64.24
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,104.5,82.16
2016,9,10,8,15,0.0,130.0,2.1,16.0,130.0,124.55,98.39
2016,9,10,8,30,0.0,151.0,2.1,16.0,151.0,144.7,114.51
2016,9,10,8,45,2.5,167.5,2.1,16.5,169.0,161.88,127.8
2016,9,10,9,0,5.0,184.0,2.1,17.0,187.0,179.38,141.22
2016,9,10,9,15,7.5,200.0,2.1,17.0,205.0,196.71,154.67
2016,9,10,9,30,10.0,216.0,2.1,17.0,223.0,214.35,168.29
2016,9,10,9,45,12.0,231.0,2.15,17.0,240.0,230.97,181.06
2016,9,10,10,0,14.0,246.0,2.2,17.0,257.0,247.81,193.95
2016,9,10,10,15,13.0,246.5,2.2,17.0,257.0,248.56,194.17
2016,9,10,10,30,12.0,247.0,2.2,17.0,257.0,249.15,194.36
2016,9,10,10,45,15.5,267.5,2.25,17.0,280.0,272.81,212.62
2016,9,10,11,0,19.0,288.0,2.3,17.0,303.0,296.78,230.96
2016,9,10,11,15,15.0,267.0,2.3,17.0,279.0,273.56,212.75
2016,9,10,11,30,11.0,246.0,2.3,17.0,255.0,249.98,194.35
2016,9,10,11,45,18.5,285.0,2.35,17.5,300.5,295.98,229.72
2016,9,10,12,0,26.0,324.0,2.4,18.0,346.0,349.05,269.68
2016,9,10,12,15,26.5,325.5,2.4,18.0,348.5,352.44,272.05
2016,9,10,12,30,27.0,327.0,2.4,18.0,351.0,355.74,274.62
2016,9,10,12,45,25.0,318.0,2.45,18.0,339.5,337.89,261.25
2016,9,10,13,0,23.0,309.0,2.5,18.0,328.0,327.42,253.53
2016,9,10,13,15,39.5,329.0,2.5,18.0,361.0,372.75,288.75
2016,9,10,13,30,56.0,349.0,2.5,18.0,394.0,410.24,317.61
2016,9,10,13,45,38.5,311.5,2.55,18.0,342.0,354.72,275.46
2016,9,10,14,0,21.0,274.0,2.6,18.0,290.0,291.2,226.9
2016,9,10,14,15,20.0,262.5,2.6,17.5,277.5,278.7,218.22
2016,9,10,14,30,19.0,251.0,2.6,17.0,265.0,266.18,209.29
2016,9,10,14,45,18.5,237.5,2.6,17.0,250.0,251.99,198.64
2016,9,10,15,0,18.0,224.0,2.6,17.0,235.0,237.78,187.93
2016,9,10,15,15,9.0,189.5,2.6,17.0,195.0,195.07,154.15
2016,9,10,15,30,0.0,155.0,2.6,17.0,155.0,153.03,120.5
2016,9,10,15,45,0.0,134.0,2.65,17.0,134.0,131.9,103.76
2016,9,10,16,0,0.0,113.0,2.7,17.0,113.0,110.77,86.78
2016,9,10,16,15,0.0,97.5,2.75,17.0,97.5,95.32,74.28
2016,9,10,16,30,0.0,82.0,2.8,17.0,82.0,79.86,61.62
2016,9,10,16,45,0.0,68.5,2.85,17.0,68.5,66.46,50.5
2016,9,10,17,0,0.0,55.0,2.9,17.0,55.0,53.15,39.28
2016,9,10,17,15,150.0,56.5,2.95,16.5,82.0,127.23,99.99
2016,9,10,17,30,300.0,58.0,3.0,16.0,109.0,181.23,138.99
2016,9,10,17,45,207.0,40.5,3.1,16.0,70.0,118.05,83.87
2016,9,10,18,0,114.0,23.0,3.2,16.0,31.0,60.64,19.95
2016,9,10,18,15,57.0,11.5,3.1,16.0,15.5,21.83,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.0,2.5,16.0,4.5,0.0,0.0
2016,9,11,6,0,32.0,8.0,2.5,16.0,9.0,7.86,0.0
2016,9,11,6,15,129.0,26.0,2.45,16.0,41.0,20.23,7.63
2016,9,11,6,30,226.0,44.0,2.4,16.0,73.0,33.72,23.17
2016,9,11,6,45,113.0,37.0,2.35,16.0,51.5,30.6,21.23
2016,9,11,7,0,0.0,30.0,2.3,16.0,30.0,28.95,18.9
2016,9,11,7,15,0.0,39.0,2.15,16.0,39.0,37.65,26.39
2016,9,11,7,30,0.0,48.0,2.0,16.0,48.0,46.36,33.78
2016,9,11,7,45,0.0,59.0,1.9,16.5,59.0,57.01,42.61
2016,9,11,8,0,0.0,70.0,1.8,17.0,70.0,67.67,51.29
2016,9,11,8,15,0.0,86.0,1.7,17.0,86.0,83.12,63.93
2016,9,11,8,30,0.0,102.0,1.6,17.0,102.0,98.45,76.32
2016,9,11,8,45,0.0,118.5,1.55,17.0,118.5,114.31,89.0
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,130.22,101.6
2016,9,11,9,15,0.0,146.5,1.5,17.0,146.5,141.42,110.31
2016,9,11,9,30,0.0,158.0,1.5,17.0,158.0,152.66,119.01
2016,9,11,9,45,5.0,193.5,1.55,17.5,197.5,190.32,148.48
2016,9,11,10,0,10.0,229.0,1.6,18.0,237.0,228.61,177.91
2016,9,11,10,15,15.0,254.0,1.6,18.0,266.0,257.32,199.86
2016,9,11,10,30,20.0,279.0,1.6,18.0,295.0,286.54,222.04
2016,9,11,10,45,19.5,284.0,1.65,18.0,300.0,292.21,226.05
2016,9,11,11,0,19.0,289.0,1.7,18.0,305.0,297.79,230.13
2016,9,11,11,15,16.5,279.5,1.75,18.0,293.5,287.22,221.9
2016,9,11,11,30,14.0,270.0,1.8,18.0,282.0,276.4,213.55
2016,9,11,11,45,11.0,243.5,1.9,18.0,253.0,248.02,191.77
2016,9,11,12,0,8.0,217.0,2.0,18.0,224.0,219.41,169.69
2016,9,11,12,15,14.5,261.5,2.05,18.0,274.5,270.09,209.2
2016,9,11,12,30,21.0,306.0,2.1,18.0,325.0,321.41,248.47
2016,9,11,12,45,30.5,325.0,2.2,18.0,351.0,358.18,276.64
2016,9,11,13,0,40.0,344.0,2.3,18.0,377.0,388.16,299.66
2016,9,11,13,15,34.5,326.5,2.4,18.0,354.5,365.55,282.76
2016,9,11,13,30,29.0,309.0,2.5,18.0,332.0,342.74,265.83
2016,9,11,13,45,28.5,299.0,2.7,18.0,321.0,332.35,258.56
2016,9,11,14,0,28.0,289.0,2.9,18.0,310.0,321.84,251.12
2016,9,11,14,15,24.5,271.0,3.05,18.0,289.0,291.52,228.2
2016,9,11,14,30,21.0,253.0,3.2,18.0,268.0,270.03,211.98
2016,9,11,14,45,17.0,233.0,3.35,18.0,245.0,246.13,193.67
2016,9,11,15,0,13.0,213.0,3.5,18.0,222.0,222.37,175.32
2016,9,11,15,15,6.5,172.0,3.6,17.5,176.5,175.06,138.09
2016,9,11,15,30,0.0,131.0,3.7,17.0,131.0,128.44,100.72
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,107.89,84.22
2016,9,11,16,0,0.0,90.0,3.9,17.0,90.0,87.38,67.54
2016,9,11,16,15,0.0,77.5,4.0,17.0,77.5,74.99,57.44
2016,9,11,16,30,0.0,65.0,4.1,17.0,65.0,62.82,47.4
2016,9,11,16,45,0.0,54.0,4.2,17.0,54.0,52.17,38.5
2016,9,11,17,0,0.0,43.0,4.3,17.0,43.0,41.53,29.48
2016,9,11,17,15,156.0,49.0,4.35,16.5,75.5,120.27,94.11
2016,9,11,17,30,312.0,55.0,4.4,16.0,108.0,180.92,138.34
2016,9,11,17,45,211.5,38.5,4.45,16.0,68.5,116.44,81.76
2016,9,11,18,0,111.0,22.0,4.5,16.0,29.0,57.67,10.51
2016,9,11,18,15,55.5,11.0,4.4,16.0,14.5,20.87,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.93,0.0
2016,9,12,6,15,0.0,16.0,3.85,15.0,16.0,15.44,3.91
2016,9,12,6,30,0.0,28.0,3.9,15.0,28.0,27.04,17.48
2016,9,12,6,45,0.0,45.5,4.0,15.0,45.5,43.38,32.49
2016,9,12,7,0,0.0,63.0,4.1,15.0,63.0,59.74,44.97
2016,9,12,7,15,0.0,81.0,4.1,15.0,81.0,76.73,59.55
2016,9,12,7,30,0.0,99.0,4.1,15.0,99.0,93.87,74.02
2016,9,12,7,45,0.0,110.5,4.2,15.5,110.5,105.22,83.24
2016,9,12,8,0,0.0,122.0,4.3,16.0,122.0,116.51,92.25
2016,9,12,8,15,14.5,158.0,4.35,16.0,165.5,155.52,123.9
2016,9,12,8,30,29.0,194.0,4.4,16.0,209.0,195.2,155.86
2016,9,12,8,45,26.0,207.0,4.45,16.0,221.0,209.62,167.23
2016,9,12,9,0,23.0,220.0,4.5,16.0,233.0,222.51,177.26
2016,9,12,9,15,24.5,236.0,4.55,16.0,251.0,240.4,191.25
2016,9,12,9,30,26.0,252.0,4.6,16.0,269.0,258.43,205.28
2016,9,12,9,45,53.5,289.5,4.65,16.5,327.5,315.12,249.82
2016,9,12,10,0,81.0,327.0,4.7,17.0,386.0,374.04,295.4
2016,9,12,10,15,49.0,297.0,4.7,17.0,333.5,326.1,257.0
2016,9,12,10,30,17.0,267.0,4.7,17.0,281.0,272.54,214.04
2016,9,12,10,45,31.5,306.5,4.75,17.0,332.0,327.35,257.17
2016,9,12,11,0,46.0,346.0,4.8,17.0,383.0,381.0,298.72
2016,9,12,11,15,38.5,338.5,4.85,17.0,370.0,369.6,289.44
2016,9,12,11,30,31.0,331.0,4.9,17.0,357.0,357.56,279.86
2016,9,12,11,45,24.5,311.5,5.0,17.0,332.0,327.85,256.76
2016,9,12,12,0,18.0,292.0,5.1,17.0,307.0,303.28,237.56
2016,9,12,12,15,22.0,307.0,5.25,17.0,325.5,322.71,252.98
2016,9,12,12,30,26.0,322.0,5.4,17.0,344.0,349.79,274.24
2016,9,12,12,45,39.0,340.0,5.55,17.0,372.5,381.9,299.76
2016,9,12,13,0,52.0,358.0,5.7,17.0,401.0,414.24,325.4
2016,9,12,13,15,60.0,356.5,5.8,16.5,405.0,421.19,332.01
2016,9,12,13,30,68.0,355.0,5.9,16.0,409.0,427.86,338.55
2016,9,12,13,45,138.0,352.0,6.05,16.0,456.5,497.62,395.65
2016,9,12,14,0,208.0,349.0,6.2,16.0,504.0,556.11,443.57
2016,9,12,14,15,158.5,331.5,6.15,16.0,447.0,491.57,392.74
2016,9,12,14,30,109.0,314.0,6.1,16.0,390.0,419.52,335.87
2016,9,12,14,45,90.0,290.5,6.1,16.0,350.5,376.83,302.56
2016,9,12,15,0,71.0,267.0,6.1,16.0,311.0,334.81,269.4
2016,9,12,15,15,37.0,218.0,6.05,16.0,241.0,253.99,204.28
2016,9,12,15,30,3.0,169.0,6.0,16.0,171.0,169.94,135.46
2016,9,12,15,45,1.5,142.0,5.95,16.0,143.0,141.37,112.4
2016,9,12,16,0,0.0,115.0,5.9,16.0,115.0,112.96,89.18
2016,9,12,16,15,0.0,87.0,5.9,15.5,87.0,84.66,65.94
2016,9,12,16,30,0.0,59.0,5.9,15.0,59.0,57.01,42.88
2016,9,12,16,45,0.0,49.5,5.9,15.0,49.5,47.81,35.12
2016,9,12,17,0,0.0,40.0,5.9,15.0,40.0,38.62,27.25
2016,9,12,17,15,0.0,30.5,5.8,15.0,30.5,29.44,19.28
2016,9,12,17,30,0.0,21.0,5.7,15.0,21.0,20.26,11.26
2016,9,12,17,45,0.0,13.5,5.65,15.0,13.5,13.02,4.7
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.78,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.95,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.0,2.8,16.5,3.0,0.0,0.0
2016,9,13,6,0,0.0,6.0,2.9,17.0,6.0,5.9,0.0
2016,9,13,6,15,40.5,25.5,2.95,17.0,30.5,22.44,7.08
2016,9,13,6,30,81.0,45.0,3.0,17.0,55.0,38.53,26.95
2016,9,13,6,45,120.0,66.5,3.05,17.0,89.5,55.64,42.82
2016,9,13,7,0,159.0,88.0,3.1,17.0,124.0,82.56,58.48
2016,9,13,7,15,185.5,109.5,3.1,17.0,162.0,116.01,83.76
2016,9,13,7,30,212.0,131.0,3.1,17.0,200.0,152.73,113.26
2016,9,13,7,45,240.5,146.5,3.1,17.0,237.5,187.87,142.28
2016,9,13,8,0,269.0,162.0,3.1,17.0,275.0,226.08,174.26
2016,9,13,8,15,463.5,145.0,3.1,17.0,369.0,293.81,227.23
2016,9,13,8,30,658.0,128.0,3.1,17.0,463.0,383.41,299.17
2016,9,13,8,45,673.0,136.5,3.15,17.0,506.5,434.87,342.66
2016,9,13,9,0,688.0,145.0,3.2,17.0,550.0,486.76,385.52
2016,9,13,9,15,431.5,224.0,3.2,17.0,484.0,455.44,361.13
2016,9,13,9,30,175.0,303.0,3.2,17.0,418.0,397.8,313.9
2016,9,13,9,45,194.0,319.0,3.2,17.5,453.5,435.36,342.46
2016,9,13,10,0,213.0,335.0,3.2,18.0,489.0,474.18,371.19
2016,9,13,10,15,279.0,335.5,3.2,18.0,544.5,535.5,418.22
2016,9,13,10,30,345.0,336.0,3.2,18.0,600.0,598.75,466.04
2016,9,13,10,45,178.0,290.5,3.2,18.0,427.5,431.25,337.76
2016,9,13,11,0,11.0,245.0,3.2,18.0,255.0,247.87,192.43
2016,9,13,11,15,14.5,266.5,3.25,18.0,279.5,272.7,212.17
2016,9,13,11,30,18.0,288.0,3.3,18.0,304.0,297.82,231.52
2016,9,13,11,45,92.5,349.0,3.35,18.0,426.5,432.49,336.58
2016,9,13,12,0,167.0,410.0,3.4,18.0,549.0,572.51,441.89
2016,9,13,12,15,167.0,408.5,3.35,18.0,547.5,575.03,442.95
2016,9,13,12,30,167.0,407.0,3.3,18.0,546.0,576.82,444.28
2016,9,13,12,45,472.0,292.0,3.3,18.0,677.0,755.97,584.44
2016,9,13,13,0,777.0,177.0,3.3,18.0,808.0,921.22,705.07
2016,9,13,13,15,770.5,175.5,3.15,18.0,789.5,911.78,696.7
2016,9,13,13,30,764.0,174.0,3.0,18.0,771.0,899.33,687.82
2016,9,13,13,45,751.0,174.0,2.95,18.0,744.0,879.72,674.83
2016,9,13,14,0,738.0,174.0,2.9,18.0,717.0,857.51,660.13
2016,9,13,14,15,725.0,170.5,2.85,18.0,684.5,829.07,641.11
2016,9,13,14,30,712.0,167.0,2.8,18.0,652.0,798.4,620.52
2016,9,13,14,45,693.5,163.5,2.75,18.0,613.0,761.21,595.2
2016,9,13,15,0,675.0,160.0,2.7,18.0,574.0,722.53,568.29
2016,9,13,15,15,651.5,154.5,2.65,18.0,530.0,676.68,535.31
2016,9,13,15,30,628.0,149.0,2.6,18.0,486.0,630.24,501.37
2016,9,13,15,45,601.5,141.0,2.6,18.0,439.0,578.81,463.24
2016,9,13,16,0,575.0,133.0,2.6,18.0,392.0,524.92,422.4
2016,9,13,16,15,533.5,124.5,2.55,17.5,342.0,465.59,376.66
2016,9,13,16,30,492.0,116.0,2.5,17.0,292.0,408.76,331.53
2016,9,13,16,45,442.0,103.5,2.5,17.0,242.5,346.09,279.93
2016,9,13,17,0,392.0,91.0,2.5,17.0,193.0,287.6,230.34
2016,9,13,17,15,314.5,76.0,2.5,17.0,146.0,220.08,172.64
2016,9,13,17,30,237.0,61.0,2.5,17.0,99.0,160.6,121.17
2016,9,13,17,45,145.0,40.5,2.55,17.0,61.0,94.87,64.15
2016,9,13,18,0,53.0,20.0,2.6,17.0,23.0,37.32,0.0
2016,9,13,18,15,26.5,10.0,2.65,16.5,11.5,14.45,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,99.0,22.0,1.95,16.0,33.5,17.08,3.1
2016,9,14,6,30,198.0,44.0,1.9,16.0,67.0,34.0,23.16
2016,9,14,6,45,285.5,59.5,1.9,16.0,112.5,44.83,33.57
2016,9,14,7,0,373.0,75.0,1.9,16.0,158.0,81.02,50.7
2016,9,14,7,15,432.0,87.0,1.8,16.0,207.5,122.58,78.87
2016,9,14,7,30,491.0,99.0,1.7,16.0,257.0,170.87,116.67
2016,9,14,7,45,542.0,105.5,1.6,16.5,308.0,219.5,157.14
2016,9,14,8,0,593.0,112.0,1.5,17.0,359.0,272.74,202.15
2016,9,14,8,15,625.0,118.5,1.4,17.0,407.5,324.64,246.74
2016,9,14,8,30,657.0,125.0,1.3,17.0,456.0,379.31,292.57
2016,9,14,8,45,687.0,127.0,1.25,17.5,502.5,431.22,334.7
2016,9,14,9,0,717.0,129.0,1.2,18.0,549.0,484.99,376.87
2016,9,14,9,15,735.0,133.0,1.15,18.0,589.5,535.64,416.0
2016,9,14,9,30,753.0,137.0,1.1,18.0,630.0,586.38,453.99
2016,9,14,9,45,813.5,117.0,1.05,18.0,676.5,640.81,494.34
2016,9,14,10,0,874.0,97.0,1.0,18.0,723.0,696.58,534.38
2016,9,14,10,15,882.5,98.5,1.05,18.0,751.5,738.76,562.74
2016,9,14,10,30,891.0,100.0,1.1,18.0,780.0,778.93,589.62
2016,9,14,10,45,897.5,100.0,1.15,18.5,801.5,813.77,611.6
2016,9,14,11,0,904.0,100.0,1.2,19.0,823.0,846.05,631.73
2016,9,14,11,15,907.5,100.5,1.3,19.0,836.5,873.58,650.54
2016,9,14,11,30,911.0,101.0,1.4,19.0,850.0,898.09,667.44
2016,9,14,11,45,913.5,100.5,1.55,19.0,856.0,917.51,681.74
2016,9,14,12,0,916.0,100.0,1.7,19.0,862.0,933.63,693.98
2016,9,14,12,15,915.5,100.0,1.9,19.0,859.0,944.16,703.22
2016,9,14,12,30,915.0,100.0,2.1,19.0,856.0,951.18,710.2
2016,9,14,12,45,908.0,102.0,2.3,19.0,844.0,950.82,712.3
2016,9,14,13,0,901.0,104.0,2.5,19.0,832.0,946.96,712.1
2016,9,14,13,15,896.5,103.5,2.65,19.0,813.5,939.25,708.88
2016,9,14,13,30,892.0,103.0,2.8,19.0,795.0,928.14,703.39
2016,9,14,13,45,885.5,101.0,2.95,19.0,769.0,910.27,693.29
2016,9,14,14,0,879.0,99.0,3.1,19.0,743.0,889.21,680.98
2016,9,14,14,15,869.5,97.5,3.15,18.5,710.0,863.06,665.66
2016,9,14,14,30,860.0,96.0,3.2,18.0,677.0,834.15,648.28
2016,9,14,14,45,847.0,93.5,3.3,18.0,638.0,798.7,625.12
2016,9,14,15,0,834.0,91.0,3.4,18.0,599.0,765.71,603.51
2016,9,14,15,15,816.0,88.5,3.4,18.0,554.5,722.2,573.44
2016,9,14,15,30,798.0,86.0,3.4,18.0,510.0,677.31,542.0
2016,9,14,15,45,774.0,82.5,3.45,18.0,461.5,626.15,505.11
2016,9,14,16,0,750.0,79.0,3.5,18.0,413.0,574.68,465.66
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.5,515.92,419.33
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,460.51,374.12
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,395.88,320.1
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,334.93,267.38
2016,9,14,17,15,504.5,50.0,3.75,17.5,156.5,264.91,206.62
2016,9,14,17,30,427.0,42.0,3.8,17.0,107.0,202.44,151.02
2016,9,14,17,45,297.5,29.5,3.85,17.0,66.0,128.9,84.66
2016,9,14,18,0,168.0,17.0,3.9,17.0,25.0,61.96,0.0
2016,9,14,18,15,84.0,8.5,3.8,17.0,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,188.5,17.0,1.95,16.0,39.0,12.64,0.0
2016,9,15,6,30,377.0,34.0,2.0,16.0,78.0,25.95,16.28
2016,9,15,6,45,472.0,42.5,2.05,16.0,126.5,30.7,21.23
2016,9,15,7,0,567.0,51.0,2.1,16.0,175.0,70.15,35.75
2016,9,15,7,15,308.0,86.5,2.15,16.0,156.5,107.54,71.76
2016,9,15,7,30,49.0,122.0,2.2,16.0,138.0,120.43,93.67
2016,9,15,7,45,54.5,143.5,2.25,16.5,164.0,145.35,114.05
2016,9,15,8,0,60.0,165.0,2.3,17.0,190.0,171.03,134.82
2016,9,15,8,15,96.5,190.5,2.35,17.0,236.5,211.62,167.12
2016,9,15,8,30,133.0,216.0,2.4,17.0,283.0,255.7,202.24
2016,9,15,8,45,147.5,237.5,2.5,17.0,318.5,291.25,230.61
2016,9,15,9,0,162.0,259.0,2.6,17.0,354.0,328.24,259.86
2016,9,15,9,15,168.0,279.0,2.7,17.0,383.5,360.48,285.04
2016,9,15,9,30,174.0,299.0,2.8,17.0,413.0,393.11,310.23
2016,9,15,9,45,200.0,314.5,2.9,17.5,452.0,434.54,341.61
2016,9,15,10,0,226.0,330.0,3.0,18.0,491.0,477.79,373.94
2016,9,15,10,15,297.0,327.5,3.1,18.0,548.0,540.04,421.94
2016,9,15,10,30,368.0,325.0,3.2,18.0,605.0,604.38,470.94
2016,9,15,10,45,266.5,355.5,3.3,18.0,561.0,569.41,442.34
2016,9,15,11,0,165.0,386.0,3.4,18.0,517.0,523.28,405.46
2016,9,15,11,15,247.5,378.5,3.55,18.0,579.0,596.77,462.56
2016,9,15,11,30,330.0,371.0,3.7,18.0,641.0,668.69,517.33
2016,9,15,11,45,337.5,367.5,3.85,18.0,645.0,680.44,526.2
2016,9,15,12,0,345.0,364.0,4.0,18.0,649.0,691.05,534.63
2016,9,15,12,15,301.5,378.0,4.2,18.0,626.5,672.35,520.26
2016,9,15,12,30,258.0,392.0,4.4,18.0,604.0,651.8,504.77
2016,9,15,12,45,258.0,384.0,4.6,18.0,594.0,646.56,502.18
2016,9,15,13,0,258.0,376.0,4.8,18.0,584.0,640.11,498.62
2016,9,15,13,15,258.0,367.0,4.95,18.0,571.0,631.39,493.22
2016,9,15,13,30,258.0,358.0,5.1,18.0,558.0,621.49,486.96
2016,9,15,13,45,257.5,345.5,5.25,18.0,539.0,606.18,476.7
2016,9,15,14,0,257.0,333.0,5.4,18.0,520.0,589.74,465.54
2016,9,15,14,15,256.5,317.5,5.5,18.0,497.0,568.9,450.92
2016,9,15,14,30,256.0,302.0,5.6,18.0,474.0,547.0,435.4
2016,9,15,14,45,254.0,284.0,5.7,18.0,446.0,520.09,415.9
2016,9,15,15,0,252.0,266.0,5.8,18.0,418.0,492.29,395.51
2016,9,15,15,15,524.5,177.5,5.85,17.5,463.5,599.08,487.29
2016,9,15,15,30,797.0,89.0,5.9,17.0,509.0,677.21,553.8
2016,9,15,15,45,768.5,86.0,5.95,17.0,459.5,623.63,512.73
2016,9,15,16,0,740.0,83.0,6.0,17.0,410.0,570.11,470.16
2016,9,15,16,15,703.5,78.5,6.0,16.5,358.0,512.82,424.1
2016,9,15,16,30,667.0,74.0,6.0,16.0,306.0,455.1,376.28
2016,9,15,16,45,611.0,68.0,6.0,16.0,253.0,388.08,318.7
2016,9,15,17,0,555.0,62.0,6.0,16.0,200.0,325.4,263.24
2016,9,15,17,15,472.0,53.0,5.9,16.0,150.5,253.76,199.59
2016,9,15,17,30,389.0,44.0,5.8,16.0,101.0,190.23,142.29
2016,9,15,17,45,254.5,30.5,5.7,16.0,61.5,116.88,74.93
2016,9,15,18,0,120.0,17.0,5.6,16.0,22.0,43.04,0.0
2016,9,15,18,15,60.0,8.5,5.55,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,15.0,2.2,15.0,15.0,14.48,0.0
2016,9,16,6,30,0.0,30.0,2.0,15.0,30.0,28.76,18.62
2016,9,16,6,45,0.0,49.0,1.85,15.0,49.0,46.02,34.67
2016,9,16,7,0,0.0,68.0,1.7,15.0,68.0,63.73,48.25
2016,9,16,7,15,2.5,88.5,1.6,15.0,89.0,83.32,64.91
2016,9,16,7,30,5.0,109.0,1.5,15.0,110.0,103.42,81.69
2016,9,16,7,45,9.5,128.0,1.4,15.5,131.5,123.06,97.56
2016,9,16,8,0,14.0,147.0,1.3,16.0,153.0,143.3,113.65
2016,9,16,8,15,17.0,165.0,1.25,16.0,173.0,162.69,129.09
2016,9,16,8,30,20.0,183.0,1.2,16.0,193.0,182.44,144.65
2016,9,16,8,45,19.0,196.0,1.2,16.5,206.5,196.07,154.9
2016,9,16,9,0,18.0,209.0,1.2,17.0,220.0,209.56,164.9
2016,9,16,9,15,42.0,245.5,1.2,17.0,272.5,259.1,203.6
2016,9,16,9,30,66.0,282.0,1.2,17.0,325.0,311.53,243.83
2016,9,16,9,45,117.5,307.5,1.2,17.0,389.5,375.0,292.38
2016,9,16,10,0,169.0,333.0,1.2,17.0,454.0,441.77,342.53
2016,9,16,10,15,167.0,347.5,1.3,17.0,471.0,463.32,358.05
2016,9,16,10,30,165.0,362.0,1.4,17.0,488.0,484.36,373.43
2016,9,16,10,45,188.5,371.5,1.5,17.5,518.5,519.94,399.32
2016,9,16,11,0,212.0,381.0,1.6,18.0,549.0,556.42,425.51
2016,9,16,11,15,418.5,317.0,1.85,18.0,655.5,682.51,522.5
2016,9,16,11,30,625.0,253.0,2.1,18.0,762.0,809.22,617.17
2016,9,16,11,45,777.0,176.0,2.4,18.0,813.0,875.48,666.09
2016,9,16,12,0,929.0,99.0,2.7,18.0,864.0,940.1,712.03
2016,9,16,12,15,745.5,190.0,2.95,18.0,803.0,888.08,677.75
2016,9,16,12,30,562.0,281.0,3.2,18.0,742.0,820.05,629.05
2016,9,16,12,45,416.5,328.0,3.45,18.0,667.0,739.45,569.68
2016,9,16,13,0,271.0,375.0,3.7,18.0,592.0,650.53,502.63
2016,9,16,13,15,236.0,371.0,3.75,18.0,557.0,606.45,470.62
2016,9,16,13,30,201.0,367.0,3.8,18.0,522.0,570.32,443.73
2016,9,16,13,45,245.0,346.0,3.9,18.0,528.0,595.07,464.47
2016,9,16,14,0,289.0,325.0,4.0,18.0,534.0,608.51,476.7
2016,9,16,14,15,290.5,308.0,3.95,18.0,510.0,587.04,461.53
2016,9,16,14,30,292.0,291.0,3.9,18.0,486.0,564.28,445.49
2016,9,16,14,45,311.5,268.0,3.85,18.0,465.0,548.13,434.9
2016,9,16,15,0,331.0,245.0,3.8,18.0,444.0,529.62,422.36
2016,9,16,15,15,260.0,235.0,3.7,18.0,384.0,455.9,364.97
2016,9,16,15,30,189.0,225.0,3.6,18.0,324.0,378.32,303.96
2016,9,16,15,45,182.5,204.0,3.55,18.0,292.0,344.56,278.1
2016,9,16,16,0,176.0,183.0,3.5,18.0,260.0,310.79,251.62
2016,9,16,16,15,170.0,160.5,3.45,17.5,227.0,275.64,223.97
2016,9,16,16,30,164.0,138.0,3.4,17.0,194.0,240.56,195.66
2016,9,16,16,45,371.0,97.5,3.35,17.0,196.0,300.17,243.87
2016,9,16,17,0,578.0,57.0,3.3,17.0,198.0,327.59,261.59
2016,9,16,17,15,497.0,48.0,3.25,16.5,148.0,255.9,198.87
2016,9,16,17,30,416.0,39.0,3.2,16.0,98.0,192.25,142.05
2016,9,16,17,45,276.5,26.5,3.2,16.0,58.5,117.73,71.86
2016,9,16,18,0,137.0,14.0,3.2,16.0,19.0,43.28,0.0
2016,9,16,18,15,68.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,170.5,16.5,2.0,15.0,35.5,12.39,0.0
2016,9,17,6,30,341.0,33.0,1.9,15.0,71.0,25.33,15.64
2016,9,17,6,45,438.0,42.5,1.8,15.0,118.5,31.02,21.55
2016,9,17,7,0,535.0,52.0,1.7,15.0,166.0,67.81,35.49
2016,9,17,7,15,267.5,72.5,1.55,15.0,129.5,90.17,59.25
2016,9,17,7,30,0.0,93.0,1.4,15.0,93.0,88.31,69.25
2016,9,17,7,45,0.0,111.5,1.3,15.5,111.5,106.0,83.77
2016,9,17,8,0,0.0,130.0,1.2,16.0,130.0,123.79,98.04
2016,9,17,8,15,2.5,147.0,1.1,16.0,148.0,141.14,111.82
2016,9,17,8,30,5.0,164.0,1.0,16.0,166.0,158.82,125.71
2016,9,17,8,45,19.5,195.0,0.95,16.5,206.0,195.33,154.24
2016,9,17,9,0,34.0,226.0,0.9,17.0,246.0,233.29,183.37
2016,9,17,9,15,48.5,252.5,1.0,17.0,283.0,269.29,211.18
2016,9,17,9,30,63.0,279.0,1.1,17.0,320.0,306.87,239.99
2016,9,17,9,45,106.0,305.0,1.2,17.5,378.5,363.57,283.09
2016,9,17,10,0,149.0,331.0,1.3,18.0,437.0,426.14,329.79
2016,9,17,10,15,133.5,344.0,1.55,18.0,441.5,435.77,336.73
2016,9,17,10,30,118.0,357.0,1.8,18.0,446.0,443.97,342.81
2016,9,17,10,45,129.0,369.0,2.05,18.0,469.0,470.65,363.25
2016,9,17,11,0,140.0,381.0,2.3,18.0,492.0,497.69,383.8
2016,9,17,11,15,135.5,387.5,2.6,18.0,496.0,506.38,390.54
2016,9,17,11,30,131.0,394.0,2.9,18.0,500.0,514.41,396.87
2016,9,17,11,45,134.0,393.5,3.2,18.0,503.0,521.16,402.59
2016,9,17,12,0,137.0,393.0,3.5,18.0,506.0,527.45,407.98
2016,9,17,12,15,137.0,391.5,3.7,18.0,504.0,529.46,409.95
2016,9,17,12,30,137.0,390.0,3.9,18.0,502.0,530.88,411.52
2016,9,17,12,45,137.0,384.5,4.1,18.0,495.0,527.44,409.58
2016,9,17,13,0,137.0,379.0,4.3,18.0,488.0,523.37,407.31
2016,9,17,13,15,154.5,370.5,4.35,18.0,490.5,531.36,414.47
2016,9,17,13,30,172.0,362.0,4.4,18.0,493.0,538.43,420.95
2016,9,17,13,45,171.0,349.0,4.5,18.0,476.0,523.04,410.22
2016,9,17,14,0,170.0,336.0,4.6,18.0,459.0,506.93,399.0
2016,9,17,14,15,168.5,321.0,4.6,18.0,438.0,487.5,385.01
2016,9,17,14,30,167.0,306.0,4.6,18.0,417.0,467.45,370.49
2016,9,17,14,45,167.0,286.5,4.7,18.0,391.5,443.0,352.79
2016,9,17,15,0,167.0,267.0,4.8,18.0,366.0,417.89,334.39
2016,9,17,15,15,165.5,246.0,4.8,18.0,338.0,389.37,312.93
2016,9,17,15,30,164.0,225.0,4.8,18.0,310.0,360.36,290.84
2016,9,17,15,45,449.0,151.0,4.8,18.0,351.5,477.15,389.59
2016,9,17,16,0,734.0,77.0,4.8,18.0,393.0,554.18,453.64
2016,9,17,16,15,697.5,72.5,4.75,18.0,342.0,495.22,405.33
2016,9,17,16,30,661.0,68.0,4.7,18.0,291.0,439.92,359.09
2016,9,17,16,45,604.0,62.5,4.7,18.0,239.5,373.73,302.83
2016,9,17,17,0,547.0,57.0,4.7,18.0,188.0,312.03,248.74
2016,9,17,17,15,463.0,48.5,4.65,17.5,139.5,241.71,187.23
2016,9,17,17,30,379.0,40.0,4.6,17.0,91.0,179.7,131.8
2016,9,17,17,45,238.5,26.5,4.55,17.0,53.5,105.24,60.07
2016,9,17,18,0,98.0,13.0,4.5,17.0,16.0,33.51,0.0
2016,9,17,18,15,49.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,161.0,16.5,0.85,16.0,34.0,12.5,0.0
2016,9,18,6,30,322.0,33.0,0.9,16.0,68.0,25.51,15.62
2016,9,18,6,45,415.5,43.5,1.0,16.5,114.5,32.11,22.34
2016,9,18,7,0,509.0,54.0,1.1,17.0,161.0,67.58,36.06
2016,9,18,7,15,569.5,61.0,1.05,17.0,212.0,112.08,64.15
2016,9,18,7,30,630.0,68.0,1.0,17.0,263.0,163.48,103.93
2016,9,18,7,45,669.0,73.5,0.95,17.5,314.5,215.32,147.87
2016,9,18,8,0,708.0,79.0,0.9,18.0,366.0,271.03,195.79
2016,9,18,8,15,737.5,83.0,0.9,18.0,415.5,327.35,244.51
2016,9,18,8,30,767.0,87.0,0.9,18.0,465.0,384.06,292.54
2016,9,18,8,45,787.5,90.0,0.9,18.5,510.5,437.73,336.43
2016,9,18,9,0,808.0,93.0,0.9,19.0,556.0,492.06,379.26
2016,9,18,9,15,824.0,95.5,1.0,19.0,597.0,543.84,420.21
2016,9,18,9,30,840.0,98.0,1.1,19.0,638.0,595.26,459.87
2016,9,18,9,45,859.5,96.5,1.2,19.5,675.5,644.02,495.92
2016,9,18,10,0,879.0,95.0,1.3,20.0,713.0,691.96,530.52
2016,9,18,10,15,887.0,96.5,1.5,20.0,741.0,733.7,560.16
2016,9,18,10,30,895.0,98.0,1.7,20.0,769.0,773.35,588.27
2016,9,18,10,45,897.0,101.0,1.95,20.0,789.0,807.56,612.98
2016,9,18,11,0,899.0,104.0,2.2,20.0,809.0,838.95,635.76
2016,9,18,11,15,902.5,104.5,2.4,20.0,822.5,866.07,655.21
2016,9,18,11,30,906.0,105.0,2.6,20.0,836.0,890.18,672.67
2016,9,18,11,45,902.0,108.0,2.85,20.0,839.5,907.17,685.75
2016,9,18,12,0,898.0,111.0,3.1,20.0,843.0,920.72,696.59
2016,9,18,12,15,897.0,110.5,3.25,20.0,840.0,929.83,703.79
2016,9,18,12,30,896.0,110.0,3.4,20.0,837.0,935.48,708.79
2016,9,18,12,45,894.0,109.5,3.6,20.0,825.5,936.76,711.23
2016,9,18,13,0,892.0,109.0,3.8,20.0,814.0,934.56,711.4
2016,9,18,13,15,887.0,108.0,3.85,20.0,795.0,925.65,706.17
2016,9,18,13,30,882.0,107.0,3.9,20.0,776.0,913.37,698.76
2016,9,18,13,45,868.0,108.5,3.95,20.0,747.5,892.57,685.5
2016,9,18,14,0,854.0,110.0,4.0,20.0,719.0,874.17,674.02
2016,9,18,14,15,842.5,108.0,4.05,20.0,685.5,846.06,655.66
2016,9,18,14,30,831.0,106.0,4.1,20.0,652.0,815.32,635.4
2016,9,18,14,45,811.5,105.0,4.15,20.0,611.5,776.89,609.44
2016,9,18,15,0,792.0,104.0,4.2,20.0,571.0,736.72,581.98
2016,9,18,15,15,771.0,100.5,4.2,20.0,526.0,691.22,550.06
2016,9,18,15,30,750.0,97.0,4.2,20.0,481.0,644.68,516.89
2016,9,18,15,45,716.5,94.0,4.2,20.0,431.5,592.17,476.86
2016,9,18,16,0,683.0,91.0,4.2,20.0,382.0,538.0,434.67
2016,9,18,16,15,643.5,85.5,4.15,19.5,331.0,478.58,387.94
2016,9,18,16,30,604.0,80.0,4.1,19.0,280.0,421.15,341.28
2016,9,18,16,45,539.5,72.5,4.1,19.0,228.0,351.94,283.19
2016,9,18,17,0,475.0,65.0,4.1,19.0,176.0,288.01,228.0
2016,9,18,17,15,390.0,53.5,4.1,18.5,129.0,217.99,167.6
2016,9,18,17,30,305.0,42.0,4.1,18.0,82.0,156.25,113.33
2016,9,18,17,45,179.5,26.0,4.15,18.0,46.5,86.62,44.47
2016,9,18,18,0,54.0,10.0,4.2,18.0,11.0,21.05,0.0
2016,9,18,18,15,27.0,5.0,4.1,18.0,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
