Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,106.5,18.0,1.5,18.0,29.0,14.02,0.0
2016,9,19,6,30,213.0,36.0,1.6,18.0,58.0,27.79,17.16
2016,9,19,6,45,303.5,50.0,1.7,18.0,102.5,37.65,26.9
2016,9,19,7,0,394.0,64.0,1.8,18.0,147.0,70.03,41.5
2016,9,19,7,15,456.5,74.5,1.85,18.0,196.0,111.74,68.49
2016,9,19,7,30,519.0,85.0,1.9,18.0,245.0,160.02,105.56
2016,9,19,7,45,563.0,92.5,2.0,18.5,294.5,208.4,146.05
2016,9,19,8,0,607.0,100.0,2.1,19.0,344.0,261.4,191.35
2016,9,19,8,15,639.0,106.0,2.15,19.0,392.5,313.29,236.45
2016,9,19,8,30,671.0,112.0,2.2,19.0,441.0,367.87,283.05
2016,9,19,8,45,699.0,115.0,2.3,19.0,486.5,420.18,327.15
2016,9,19,9,0,727.0,118.0,2.4,19.0,532.0,474.1,371.5
2016,9,19,9,15,745.0,121.5,2.45,19.0,572.5,524.37,411.93
2016,9,19,9,30,763.0,125.0,2.5,19.0,613.0,575.26,451.8
2016,9,19,9,45,802.0,116.0,2.6,19.5,653.5,625.91,490.35
2016,9,19,10,0,841.0,107.0,2.7,20.0,694.0,677.53,528.78
2016,9,19,10,15,849.5,108.5,2.75,20.0,722.5,717.37,557.26
2016,9,19,10,30,858.0,110.0,2.8,20.0,751.0,756.08,584.1
2016,9,19,10,45,863.0,111.5,2.85,20.0,771.5,789.91,607.35
2016,9,19,11,0,868.0,113.0,2.9,20.0,792.0,821.21,628.76
2016,9,19,11,15,871.5,114.0,2.95,20.0,805.0,848.04,647.05
2016,9,19,11,30,875.0,115.0,3.0,20.0,818.0,871.96,663.38
2016,9,19,11,45,873.0,117.0,3.1,20.0,822.0,889.09,675.43
2016,9,19,12,0,871.0,119.0,3.2,20.0,826.0,902.93,685.39
2016,9,19,12,15,870.5,119.0,3.3,20.0,823.0,912.7,692.7
2016,9,19,12,30,870.0,119.0,3.4,20.0,820.0,919.13,697.88
2016,9,19,12,45,868.0,117.5,3.5,20.5,809.0,919.25,697.53
2016,9,19,13,0,866.0,116.0,3.6,21.0,798.0,915.97,695.02
2016,9,19,13,15,860.5,115.0,3.7,20.5,778.5,906.71,691.17
2016,9,19,13,30,855.0,114.0,3.8,20.0,759.0,894.19,685.17
2016,9,19,13,45,841.0,115.0,3.95,20.0,731.0,878.54,675.99
2016,9,19,14,0,827.0,116.0,4.1,20.0,703.0,854.76,661.07
2016,9,19,14,15,815.5,114.0,4.15,20.0,669.5,827.15,642.95
2016,9,19,14,30,804.0,112.0,4.2,20.0,636.0,797.02,622.95
2016,9,19,14,45,782.5,111.0,4.3,20.0,595.5,757.69,596.31
2016,9,19,15,0,761.0,110.0,4.4,20.0,555.0,716.83,568.39
2016,9,19,15,15,739.0,106.5,4.4,19.5,510.5,674.2,539.41
2016,9,19,15,30,717.0,103.0,4.4,19.0,466.0,628.23,506.63
2016,9,19,15,45,682.5,99.5,4.4,19.0,417.0,573.52,464.6
2016,9,19,16,0,648.0,96.0,4.4,19.0,368.0,519.62,422.22
2016,9,19,16,15,606.5,89.5,4.35,19.0,318.0,459.57,373.8
2016,9,19,16,30,565.0,83.0,4.3,19.0,268.0,401.77,325.9
2016,9,19,16,45,501.5,75.0,4.25,19.0,217.5,334.56,269.19
2016,9,19,17,0,438.0,67.0,4.2,19.0,167.0,272.56,215.49
2016,9,19,17,15,352.0,54.5,4.2,18.5,121.0,202.47,155.16
2016,9,19,17,30,266.0,42.0,4.2,18.0,75.0,143.15,103.02
2016,9,19,17,45,151.5,25.0,4.2,18.0,42.0,76.67,33.54
2016,9,19,18,0,37.0,8.0,4.2,18.0,9.0,15.41,0.0
2016,9,19,18,15,18.5,4.0,4.15,18.0,4.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,7.23,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,14.47,6.22
2016,9,20,6,45,0.0,26.5,2.9,16.5,26.5,25.58,16.57
2016,9,20,7,0,0.0,38.0,3.1,17.0,38.0,36.69,25.18
2016,9,20,7,15,0.0,51.0,3.25,17.0,51.0,49.27,35.99
2016,9,20,7,30,0.0,64.0,3.4,17.0,64.0,61.77,46.59
2016,9,20,7,45,0.0,78.0,3.55,17.0,78.0,75.12,57.73
2016,9,20,8,0,0.0,92.0,3.7,17.0,92.0,88.52,68.77
2016,9,20,8,15,0.0,87.0,3.85,17.0,87.0,84.02,64.82
2016,9,20,8,30,0.0,82.0,4.0,17.0,82.0,79.31,60.72
2016,9,20,8,45,56.0,166.0,4.15,17.5,198.0,183.74,145.8
2016,9,20,9,0,112.0,250.0,4.3,18.0,314.0,294.15,233.59
2016,9,20,9,15,84.0,260.5,4.4,18.0,310.5,296.04,234.58
2016,9,20,9,30,56.0,271.0,4.5,18.0,307.0,295.05,233.21
2016,9,20,9,45,119.5,298.5,4.6,18.0,380.5,367.33,290.65
2016,9,20,10,0,183.0,326.0,4.7,18.0,454.0,443.79,350.56
2016,9,20,10,15,283.5,319.0,4.8,18.0,526.0,520.31,411.05
2016,9,20,10,30,384.0,312.0,4.9,18.0,598.0,600.77,473.94
2016,9,20,10,45,246.0,341.0,5.0,18.0,526.0,537.39,422.67
2016,9,20,11,0,108.0,370.0,5.1,18.0,454.0,455.87,356.99
2016,9,20,11,15,144.0,379.5,5.25,18.0,494.0,505.07,395.75
2016,9,20,11,30,180.0,389.0,5.4,18.0,534.0,550.89,431.42
2016,9,20,11,45,185.0,387.5,5.55,18.0,537.0,559.15,437.98
2016,9,20,12,0,190.0,386.0,5.7,18.0,540.0,566.8,444.26
2016,9,20,12,15,313.0,350.0,5.85,18.0,602.0,650.66,511.8
2016,9,20,12,30,436.0,314.0,6.0,18.0,664.0,735.33,578.91
2016,9,20,12,45,430.5,315.5,6.15,18.5,656.5,735.32,578.06
2016,9,20,13,0,425.0,317.0,6.3,19.0,649.0,733.46,576.22
2016,9,20,13,15,631.5,217.5,6.45,19.0,698.0,816.72,645.75
2016,9,20,13,30,838.0,118.0,6.6,19.0,747.0,886.18,698.51
2016,9,20,13,45,538.5,221.5,6.8,19.0,620.5,725.02,577.44
2016,9,20,14,0,239.0,325.0,7.0,19.0,494.0,553.62,439.45
2016,9,20,14,15,239.5,308.0,7.05,18.5,470.5,532.2,425.18
2016,9,20,14,30,240.0,291.0,7.1,18.0,447.0,509.8,409.61
2016,9,20,14,45,433.5,219.0,7.2,18.0,478.5,596.06,483.3
2016,9,20,15,0,627.0,147.0,7.3,18.0,510.0,655.88,535.48
2016,9,20,15,15,659.0,124.0,7.3,18.0,478.5,633.05,519.03
2016,9,20,15,30,691.0,101.0,7.3,18.0,447.0,605.34,498.54
2016,9,20,15,45,654.0,97.5,7.3,18.0,398.5,550.11,454.33
2016,9,20,16,0,617.0,94.0,7.3,18.0,350.0,496.0,410.17
2016,9,20,16,15,597.5,86.5,7.25,17.5,307.5,448.79,371.43
2016,9,20,16,30,578.0,79.0,7.2,17.0,265.0,401.87,331.61
2016,9,20,16,45,517.0,71.5,7.2,17.0,215.5,336.03,274.37
2016,9,20,17,0,456.0,64.0,7.2,17.0,166.0,275.13,220.13
2016,9,20,17,15,366.0,52.5,7.15,17.0,120.0,204.92,158.04
2016,9,20,17,30,276.0,41.0,7.1,17.0,74.0,144.3,103.51
2016,9,20,17,45,138.0,20.5,7.05,17.0,37.0,66.09,21.49
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,14.0,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,27.58,16.81
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,46.36,34.6
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,66.37,49.71
2016,9,21,7,15,23.5,92.0,6.2,16.0,98.5,86.4,66.34
2016,9,21,7,30,33.0,113.0,6.3,16.0,123.0,109.45,85.42
2016,9,21,7,45,41.5,134.0,6.4,16.0,149.0,133.57,105.4
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,158.81,126.27
2016,9,21,8,15,25.0,142.0,6.65,16.0,152.0,143.1,113.85
2016,9,21,8,30,0.0,129.0,6.8,16.0,129.0,123.99,98.15
2016,9,21,8,45,22.0,178.5,7.0,16.0,191.0,180.82,144.65
2016,9,21,9,0,44.0,228.0,7.2,16.0,253.0,240.07,192.71
2016,9,21,9,15,223.5,237.0,7.35,16.0,377.5,350.34,283.3
2016,9,21,9,30,403.0,246.0,7.5,16.0,502.0,476.46,386.11
2016,9,21,9,45,415.5,258.5,7.65,16.0,534.5,518.25,419.65
2016,9,21,10,0,428.0,271.0,7.8,16.0,567.0,558.62,451.88
2016,9,21,10,15,430.0,281.5,7.8,16.0,589.5,589.5,476.06
2016,9,21,10,30,432.0,292.0,7.8,16.0,612.0,619.32,499.17
2016,9,21,10,45,406.5,311.5,7.85,16.0,619.0,631.8,508.11
2016,9,21,11,0,381.0,331.0,7.9,16.0,626.0,645.11,517.5
2016,9,21,11,15,633.5,222.0,7.9,16.0,721.5,762.77,615.25
2016,9,21,11,30,886.0,113.0,7.9,16.0,817.0,875.23,701.6
2016,9,21,11,45,682.5,208.0,7.9,16.0,752.5,820.72,659.82
2016,9,21,12,0,479.0,303.0,7.9,16.0,688.0,748.72,599.21
2016,9,21,12,15,684.0,209.0,8.0,16.0,756.0,844.08,678.2
2016,9,21,12,30,889.0,115.0,8.1,16.0,824.0,927.41,741.03
2016,9,21,12,45,890.5,113.0,8.2,16.0,814.5,930.03,743.4
2016,9,21,13,0,892.0,111.0,8.3,16.0,805.0,929.17,743.61
2016,9,21,13,15,888.5,110.0,8.35,16.0,787.0,921.42,738.63
2016,9,21,13,30,885.0,109.0,8.4,16.0,769.0,910.28,731.27
2016,9,21,13,45,879.0,107.5,8.45,16.0,743.5,893.08,719.46
2016,9,21,14,0,873.0,106.0,8.5,16.0,718.0,872.74,705.35
2016,9,21,14,15,863.0,104.5,8.5,16.0,685.0,851.12,690.19
2016,9,21,14,30,853.0,103.0,8.5,16.0,652.0,821.58,668.99
2016,9,21,14,45,841.0,100.0,8.5,16.0,612.5,786.22,643.26
2016,9,21,15,0,829.0,97.0,8.5,16.0,573.0,748.62,615.65
2016,9,21,15,15,809.0,94.0,8.45,16.0,528.0,703.22,581.58
2016,9,21,15,30,789.0,91.0,8.4,16.0,483.0,656.61,546.13
2016,9,21,15,45,765.0,86.0,8.35,16.0,434.0,604.28,503.91
2016,9,21,16,0,741.0,81.0,8.3,16.0,385.0,551.7,460.54
2016,9,21,16,15,700.5,76.0,8.2,16.0,332.5,492.34,410.33
2016,9,21,16,30,660.0,71.0,8.1,16.0,280.0,432.74,358.71
2016,9,21,16,45,599.0,64.5,8.05,16.0,227.5,364.3,298.53
2016,9,21,17,0,538.0,58.0,8.0,16.0,175.0,300.74,241.11
2016,9,21,17,15,438.0,48.0,8.0,15.5,126.0,224.68,173.58
2016,9,21,17,30,338.0,38.0,8.0,15.0,77.0,158.66,113.26
2016,9,21,17,45,169.0,19.0,8.0,15.0,38.5,72.0,13.31
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,120.5,17.5,8.65,15.0,29.5,13.76,0.0
2016,9,22,6,30,241.0,35.0,8.7,15.0,59.0,27.22,16.26
2016,9,22,6,45,344.0,47.5,8.8,15.0,104.5,36.77,26.29
2016,9,22,7,0,447.0,60.0,8.9,15.0,150.0,67.73,39.33
2016,9,22,7,15,515.0,68.5,8.75,15.0,200.5,110.23,65.95
2016,9,22,7,30,583.0,77.0,8.6,15.0,251.0,160.65,105.11
2016,9,22,7,45,508.5,100.5,8.5,15.5,273.0,201.05,144.73
2016,9,22,8,0,434.0,124.0,8.4,16.0,295.0,232.89,176.96
2016,9,22,8,15,587.5,111.0,8.3,16.0,374.5,298.22,231.2
2016,9,22,8,30,741.0,98.0,8.2,16.0,454.0,378.43,299.07
2016,9,22,8,45,767.0,100.5,8.1,16.0,500.5,434.01,348.34
2016,9,22,9,0,793.0,103.0,8.0,16.0,547.0,489.3,396.4
2016,9,22,9,15,810.0,106.0,8.0,16.0,588.0,541.19,440.8
2016,9,22,9,30,827.0,109.0,8.0,16.0,629.0,592.83,484.02
2016,9,22,9,45,847.0,107.0,8.0,16.0,666.0,640.83,523.67
2016,9,22,10,0,867.0,105.0,8.0,16.0,703.0,687.34,561.47
2016,9,22,10,15,875.5,106.5,7.9,16.0,731.0,728.76,593.27
2016,9,22,10,30,884.0,108.0,7.8,16.0,759.0,768.14,622.42
2016,9,22,10,45,890.0,109.0,7.75,16.5,780.0,802.84,646.73
2016,9,22,11,0,896.0,110.0,7.7,17.0,801.0,834.95,668.9
2016,9,22,11,15,899.0,111.0,7.6,17.0,813.5,861.83,688.16
2016,9,22,11,30,902.0,112.0,7.5,17.0,826.0,885.66,705.14
2016,9,22,11,45,903.5,112.0,7.4,17.0,830.5,904.0,718.07
2016,9,22,12,0,905.0,112.0,7.3,17.0,835.0,919.03,728.63
2016,9,22,12,15,903.5,111.5,7.3,17.0,831.5,927.46,734.85
2016,9,22,12,30,902.0,111.0,7.3,17.0,828.0,932.41,738.67
2016,9,22,12,45,898.0,111.0,7.3,17.0,815.5,932.14,738.81
2016,9,22,13,0,894.0,111.0,7.3,17.0,803.0,928.38,736.55
2016,9,22,13,15,888.5,110.0,7.3,17.0,783.0,918.76,730.11
2016,9,22,13,30,883.0,109.0,7.3,17.0,763.0,905.78,721.34
2016,9,22,13,45,567.5,213.0,7.35,17.0,628.0,737.86,594.13
2016,9,22,14,0,252.0,317.0,7.4,17.0,493.0,563.96,451.96
2016,9,22,14,15,235.0,302.5,7.45,17.0,460.5,521.27,419.76
2016,9,22,14,30,218.0,288.0,7.5,17.0,428.0,487.48,393.78
2016,9,22,14,45,509.0,195.0,7.55,17.0,492.5,626.31,511.66
2016,9,22,15,0,800.0,102.0,7.6,17.0,557.0,729.33,596.91
2016,9,22,15,15,778.0,98.5,7.6,16.5,512.0,682.89,562.96
2016,9,22,15,30,756.0,95.0,7.6,16.0,467.0,635.49,527.57
2016,9,22,15,45,472.5,129.5,7.65,16.0,354.0,460.26,382.99
2016,9,22,16,0,189.0,164.0,7.7,16.0,241.0,294.53,243.14
2016,9,22,16,15,171.5,144.5,7.65,16.0,207.5,255.86,210.97
2016,9,22,16,30,154.0,125.0,7.6,16.0,174.0,218.43,179.14
2016,9,22,16,45,314.5,93.5,7.55,16.0,168.0,261.71,213.85
2016,9,22,17,0,475.0,62.0,7.5,16.0,162.0,277.01,221.53
2016,9,22,17,15,374.0,50.5,7.35,15.5,115.5,202.56,155.76
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,139.47,98.19
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,62.26,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,136.5,15.5,3.8,14.0,28.5,12.16,0.0
2016,9,23,6,30,273.0,31.0,3.8,14.0,57.0,24.5,13.93
2016,9,23,6,45,378.0,41.5,3.85,14.5,102.0,31.17,21.48
2016,9,23,7,0,483.0,52.0,3.9,15.0,147.0,61.07,33.09
2016,9,23,7,15,547.5,59.0,3.9,15.0,197.0,103.96,59.29
2016,9,23,7,30,612.0,66.0,3.9,15.0,247.0,154.22,98.07
2016,9,23,7,45,659.0,70.0,3.9,15.5,298.5,205.02,141.58
2016,9,23,8,0,706.0,74.0,3.9,16.0,350.0,262.25,191.92
2016,9,23,8,15,735.0,77.5,3.9,16.0,398.5,315.62,240.15
2016,9,23,8,30,764.0,81.0,3.9,16.0,447.0,371.13,289.48
2016,9,23,8,45,789.0,83.0,3.9,16.0,492.5,425.27,336.76
2016,9,23,9,0,814.0,85.0,3.9,16.0,538.0,480.49,383.71
2016,9,23,9,15,828.5,87.0,3.95,16.0,577.5,530.86,425.79
2016,9,23,9,30,843.0,89.0,4.0,16.0,617.0,580.81,466.48
2016,9,23,9,45,858.0,88.5,4.05,16.5,652.0,627.25,502.7
2016,9,23,10,0,873.0,88.0,4.1,17.0,687.0,672.6,537.17
2016,9,23,10,15,880.5,89.5,4.1,17.0,714.0,713.34,566.69
2016,9,23,10,30,888.0,91.0,4.1,17.0,741.0,751.96,594.13
2016,9,23,10,45,893.5,91.5,4.1,17.0,761.0,785.69,617.83
2016,9,23,11,0,899.0,92.0,4.1,17.0,781.0,816.78,639.54
2016,9,23,11,15,901.5,92.5,4.1,17.0,793.0,842.6,657.43
2016,9,23,11,30,904.0,93.0,4.1,17.0,805.0,865.34,673.16
2016,9,23,11,45,905.0,92.5,4.2,17.5,809.0,882.54,684.21
2016,9,23,12,0,906.0,92.0,4.3,18.0,813.0,896.4,692.99
2016,9,23,12,15,904.5,92.0,4.45,18.0,809.0,905.16,700.19
2016,9,23,12,30,903.0,92.0,4.6,18.0,805.0,910.44,705.2
2016,9,23,12,45,899.0,91.5,4.75,18.0,792.5,909.43,705.89
2016,9,23,13,0,895.0,91.0,4.9,18.0,780.0,904.94,704.24
2016,9,23,13,15,889.5,90.5,5.15,18.0,760.5,895.66,699.9
2016,9,23,13,30,884.0,90.0,5.4,18.0,741.0,883.04,693.13
2016,9,23,13,45,873.5,90.0,5.65,18.0,713.5,863.37,681.18
2016,9,23,14,0,863.0,90.0,5.9,18.0,686.0,840.73,666.95
2016,9,23,14,15,851.5,88.0,6.1,17.5,652.5,812.21,649.23
2016,9,23,14,30,840.0,86.0,6.3,17.0,619.0,781.11,629.31
2016,9,23,14,45,823.5,84.5,6.5,17.0,579.0,744.31,603.55
2016,9,23,15,0,807.0,83.0,6.7,17.0,539.0,710.16,579.52
2016,9,23,15,15,787.0,80.5,6.75,17.0,495.0,666.12,547.04
2016,9,23,15,30,767.0,78.0,6.8,17.0,451.0,620.99,513.31
2016,9,23,15,45,739.0,74.5,6.85,17.0,403.0,568.8,471.56
2016,9,23,16,0,711.0,71.0,6.9,17.0,355.0,516.8,428.92
2016,9,23,16,15,671.5,66.5,6.8,16.5,305.5,457.84,380.0
2016,9,23,16,30,632.0,62.0,6.7,16.0,256.0,402.95,332.88
2016,9,23,16,45,572.0,56.0,6.65,16.0,206.0,337.51,275.2
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,277.01,220.4
2016,9,23,17,15,415.5,40.5,6.45,16.0,110.5,205.14,156.17
2016,9,23,17,30,319.0,31.0,6.3,16.0,65.0,143.33,98.08
2016,9,23,17,45,159.5,15.5,6.2,16.0,32.5,62.86,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,172.0,13.0,2.75,15.0,28.5,12.78,0.0
2016,9,24,6,30,344.0,26.0,2.7,15.0,57.0,19.81,9.89
2016,9,24,6,45,446.5,34.5,2.65,15.5,103.0,24.95,15.98
2016,9,24,7,0,549.0,43.0,2.6,16.0,149.0,54.9,26.44
2016,9,24,7,15,284.5,74.5,2.5,16.0,130.5,90.88,59.12
2016,9,24,7,30,20.0,106.0,2.4,16.0,112.0,102.63,80.1
2016,9,24,7,45,25.5,126.0,2.3,16.0,135.0,122.87,96.8
2016,9,24,8,0,31.0,146.0,2.2,16.0,158.0,145.38,115.21
2016,9,24,8,15,103.5,173.5,2.1,16.0,221.5,196.61,155.53
2016,9,24,8,30,176.0,201.0,2.0,16.0,285.0,257.05,203.54
2016,9,24,8,45,257.5,210.5,1.95,16.5,346.5,312.54,247.2
2016,9,24,9,0,339.0,220.0,1.9,17.0,408.0,376.22,297.01
2016,9,24,9,15,391.0,225.0,1.95,17.0,457.0,427.26,337.29
2016,9,24,9,30,443.0,230.0,2.0,17.0,506.0,483.95,381.43
2016,9,24,9,45,358.0,268.0,2.05,17.5,499.0,487.75,382.59
2016,9,24,10,0,273.0,306.0,2.1,18.0,492.0,485.63,378.85
2016,9,24,10,15,596.5,192.5,2.15,18.0,621.0,617.74,483.88
2016,9,24,10,30,920.0,79.0,2.2,18.0,750.0,761.27,590.1
2016,9,24,10,45,925.0,80.0,2.3,18.5,770.5,795.98,612.16
2016,9,24,11,0,930.0,81.0,2.4,19.0,791.0,827.93,633.12
2016,9,24,11,15,933.5,81.5,2.45,19.0,803.5,855.2,651.62
2016,9,24,11,30,937.0,82.0,2.5,19.0,816.0,879.31,668.02
2016,9,24,11,45,938.0,82.0,2.65,19.5,820.5,897.47,679.94
2016,9,24,12,0,939.0,82.0,2.8,20.0,825.0,912.16,689.6
2016,9,24,12,15,938.0,82.0,2.9,20.0,821.5,921.57,696.71
2016,9,24,12,30,937.0,82.0,3.0,20.0,818.0,927.36,701.53
2016,9,24,12,45,929.5,84.0,3.15,20.5,805.0,925.91,700.59
2016,9,24,13,0,922.0,86.0,3.3,21.0,792.0,920.88,697.35
2016,9,24,13,15,917.0,85.5,3.45,21.0,772.0,911.81,692.78
2016,9,24,13,30,912.0,85.0,3.6,21.0,752.0,899.29,685.9
2016,9,24,13,45,902.5,84.5,3.75,21.0,724.5,879.5,673.99
2016,9,24,14,0,893.0,84.0,3.9,21.0,697.0,856.61,659.9
2016,9,24,14,15,882.5,82.5,4.05,20.5,663.0,828.81,643.48
2016,9,24,14,30,872.0,81.0,4.2,20.0,629.0,798.29,624.9
2016,9,24,14,45,855.5,80.0,4.35,20.0,589.0,761.15,600.06
2016,9,24,15,0,839.0,79.0,4.5,20.0,549.0,722.08,573.79
2016,9,24,15,15,819.0,76.5,4.6,20.0,504.0,681.41,545.61
2016,9,24,15,30,799.0,74.0,4.7,20.0,459.0,635.14,512.67
2016,9,24,15,45,769.5,71.0,4.85,20.0,409.5,581.37,471.63
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,527.85,429.35
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,467.44,380.86
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,408.99,332.13
2016,9,24,16,45,597.0,53.5,5.3,18.5,207.0,343.62,276.05
2016,9,24,17,0,534.0,48.0,5.4,18.0,156.0,281.5,221.04
2016,9,24,17,15,433.5,39.0,5.4,17.5,109.5,208.08,156.4
2016,9,24,17,30,333.0,30.0,5.4,17.0,63.0,145.12,96.5
2016,9,24,17,45,166.5,15.0,5.45,17.0,31.5,62.62,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,162.5,13.5,2.6,18.0,27.5,13.27,0.0
2016,9,25,6,30,325.0,27.0,2.6,18.0,55.0,20.94,10.28
2016,9,25,6,45,428.5,36.5,2.6,18.5,101.0,26.91,17.37
2016,9,25,7,0,532.0,46.0,2.6,19.0,147.0,56.07,27.85
2016,9,25,7,15,595.0,52.5,2.45,19.0,198.5,101.04,54.13
2016,9,25,7,30,658.0,59.0,2.3,19.0,250.0,155.08,95.01
2016,9,25,7,45,696.5,64.0,2.2,19.5,301.0,207.17,139.07
2016,9,25,8,0,735.0,69.0,2.1,20.0,352.0,263.04,187.58
2016,9,25,8,15,764.0,72.5,2.0,20.5,401.0,317.84,235.37
2016,9,25,8,30,793.0,76.0,1.9,21.0,450.0,374.73,283.72
2016,9,25,8,45,809.5,80.5,1.8,21.5,494.5,428.97,328.64
2016,9,25,9,0,826.0,85.0,1.7,22.0,539.0,483.4,371.98
2016,9,25,9,15,841.0,87.0,1.65,22.5,579.5,534.47,411.43
2016,9,25,9,30,856.0,89.0,1.6,23.0,620.0,585.08,449.09
2016,9,25,9,45,883.0,84.0,1.55,23.5,658.0,634.85,485.07
2016,9,25,10,0,910.0,79.0,1.5,24.0,696.0,684.37,519.71
2016,9,25,10,15,917.0,80.0,1.35,24.0,724.0,725.44,545.54
2016,9,25,10,30,924.0,81.0,1.2,24.0,752.0,764.22,569.14
2016,9,25,10,45,923.0,85.0,1.1,24.5,770.5,797.51,587.95
2016,9,25,11,0,922.0,89.0,1.0,25.0,789.0,827.71,604.34
2016,9,25,11,15,925.0,89.5,0.95,25.0,801.0,854.34,620.05
2016,9,25,11,30,928.0,90.0,0.9,25.0,813.0,877.81,633.67
2016,9,25,11,45,921.5,93.5,0.9,25.0,815.5,893.06,642.87
2016,9,25,12,0,915.0,97.0,0.9,25.0,818.0,904.71,649.99
2016,9,25,12,15,914.0,97.0,1.0,25.0,814.0,913.89,657.42
2016,9,25,12,30,913.0,97.0,1.1,25.0,810.0,919.56,662.73
2016,9,25,12,45,904.5,99.0,1.25,25.0,796.5,917.17,663.8
2016,9,25,13,0,896.0,101.0,1.4,25.0,783.0,911.3,662.67
2016,9,25,13,15,890.0,100.0,1.45,24.5,763.0,900.98,658.62
2016,9,25,13,30,884.0,99.0,1.5,24.0,743.0,887.3,652.49
2016,9,25,13,45,870.5,100.0,1.6,24.0,714.0,866.12,640.78
2016,9,25,14,0,857.0,101.0,1.7,24.0,685.0,842.09,627.11
2016,9,25,14,15,845.0,99.0,1.7,24.0,651.0,818.29,612.5
2016,9,25,14,30,833.0,97.0,1.7,24.0,617.0,786.87,592.66
2016,9,25,14,45,813.0,96.0,1.75,24.0,576.0,748.02,568.03
2016,9,25,15,0,793.0,95.0,1.8,24.0,535.0,707.51,541.92
2016,9,25,15,15,771.0,91.5,1.8,23.5,490.0,661.4,512.01
2016,9,25,15,30,749.0,88.0,1.8,23.0,445.0,614.38,479.99
2016,9,25,15,45,716.5,84.0,1.85,23.0,396.0,561.81,441.43
2016,9,25,16,0,684.0,80.0,1.9,23.0,347.0,507.76,400.59
2016,9,25,16,15,641.0,74.0,1.9,22.5,296.0,446.7,353.57
2016,9,25,16,30,598.0,68.0,1.9,22.0,245.0,388.06,306.64
2016,9,25,16,45,532.0,60.5,1.9,21.5,195.0,320.24,250.84
2016,9,25,17,0,466.0,53.0,1.9,21.0,145.0,258.0,197.82
2016,9,25,17,15,366.5,41.5,1.85,20.5,100.0,186.07,136.6
2016,9,25,17,30,267.0,30.0,1.8,20.0,55.0,124.69,78.94
2016,9,25,17,45,133.5,15.0,1.8,20.0,27.5,45.97,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,112.0,14.0,1.3,20.0,23.5,13.76,0.0
2016,9,26,6,30,224.0,28.0,1.3,20.0,47.0,22.08,10.65
2016,9,26,6,45,325.0,41.5,1.35,20.0,91.0,31.78,21.34
2016,9,26,7,0,426.0,55.0,1.4,20.0,135.0,59.7,33.58
2016,9,26,7,15,492.5,64.5,1.35,20.0,185.0,101.35,58.37
2016,9,26,7,30,559.0,74.0,1.3,20.0,235.0,150.69,95.0
2016,9,26,7,45,605.0,81.0,1.3,20.5,285.5,200.76,136.19
2016,9,26,8,0,651.0,88.0,1.3,21.0,336.0,255.57,182.47
2016,9,26,8,15,683.5,93.5,1.2,21.5,385.0,309.03,227.83
2016,9,26,8,30,716.0,99.0,1.1,22.0,434.0,365.11,274.15
2016,9,26,8,45,740.5,102.5,1.05,22.5,479.5,418.11,316.97
2016,9,26,9,0,765.0,106.0,1.0,23.0,525.0,473.24,359.82
2016,9,26,9,15,782.5,109.5,0.95,23.0,565.5,524.25,398.88
2016,9,26,9,30,800.0,113.0,0.9,23.0,606.0,575.12,436.54
2016,9,26,9,45,812.5,115.5,0.9,23.0,640.5,621.47,470.3
2016,9,26,10,0,825.0,118.0,0.9,23.0,675.0,666.7,502.41
2016,9,26,10,15,834.5,119.5,1.0,23.0,702.5,707.43,531.85
2016,9,26,10,30,844.0,121.0,1.1,23.0,730.0,746.32,558.42
2016,9,26,10,45,850.5,122.5,1.2,23.0,750.5,780.86,581.79
2016,9,26,11,0,857.0,124.0,1.3,23.0,771.0,812.96,603.52
2016,9,26,11,15,860.5,124.5,1.35,23.0,783.0,838.95,620.61
2016,9,26,11,30,864.0,125.0,1.4,23.0,795.0,862.02,635.85
2016,9,26,11,45,866.0,125.0,1.5,23.0,799.5,876.15,645.94
2016,9,26,12,0,868.0,125.0,1.6,23.0,804.0,890.84,656.59
2016,9,26,12,15,867.0,124.5,1.65,22.5,800.0,899.13,663.82
2016,9,26,12,30,866.0,124.0,1.7,22.0,796.0,904.08,669.06
2016,9,26,12,45,899.0,106.0,1.75,22.0,794.0,917.13,678.56
2016,9,26,13,0,932.0,88.0,1.8,22.0,792.0,926.25,685.51
2016,9,26,13,15,926.5,87.0,1.8,22.0,772.0,916.03,679.31
2016,9,26,13,30,921.0,86.0,1.8,22.0,752.0,902.32,671.12
2016,9,26,13,45,913.0,85.0,1.85,22.0,724.5,883.07,659.9
2016,9,26,14,0,905.0,84.0,1.9,22.0,697.0,860.62,646.59
2016,9,26,14,15,894.5,82.5,1.95,22.0,662.5,832.52,629.39
2016,9,26,14,30,884.0,81.0,2.0,22.0,628.0,801.66,610.21
2016,9,26,14,45,869.0,79.0,2.05,22.0,587.5,764.21,586.24
2016,9,26,15,0,854.0,77.0,2.1,22.0,547.0,724.7,560.53
2016,9,26,15,15,834.0,74.5,2.15,22.0,501.0,683.53,533.2
2016,9,26,15,30,814.0,72.0,2.2,22.0,455.0,636.76,501.18
2016,9,26,15,45,779.0,70.0,2.25,22.0,404.5,580.24,459.25
2016,9,26,16,0,744.0,68.0,2.3,22.0,354.0,524.38,416.51
2016,9,26,16,15,703.0,63.5,2.3,21.5,302.5,463.49,369.03
2016,9,26,16,30,662.0,59.0,2.3,21.0,251.0,404.64,321.27
2016,9,26,16,45,589.5,53.5,2.35,21.0,199.0,335.61,263.28
2016,9,26,17,0,517.0,48.0,2.4,21.0,147.0,270.59,207.02
2016,9,26,17,15,413.0,37.5,2.35,20.5,101.0,196.04,143.05
2016,9,26,17,30,309.0,27.0,2.3,20.0,55.0,132.28,80.04
2016,9,26,17,45,154.5,13.5,2.3,20.0,27.5,48.8,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,89.0,14.0,0.7,20.0,21.0,13.76,0.0
2016,9,27,6,30,178.0,28.0,0.7,20.0,42.0,21.75,9.96
2016,9,27,6,45,269.5,44.0,0.7,20.0,84.0,33.52,22.78
2016,9,27,7,0,361.0,60.0,0.7,20.0,126.0,60.53,36.06
2016,9,27,7,15,427.0,71.5,0.65,20.0,174.5,100.37,60.22
2016,9,27,7,30,493.0,83.0,0.6,20.0,223.0,148.31,95.56
2016,9,27,7,45,325.0,118.0,0.6,20.5,218.0,175.76,125.93
2016,9,27,8,0,157.0,153.0,0.6,21.0,213.0,183.99,139.33
2016,9,27,8,15,183.0,173.5,0.6,21.0,252.5,221.75,169.44
2016,9,27,8,30,209.0,194.0,0.6,21.0,292.0,262.26,201.34
2016,9,27,8,45,239.5,211.5,0.65,21.0,334.0,304.68,234.43
2016,9,27,9,0,270.0,229.0,0.7,21.0,376.0,350.18,269.47
2016,9,27,9,15,272.5,247.5,0.75,21.0,405.5,384.5,295.55
2016,9,27,9,30,275.0,266.0,0.8,21.0,435.0,418.64,321.08
2016,9,27,9,45,290.5,280.0,0.9,21.0,467.0,456.14,349.13
2016,9,27,10,0,306.0,294.0,1.0,21.0,499.0,494.31,377.31
2016,9,27,10,15,315.0,305.0,1.1,21.0,524.0,525.47,400.11
2016,9,27,10,30,324.0,316.0,1.2,21.0,549.0,556.44,422.63
2016,9,27,10,45,333.0,323.5,1.3,21.0,568.5,583.54,442.32
2016,9,27,11,0,342.0,331.0,1.4,21.0,588.0,610.12,461.57
2016,9,27,11,15,345.5,334.0,1.45,21.0,597.5,626.95,473.54
2016,9,27,11,30,349.0,337.0,1.5,21.0,607.0,642.69,484.81
2016,9,27,11,45,306.5,350.5,1.6,21.0,588.5,629.0,474.56
2016,9,27,12,0,264.0,364.0,1.7,21.0,570.0,612.96,462.77
2016,9,27,12,15,261.5,364.0,1.8,21.0,567.0,615.81,465.53
2016,9,27,12,30,259.0,364.0,1.9,21.0,564.0,617.52,467.38
2016,9,27,12,45,228.0,362.0,2.0,21.0,536.5,582.52,442.55
2016,9,27,13,0,197.0,360.0,2.1,21.0,509.0,554.5,422.56
2016,9,27,13,15,198.0,349.0,2.2,21.0,495.5,544.2,416.25
2016,9,27,13,30,199.0,338.0,2.3,21.0,482.0,533.02,409.15
2016,9,27,13,45,193.5,326.0,2.4,21.0,461.0,514.31,396.34
2016,9,27,14,0,188.0,314.0,2.5,21.0,440.0,494.97,383.01
2016,9,27,14,15,186.0,297.5,2.55,20.5,417.0,472.92,368.31
2016,9,27,14,30,184.0,281.0,2.6,20.0,394.0,450.21,352.94
2016,9,27,14,45,180.5,262.5,2.7,20.0,367.5,423.49,333.74
2016,9,27,15,0,177.0,244.0,2.8,20.0,341.0,396.32,313.93
2016,9,27,15,15,431.5,173.0,2.85,19.5,381.5,507.02,405.99
2016,9,27,15,30,686.0,102.0,2.9,19.0,422.0,585.12,470.38
2016,9,27,15,45,662.5,94.5,3.0,19.0,375.5,534.68,431.24
2016,9,27,16,0,639.0,87.0,3.1,19.0,329.0,484.28,391.7
2016,9,27,16,15,593.0,80.0,3.15,19.0,279.0,422.74,341.86
2016,9,27,16,30,547.0,73.0,3.2,19.0,229.0,363.96,292.73
2016,9,27,16,45,492.5,62.5,3.25,19.0,181.5,300.82,238.67
2016,9,27,17,0,438.0,52.0,3.3,19.0,134.0,242.24,186.99
2016,9,27,17,15,334.5,39.5,3.35,18.5,90.5,170.24,124.78
2016,9,27,17,30,231.0,27.0,3.4,18.0,47.0,107.84,61.57
2016,9,27,17,45,115.5,13.5,3.45,18.0,23.5,39.39,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,108.0,13.5,1.2,16.0,22.0,13.27,0.0
2016,9,28,6,30,216.0,27.0,1.3,16.0,44.0,21.0,9.07
2016,9,28,6,45,323.0,39.5,1.4,16.5,87.0,30.26,20.28
2016,9,28,7,0,430.0,52.0,1.5,17.0,130.0,55.77,31.29
2016,9,28,7,15,498.5,60.5,1.55,17.0,179.0,96.7,55.19
2016,9,28,7,30,567.0,69.0,1.6,17.0,228.0,145.51,91.51
2016,9,28,7,45,283.5,74.5,1.7,17.0,154.0,126.01,89.07
2016,9,28,8,0,0.0,80.0,1.8,17.0,80.0,77.15,59.28
2016,9,28,8,15,0.0,95.0,1.85,17.0,95.0,91.53,71.14
2016,9,28,8,30,0.0,110.0,1.9,17.0,110.0,105.98,82.83
2016,9,28,8,45,3.5,144.0,2.0,17.5,146.0,140.05,110.21
2016,9,28,9,0,7.0,178.0,2.1,18.0,182.0,174.68,137.55
2016,9,28,9,15,7.5,188.0,2.2,18.0,192.5,185.31,145.68
2016,9,28,9,30,8.0,198.0,2.3,18.0,203.0,195.99,153.87
2016,9,28,9,45,17.0,226.5,2.45,18.0,238.0,229.87,180.55
2016,9,28,10,0,26.0,255.0,2.6,18.0,273.0,264.69,207.71
2016,9,28,10,15,29.0,270.0,2.8,18.0,290.5,285.79,223.94
2016,9,28,10,30,32.0,285.0,3.0,18.0,308.0,305.0,238.7
2016,9,28,10,45,35.0,297.0,3.25,18.0,323.0,321.44,251.37
2016,9,28,11,0,38.0,309.0,3.5,18.0,338.0,338.08,264.21
2016,9,28,11,15,59.5,332.5,3.75,18.0,378.5,381.7,298.31
2016,9,28,11,30,81.0,356.0,4.0,18.0,419.0,426.48,333.0
2016,9,28,11,45,81.5,358.0,4.25,18.0,421.5,431.83,337.19
2016,9,28,12,0,82.0,360.0,4.5,18.0,424.0,436.91,341.49
2016,9,28,12,15,86.0,360.0,4.75,18.0,427.0,442.68,346.5
2016,9,28,12,30,90.0,360.0,5.0,18.0,430.0,448.21,351.37
2016,9,28,12,45,91.0,354.0,5.25,18.0,423.5,444.37,349.08
2016,9,28,13,0,92.0,348.0,5.5,18.0,417.0,440.16,346.55
2016,9,28,13,15,73.0,328.5,5.65,18.0,382.5,403.39,318.16
2016,9,28,13,30,54.0,309.0,5.8,18.0,348.0,366.49,289.49
2016,9,28,13,45,42.5,286.5,6.0,18.0,316.5,332.82,263.43
2016,9,28,14,0,31.0,264.0,6.2,18.0,285.0,299.22,237.19
2016,9,28,14,15,23.0,240.0,6.2,17.5,255.0,258.9,205.83
2016,9,28,14,30,15.0,216.0,6.2,17.0,225.0,227.64,181.34
2016,9,28,14,45,9.5,194.5,6.25,17.0,200.5,201.27,160.31
2016,9,28,15,0,4.0,173.0,6.3,17.0,176.0,175.17,139.35
2016,9,28,15,15,2.0,136.5,6.25,17.0,138.0,136.16,107.71
2016,9,28,15,30,0.0,100.0,6.2,17.0,100.0,97.57,76.05
2016,9,28,15,45,0.0,88.5,6.2,17.0,88.5,86.16,66.78
2016,9,28,16,0,0.0,77.0,6.2,17.0,77.0,74.76,57.4
2016,9,28,16,15,0.0,65.0,6.15,16.5,65.0,62.84,47.57
2016,9,28,16,30,0.0,53.0,6.1,16.0,53.0,51.21,37.81
2016,9,28,16,45,192.5,54.5,6.05,16.0,89.5,155.92,125.03
2016,9,28,17,0,385.0,56.0,6.0,16.0,126.0,224.15,175.69
2016,9,28,17,15,276.5,42.5,5.9,16.0,84.0,152.56,112.57
2016,9,28,17,30,168.0,29.0,5.8,16.0,42.0,90.83,47.47
2016,9,28,17,45,84.0,14.5,5.75,16.0,21.0,32.93,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
