Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,74.5,14.5,4.4,14.0,20.5,14.25,0.0
2016,9,29,6,30,149.0,29.0,4.4,14.0,41.0,22.74,9.63
2016,9,29,6,45,258.5,44.0,4.45,14.5,83.0,33.72,23.31
2016,9,29,7,0,368.0,59.0,4.5,15.0,125.0,58.73,35.67
2016,9,29,7,15,185.0,77.0,4.45,15.0,110.5,83.96,57.82
2016,9,29,7,30,2.0,95.0,4.4,15.0,96.0,89.83,70.48
2016,9,29,7,45,8.5,114.5,4.35,15.0,117.5,110.05,87.27
2016,9,29,8,0,15.0,134.0,4.3,15.0,139.0,131.13,104.6
2016,9,29,8,15,25.5,156.0,4.3,15.0,167.0,156.59,125.36
2016,9,29,8,30,36.0,178.0,4.3,15.0,195.0,182.71,146.58
2016,9,29,8,45,88.0,207.5,4.35,15.5,253.5,235.56,188.94
2016,9,29,9,0,140.0,237.0,4.4,16.0,312.0,294.56,236.05
2016,9,29,9,15,97.0,246.0,4.45,16.0,300.0,288.3,230.78
2016,9,29,9,30,54.0,255.0,4.5,16.0,288.0,278.34,222.17
2016,9,29,9,45,67.0,276.0,4.6,16.5,319.5,310.36,247.13
2016,9,29,10,0,80.0,297.0,4.7,17.0,351.0,343.53,272.67
2016,9,29,10,15,86.5,312.0,4.8,17.0,372.5,367.28,291.09
2016,9,29,10,30,93.0,327.0,4.9,17.0,394.0,391.39,309.75
2016,9,29,10,45,116.5,341.5,5.05,17.0,427.0,432.5,342.01
2016,9,29,11,0,140.0,356.0,5.2,17.0,460.0,471.01,372.12
2016,9,29,11,15,142.0,360.5,5.3,17.0,467.5,482.78,381.11
2016,9,29,11,30,144.0,365.0,5.4,17.0,475.0,494.14,389.89
2016,9,29,11,45,217.0,357.5,5.55,17.0,524.5,552.64,437.07
2016,9,29,12,0,290.0,350.0,5.7,17.0,574.0,619.56,490.02
2016,9,29,12,15,285.5,352.0,5.8,17.0,571.0,622.9,492.54
2016,9,29,12,30,281.0,354.0,5.9,17.0,568.0,625.04,494.43
2016,9,29,12,45,285.5,346.5,6.0,17.0,561.5,623.7,494.2
2016,9,29,13,0,290.0,339.0,6.1,17.0,555.0,621.1,493.08
2016,9,29,13,15,371.5,304.0,6.2,17.0,573.0,654.36,521.86
2016,9,29,13,30,453.0,269.0,6.3,17.0,591.0,693.23,554.49
2016,9,29,13,45,652.0,184.0,6.45,17.0,626.5,769.24,618.97
2016,9,29,14,0,851.0,99.0,6.6,17.0,662.0,823.03,660.96
2016,9,29,14,15,642.5,161.5,6.65,17.0,574.0,714.34,579.26
2016,9,29,14,30,434.0,224.0,6.7,17.0,486.0,600.02,486.82
2016,9,29,14,45,613.0,157.0,6.8,17.0,500.0,654.62,535.16
2016,9,29,15,0,792.0,90.0,6.9,17.0,514.0,689.27,565.37
2016,9,29,15,15,769.0,87.0,6.95,16.5,469.0,643.21,531.76
2016,9,29,15,30,746.0,84.0,7.0,16.0,424.0,596.35,495.68
2016,9,29,15,45,711.0,80.5,7.1,16.0,375.0,543.3,452.46
2016,9,29,16,0,676.0,77.0,7.2,16.0,326.0,489.04,407.22
2016,9,29,16,15,629.5,71.0,7.2,15.5,275.5,427.09,355.05
2016,9,29,16,30,583.0,65.0,7.2,15.0,225.0,367.94,303.61
2016,9,29,16,45,504.5,58.0,7.2,15.0,175.5,297.06,240.68
2016,9,29,17,0,426.0,51.0,7.2,15.0,126.0,232.99,182.67
2016,9,29,17,15,312.0,38.5,7.05,15.0,83.5,159.06,116.8
2016,9,29,17,30,198.0,26.0,6.9,15.0,41.0,93.66,42.07
2016,9,29,17,45,99.0,13.0,6.75,15.0,20.5,34.42,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,101.5,13.0,5.2,14.0,20.5,12.78,0.0
2016,9,30,6,30,203.0,26.0,5.3,14.0,41.0,20.3,7.17
2016,9,30,6,45,318.5,38.5,5.4,14.0,84.0,29.72,19.85
2016,9,30,7,0,434.0,51.0,5.5,14.0,127.0,53.69,30.52
2016,9,30,7,15,504.5,59.0,5.5,14.0,176.5,94.3,53.9
2016,9,30,7,30,575.0,67.0,5.5,14.0,226.0,143.02,90.45
2016,9,30,7,45,622.5,73.0,5.55,14.5,276.0,192.96,132.93
2016,9,30,8,0,670.0,79.0,5.6,15.0,326.0,247.75,181.37
2016,9,30,8,15,702.5,83.5,5.6,15.0,374.5,300.89,229.76
2016,9,30,8,30,735.0,88.0,5.6,15.0,423.0,356.56,279.86
2016,9,30,8,45,760.0,91.0,5.65,15.0,468.0,410.96,328.24
2016,9,30,9,0,785.0,94.0,5.7,15.0,513.0,465.13,375.45
2016,9,30,9,15,802.0,96.5,5.75,15.0,552.5,515.44,418.58
2016,9,30,9,30,819.0,99.0,5.8,15.0,592.0,565.48,460.5
2016,9,30,9,45,838.0,98.0,5.9,15.5,627.5,612.64,498.58
2016,9,30,10,0,857.0,97.0,6.0,16.0,663.0,658.19,534.6
2016,9,30,10,15,866.0,98.5,6.05,16.0,690.5,698.87,566.56
2016,9,30,10,30,875.0,100.0,6.1,16.0,718.0,737.55,595.31
2016,9,30,10,45,881.0,101.0,6.15,16.0,738.0,771.25,620.17
2016,9,30,11,0,887.0,102.0,6.2,16.0,758.0,802.37,643.05
2016,9,30,11,15,890.5,102.5,6.25,16.0,770.0,828.21,662.0
2016,9,30,11,30,894.0,103.0,6.3,16.0,782.0,851.03,678.77
2016,9,30,11,45,895.5,103.0,6.35,16.0,786.0,868.52,691.67
2016,9,30,12,0,897.0,103.0,6.4,16.0,790.0,882.72,702.27
2016,9,30,12,15,896.0,102.5,6.45,16.0,785.5,890.85,708.53
2016,9,30,12,30,895.0,102.0,6.5,16.0,781.0,895.53,712.42
2016,9,30,12,45,891.5,101.5,6.55,16.0,768.5,894.56,712.29
2016,9,30,13,0,888.0,101.0,6.6,16.0,756.0,890.14,709.78
2016,9,30,13,15,882.0,100.0,6.6,16.0,735.5,879.59,702.66
2016,9,30,13,30,876.0,99.0,6.6,16.0,715.0,865.74,693.22
2016,9,30,13,45,869.0,96.5,6.65,16.0,688.0,846.18,679.82
2016,9,30,14,0,862.0,94.0,6.7,16.0,661.0,823.55,664.17
2016,9,30,14,15,849.5,92.0,6.7,16.0,626.5,794.12,643.19
2016,9,30,14,30,837.0,90.0,6.7,16.0,592.0,766.95,623.91
2016,9,30,14,45,822.0,87.0,6.75,16.0,552.0,729.59,596.83
2016,9,30,15,0,807.0,84.0,6.8,16.0,512.0,690.29,568.02
2016,9,30,15,15,784.0,81.0,6.8,16.0,466.5,643.79,533.08
2016,9,30,15,30,761.0,78.0,6.8,16.0,421.0,596.45,495.66
2016,9,30,15,45,730.0,74.0,6.8,16.0,372.5,542.56,451.7
2016,9,30,16,0,699.0,70.0,6.8,16.0,324.0,489.16,407.01
2016,9,30,16,15,653.5,64.5,6.75,16.0,273.5,429.59,355.92
2016,9,30,16,30,608.0,59.0,6.7,16.0,223.0,370.62,303.98
2016,9,30,16,45,537.5,52.0,6.7,16.0,173.5,302.35,243.25
2016,9,30,17,0,467.0,45.0,6.7,16.0,124.0,240.21,186.62
2016,9,30,17,15,350.5,34.0,6.55,15.5,81.5,165.57,119.92
2016,9,30,17,30,234.0,23.0,6.4,15.0,39.0,98.31,33.91
2016,9,30,17,45,117.0,11.5,6.3,15.0,19.5,36.45,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,6,15,110.0,12.5,3.3,15.0,20.5,12.29,0.0
2016,10,1,6,30,220.0,25.0,3.3,15.0,41.0,20.05,5.98
2016,10,1,6,45,340.5,36.5,3.35,15.5,84.5,28.0,18.18
2016,10,1,7,0,461.0,48.0,3.4,16.0,128.0,50.97,27.84
2016,10,1,7,15,533.5,56.0,3.5,16.0,178.0,93.23,51.52
2016,10,1,7,30,606.0,64.0,3.6,16.0,228.0,143.78,88.86
2016,10,1,7,45,654.0,69.0,3.7,16.0,279.5,194.55,131.78
2016,10,1,8,0,702.0,74.0,3.8,16.0,331.0,250.16,180.82
2016,10,1,8,15,734.5,78.0,3.75,16.0,380.0,305.9,230.91
2016,10,1,8,30,767.0,82.0,3.7,16.0,429.0,362.47,281.15
2016,10,1,8,45,792.0,84.5,3.7,16.5,475.0,416.57,328.0
2016,10,1,9,0,817.0,87.0,3.7,17.0,521.0,471.7,374.32
2016,10,1,9,15,834.0,89.5,3.7,17.0,561.0,523.4,417.4
2016,10,1,9,30,851.0,92.0,3.7,17.0,601.0,574.75,459.06
2016,10,1,9,45,869.5,91.0,3.7,17.0,637.0,622.38,497.0
2016,10,1,10,0,888.0,90.0,3.7,17.0,673.0,669.22,533.49
2016,10,1,10,15,897.0,91.5,3.75,17.0,701.0,710.92,564.84
2016,10,1,10,30,906.0,93.0,3.8,17.0,729.0,750.53,593.14
2016,10,1,10,45,912.0,93.5,3.85,17.0,749.0,784.54,617.2
2016,10,1,11,0,918.0,94.0,3.9,17.0,769.0,815.87,639.28
2016,10,1,11,15,921.5,94.5,4.0,17.0,781.5,842.32,658.09
2016,10,1,11,30,925.0,95.0,4.1,17.0,794.0,865.66,674.74
2016,10,1,11,45,926.0,95.5,4.2,17.5,798.0,883.66,686.39
2016,10,1,12,0,927.0,96.0,4.3,18.0,802.0,898.24,695.72
2016,10,1,12,15,926.0,96.0,4.45,18.0,797.5,907.08,703.01
2016,10,1,12,30,925.0,96.0,4.6,18.0,793.0,912.36,708.06
2016,10,1,12,45,922.0,95.0,4.85,18.0,780.5,911.24,709.43
2016,10,1,13,0,919.0,94.0,5.1,18.0,768.0,906.54,708.31
2016,10,1,13,15,913.5,93.5,5.25,18.0,748.0,896.71,702.9
2016,10,1,13,30,908.0,93.0,5.4,18.0,728.0,883.45,695.11
2016,10,1,13,45,899.5,91.5,5.55,18.0,700.0,863.23,682.27
2016,10,1,14,0,891.0,90.0,5.7,18.0,672.0,839.9,667.12
2016,10,1,14,15,879.0,88.5,5.75,17.5,637.0,810.8,648.41
2016,10,1,14,30,867.0,87.0,5.8,17.0,602.0,779.09,627.59
2016,10,1,14,45,851.0,84.5,5.9,17.0,561.0,745.43,604.06
2016,10,1,15,0,835.0,82.0,6.0,17.0,520.0,705.09,575.16
2016,10,1,15,15,812.0,79.0,6.05,17.0,474.0,657.68,540.2
2016,10,1,15,30,789.0,76.0,6.1,17.0,428.0,609.36,502.62
2016,10,1,15,45,757.0,72.5,6.15,17.0,378.5,554.41,458.32
2016,10,1,16,0,725.0,69.0,6.2,17.0,329.0,499.95,413.18
2016,10,1,16,15,677.5,64.0,6.2,16.5,277.0,438.93,361.93
2016,10,1,16,30,630.0,59.0,6.2,16.0,225.0,378.62,309.6
2016,10,1,16,45,554.5,52.0,6.2,16.0,174.5,307.42,246.43
2016,10,1,17,0,479.0,45.0,6.2,16.0,124.0,242.78,187.7
2016,10,1,17,15,351.5,33.5,6.1,16.0,80.0,163.96,117.09
2016,10,1,17,30,224.0,22.0,6.0,16.0,36.0,92.65,17.88
2016,10,1,17,45,112.0,11.0,5.95,16.0,18.0,34.48,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,6,15,112.0,12.0,3.5,15.0,19.5,11.8,0.0
2016,10,2,6,30,224.0,24.0,3.5,15.0,39.0,19.23,4.32
2016,10,2,6,45,347.0,35.0,3.5,15.0,82.5,26.75,17.08
2016,10,2,7,0,470.0,46.0,3.5,15.0,126.0,48.62,26.24
2016,10,2,7,15,541.5,53.0,3.45,15.0,175.0,90.28,49.07
2016,10,2,7,30,613.0,60.0,3.4,15.0,224.0,140.07,85.75
2016,10,2,7,45,659.0,65.0,3.35,15.5,274.5,190.7,128.47
2016,10,2,8,0,705.0,70.0,3.3,16.0,325.0,247.49,178.21
2016,10,2,8,15,736.0,73.5,3.3,16.0,373.0,300.66,226.24
2016,10,2,8,30,767.0,77.0,3.3,16.0,421.0,356.13,275.65
2016,10,2,8,45,789.5,79.5,3.3,16.0,465.5,409.05,322.19
2016,10,2,9,0,812.0,82.0,3.3,16.0,510.0,462.75,368.15
2016,10,2,9,15,827.5,84.5,3.35,16.0,549.0,513.31,410.56
2016,10,2,9,30,843.0,87.0,3.4,16.0,588.0,563.33,451.47
2016,10,2,9,45,858.0,86.5,3.5,16.5,622.0,608.94,487.36
2016,10,2,10,0,873.0,86.0,3.6,17.0,656.0,653.4,521.5
2016,10,2,10,15,730.0,149.5,3.7,17.0,639.5,655.7,521.29
2016,10,2,10,30,587.0,213.0,3.8,17.0,623.0,642.38,508.94
2016,10,2,10,45,744.0,151.5,3.9,17.0,686.0,719.73,570.63
2016,10,2,11,0,901.0,90.0,4.0,17.0,749.0,796.06,625.98
2016,10,2,11,15,733.0,168.5,4.1,17.0,710.0,771.08,607.24
2016,10,2,11,30,565.0,247.0,4.2,17.0,671.0,729.05,573.11
2016,10,2,11,45,738.0,169.5,4.3,17.0,726.0,807.77,634.71
2016,10,2,12,0,911.0,92.0,4.4,17.0,781.0,877.55,685.06
2016,10,2,12,15,911.0,91.5,4.5,17.0,777.5,886.46,691.76
2016,10,2,12,30,911.0,91.0,4.6,17.0,774.0,891.88,696.54
2016,10,2,12,45,905.5,92.5,4.75,17.0,761.5,891.19,697.45
2016,10,2,13,0,900.0,94.0,4.9,17.0,749.0,887.03,696.01
2016,10,2,13,15,895.0,93.0,5.05,17.0,729.5,877.13,690.53
2016,10,2,13,30,890.0,92.0,5.2,17.0,710.0,863.87,682.68
2016,10,2,13,45,697.5,156.0,5.4,17.0,628.5,770.29,615.59
2016,10,2,14,0,505.0,220.0,5.6,17.0,547.0,667.23,536.05
2016,10,2,14,15,676.5,154.0,5.7,17.0,567.0,726.43,586.84
2016,10,2,14,30,848.0,88.0,5.8,17.0,587.0,766.98,619.04
2016,10,2,14,45,828.5,86.5,5.95,17.0,546.0,727.68,590.96
2016,10,2,15,0,809.0,85.0,6.1,17.0,505.0,686.7,561.53
2016,10,2,15,15,785.5,82.0,6.1,16.5,460.0,639.88,527.66
2016,10,2,15,30,762.0,79.0,6.1,16.0,415.0,592.27,490.75
2016,10,2,15,45,723.5,76.5,6.15,16.0,365.5,535.65,444.7
2016,10,2,16,0,685.0,74.0,6.2,16.0,316.0,482.65,400.31
2016,10,2,16,15,635.5,68.5,6.2,16.0,265.0,419.85,346.7
2016,10,2,16,30,586.0,63.0,6.2,16.0,214.0,360.11,294.15
2016,10,2,16,45,499.0,55.5,6.2,16.0,164.0,285.89,228.71
2016,10,2,17,0,412.0,48.0,6.2,16.0,114.0,219.35,168.96
2016,10,2,17,15,284.0,35.5,6.15,15.5,73.0,143.26,101.08
2016,10,2,17,30,156.0,23.0,6.1,15.0,32.0,74.48,0.0
2016,10,2,17,45,78.0,11.5,6.05,15.0,16.0,27.52,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,87.0,12.0,2.0,15.0,17.5,11.8,0.0
2016,10,3,6,30,174.0,24.0,2.0,15.0,35.0,18.83,2.67
2016,10,3,6,45,294.0,36.0,2.05,15.5,76.0,27.92,17.95
2016,10,3,7,0,414.0,48.0,2.1,16.0,117.0,48.35,27.33
2016,10,3,7,15,487.5,56.0,2.1,16.0,165.0,87.65,48.92
2016,10,3,7,30,561.0,64.0,2.1,16.0,213.0,135.37,83.63
2016,10,3,7,45,360.5,104.0,2.1,16.0,207.0,165.77,118.98
2016,10,3,8,0,160.0,144.0,2.1,16.0,201.0,175.08,135.53
2016,10,3,8,15,162.0,165.5,2.1,16.0,231.0,206.11,161.87
2016,10,3,8,30,164.0,187.0,2.1,16.0,261.0,237.33,187.91
2016,10,3,8,45,82.0,170.5,2.15,16.5,207.5,197.79,157.02
2016,10,3,9,0,0.0,154.0,2.2,17.0,154.0,148.48,116.95
2016,10,3,9,15,56.5,209.5,2.2,17.0,243.0,231.93,184.21
2016,10,3,9,30,113.0,265.0,2.2,17.0,332.0,320.93,254.28
2016,10,3,9,45,84.0,271.0,2.2,17.0,322.5,315.54,249.14
2016,10,3,10,0,55.0,277.0,2.2,17.0,313.0,307.45,242.05
2016,10,3,10,15,49.0,283.5,2.25,17.0,316.5,313.07,246.08
2016,10,3,10,30,43.0,290.0,2.3,17.0,320.0,318.12,249.6
2016,10,3,10,45,24.5,249.0,2.4,17.0,266.5,265.33,208.12
2016,10,3,11,0,6.0,208.0,2.5,17.0,213.0,207.67,162.39
2016,10,3,11,15,13.5,241.5,2.55,17.0,252.0,247.37,193.89
2016,10,3,11,30,21.0,275.0,2.6,17.0,291.0,287.76,225.39
2016,10,3,11,45,15.5,255.0,2.7,17.0,267.0,263.78,206.48
2016,10,3,12,0,10.0,235.0,2.8,17.0,243.0,239.51,187.45
2016,10,3,12,15,11.0,239.0,2.8,17.0,247.5,244.82,191.75
2016,10,3,12,30,12.0,243.0,2.8,17.0,252.0,250.16,196.02
2016,10,3,12,45,16.0,254.0,2.85,17.0,266.0,265.28,208.13
2016,10,3,13,0,20.0,265.0,2.9,17.0,280.0,280.53,220.32
2016,10,3,13,15,23.5,266.5,2.95,17.0,283.5,285.59,224.62
2016,10,3,13,30,27.0,268.0,3.0,17.0,287.0,290.63,228.98
2016,10,3,13,45,44.5,273.0,3.05,17.0,303.0,320.14,252.96
2016,10,3,14,0,62.0,278.0,3.1,17.0,319.0,340.73,269.92
2016,10,3,14,15,97.0,270.5,3.1,17.0,329.5,360.72,287.09
2016,10,3,14,30,132.0,263.0,3.1,17.0,340.0,387.49,309.35
2016,10,3,14,45,66.0,191.0,3.15,17.0,229.5,247.06,197.99
2016,10,3,15,0,0.0,119.0,3.2,17.0,119.0,116.56,91.1
2016,10,3,15,15,0.0,96.5,3.25,17.0,96.5,93.91,72.84
2016,10,3,15,30,0.0,74.0,3.3,17.0,74.0,71.55,54.48
2016,10,3,15,45,0.0,65.0,3.35,17.0,65.0,62.82,47.34
2016,10,3,16,0,0.0,56.0,3.4,17.0,56.0,54.11,40.12
2016,10,3,16,15,0.0,46.5,3.4,17.0,46.5,44.91,32.39
2016,10,3,16,30,0.0,37.0,3.4,17.0,37.0,35.72,24.56
2016,10,3,16,45,0.0,28.0,3.45,17.0,28.0,27.02,17.05
2016,10,3,17,0,0.0,19.0,3.5,17.0,19.0,18.33,9.5
2016,10,3,17,15,0.0,12.0,3.45,16.5,12.0,11.57,3.35
2016,10,3,17,30,0.0,5.0,3.4,16.0,5.0,4.82,0.0
2016,10,3,17,45,0.0,2.5,3.4,16.0,2.5,2.46,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.0,4.7,16.0,9.0,8.85,0.0
2016,10,4,6,30,0.0,18.0,4.7,16.0,18.0,17.34,0.3
2016,10,4,6,45,15.0,38.0,4.7,16.0,40.5,34.53,23.28
2016,10,4,7,0,30.0,58.0,4.7,16.0,63.0,52.93,37.85
2016,10,4,7,15,45.0,80.0,4.7,16.0,90.0,76.53,56.95
2016,10,4,7,30,60.0,102.0,4.7,16.0,117.0,102.28,78.02
2016,10,4,7,45,72.5,122.0,4.75,16.0,145.0,127.77,99.18
2016,10,4,8,0,85.0,142.0,4.8,16.0,173.0,154.75,121.67
2016,10,4,8,15,151.5,162.0,4.75,16.0,225.5,199.4,157.44
2016,10,4,8,30,218.0,182.0,4.7,16.0,278.0,251.98,200.23
2016,10,4,8,45,469.5,147.0,4.7,16.5,382.0,336.8,267.77
2016,10,4,9,0,721.0,112.0,4.7,17.0,486.0,445.89,355.7
2016,10,4,9,15,741.5,115.0,4.6,17.0,526.0,495.46,396.97
2016,10,4,9,30,762.0,118.0,4.5,17.0,566.0,545.2,437.49
2016,10,4,9,45,801.0,110.0,4.45,17.0,605.0,595.02,477.6
2016,10,4,10,0,840.0,102.0,4.4,17.0,644.0,645.31,517.26
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.0,686.46,548.84
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,723.92,575.97
2016,10,4,10,45,869.0,106.0,4.25,17.0,720.5,758.36,600.22
2016,10,4,11,0,877.0,107.0,4.2,17.0,741.0,790.37,622.72
2016,10,4,11,15,881.5,107.5,4.4,17.0,753.0,816.46,642.1
2016,10,4,11,30,886.0,108.0,4.6,17.0,765.0,839.62,659.67
2016,10,4,11,45,891.5,106.5,4.8,17.0,770.0,858.44,674.23
2016,10,4,12,0,897.0,105.0,5.0,17.0,775.0,874.07,686.63
2016,10,4,12,15,896.5,104.5,5.25,17.0,771.0,882.36,694.16
2016,10,4,12,30,896.0,104.0,5.5,17.0,767.0,887.21,699.34
2016,10,4,12,45,899.5,100.0,5.75,17.0,756.5,888.25,701.85
2016,10,4,13,0,903.0,96.0,6.0,17.0,746.0,885.75,701.86
2016,10,4,13,15,897.5,95.0,6.15,17.0,725.5,875.33,695.64
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,861.55,687.03
2016,10,4,13,45,885.5,92.0,6.5,17.0,677.5,842.56,674.81
2016,10,4,14,0,879.0,90.0,6.7,17.0,650.0,820.46,660.21
2016,10,4,14,15,867.0,88.0,6.75,17.0,615.5,791.02,639.46
2016,10,4,14,30,855.0,86.0,6.8,17.0,581.0,763.7,620.26
2016,10,4,14,45,839.0,83.5,6.9,17.0,540.5,725.71,592.87
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,685.81,563.71
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,638.63,528.04
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,590.63,489.52
2016,10,4,15,45,743.5,71.0,7.05,17.0,360.0,535.63,444.48
2016,10,4,16,0,711.0,67.0,7.1,17.0,311.0,481.23,398.7
2016,10,4,16,15,662.0,61.5,7.0,16.5,260.0,420.1,346.55
2016,10,4,16,30,613.0,56.0,6.9,16.0,209.0,359.84,293.53
2016,10,4,16,45,533.5,48.5,6.85,16.0,159.0,288.22,229.53
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,223.69,170.59
2016,10,4,17,15,316.0,29.5,6.65,16.0,68.0,144.81,97.63
2016,10,4,17,30,178.0,18.0,6.5,16.0,27.0,71.63,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,6,15,90.0,11.0,5.2,15.0,16.5,10.81,0.0
2016,10,5,6,30,180.0,22.0,5.2,15.0,33.0,17.29,0.0
2016,10,5,6,45,313.0,34.0,5.25,15.0,75.5,26.39,16.42
2016,10,5,7,0,446.0,46.0,5.3,15.0,118.0,45.86,25.63
2016,10,5,7,15,523.0,54.0,5.25,15.0,167.5,87.01,47.54
2016,10,5,7,30,600.0,62.0,5.2,15.0,217.0,136.96,83.75
2016,10,5,7,45,653.5,66.5,5.2,15.5,268.5,187.51,125.95
2016,10,5,8,0,707.0,71.0,5.2,16.0,320.0,243.48,175.0
2016,10,5,8,15,740.5,75.0,5.05,16.0,369.5,299.29,225.5
2016,10,5,8,30,774.0,79.0,4.9,16.0,419.0,356.08,276.4
2016,10,5,8,45,800.0,81.5,4.8,16.5,464.5,410.54,324.04
2016,10,5,9,0,826.0,84.0,4.7,17.0,510.0,466.08,371.18
2016,10,5,9,15,843.5,86.5,4.55,17.0,550.5,518.07,414.77
2016,10,5,9,30,861.0,89.0,4.4,17.0,591.0,569.7,456.79
2016,10,5,9,45,878.0,89.0,4.3,17.0,626.5,617.37,494.82
2016,10,5,10,0,895.0,89.0,4.2,17.0,662.0,664.13,531.23
2016,10,5,10,15,903.5,90.0,4.15,17.0,689.5,704.87,562.32
2016,10,5,10,30,912.0,91.0,4.1,17.0,717.0,743.45,589.71
2016,10,5,10,45,920.0,91.0,4.05,17.5,737.5,778.23,612.96
2016,10,5,11,0,928.0,91.0,4.0,18.0,758.0,810.4,634.1
2016,10,5,11,15,931.5,91.5,4.1,18.0,770.0,836.74,652.8
2016,10,5,11,30,935.0,92.0,4.2,18.0,782.0,859.91,669.32
2016,10,5,11,45,937.5,91.5,4.35,18.0,786.0,877.91,682.55
2016,10,5,12,0,940.0,91.0,4.5,18.0,790.0,892.49,693.86
2016,10,5,12,15,939.0,91.0,4.7,18.0,785.5,901.14,701.47
2016,10,5,12,30,938.0,91.0,4.9,18.0,781.0,906.18,706.66
2016,10,5,12,45,934.0,91.0,5.15,18.0,768.0,905.03,707.86
2016,10,5,13,0,930.0,91.0,5.4,18.0,755.0,900.29,706.56
2016,10,5,13,15,924.0,90.0,5.6,18.0,734.0,889.2,700.42
2016,10,5,13,30,918.0,89.0,5.8,18.0,713.0,874.66,691.8
2016,10,5,13,45,908.5,88.0,6.0,18.0,684.5,853.9,678.6
2016,10,5,14,0,899.0,87.0,6.2,18.0,656.0,830.05,663.04
2016,10,5,14,15,886.5,85.0,6.35,18.0,620.5,799.77,642.35
2016,10,5,14,30,874.0,83.0,6.5,18.0,585.0,766.9,619.53
2016,10,5,14,45,855.0,81.5,6.7,18.0,543.0,731.97,595.05
2016,10,5,15,0,836.0,80.0,6.9,18.0,501.0,690.63,565.25
2016,10,5,15,15,811.5,77.0,6.95,17.5,455.0,642.4,529.97
2016,10,5,15,30,787.0,74.0,7.0,17.0,409.0,593.39,491.72
2016,10,5,15,45,748.0,71.0,7.1,17.0,358.5,535.34,444.18
2016,10,5,16,0,709.0,68.0,7.2,17.0,308.0,478.38,396.23
2016,10,5,16,15,657.0,62.5,7.15,16.5,256.5,416.17,343.09
2016,10,5,16,30,605.0,57.0,7.1,16.0,205.0,354.95,289.17
2016,10,5,16,45,515.5,50.0,7.1,16.0,154.5,280.51,222.85
2016,10,5,17,0,426.0,43.0,7.1,16.0,104.0,214.02,162.48
2016,10,5,17,15,283.0,30.0,7.0,16.0,63.5,134.09,87.68
2016,10,5,17,30,140.0,17.0,6.9,16.0,23.0,51.46,0.0
2016,10,5,17,45,70.0,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,85.5,10.5,1.65,15.0,15.0,10.32,0.0
2016,10,6,6,30,171.0,21.0,1.7,15.0,30.0,16.51,0.0
2016,10,6,6,45,302.5,33.0,1.8,15.0,71.5,25.62,15.68
2016,10,6,7,0,434.0,45.0,1.9,15.0,113.0,43.95,24.69
2016,10,6,7,15,510.5,53.0,1.95,15.0,162.0,84.21,45.82
2016,10,6,7,30,587.0,61.0,2.0,15.0,211.0,133.19,80.92
2016,10,6,7,45,639.0,66.0,2.15,15.5,261.5,183.04,122.12
2016,10,6,8,0,691.0,71.0,2.3,16.0,312.0,238.15,169.88
2016,10,6,8,15,725.0,75.0,2.35,16.0,360.5,293.13,218.98
2016,10,6,8,30,759.0,79.0,2.4,16.0,409.0,349.15,268.52
2016,10,6,8,45,785.0,81.5,2.45,16.5,454.0,402.72,314.75
2016,10,6,9,0,811.0,84.0,2.5,17.0,499.0,457.4,360.56
2016,10,6,9,15,828.5,86.0,2.5,17.0,539.0,508.07,402.58
2016,10,6,9,30,846.0,88.0,2.5,17.0,579.0,558.42,443.18
2016,10,6,9,45,869.5,85.5,2.55,17.5,615.5,606.66,480.6
2016,10,6,10,0,893.0,83.0,2.6,18.0,652.0,654.51,516.75
2016,10,6,10,15,901.0,84.0,2.6,18.0,678.5,694.7,546.78
2016,10,6,10,30,909.0,85.0,2.6,18.0,705.0,732.69,573.25
2016,10,6,10,45,914.5,86.0,2.6,18.5,724.5,766.45,595.37
2016,10,6,11,0,920.0,87.0,2.6,19.0,744.0,797.47,615.38
2016,10,6,11,15,923.0,87.5,2.6,19.0,755.5,823.1,632.68
2016,10,6,11,30,926.0,88.0,2.6,19.0,767.0,845.59,647.83
2016,10,6,11,45,926.5,88.0,2.65,19.0,770.5,862.21,659.36
2016,10,6,12,0,927.0,88.0,2.7,19.0,774.0,875.4,668.67
2016,10,6,12,15,926.0,88.0,2.8,19.0,769.0,883.83,675.23
2016,10,6,12,30,925.0,88.0,2.9,19.0,764.0,888.71,679.51
2016,10,6,12,45,920.0,88.0,3.05,19.0,751.0,886.62,679.46
2016,10,6,13,0,915.0,88.0,3.2,19.0,738.0,880.98,677.09
2016,10,6,13,15,909.5,87.0,3.35,19.0,717.0,870.34,671.31
2016,10,6,13,30,904.0,86.0,3.5,19.0,696.0,856.31,663.21
2016,10,6,13,45,895.5,84.5,3.65,19.0,668.0,835.96,650.64
2016,10,6,14,0,887.0,83.0,3.8,19.0,640.0,812.53,635.84
2016,10,6,14,15,874.5,81.5,3.95,19.0,605.0,783.05,616.55
2016,10,6,14,30,862.0,80.0,4.1,19.0,570.0,751.04,595.23
2016,10,6,14,45,845.0,77.5,4.25,19.0,529.5,712.26,568.61
2016,10,6,15,0,828.0,75.0,4.4,19.0,489.0,675.98,543.68
2016,10,6,15,15,731.0,84.5,4.55,18.5,424.5,594.11,483.14
2016,10,6,15,30,634.0,94.0,4.7,18.0,360.0,519.38,425.02
2016,10,6,15,45,595.5,89.5,4.85,18.0,315.5,466.22,382.42
2016,10,6,16,0,557.0,85.0,5.0,18.0,271.0,414.51,339.65
2016,10,6,16,15,584.5,68.5,5.2,17.5,234.5,384.3,313.8
2016,10,6,16,30,612.0,52.0,5.4,17.0,198.0,349.88,282.37
2016,10,6,16,45,529.0,45.0,5.65,17.0,149.0,278.21,218.87
2016,10,6,17,0,446.0,38.0,5.9,17.0,100.0,214.03,160.51
2016,10,6,17,15,223.0,29.5,5.95,16.5,60.5,114.17,71.16
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,20.64,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,2.25,15.0,15.0,14.74,0.0
2016,10,7,6,30,0.0,30.0,2.3,15.0,30.0,26.36,0.0
2016,10,7,6,45,231.5,35.5,2.35,15.0,71.0,27.44,16.99
2016,10,7,7,0,463.0,41.0,2.4,15.0,112.0,40.01,21.48
2016,10,7,7,15,537.5,48.5,2.35,15.0,161.0,81.23,42.48
2016,10,7,7,30,612.0,56.0,2.3,15.0,210.0,130.85,77.89
2016,10,7,7,45,659.5,61.0,2.25,15.5,260.0,181.1,119.6
2016,10,7,8,0,707.0,66.0,2.2,16.0,310.0,237.52,168.61
2016,10,7,8,15,585.0,101.5,2.05,16.0,323.5,273.43,205.98
2016,10,7,8,30,463.0,137.0,1.9,16.0,337.0,295.94,229.96
2016,10,7,8,45,640.0,108.0,1.75,16.5,416.0,366.91,286.75
2016,10,7,9,0,817.0,79.0,1.6,17.0,495.0,453.38,355.16
2016,10,7,9,15,833.5,81.5,1.55,17.0,534.5,504.19,396.34
2016,10,7,9,30,850.0,84.0,1.5,17.0,574.0,554.46,436.0
2016,10,7,9,45,858.0,87.5,1.5,17.5,606.5,599.73,470.15
2016,10,7,10,0,866.0,91.0,1.5,18.0,639.0,643.33,502.04
2016,10,7,10,15,874.5,92.5,1.5,18.5,665.5,683.34,530.51
2016,10,7,10,30,883.0,94.0,1.5,19.0,692.0,721.27,555.51
2016,10,7,10,45,745.5,153.5,1.55,20.0,668.5,713.22,546.51
2016,10,7,11,0,608.0,213.0,1.6,21.0,645.0,691.65,526.85
2016,10,7,11,15,752.5,156.0,1.6,21.5,698.5,763.19,578.53
2016,10,7,11,30,897.0,99.0,1.6,22.0,752.0,831.12,622.65
2016,10,7,11,45,895.5,100.0,1.6,22.5,755.0,846.68,630.99
2016,10,7,12,0,894.0,101.0,1.6,23.0,758.0,858.88,637.7
2016,10,7,12,15,892.5,100.5,1.65,23.0,753.0,866.06,643.01
2016,10,7,12,30,891.0,100.0,1.7,23.0,748.0,869.82,646.22
2016,10,7,12,45,880.5,102.5,1.75,23.0,733.5,865.74,644.39
2016,10,7,13,0,870.0,105.0,1.8,23.0,719.0,858.3,640.5
2016,10,7,13,15,863.0,104.0,1.9,23.0,698.0,846.75,634.46
2016,10,7,13,30,856.0,103.0,2.0,23.0,677.0,836.98,629.7
2016,10,7,13,45,841.5,103.0,2.15,23.0,648.0,814.15,616.41
2016,10,7,14,0,827.0,103.0,2.3,23.0,619.0,788.59,601.16
2016,10,7,14,15,812.5,101.0,2.4,22.5,584.0,758.27,583.13
2016,10,7,14,30,798.0,99.0,2.5,22.0,549.0,725.64,563.19
2016,10,7,14,45,752.5,98.0,2.65,22.0,498.0,669.49,524.95
2016,10,7,15,0,707.0,97.0,2.8,22.0,447.0,616.03,487.37
2016,10,7,15,15,697.0,88.5,2.9,21.5,406.0,575.64,458.88
2016,10,7,15,30,687.0,80.0,3.0,21.0,365.0,533.77,428.15
2016,10,7,15,45,624.0,83.0,3.1,20.5,317.5,473.14,381.13
2016,10,7,16,0,561.0,86.0,3.2,20.0,270.0,415.55,335.1
2016,10,7,16,15,507.5,77.5,3.3,19.5,222.5,353.75,284.5
2016,10,7,16,30,454.0,69.0,3.4,19.0,175.0,295.59,235.18
2016,10,7,16,45,370.0,57.0,3.55,19.0,129.5,224.9,174.47
2016,10,7,17,0,286.0,45.0,3.7,19.0,84.0,164.13,121.15
2016,10,7,17,15,143.0,29.5,3.75,18.5,49.0,88.98,51.37
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,3.85,17.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,12.5,1.3,17.0,12.5,12.29,0.0
2016,10,8,6,30,0.0,25.0,1.3,17.0,25.0,22.58,0.0
2016,10,8,6,45,191.5,35.5,1.35,17.5,64.5,27.52,16.65
2016,10,8,7,0,383.0,46.0,1.4,18.0,104.0,42.67,24.88
2016,10,8,7,15,463.5,55.0,1.4,18.0,152.0,80.82,44.53
2016,10,8,7,30,544.0,64.0,1.4,18.0,200.0,128.21,77.61
2016,10,8,7,45,597.5,70.0,1.45,18.5,249.5,176.56,116.6
2016,10,8,8,0,651.0,76.0,1.5,19.0,299.0,230.41,162.16
2016,10,8,8,15,542.5,108.5,1.45,19.0,313.0,266.27,198.23
2016,10,8,8,30,434.0,141.0,1.4,19.0,327.0,288.56,221.26
2016,10,8,8,45,604.5,117.0,1.4,19.5,405.5,359.96,277.54
2016,10,8,9,0,775.0,93.0,1.4,20.0,484.0,446.38,345.07
2016,10,8,9,15,793.5,95.5,1.3,20.0,523.5,496.22,384.51
2016,10,8,9,30,812.0,98.0,1.2,20.0,563.0,545.9,422.69
2016,10,8,9,45,859.0,87.5,1.1,20.5,604.5,598.18,460.96
2016,10,8,10,0,906.0,77.0,1.0,21.0,646.0,651.96,498.9
2016,10,8,10,15,914.0,78.0,0.8,21.0,673.0,692.4,525.25
2016,10,8,10,30,922.0,79.0,0.6,21.0,700.0,730.6,547.42
2016,10,8,10,45,926.5,80.0,0.4,21.5,719.0,763.8,564.29
2016,10,8,11,0,931.0,81.0,0.2,22.0,738.0,794.18,578.82
2016,10,8,11,15,934.0,81.5,0.35,22.0,749.5,819.87,597.1
2016,10,8,11,30,937.0,82.0,0.5,22.0,761.0,842.37,613.7
2016,10,8,11,45,937.0,82.5,0.7,22.0,764.0,859.11,627.66
2016,10,8,12,0,937.0,83.0,0.9,22.0,767.0,872.38,639.44
2016,10,8,12,15,935.5,83.0,1.05,21.5,762.0,880.31,648.19
2016,10,8,12,30,934.0,83.0,1.2,21.0,757.0,884.66,654.7
2016,10,8,12,45,929.0,83.0,1.4,21.0,743.5,882.45,656.36
2016,10,8,13,0,924.0,83.0,1.6,21.0,730.0,876.67,655.59
2016,10,8,13,15,918.0,82.0,1.7,21.0,709.0,865.44,649.95
2016,10,8,13,30,912.0,81.0,1.8,21.0,688.0,850.81,642.07
2016,10,8,13,45,902.5,80.5,1.9,21.0,659.5,830.59,630.37
2016,10,8,14,0,893.0,80.0,2.0,21.0,631.0,807.32,616.53
2016,10,8,14,15,880.5,78.0,2.05,20.5,596.0,777.13,598.48
2016,10,8,14,30,868.0,76.0,2.1,20.0,561.0,744.39,578.41
2016,10,8,14,45,850.0,74.0,2.15,20.0,520.0,705.34,552.4
2016,10,8,15,0,832.0,72.0,2.2,20.0,479.0,668.82,527.86
2016,10,8,15,15,808.0,69.5,2.2,20.0,433.5,621.87,494.33
2016,10,8,15,30,784.0,67.0,2.2,20.0,388.0,574.14,458.25
2016,10,8,15,45,748.5,63.5,2.25,20.0,338.5,518.15,414.9
2016,10,8,16,0,713.0,60.0,2.3,20.0,289.0,463.03,370.73
2016,10,8,16,15,661.5,54.5,2.3,19.5,239.0,399.04,318.52
2016,10,8,16,30,610.0,49.0,2.3,19.0,189.0,338.24,266.87
2016,10,8,16,45,525.5,42.0,2.35,19.0,140.5,269.26,206.92
2016,10,8,17,0,441.0,35.0,2.4,19.0,92.0,205.58,149.82
2016,10,8,17,15,292.5,23.5,2.4,18.5,54.0,124.16,65.92
2016,10,8,17,30,144.0,12.0,2.4,18.0,16.0,45.92,0.0
2016,10,8,17,45,72.0,6.0,2.45,18.0,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
