Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,91.5,8.5,1.1,16.0,13.0,8.36,0.0
2016,10,9,6,30,183.0,17.0,1.1,16.0,26.0,13.44,0.0
2016,10,9,6,45,314.0,29.0,1.15,16.5,66.0,22.34,12.32
2016,10,9,7,0,445.0,41.0,1.2,17.0,106.0,38.16,21.11
2016,10,9,7,15,522.0,48.5,1.2,17.0,155.0,78.18,40.57
2016,10,9,7,30,599.0,56.0,1.2,17.0,204.0,126.89,74.42
2016,10,9,7,45,647.0,62.0,1.2,17.0,253.5,177.17,115.57
2016,10,9,8,0,695.0,68.0,1.2,17.0,303.0,232.24,163.01
2016,10,9,8,15,728.5,72.0,1.15,17.0,351.0,286.85,211.06
2016,10,9,8,30,762.0,76.0,1.1,17.0,399.0,342.5,259.37
2016,10,9,8,45,784.5,79.5,1.1,17.5,443.0,395.45,304.21
2016,10,9,9,0,807.0,83.0,1.1,18.0,487.0,449.16,348.16
2016,10,9,9,15,824.0,85.0,1.1,18.0,526.5,499.08,388.55
2016,10,9,9,30,841.0,87.0,1.1,18.0,566.0,548.62,427.44
2016,10,9,9,45,857.0,87.5,1.1,18.5,600.0,594.84,461.97
2016,10,9,10,0,873.0,88.0,1.1,19.0,634.0,640.19,494.81
2016,10,9,10,15,881.5,89.5,1.1,19.0,660.5,680.25,523.9
2016,10,9,10,30,890.0,91.0,1.1,19.0,687.0,718.21,549.76
2016,10,9,10,45,894.5,92.5,1.15,19.0,705.5,750.95,571.94
2016,10,9,11,0,899.0,94.0,1.2,19.0,724.0,780.98,592.24
2016,10,9,11,15,902.0,94.5,1.2,19.0,735.0,805.92,608.46
2016,10,9,11,30,905.0,95.0,1.2,19.0,746.0,827.78,622.64
2016,10,9,11,45,905.5,95.0,1.25,19.0,749.0,843.88,633.71
2016,10,9,12,0,906.0,95.0,1.3,19.0,752.0,856.64,642.71
2016,10,9,12,15,592.5,212.0,1.35,19.0,640.5,734.66,558.19
2016,10,9,12,30,279.0,329.0,1.4,19.0,529.0,589.62,449.36
2016,10,9,12,45,442.0,268.5,1.45,19.0,578.5,672.24,514.73
2016,10,9,13,0,605.0,208.0,1.5,19.0,628.0,748.16,572.29
2016,10,9,13,15,607.0,198.5,1.55,19.0,609.5,737.32,565.18
2016,10,9,13,30,609.0,189.0,1.6,19.0,591.0,723.88,557.15
2016,10,9,13,45,344.0,230.0,1.65,19.0,455.5,533.64,416.03
2016,10,9,14,0,79.0,271.0,1.7,19.0,320.0,346.81,270.69
2016,10,9,14,15,73.0,254.0,1.75,19.0,297.0,323.24,254.05
2016,10,9,14,30,67.0,237.0,1.8,19.0,274.0,299.68,236.41
2016,10,9,14,45,62.0,218.0,1.85,19.0,250.5,274.62,217.46
2016,10,9,15,0,57.0,199.0,1.9,19.0,227.0,249.64,198.34
2016,10,9,15,15,40.5,175.0,1.9,18.5,194.0,211.47,168.46
2016,10,9,15,30,24.0,151.0,1.9,18.0,161.0,167.97,133.78
2016,10,9,15,45,19.0,132.5,1.9,18.0,140.0,145.57,115.73
2016,10,9,16,0,14.0,114.0,1.9,18.0,119.0,123.54,97.66
2016,10,9,16,15,286.0,84.0,1.85,17.5,148.5,247.08,199.87
2016,10,9,16,30,558.0,54.0,1.8,17.0,178.0,321.36,255.13
2016,10,9,16,45,468.0,45.5,1.8,17.0,131.0,248.87,191.84
2016,10,9,17,0,378.0,37.0,1.8,17.0,84.0,184.68,134.5
2016,10,9,17,15,189.0,24.5,1.75,17.0,48.0,92.8,42.86
2016,10,9,17,30,0.0,12.0,1.7,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,1.7,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,66.0,8.5,2.45,15.0,11.5,8.36,0.0
2016,10,10,6,30,132.0,17.0,2.5,15.0,23.0,13.38,0.0
2016,10,10,6,45,265.0,30.0,2.55,15.5,62.0,23.5,13.03
2016,10,10,7,0,398.0,43.0,2.6,16.0,101.0,38.72,22.62
2016,10,10,7,15,479.0,52.0,2.55,16.0,149.0,77.47,41.93
2016,10,10,7,30,560.0,61.0,2.5,16.0,197.0,125.45,75.33
2016,10,10,7,45,280.0,80.0,2.45,16.0,148.0,124.48,87.65
2016,10,10,8,0,0.0,99.0,2.4,16.0,99.0,94.74,74.34
2016,10,10,8,15,0.0,100.5,2.3,16.0,100.5,96.62,75.82
2016,10,10,8,30,0.0,102.0,2.2,16.0,102.0,98.32,77.05
2016,10,10,8,45,0.0,126.5,2.1,16.5,126.5,121.92,96.15
2016,10,10,9,0,0.0,151.0,2.0,17.0,151.0,145.67,115.01
2016,10,10,9,15,1.0,163.0,1.9,17.0,163.5,158.04,124.65
2016,10,10,9,30,2.0,175.0,1.8,17.0,176.0,170.54,134.36
2016,10,10,9,45,16.0,209.0,1.75,17.0,219.0,212.22,167.49
2016,10,10,10,0,30.0,243.0,1.7,17.0,262.0,257.9,203.25
2016,10,10,10,15,30.5,253.5,1.65,17.0,273.5,270.75,212.78
2016,10,10,10,30,31.0,264.0,1.6,17.0,285.0,283.64,222.42
2016,10,10,10,45,73.5,296.0,1.6,17.0,347.0,348.95,273.44
2016,10,10,11,0,116.0,328.0,1.6,17.0,409.0,417.03,325.41
2016,10,10,11,15,116.0,333.0,1.6,17.0,415.0,432.0,336.01
2016,10,10,11,30,116.0,338.0,1.6,17.0,421.0,435.22,338.29
2016,10,10,11,45,116.0,339.5,1.65,17.0,423.0,446.79,346.98
2016,10,10,12,0,116.0,341.0,1.7,17.0,425.0,444.56,345.52
2016,10,10,12,15,116.0,338.5,1.7,17.0,422.0,451.93,351.08
2016,10,10,12,30,116.0,336.0,1.7,17.0,419.0,443.75,345.21
2016,10,10,12,45,111.5,330.0,1.75,17.0,408.5,435.13,339.11
2016,10,10,13,0,107.0,324.0,1.8,17.0,398.0,426.1,332.71
2016,10,10,13,15,107.0,314.0,1.8,17.0,386.0,416.06,325.63
2016,10,10,13,30,107.0,304.0,1.8,17.0,374.0,405.61,318.27
2016,10,10,13,45,106.0,291.0,1.8,17.0,358.0,390.62,307.45
2016,10,10,14,0,105.0,278.0,1.8,17.0,342.0,375.28,296.36
2016,10,10,14,15,103.5,262.0,1.8,17.0,322.0,355.84,282.07
2016,10,10,14,30,102.0,246.0,1.8,17.0,302.0,336.11,267.47
2016,10,10,14,45,99.5,227.5,1.8,17.0,279.0,312.54,249.73
2016,10,10,15,0,97.0,209.0,1.8,17.0,256.0,288.81,231.66
2016,10,10,15,15,93.0,189.0,1.75,17.0,230.0,262.21,210.98
2016,10,10,15,30,89.0,169.0,1.7,17.0,204.0,235.63,190.01
2016,10,10,15,45,82.5,147.5,1.7,17.0,177.0,205.86,166.1
2016,10,10,16,0,76.0,126.0,1.7,17.0,150.0,176.38,141.94
2016,10,10,16,15,64.5,104.5,1.65,16.5,122.0,144.8,115.72
2016,10,10,16,30,53.0,83.0,1.6,16.0,94.0,114.0,89.61
2016,10,10,16,45,35.0,61.5,1.6,16.0,68.0,81.43,61.56
2016,10,10,17,0,17.0,40.0,1.6,16.0,42.0,49.98,34.26
2016,10,10,17,15,8.5,20.0,1.5,16.0,21.0,23.19,5.1
2016,10,10,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,0.0,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.93,0.0
2016,10,11,6,45,0.0,13.0,1.9,15.5,13.0,12.54,4.15
2016,10,11,7,0,0.0,22.0,1.9,16.0,22.0,21.23,11.87
2016,10,11,7,15,0.0,32.5,1.85,16.0,32.5,31.37,20.75
2016,10,11,7,30,0.0,43.0,1.8,16.0,43.0,41.53,29.56
2016,10,11,7,45,0.0,54.5,1.8,16.0,54.5,52.66,39.09
2016,10,11,8,0,0.0,66.0,1.8,16.0,66.0,63.79,48.47
2016,10,11,8,15,0.0,77.0,1.75,16.0,77.0,74.36,57.26
2016,10,11,8,30,0.0,88.0,1.7,16.0,88.0,84.97,65.97
2016,10,11,8,45,0.0,99.5,1.7,16.0,99.5,96.09,75.01
2016,10,11,9,0,0.0,111.0,1.7,16.0,111.0,107.26,83.99
2016,10,11,9,15,0.0,124.5,1.65,16.0,124.5,120.39,94.52
2016,10,11,9,30,0.0,138.0,1.6,16.0,138.0,133.59,105.01
2016,10,11,9,45,0.5,157.5,1.55,16.0,158.0,152.98,120.44
2016,10,11,10,0,1.0,177.0,1.5,16.0,178.0,172.54,135.84
2016,10,11,10,15,0.5,174.0,1.45,16.0,175.0,169.49,133.09
2016,10,11,10,30,0.0,171.0,1.4,16.0,172.0,166.37,130.37
2016,10,11,10,45,15.0,223.0,1.35,16.5,234.0,228.83,179.77
2016,10,11,11,0,30.0,275.0,1.3,17.0,296.0,297.81,232.74
2016,10,11,11,15,30.5,279.0,1.3,17.0,300.5,303.98,236.99
2016,10,11,11,30,31.0,283.0,1.3,17.0,305.0,310.11,241.56
2016,10,11,11,45,100.5,312.5,1.3,17.0,384.5,398.83,310.82
2016,10,11,12,0,170.0,342.0,1.3,17.0,464.0,497.02,384.69
2016,10,11,12,15,173.5,339.5,1.4,17.0,463.5,500.62,387.3
2016,10,11,12,30,177.0,337.0,1.5,17.0,463.0,503.58,390.23
2016,10,11,12,45,191.5,329.5,1.65,17.0,463.0,509.62,396.09
2016,10,11,13,0,206.0,322.0,1.8,17.0,463.0,514.83,401.35
2016,10,11,13,15,219.0,309.5,1.95,17.0,456.0,512.3,400.95
2016,10,11,13,30,232.0,297.0,2.1,17.0,449.0,508.63,399.74
2016,10,11,13,45,200.0,286.0,2.25,17.0,413.0,469.19,370.39
2016,10,11,14,0,168.0,275.0,2.4,17.0,377.0,430.0,340.96
2016,10,11,14,15,368.5,215.5,2.55,17.0,421.0,523.23,418.73
2016,10,11,14,30,569.0,156.0,2.7,17.0,465.0,606.26,486.36
2016,10,11,14,45,525.0,154.0,2.85,17.0,422.5,557.46,449.2
2016,10,11,15,0,481.0,152.0,3.0,17.0,380.0,509.5,412.74
2016,10,11,15,15,525.5,126.5,3.05,16.5,353.0,493.38,402.43
2016,10,11,15,30,570.0,101.0,3.1,16.0,326.0,475.9,390.03
2016,10,11,15,45,520.5,97.0,3.15,16.0,282.0,420.11,344.58
2016,10,11,16,0,471.0,93.0,3.2,16.0,238.0,364.84,298.61
2016,10,11,16,15,421.5,81.0,3.2,16.0,193.5,306.6,249.08
2016,10,11,16,30,372.0,69.0,3.2,16.0,149.0,252.14,201.44
2016,10,11,16,45,296.0,54.5,3.25,16.0,107.5,188.81,146.09
2016,10,11,17,0,220.0,40.0,3.3,16.0,66.0,133.03,95.78
2016,10,11,17,15,110.0,20.0,3.35,16.0,33.0,62.07,13.79
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.0,2.65,14.0,9.0,0.0,0.0
2016,10,12,6,30,0.0,18.0,2.5,14.0,18.0,17.69,0.0
2016,10,12,6,45,179.0,31.0,2.4,14.5,55.5,24.12,12.84
2016,10,12,7,0,358.0,44.0,2.3,15.0,93.0,38.04,27.24
2016,10,12,7,15,441.5,53.5,2.15,15.0,140.0,74.68,41.5
2016,10,12,7,30,525.0,63.0,2.0,15.0,187.0,120.88,73.31
2016,10,12,7,45,262.5,73.5,1.85,15.0,135.5,114.32,80.06
2016,10,12,8,0,0.0,84.0,1.7,15.0,84.0,80.72,62.86
2016,10,12,8,15,1.0,111.5,1.7,15.0,112.0,107.23,84.96
2016,10,12,8,30,2.0,139.0,1.7,15.0,140.0,134.04,106.93
2016,10,12,8,45,6.0,154.5,1.7,15.5,157.5,150.98,120.26
2016,10,12,9,0,10.0,170.0,1.7,16.0,175.0,168.36,133.83
2016,10,12,9,15,16.0,189.5,1.95,16.0,198.5,191.02,151.92
2016,10,12,9,30,22.0,209.0,2.2,16.0,222.0,214.32,170.45
2016,10,12,9,45,24.0,222.5,2.45,16.0,237.0,230.04,182.8
2016,10,12,10,0,26.0,236.0,2.7,16.0,252.0,245.93,195.27
2016,10,12,10,15,23.0,239.5,2.9,16.0,254.5,248.8,197.29
2016,10,12,10,30,20.0,243.0,3.1,16.0,257.0,251.38,199.11
2016,10,12,10,45,15.0,234.0,3.3,16.0,244.5,239.79,189.69
2016,10,12,11,0,10.0,225.0,3.5,16.0,232.0,227.79,179.97
2016,10,12,11,15,43.0,273.0,3.6,16.0,303.5,307.44,243.8
2016,10,12,11,30,76.0,321.0,3.7,16.0,375.0,385.45,305.07
2016,10,12,11,45,74.0,321.5,3.85,16.0,374.5,386.86,305.96
2016,10,12,12,0,72.0,322.0,4.0,16.0,374.0,387.97,306.92
2016,10,12,12,15,165.5,323.5,3.95,16.0,440.5,476.44,377.95
2016,10,12,12,30,259.0,325.0,3.9,16.0,507.0,566.42,448.41
2016,10,12,12,45,391.5,277.5,3.9,16.0,547.0,627.59,498.42
2016,10,12,13,0,524.0,230.0,3.9,16.0,587.0,695.39,552.64
2016,10,12,13,15,578.5,202.5,4.0,16.0,586.0,708.48,564.48
2016,10,12,13,30,633.0,175.0,4.1,16.0,585.0,721.9,576.81
2016,10,12,13,45,575.5,185.5,4.2,16.0,545.5,675.73,541.96
2016,10,12,14,0,518.0,196.0,4.3,16.0,506.0,633.22,509.86
2016,10,12,14,15,671.0,140.0,4.6,16.0,517.0,681.64,552.4
2016,10,12,14,30,824.0,84.0,4.9,16.0,528.0,712.52,578.62
2016,10,12,14,45,808.0,80.5,5.2,16.0,488.0,674.48,551.84
2016,10,12,15,0,792.0,77.0,5.5,16.0,448.0,634.67,523.34
2016,10,12,15,15,765.0,73.5,5.35,16.0,403.0,586.3,484.59
2016,10,12,15,30,738.0,70.0,5.2,16.0,358.0,537.52,444.72
2016,10,12,15,45,701.5,65.0,5.1,16.0,310.0,481.59,398.25
2016,10,12,16,0,665.0,60.0,5.0,16.0,262.0,426.76,351.39
2016,10,12,16,15,608.0,54.5,4.75,16.0,213.0,365.61,297.83
2016,10,12,16,30,551.0,49.0,4.5,16.0,164.0,306.18,244.47
2016,10,12,16,45,455.0,40.5,4.25,16.0,117.5,232.99,179.52
2016,10,12,17,0,359.0,32.0,4.0,16.0,71.0,168.91,119.91
2016,10,12,17,15,179.5,16.0,3.9,15.5,35.5,76.5,4.41
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.1,15.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.1,15.0,14.0,13.76,0.0
2016,10,13,6,45,102.5,29.5,2.15,15.0,43.5,24.53,12.61
2016,10,13,7,0,205.0,45.0,2.2,15.0,73.0,36.28,25.65
2016,10,13,7,15,243.0,63.0,2.2,15.0,109.5,68.85,43.71
2016,10,13,7,30,281.0,81.0,2.2,15.0,146.0,105.87,71.4
2016,10,13,7,45,304.0,98.0,2.25,15.5,183.5,143.6,102.49
2016,10,13,8,0,327.0,115.0,2.3,16.0,221.0,184.25,137.05
2016,10,13,8,15,342.5,131.0,2.15,16.0,257.5,223.19,170.85
2016,10,13,8,30,358.0,147.0,2.0,16.0,294.0,263.42,205.38
2016,10,13,8,45,354.0,166.5,1.95,16.0,325.0,300.48,237.04
2016,10,13,9,0,350.0,186.0,1.9,16.0,356.0,336.7,267.17
2016,10,13,9,15,362.0,200.5,1.8,16.0,389.0,374.97,298.03
2016,10,13,9,30,374.0,215.0,1.7,16.0,422.0,413.65,328.47
2016,10,13,9,45,345.0,236.5,1.65,16.5,436.5,435.89,344.74
2016,10,13,10,0,316.0,258.0,1.6,17.0,451.0,455.11,358.16
2016,10,13,10,15,351.5,262.0,1.5,17.0,485.0,495.91,388.93
2016,10,13,10,30,387.0,266.0,1.4,17.0,519.0,538.11,420.05
2016,10,13,10,45,371.5,279.0,1.3,17.0,527.0,554.06,430.48
2016,10,13,11,0,356.0,292.0,1.2,17.0,535.0,568.05,439.42
2016,10,13,11,15,335.0,302.5,1.2,17.0,534.5,573.35,442.6
2016,10,13,11,30,314.0,313.0,1.2,17.0,534.0,576.66,444.38
2016,10,13,11,45,319.5,310.5,1.2,17.5,536.0,585.69,450.28
2016,10,13,12,0,325.0,308.0,1.2,18.0,538.0,593.6,455.32
2016,10,13,12,15,340.0,304.0,1.2,18.0,543.5,606.53,465.07
2016,10,13,12,30,355.0,300.0,1.2,18.0,549.0,618.27,473.94
2016,10,13,12,45,361.5,292.0,1.2,18.0,541.0,617.24,473.71
2016,10,13,13,0,368.0,284.0,1.2,18.0,533.0,614.67,472.57
2016,10,13,13,15,386.0,269.5,1.2,18.0,523.5,612.79,472.37
2016,10,13,13,30,404.0,255.0,1.2,18.0,514.0,608.95,470.8
2016,10,13,13,45,387.5,246.5,1.25,18.0,486.0,582.2,452.3
2016,10,13,14,0,371.0,238.0,1.3,18.0,458.0,554.47,433.08
2016,10,13,14,15,310.5,233.5,1.3,18.0,410.0,497.21,390.5
2016,10,13,14,30,250.0,229.0,1.3,18.0,362.0,441.7,348.7
2016,10,13,14,45,136.0,201.0,1.35,18.0,273.0,315.58,251.13
2016,10,13,15,0,22.0,173.0,1.4,18.0,184.0,189.61,150.1
2016,10,13,15,15,18.5,156.5,1.45,18.0,165.0,170.18,135.16
2016,10,13,15,30,15.0,140.0,1.5,18.0,146.0,150.97,119.84
2016,10,13,15,45,9.5,122.0,1.55,18.0,125.5,129.22,102.18
2016,10,13,16,0,4.0,104.0,1.6,18.0,105.0,107.91,84.61
2016,10,13,16,15,2.0,84.5,1.6,17.5,85.0,86.96,67.24
2016,10,13,16,30,0.0,65.0,1.6,17.0,65.0,66.06,49.58
2016,10,13,16,45,0.0,46.0,1.65,17.0,46.0,46.45,32.67
2016,10,13,17,0,0.0,27.0,1.7,17.0,27.0,26.38,14.93
2016,10,13,17,15,0.0,13.5,1.75,17.0,13.5,13.03,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,6.65,17.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,6.7,17.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,11.0,6.75,17.0,11.0,10.61,1.89
2016,10,14,7,0,0.0,19.0,6.8,17.0,19.0,18.33,10.0
2016,10,14,7,15,0.0,29.0,6.8,17.0,29.0,27.99,17.7
2016,10,14,7,30,0.0,39.0,6.8,17.0,39.0,37.66,26.08
2016,10,14,7,45,0.0,49.5,6.8,17.0,49.5,47.82,34.79
2016,10,14,8,0,0.0,60.0,6.8,17.0,60.0,57.98,43.39
2016,10,14,8,15,0.0,70.5,6.75,17.0,70.5,68.15,51.89
2016,10,14,8,30,0.0,81.0,6.7,17.0,81.0,78.27,60.24
2016,10,14,8,45,0.0,108.0,6.7,17.0,108.0,104.23,81.7
2016,10,14,9,0,0.0,135.0,6.7,17.0,135.0,130.35,103.07
2016,10,14,9,15,0.0,118.5,6.6,17.0,118.5,114.61,89.81
2016,10,14,9,30,0.0,102.0,6.5,17.0,102.0,98.71,76.49
2016,10,14,9,45,12.5,166.5,6.45,17.5,174.0,168.69,133.61
2016,10,14,10,0,25.0,231.0,6.4,18.0,246.0,240.36,191.0
2016,10,14,10,15,12.5,188.0,6.3,18.0,195.5,191.12,150.9
2016,10,14,10,30,0.0,145.0,6.2,18.0,145.0,140.87,109.84
2016,10,14,10,45,0.0,157.0,6.1,18.0,157.0,152.77,119.35
2016,10,14,11,0,0.0,169.0,6.0,18.0,169.0,164.74,128.86
2016,10,14,11,15,1.0,175.0,5.85,18.0,175.5,171.58,134.27
2016,10,14,11,30,2.0,181.0,5.7,18.0,182.0,178.5,139.77
2016,10,14,11,45,1.0,174.0,5.6,18.0,175.0,170.9,133.57
2016,10,14,12,0,0.0,167.0,5.5,18.0,168.0,163.25,127.38
2016,10,14,12,15,0.0,167.0,5.4,18.0,167.5,163.38,127.51
2016,10,14,12,30,0.0,167.0,5.3,18.0,167.0,163.53,127.66
2016,10,14,12,45,0.0,137.0,5.2,18.0,137.0,133.6,103.63
2016,10,14,13,0,0.0,107.0,5.1,18.0,107.0,103.83,79.61
2016,10,14,13,15,0.0,87.5,4.9,18.0,87.5,84.69,64.1
2016,10,14,13,30,0.0,68.0,4.7,18.0,68.0,65.78,48.7
2016,10,14,13,45,0.0,39.0,4.55,18.0,39.0,37.7,25.63
2016,10,14,14,0,0.0,10.0,4.4,18.0,10.0,9.66,2.39
2016,10,14,14,15,0.0,57.0,4.15,18.0,57.0,55.1,40.21
2016,10,14,14,30,0.0,104.0,3.9,18.0,104.0,101.22,78.34
2016,10,14,14,45,0.0,82.0,3.65,18.0,82.0,79.31,60.43
2016,10,14,15,0,0.0,60.0,3.4,18.0,60.0,57.99,42.91
2016,10,14,15,15,0.0,61.0,3.2,17.5,61.0,58.95,43.94
2016,10,14,15,30,0.0,62.0,3.0,17.0,62.0,59.92,44.94
2016,10,14,15,45,0.0,53.0,2.8,17.0,53.0,51.2,37.69
2016,10,14,16,0,0.0,44.0,2.6,17.0,44.0,42.49,30.35
2016,10,14,16,15,0.0,35.5,2.45,17.0,35.5,34.27,23.33
2016,10,14,16,30,0.0,27.0,2.3,17.0,27.0,26.05,16.23
2016,10,14,16,45,0.0,18.5,2.15,17.0,18.5,17.84,9.08
2016,10,14,17,0,0.0,10.0,2.0,17.0,10.0,9.64,1.76
2016,10,14,17,15,0.0,5.0,1.9,17.0,5.0,4.82,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,41.5,6.0,3.2,16.0,7.0,0.0,0.0
2016,10,15,6,30,83.0,12.0,3.4,16.0,14.0,11.8,0.0
2016,10,15,6,45,224.0,25.0,3.6,16.5,49.5,19.58,7.7
2016,10,15,7,0,365.0,38.0,3.8,17.0,85.0,30.36,20.2
2016,10,15,7,15,450.5,46.5,3.95,17.0,130.5,66.12,34.44
2016,10,15,7,30,536.0,55.0,4.1,17.0,176.0,111.54,64.67
2016,10,15,7,45,311.0,91.0,4.3,17.0,165.0,137.2,96.37
2016,10,15,8,0,86.0,127.0,4.5,17.0,154.0,139.32,108.16
2016,10,15,8,15,92.5,147.0,4.85,17.0,180.5,165.72,130.46
2016,10,15,8,30,99.0,167.0,5.2,17.0,207.0,192.85,153.2
2016,10,15,8,45,74.5,180.5,5.55,17.0,212.5,202.47,161.78
2016,10,15,9,0,50.0,194.0,5.9,17.0,218.0,209.5,167.74
2016,10,15,9,15,30.5,191.5,6.15,17.0,206.5,201.01,160.69
2016,10,15,9,30,11.0,189.0,6.4,17.0,195.0,189.0,150.54
2016,10,15,9,45,53.5,229.5,6.65,17.5,261.5,255.86,204.67
2016,10,15,10,0,96.0,270.0,6.9,18.0,328.0,325.25,260.14
2016,10,15,10,15,182.5,279.5,7.0,18.0,395.0,398.94,320.02
2016,10,15,10,30,269.0,289.0,7.1,18.0,462.0,479.36,384.71
2016,10,15,10,45,228.0,303.5,7.25,18.0,453.5,470.67,377.0
2016,10,15,11,0,187.0,318.0,7.4,18.0,445.0,463.33,370.29
2016,10,15,11,15,202.5,322.0,7.45,18.0,461.5,485.43,387.95
2016,10,15,11,30,218.0,326.0,7.5,18.0,478.0,507.52,405.52
2016,10,15,11,45,245.0,323.0,7.6,18.0,494.5,531.11,424.76
2016,10,15,12,0,272.0,320.0,7.7,18.0,511.0,561.75,449.33
2016,10,15,12,15,276.5,314.5,7.7,18.0,506.5,563.97,451.39
2016,10,15,12,30,281.0,309.0,7.7,18.0,502.0,565.09,452.71
2016,10,15,12,45,148.0,271.5,7.75,18.0,373.0,408.83,327.99
2016,10,15,13,0,15.0,234.0,7.8,18.0,244.0,244.85,193.87
2016,10,15,13,15,7.5,183.5,7.75,18.0,188.5,187.05,147.57
2016,10,15,13,30,0.0,133.0,7.7,18.0,133.0,129.91,101.18
2016,10,15,13,45,0.0,104.5,7.65,18.0,104.5,101.45,78.11
2016,10,15,14,0,0.0,76.0,7.6,18.0,76.0,73.51,55.29
2016,10,15,14,15,0.0,71.0,7.5,18.0,71.0,68.66,51.41
2016,10,15,14,30,0.0,66.0,7.4,18.0,66.0,63.81,47.52
2016,10,15,14,45,7.0,114.5,7.35,18.0,118.0,117.08,91.99
2016,10,15,15,0,14.0,163.0,7.3,18.0,170.0,173.63,138.89
2016,10,15,15,15,35.5,156.0,7.2,18.0,170.5,187.2,150.83
2016,10,15,15,30,57.0,149.0,7.1,18.0,171.0,193.03,156.24
2016,10,15,15,45,48.5,129.5,7.05,18.0,146.5,165.78,133.6
2016,10,15,16,0,40.0,110.0,7.0,18.0,122.0,139.09,111.16
2016,10,15,16,15,28.5,89.5,6.85,17.5,97.0,110.35,86.88
2016,10,15,16,30,17.0,69.0,6.7,17.0,72.0,82.43,63.01
2016,10,15,16,45,8.5,48.5,6.6,17.0,50.0,53.36,37.99
2016,10,15,17,0,0.0,28.0,6.5,17.0,28.0,28.24,15.54
2016,10,15,17,15,0.0,14.0,6.55,17.0,14.0,13.52,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,6.0,5.3,17.0,6.0,5.78,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,10.6,3.35
2016,10,16,7,15,0.0,17.5,5.3,17.0,17.5,16.88,8.41
2016,10,16,7,30,0.0,24.0,5.2,17.0,24.0,23.15,13.87
2016,10,16,7,45,0.0,31.0,5.15,17.0,31.0,29.92,19.69
2016,10,16,8,0,0.0,38.0,5.1,17.0,38.0,36.69,25.44
2016,10,16,8,15,0.0,44.5,5.15,17.0,44.5,42.98,30.73
2016,10,16,8,30,0.0,51.0,5.2,17.0,51.0,49.27,35.95
2016,10,16,8,45,0.0,86.5,5.3,17.5,86.5,83.61,64.44
2016,10,16,9,0,0.0,122.0,5.4,18.0,122.0,117.86,92.4
2016,10,16,9,15,0.0,121.5,5.4,18.0,121.5,117.52,91.86
2016,10,16,9,30,0.0,121.0,5.4,18.0,121.0,117.14,91.32
2016,10,16,9,45,0.0,124.0,5.45,18.0,124.0,120.13,93.57
2016,10,16,10,0,0.0,127.0,5.5,18.0,127.0,123.13,95.82
2016,10,16,10,15,0.0,105.0,5.5,18.0,105.0,101.7,78.19
2016,10,16,10,30,0.0,83.0,5.5,18.0,83.0,80.32,60.61
2016,10,16,10,45,0.0,55.5,5.5,18.0,55.5,53.68,38.69
2016,10,16,11,0,0.0,28.0,5.5,18.0,28.0,27.07,16.74
2016,10,16,11,15,3.5,119.0,5.45,18.0,121.5,118.16,91.4
2016,10,16,11,30,7.0,210.0,5.4,18.0,215.0,211.48,166.4
2016,10,16,11,45,18.5,242.5,5.4,18.0,255.5,253.83,200.27
2016,10,16,12,0,30.0,275.0,5.4,18.0,296.0,304.02,240.11
2016,10,16,12,15,15.0,155.5,5.5,18.0,166.0,164.12,128.7
2016,10,16,12,30,0.0,36.0,5.6,18.0,36.0,34.81,23.08
2016,10,16,12,45,4.5,125.0,5.7,18.0,128.0,125.36,97.36
2016,10,16,13,0,9.0,214.0,5.8,18.0,220.0,219.32,173.17
2016,10,16,13,15,4.5,160.5,5.95,18.0,163.5,161.21,126.45
2016,10,16,13,30,0.0,107.0,6.1,18.0,107.0,103.9,79.95
2016,10,16,13,45,3.5,149.0,6.3,18.0,151.5,149.09,117.11
2016,10,16,14,0,7.0,191.0,6.5,18.0,196.0,195.64,155.16
2016,10,16,14,15,16.5,194.5,6.6,18.0,204.0,207.11,165.07
2016,10,16,14,30,26.0,198.0,6.7,18.0,212.0,218.45,174.92
2016,10,16,14,45,104.0,194.5,6.8,18.0,242.5,285.18,231.57
2016,10,16,15,0,182.0,191.0,6.9,18.0,273.0,331.57,271.13
2016,10,16,15,15,218.5,167.0,6.8,18.0,255.5,329.94,270.64
2016,10,16,15,30,255.0,143.0,6.7,18.0,238.0,316.87,260.54
2016,10,16,15,45,432.5,103.0,6.65,18.0,237.0,366.29,301.91
2016,10,16,16,0,610.0,63.0,6.6,18.0,236.0,394.76,323.55
2016,10,16,16,15,546.0,56.5,6.5,17.5,188.5,330.37,267.52
2016,10,16,16,30,482.0,50.0,6.4,17.0,141.0,270.65,214.21
2016,10,16,16,45,366.5,40.5,6.3,17.0,97.5,194.14,146.82
2016,10,16,17,0,251.0,31.0,6.2,17.0,54.0,128.73,82.97
2016,10,16,17,15,125.5,15.5,6.15,17.0,27.0,47.83,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,14.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,29.0,11.0,1.6,16.0,12.0,10.81,0.0
2016,10,17,6,45,164.0,26.5,1.6,16.0,45.0,20.77,6.66
2016,10,17,7,0,299.0,42.0,1.6,16.0,78.0,32.31,21.8
2016,10,17,7,15,391.5,52.5,1.6,16.0,123.0,66.82,37.56
2016,10,17,7,30,484.0,63.0,1.6,16.0,168.0,111.09,66.72
2016,10,17,7,45,546.5,69.0,1.65,16.5,216.0,156.2,101.89
2016,10,17,8,0,609.0,75.0,1.7,17.0,264.0,207.82,145.04
2016,10,17,8,15,648.5,80.0,1.65,17.0,310.5,258.18,189.25
2016,10,17,8,30,688.0,85.0,1.6,17.0,357.0,311.81,236.0
2016,10,17,8,45,718.5,88.0,1.6,17.0,400.5,362.96,280.35
2016,10,17,9,0,749.0,91.0,1.6,17.0,444.0,416.46,325.52
2016,10,17,9,15,769.0,94.0,1.6,17.0,482.0,465.33,366.05
2016,10,17,9,30,789.0,97.0,1.6,17.0,520.0,514.21,405.48
2016,10,17,9,45,805.5,98.0,1.65,17.5,553.0,558.8,440.14
2016,10,17,10,0,822.0,99.0,1.7,18.0,586.0,602.51,473.22
2016,10,17,10,15,832.0,100.5,1.75,18.0,611.5,641.42,502.89
2016,10,17,10,30,842.0,102.0,1.8,18.0,637.0,678.48,530.69
2016,10,17,10,45,850.5,102.0,1.85,18.0,655.5,710.84,554.02
2016,10,17,11,0,859.0,102.0,1.9,18.0,674.0,740.83,574.95
2016,10,17,11,15,862.5,102.5,1.95,18.0,684.5,762.01,589.66
2016,10,17,11,30,866.0,103.0,2.0,18.0,695.0,782.94,604.33
2016,10,17,11,45,868.0,102.5,2.15,18.0,698.0,798.62,616.19
2016,10,17,12,0,870.0,102.0,2.3,18.0,701.0,811.12,625.98
2016,10,17,12,15,868.0,101.5,2.4,18.0,695.5,817.17,630.99
2016,10,17,12,30,866.0,101.0,2.5,18.0,690.0,819.89,633.86
2016,10,17,12,45,869.0,97.0,2.7,18.0,678.0,819.53,635.38
2016,10,17,13,0,872.0,93.0,2.9,18.0,666.0,815.79,634.58
2016,10,17,13,15,865.0,92.0,3.05,18.0,645.0,803.96,627.76
2016,10,17,13,30,858.0,91.0,3.2,18.0,624.0,788.97,618.76
2016,10,17,13,45,848.0,89.5,3.35,18.0,596.0,772.73,608.85
2016,10,17,14,0,838.0,88.0,3.5,18.0,568.0,748.98,593.4
2016,10,17,14,15,823.0,85.5,3.6,18.0,533.5,717.71,572.09
2016,10,17,14,30,808.0,83.0,3.7,18.0,499.0,684.2,548.92
2016,10,17,14,45,786.5,80.5,3.8,18.0,459.0,644.2,520.53
2016,10,17,15,0,765.0,78.0,3.9,18.0,419.0,602.86,489.53
2016,10,17,15,15,735.5,74.5,4.0,17.5,374.5,554.35,452.66
2016,10,17,15,30,706.0,71.0,4.1,17.0,330.0,505.68,414.46
2016,10,17,15,45,662.0,67.0,4.25,17.0,282.0,451.31,369.68
2016,10,17,16,0,618.0,63.0,4.4,17.0,234.0,396.52,323.18
2016,10,17,16,15,552.5,56.0,4.35,17.0,186.5,330.75,266.19
2016,10,17,16,30,487.0,49.0,4.3,17.0,139.0,269.8,211.88
2016,10,17,16,45,377.0,39.0,4.3,17.0,95.5,194.96,146.14
2016,10,17,17,0,267.0,29.0,4.3,17.0,52.0,129.98,79.96
2016,10,17,17,15,133.5,14.5,4.25,16.5,26.0,48.47,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,20.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,40.0,10.0,4.0,15.0,11.0,9.83,0.0
2016,10,18,6,45,180.5,25.0,4.05,15.5,44.0,19.59,4.71
2016,10,18,7,0,321.0,40.0,4.1,16.0,77.0,31.8,21.22
2016,10,18,7,15,414.0,49.5,4.25,16.0,122.5,64.39,35.07
2016,10,18,7,30,507.0,59.0,4.4,16.0,168.0,108.83,64.02
2016,10,18,7,45,569.5,64.5,4.55,16.0,216.0,154.59,100.07
2016,10,18,8,0,632.0,70.0,4.7,16.0,264.0,206.81,144.63
2016,10,18,8,15,462.5,109.0,4.75,16.0,263.5,232.04,175.15
2016,10,18,8,30,293.0,148.0,4.8,16.0,263.0,238.92,187.68
2016,10,18,8,45,534.0,115.5,4.9,16.5,354.0,317.99,250.82
2016,10,18,9,0,775.0,83.0,5.0,17.0,445.0,417.72,331.94
2016,10,18,9,15,794.5,85.5,5.05,17.0,483.0,466.88,374.36
2016,10,18,9,30,814.0,88.0,5.1,17.0,521.0,515.94,415.86
2016,10,18,9,45,837.0,86.0,5.15,17.0,555.5,561.95,454.21
2016,10,18,10,0,860.0,84.0,5.2,17.0,590.0,606.48,490.7
2016,10,18,10,15,869.0,85.5,5.2,17.0,616.0,645.53,521.99
2016,10,18,10,30,878.0,87.0,5.2,17.0,642.0,682.55,551.16
2016,10,18,10,45,885.0,87.5,5.2,17.0,660.5,714.89,574.93
2016,10,18,11,0,892.0,88.0,5.2,17.0,679.0,744.66,596.65
2016,10,18,11,15,895.5,88.5,5.2,17.0,689.5,769.1,614.36
2016,10,18,11,30,899.0,89.0,5.2,17.0,700.0,790.51,629.88
2016,10,18,11,45,900.0,89.0,5.2,17.0,703.0,806.3,641.3
2016,10,18,12,0,901.0,89.0,5.2,17.0,706.0,818.79,650.43
2016,10,18,12,15,899.0,89.0,5.25,17.0,700.0,825.51,655.71
2016,10,18,12,30,897.0,89.0,5.3,17.0,694.0,828.8,658.64
2016,10,18,12,45,894.5,87.5,5.35,17.0,681.0,826.61,657.69
2016,10,18,13,0,892.0,86.0,5.4,17.0,668.0,821.01,654.39
2016,10,18,13,15,885.5,85.0,5.5,17.0,647.0,809.38,646.99
2016,10,18,13,30,879.0,84.0,5.6,17.0,626.0,794.53,637.29
2016,10,18,13,45,871.5,81.5,5.7,17.0,598.5,774.07,623.42
2016,10,18,14,0,864.0,79.0,5.8,17.0,571.0,750.65,607.3
2016,10,18,14,15,850.0,77.0,5.85,17.0,536.0,720.19,585.55
2016,10,18,14,30,836.0,75.0,5.9,17.0,501.0,691.82,565.29
2016,10,18,14,45,815.0,73.0,6.0,17.0,460.5,652.05,536.08
2016,10,18,15,0,794.0,71.0,6.1,17.0,420.0,610.83,504.4
2016,10,18,15,15,766.0,68.0,6.15,17.0,375.5,562.96,465.91
2016,10,18,15,30,738.0,65.0,6.2,17.0,331.0,514.78,426.16
2016,10,18,15,45,693.5,61.0,6.3,17.0,283.0,456.55,377.18
2016,10,18,16,0,649.0,57.0,6.4,17.0,235.0,402.57,330.16
2016,10,18,16,15,584.5,51.0,6.35,17.0,187.0,337.36,272.62
2016,10,18,16,30,520.0,45.0,6.3,17.0,139.0,276.87,217.76
2016,10,18,16,45,407.5,36.0,6.3,17.0,95.0,201.2,150.33
2016,10,18,17,0,295.0,27.0,6.3,17.0,51.0,134.39,77.97
2016,10,18,17,15,147.5,13.5,6.4,16.5,25.5,50.58,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
