Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,204.5,16.0,3.3,15.5,39.5,11.74,0.0
2016,10,19,7,0,409.0,32.0,3.3,16.0,79.0,24.19,14.71
2016,10,19,7,15,496.5,39.5,3.3,16.0,124.5,58.42,27.91
2016,10,19,7,30,584.0,47.0,3.3,16.0,170.0,104.85,57.46
2016,10,19,7,45,639.0,52.0,3.35,16.5,218.5,154.42,96.57
2016,10,19,8,0,694.0,57.0,3.4,17.0,267.0,207.86,142.19
2016,10,19,8,15,729.5,60.5,3.35,17.0,313.5,259.64,188.78
2016,10,19,8,30,765.0,64.0,3.3,17.0,360.0,314.09,237.62
2016,10,19,8,45,790.5,66.5,3.25,17.0,403.5,366.11,284.04
2016,10,19,9,0,816.0,69.0,3.2,17.0,447.0,419.11,330.18
2016,10,19,9,15,833.5,71.0,3.1,17.0,485.0,468.6,372.33
2016,10,19,9,30,851.0,73.0,3.0,17.0,523.0,517.27,412.63
2016,10,19,9,45,865.0,74.0,2.95,17.5,555.5,562.27,448.3
2016,10,19,10,0,879.0,75.0,2.9,18.0,588.0,606.01,481.94
2016,10,19,10,15,888.0,76.5,2.9,18.0,614.0,645.59,512.66
2016,10,19,10,30,897.0,78.0,2.9,18.0,640.0,683.08,541.02
2016,10,19,10,45,903.0,78.5,2.9,18.5,658.0,715.13,562.55
2016,10,19,11,0,909.0,79.0,2.9,19.0,676.0,744.51,582.0
2016,10,19,11,15,912.0,79.5,2.9,19.0,686.5,768.83,598.84
2016,10,19,11,30,915.0,80.0,2.9,19.0,697.0,790.05,613.53
2016,10,19,11,45,915.0,80.0,2.95,19.0,699.5,805.19,624.26
2016,10,19,12,0,915.0,80.0,3.0,19.0,702.0,816.95,632.76
2016,10,19,12,15,913.0,80.0,3.05,19.0,696.5,823.68,637.86
2016,10,19,12,30,911.0,80.0,3.1,19.0,691.0,826.95,640.69
2016,10,19,12,45,905.5,80.0,3.2,19.5,677.0,823.92,638.3
2016,10,19,13,0,900.0,80.0,3.3,20.0,663.0,817.47,633.66
2016,10,19,13,15,893.0,79.0,3.4,20.0,641.5,805.34,626.29
2016,10,19,13,30,886.0,78.0,3.5,20.0,620.0,789.97,616.7
2016,10,19,13,45,875.0,77.0,3.6,20.0,591.5,768.39,602.66
2016,10,19,14,0,864.0,76.0,3.7,20.0,563.0,743.97,586.53
2016,10,19,14,15,849.5,74.0,3.75,19.5,528.5,713.17,566.49
2016,10,19,14,30,835.0,72.0,3.8,19.0,494.0,680.08,544.51
2016,10,19,14,45,815.0,70.0,3.9,19.0,454.0,645.46,520.18
2016,10,19,15,0,795.0,68.0,4.0,19.0,414.0,604.98,489.99
2016,10,19,15,15,767.5,65.0,4.05,19.0,369.5,557.51,452.91
2016,10,19,15,30,740.0,62.0,4.1,19.0,325.0,509.7,414.52
2016,10,19,15,45,699.0,58.0,4.2,19.0,277.5,453.49,368.3
2016,10,19,16,0,658.0,54.0,4.3,19.0,230.0,398.76,321.82
2016,10,19,16,15,594.5,48.0,4.35,18.5,182.5,336.17,267.99
2016,10,19,16,30,531.0,42.0,4.4,18.0,135.0,275.96,214.52
2016,10,19,16,45,423.5,33.0,4.45,18.0,91.5,202.05,148.84
2016,10,19,17,0,316.0,24.0,4.5,18.0,48.0,135.55,71.76
2016,10,19,17,15,158.0,12.0,4.55,17.5,24.0,51.24,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,16.0,3.35,16.0,38.5,11.85,0.0
2016,10,20,7,0,403.0,32.0,3.5,16.0,77.0,24.39,14.76
2016,10,20,7,15,493.5,40.0,3.5,16.0,123.5,57.7,27.75
2016,10,20,7,30,584.0,48.0,3.5,16.0,170.0,104.52,57.26
2016,10,20,7,45,639.5,53.5,3.55,16.5,218.5,154.53,96.53
2016,10,20,8,0,695.0,59.0,3.6,17.0,267.0,208.42,142.42
2016,10,20,8,15,732.0,63.0,3.4,17.0,314.5,261.02,189.56
2016,10,20,8,30,769.0,67.0,3.2,17.0,362.0,316.46,239.05
2016,10,20,8,45,795.5,70.0,3.0,17.5,406.0,369.45,285.5
2016,10,20,9,0,822.0,73.0,2.8,18.0,450.0,423.53,331.41
2016,10,20,9,15,840.5,75.0,2.8,18.0,489.0,473.58,373.85
2016,10,20,9,30,859.0,77.0,2.8,18.0,528.0,523.06,414.71
2016,10,20,9,45,880.0,76.0,2.8,18.5,562.5,570.16,451.93
2016,10,20,10,0,901.0,75.0,2.8,19.0,597.0,616.49,487.5
2016,10,20,10,15,910.0,76.0,2.85,19.0,623.0,656.24,518.37
2016,10,20,10,30,919.0,77.0,2.9,19.0,649.0,693.84,546.96
2016,10,20,10,45,923.5,78.0,3.0,19.5,667.5,725.94,568.84
2016,10,20,11,0,928.0,79.0,3.1,20.0,686.0,755.24,588.61
2016,10,20,11,15,931.0,79.5,3.15,20.0,696.0,779.92,605.93
2016,10,20,11,30,934.0,80.0,3.2,20.0,706.0,801.45,621.06
2016,10,20,11,45,934.0,80.5,3.3,20.0,708.5,817.38,632.6
2016,10,20,12,0,934.0,81.0,3.4,20.0,711.0,829.88,641.86
2016,10,20,12,15,932.0,80.5,3.45,20.0,705.0,836.19,646.63
2016,10,20,12,30,930.0,80.0,3.5,20.0,699.0,838.96,649.09
2016,10,20,12,45,925.0,80.0,3.6,20.5,685.0,836.33,646.92
2016,10,20,13,0,920.0,80.0,3.7,21.0,671.0,830.21,642.44
2016,10,20,13,15,913.0,79.0,3.75,21.0,649.5,817.95,634.72
2016,10,20,13,30,906.0,78.0,3.8,21.0,628.0,802.37,624.75
2016,10,20,13,45,894.0,77.0,3.85,21.0,599.0,779.76,609.77
2016,10,20,14,0,882.0,76.0,3.9,21.0,570.0,754.28,592.73
2016,10,20,14,15,867.5,74.5,3.9,21.0,534.5,723.72,571.7
2016,10,20,14,30,853.0,73.0,3.9,21.0,499.0,690.83,548.82
2016,10,20,14,45,831.5,71.0,3.95,21.0,458.0,654.76,523.48
2016,10,20,15,0,810.0,69.0,4.0,21.0,417.0,612.86,492.17
2016,10,20,15,15,781.5,65.5,4.0,20.5,372.0,563.79,454.93
2016,10,20,15,30,753.0,62.0,4.0,20.0,327.0,514.4,416.23
2016,10,20,15,45,710.5,58.0,4.05,20.0,278.5,457.03,369.2
2016,10,20,16,0,668.0,54.0,4.1,20.0,230.0,401.22,321.86
2016,10,20,16,15,602.5,48.0,4.1,19.5,181.5,334.94,265.23
2016,10,20,16,30,537.0,42.0,4.1,19.0,133.0,276.5,213.24
2016,10,20,16,45,424.0,32.5,4.15,18.5,89.5,200.25,146.04
2016,10,20,17,0,311.0,23.0,4.2,18.0,46.0,130.89,61.17
2016,10,20,17,15,155.5,11.5,4.25,17.5,23.0,49.63,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,192.0,15.5,3.75,16.0,36.5,11.52,0.0
2016,10,21,7,0,384.0,31.0,3.8,16.0,73.0,23.64,13.98
2016,10,21,7,15,475.0,39.0,3.75,16.0,118.0,54.84,26.28
2016,10,21,7,30,566.0,47.0,3.7,16.0,163.0,100.42,54.69
2016,10,21,7,45,622.5,52.5,3.65,16.5,210.5,147.95,91.7
2016,10,21,8,0,679.0,58.0,3.6,17.0,258.0,202.36,137.83
2016,10,21,8,15,342.0,95.0,3.5,17.0,196.0,183.08,137.13
2016,10,21,8,30,5.0,132.0,3.4,17.0,134.0,128.33,101.64
2016,10,21,8,45,28.0,158.5,3.3,17.0,171.0,163.32,129.99
2016,10,21,9,0,51.0,185.0,3.2,17.0,208.0,200.79,160.18
2016,10,21,9,15,59.5,203.5,3.2,17.0,232.5,226.13,180.47
2016,10,21,9,30,68.0,222.0,3.2,17.0,257.0,252.28,201.29
2016,10,21,9,45,66.0,235.0,3.2,17.5,271.0,267.89,213.08
2016,10,21,10,0,64.0,248.0,3.2,18.0,285.0,283.27,224.54
2016,10,21,10,15,78.5,264.0,3.25,18.0,311.0,311.84,247.01
2016,10,21,10,30,93.0,280.0,3.3,18.0,337.0,341.38,270.08
2016,10,21,10,45,84.0,285.5,3.35,18.5,338.5,344.66,271.69
2016,10,21,11,0,75.0,291.0,3.4,19.0,340.0,347.21,272.8
2016,10,21,11,15,86.0,299.5,3.5,19.0,356.5,367.07,288.37
2016,10,21,11,30,97.0,308.0,3.6,19.0,373.0,387.23,304.1
2016,10,21,11,45,97.5,309.0,3.75,19.0,375.0,391.44,307.44
2016,10,21,12,0,98.0,310.0,3.9,19.0,377.0,395.36,310.65
2016,10,21,12,15,99.0,307.0,4.15,19.0,374.0,395.05,310.83
2016,10,21,12,30,100.0,304.0,4.4,19.0,371.0,394.42,310.9
2016,10,21,12,45,114.0,300.0,4.7,19.0,374.5,402.78,318.46
2016,10,21,13,0,128.0,296.0,5.0,19.0,378.0,418.97,332.01
2016,10,21,13,15,128.0,286.0,5.25,18.5,365.5,408.76,325.42
2016,10,21,13,30,128.0,276.0,5.5,18.0,353.0,398.02,318.44
2016,10,21,13,45,126.5,263.0,5.75,18.0,336.5,382.24,306.81
2016,10,21,14,0,125.0,250.0,6.0,18.0,320.0,366.01,294.73
2016,10,21,14,15,217.0,225.0,6.15,18.0,336.5,403.47,327.76
2016,10,21,14,30,309.0,200.0,6.3,18.0,353.0,444.12,362.7
2016,10,21,14,45,299.5,185.0,6.45,18.0,323.5,413.36,338.54
2016,10,21,15,0,290.0,170.0,6.6,18.0,294.0,382.15,313.79
2016,10,21,15,15,492.0,120.0,6.6,17.5,302.0,446.5,369.4
2016,10,21,15,30,694.0,70.0,6.6,17.0,310.0,489.6,405.88
2016,10,21,15,45,646.5,65.5,6.65,17.0,263.0,431.69,356.42
2016,10,21,16,0,599.0,61.0,6.7,17.0,216.0,376.0,307.68
2016,10,21,16,15,528.5,53.5,6.65,17.0,169.0,309.36,248.81
2016,10,21,16,30,458.0,46.0,6.6,17.0,122.0,248.06,193.4
2016,10,21,16,45,341.5,35.0,6.6,17.0,81.0,173.14,126.44
2016,10,21,17,0,225.0,24.0,6.6,17.0,40.0,104.47,40.09
2016,10,21,17,15,112.5,12.0,6.5,16.5,20.0,39.17,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,80.0,18.0,4.2,15.0,26.5,13.99,0.0
2016,10,22,7,0,160.0,36.0,4.2,15.0,53.0,27.8,17.32
2016,10,22,7,15,203.0,54.0,4.2,15.0,87.5,56.05,35.28
2016,10,22,7,30,246.0,72.0,4.2,15.0,122.0,89.98,59.69
2016,10,22,7,45,274.5,89.0,4.25,15.5,158.0,125.59,88.32
2016,10,22,8,0,303.0,106.0,4.3,16.0,194.0,164.24,120.87
2016,10,22,8,15,325.5,120.0,4.25,16.0,229.5,201.35,153.2
2016,10,22,8,30,348.0,134.0,4.2,16.0,265.0,240.45,187.24
2016,10,22,8,45,578.5,105.0,4.2,16.0,352.5,318.86,250.22
2016,10,22,9,0,809.0,76.0,4.2,16.0,440.0,416.7,330.19
2016,10,22,9,15,828.0,78.0,4.2,16.0,479.0,466.18,372.94
2016,10,22,9,30,847.0,80.0,4.2,16.0,518.0,515.42,414.56
2016,10,22,9,45,846.0,87.5,4.2,16.5,547.5,558.8,449.59
2016,10,22,10,0,845.0,95.0,4.2,17.0,577.0,599.86,481.76
2016,10,22,10,15,772.0,119.0,4.2,17.0,574.5,611.04,490.47
2016,10,22,10,30,699.0,143.0,4.2,17.0,572.0,614.89,493.15
2016,10,22,10,45,789.0,121.0,4.25,17.0,619.0,675.05,540.82
2016,10,22,11,0,879.0,99.0,4.3,17.0,666.0,735.44,586.41
2016,10,22,11,15,883.0,99.5,4.35,17.0,676.5,759.76,603.9
2016,10,22,11,30,887.0,100.0,4.4,17.0,687.0,781.13,619.5
2016,10,22,11,45,888.0,100.0,4.5,17.0,689.5,796.6,631.16
2016,10,22,12,0,889.0,100.0,4.6,17.0,692.0,808.82,640.61
2016,10,22,12,15,887.5,99.5,4.7,17.0,686.0,815.23,645.96
2016,10,22,12,30,886.0,99.0,4.8,17.0,680.0,818.27,649.02
2016,10,22,12,45,876.0,100.5,4.95,17.0,665.5,817.85,649.98
2016,10,22,13,0,866.0,102.0,5.1,17.0,651.0,809.82,645.45
2016,10,22,13,15,858.0,100.5,5.2,17.0,629.5,796.8,637.07
2016,10,22,13,30,850.0,99.0,5.3,17.0,608.0,780.65,626.42
2016,10,22,13,45,763.5,113.0,5.4,17.0,553.5,718.85,581.25
2016,10,22,14,0,677.0,127.0,5.5,17.0,499.0,660.26,537.66
2016,10,22,14,15,646.5,125.5,5.55,17.0,462.5,622.68,509.07
2016,10,22,14,30,616.0,124.0,5.6,17.0,426.0,584.13,479.21
2016,10,22,14,45,544.5,128.5,5.65,17.0,379.0,520.49,428.55
2016,10,22,15,0,473.0,133.0,5.7,17.0,332.0,463.74,382.5
2016,10,22,15,15,442.0,125.0,5.65,16.5,294.5,420.36,347.74
2016,10,22,15,30,411.0,117.0,5.6,16.0,257.0,377.9,312.86
2016,10,22,15,45,386.0,101.5,5.6,16.0,218.0,331.24,273.32
2016,10,22,16,0,361.0,86.0,5.6,16.0,179.0,285.59,233.64
2016,10,22,16,15,316.5,71.0,5.5,16.0,139.5,233.36,187.55
2016,10,22,16,30,272.0,56.0,5.4,16.0,100.0,184.67,143.75
2016,10,22,16,45,194.0,40.0,5.3,16.0,65.5,127.42,92.25
2016,10,22,17,0,116.0,24.0,5.2,16.0,31.0,71.37,18.54
2016,10,22,17,15,58.0,12.0,5.1,16.0,15.5,25.74,0.0
2016,10,22,17,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,174.5,15.5,1.8,15.0,33.5,11.76,0.0
2016,10,23,7,0,349.0,31.0,1.9,15.0,67.0,24.06,14.06
2016,10,23,7,15,445.0,40.0,1.9,15.0,111.5,52.44,25.98
2016,10,23,7,30,541.0,49.0,1.9,15.0,156.0,97.28,53.48
2016,10,23,7,45,368.0,81.0,1.95,15.5,162.5,131.52,88.97
2016,10,23,8,0,195.0,113.0,2.0,16.0,169.0,147.14,110.36
2016,10,23,8,15,210.0,130.5,2.0,16.0,200.0,179.81,138.3
2016,10,23,8,30,225.0,148.0,2.0,16.0,231.0,213.91,167.29
2016,10,23,8,45,168.0,169.5,2.05,16.5,235.5,225.87,178.79
2016,10,23,9,0,111.0,191.0,2.1,17.0,240.0,232.56,184.9
2016,10,23,9,15,60.5,185.0,2.05,17.0,212.0,208.33,165.69
2016,10,23,9,30,10.0,179.0,2.0,17.0,184.0,178.76,141.52
2016,10,23,9,45,5.0,174.5,2.0,17.0,177.0,172.31,136.09
2016,10,23,10,0,0.0,170.0,2.0,17.0,170.0,165.37,130.19
2016,10,23,10,15,35.0,219.0,2.1,17.0,240.5,238.97,189.46
2016,10,23,10,30,70.0,268.0,2.2,17.0,311.0,313.73,248.39
2016,10,23,10,45,70.0,276.0,2.35,17.0,320.0,325.04,256.87
2016,10,23,11,0,70.0,284.0,2.5,17.0,329.0,336.21,265.51
2016,10,23,11,15,59.0,281.5,2.6,17.0,320.0,328.16,258.97
2016,10,23,11,30,48.0,279.0,2.7,17.0,311.0,319.41,251.94
2016,10,23,11,45,38.5,269.5,2.8,17.5,295.0,303.8,239.2
2016,10,23,12,0,29.0,260.0,2.9,18.0,279.0,287.72,226.11
2016,10,23,12,15,28.5,258.0,2.95,18.0,276.5,286.38,225.2
2016,10,23,12,30,28.0,256.0,3.0,18.0,274.0,284.95,224.23
2016,10,23,12,45,32.0,256.0,3.1,18.0,276.5,289.21,227.92
2016,10,23,13,0,36.0,256.0,3.2,18.0,279.0,293.44,231.63
2016,10,23,13,15,35.5,247.5,3.25,17.5,269.5,284.71,225.52
2016,10,23,13,30,35.0,239.0,3.3,17.0,260.0,275.88,219.34
2016,10,23,13,45,72.0,241.5,3.4,17.0,282.0,307.78,246.18
2016,10,23,14,0,109.0,244.0,3.5,17.0,304.0,338.64,271.94
2016,10,23,14,15,109.0,227.5,3.6,17.0,284.0,319.5,257.33
2016,10,23,14,30,109.0,211.0,3.7,17.0,264.0,300.0,242.44
2016,10,23,14,45,123.5,193.5,3.8,17.0,248.5,296.36,240.39
2016,10,23,15,0,138.0,176.0,3.9,17.0,233.0,283.46,230.74
2016,10,23,15,15,130.5,157.5,4.0,17.0,206.5,254.77,207.64
2016,10,23,15,30,123.0,139.0,4.1,17.0,180.0,226.24,184.27
2016,10,23,15,45,111.5,118.5,4.2,17.0,152.0,193.37,156.84
2016,10,23,16,0,100.0,98.0,4.3,17.0,124.0,161.07,129.36
2016,10,23,16,15,85.0,77.5,4.25,16.5,96.0,127.87,100.82
2016,10,23,16,30,70.0,57.0,4.2,16.0,68.0,95.58,72.63
2016,10,23,16,45,35.0,38.5,4.2,16.0,44.0,55.58,37.7
2016,10,23,17,0,0.0,20.0,4.2,16.0,20.0,20.16,0.0
2016,10,23,17,15,0.0,10.0,4.15,16.0,10.0,9.83,0.0
2016,10,23,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,7.05,16.0,11.5,11.09,0.0
2016,10,24,7,0,0.0,23.0,7.2,16.0,23.0,22.21,12.21
2016,10,24,7,15,0.0,39.5,7.25,16.0,39.5,37.75,25.49
2016,10,24,7,30,0.0,56.0,7.3,16.0,56.0,53.39,39.14
2016,10,24,7,45,0.0,74.0,7.35,16.5,74.0,70.57,53.86
2016,10,24,8,0,0.0,92.0,7.4,17.0,92.0,87.91,68.49
2016,10,24,8,15,0.5,109.0,7.35,17.0,109.0,104.56,82.43
2016,10,24,8,30,1.0,126.0,7.3,17.0,126.0,121.35,96.32
2016,10,24,8,45,47.5,156.5,7.3,17.0,177.5,168.37,134.5
2016,10,24,9,0,94.0,187.0,7.3,17.0,229.0,220.19,176.82
2016,10,24,9,15,66.5,195.5,7.3,17.0,226.5,221.23,177.79
2016,10,24,9,30,39.0,204.0,7.3,17.0,224.0,219.59,176.21
2016,10,24,9,45,101.0,229.5,7.35,17.0,285.0,281.15,226.67
2016,10,24,10,0,163.0,255.0,7.4,17.0,346.0,350.94,283.49
2016,10,24,10,15,94.5,244.0,7.35,17.0,297.5,301.06,242.33
2016,10,24,10,30,26.0,233.0,7.3,17.0,249.0,245.39,195.96
2016,10,24,10,45,25.5,238.5,7.3,17.0,254.5,251.69,200.9
2016,10,24,11,0,25.0,244.0,7.3,17.0,260.0,257.92,205.73
2016,10,24,11,15,33.0,257.5,7.25,17.0,279.0,284.02,226.71
2016,10,24,11,30,41.0,271.0,7.2,17.0,298.0,305.73,244.12
2016,10,24,11,45,76.5,288.5,7.15,17.5,339.0,353.09,282.23
2016,10,24,12,0,112.0,306.0,7.1,18.0,380.0,401.56,320.79
2016,10,24,12,15,79.0,289.5,7.05,18.0,342.0,360.01,287.18
2016,10,24,12,30,46.0,273.0,7.0,18.0,304.0,317.64,252.83
2016,10,24,12,45,23.0,142.5,7.0,18.0,158.0,161.48,127.55
2016,10,24,13,0,0.0,12.0,7.0,18.0,12.0,11.59,3.96
2016,10,24,13,15,0.0,83.5,7.0,17.5,83.5,80.79,61.32
2016,10,24,13,30,0.0,155.0,7.0,17.0,155.0,152.6,120.48
2016,10,24,13,45,0.0,132.0,7.0,17.0,132.0,129.36,101.59
2016,10,24,14,0,0.0,109.0,7.0,17.0,109.0,106.2,82.73
2016,10,24,14,15,58.0,159.0,6.95,17.0,187.5,205.5,166.42
2016,10,24,14,30,116.0,209.0,6.9,17.0,266.0,310.37,253.13
2016,10,24,14,45,101.5,190.0,6.9,17.0,236.5,269.84,220.19
2016,10,24,15,0,87.0,171.0,6.9,17.0,207.0,237.77,194.01
2016,10,24,15,15,80.0,152.5,6.85,17.0,182.5,211.46,172.42
2016,10,24,15,30,73.0,134.0,6.8,17.0,158.0,185.44,150.77
2016,10,24,15,45,62.5,114.0,6.75,17.0,132.5,156.09,126.0
2016,10,24,16,0,52.0,94.0,6.7,17.0,107.0,127.37,101.43
2016,10,24,16,15,38.0,74.0,6.55,16.5,82.0,97.8,76.03
2016,10,24,16,30,24.0,54.0,6.4,16.0,57.0,69.14,51.23
2016,10,24,16,45,12.0,35.0,6.3,16.0,36.5,43.2,27.95
2016,10,24,17,0,0.0,16.0,6.2,16.0,16.0,15.45,0.0
2016,10,24,17,15,0.0,8.0,6.15,16.0,8.0,7.86,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,16.0,6.0,17.0,20.0,13.6,0.0
2016,10,25,7,0,88.0,32.0,6.0,17.0,40.0,26.53,15.29
2016,10,25,7,15,125.5,50.0,6.0,17.0,70.0,48.06,30.69
2016,10,25,7,30,163.0,68.0,6.0,17.0,100.0,76.72,51.67
2016,10,25,7,45,184.0,87.0,6.05,17.0,131.5,108.09,77.06
2016,10,25,8,0,205.0,106.0,6.1,17.0,163.0,141.83,105.5
2016,10,25,8,15,215.0,125.0,6.25,17.0,194.5,174.96,134.3
2016,10,25,8,30,225.0,144.0,6.4,17.0,226.0,209.03,163.86
2016,10,25,8,45,112.5,138.5,6.55,17.0,179.5,175.37,139.32
2016,10,25,9,0,0.0,133.0,6.7,17.0,133.0,128.52,101.82
2016,10,25,9,15,76.5,177.5,6.65,17.0,216.5,208.06,167.1
2016,10,25,9,30,153.0,222.0,6.6,17.0,300.0,296.49,239.16
2016,10,25,9,45,226.0,229.0,6.6,17.0,351.5,350.73,283.58
2016,10,25,10,0,299.0,236.0,6.6,17.0,403.0,413.5,334.72
2016,10,25,10,15,204.0,255.0,6.55,17.0,371.5,383.12,309.24
2016,10,25,10,30,109.0,274.0,6.5,17.0,340.0,345.0,277.04
2016,10,25,10,45,155.0,283.0,6.45,17.5,379.5,394.44,316.56
2016,10,25,11,0,201.0,292.0,6.4,18.0,419.0,441.8,353.93
2016,10,25,11,15,193.5,297.5,6.25,18.0,421.5,448.32,358.56
2016,10,25,11,30,186.0,303.0,6.1,18.0,424.0,453.92,362.53
2016,10,25,11,45,154.5,304.0,6.0,18.0,404.5,435.6,347.37
2016,10,25,12,0,123.0,305.0,5.9,18.0,385.0,415.87,331.1
2016,10,25,12,15,178.5,300.0,5.8,18.0,415.5,456.44,364.41
2016,10,25,12,30,234.0,295.0,5.7,18.0,446.0,497.0,397.35
2016,10,25,12,45,342.0,264.0,5.65,18.0,479.0,557.7,447.25
2016,10,25,13,0,450.0,233.0,5.6,18.0,512.0,616.86,495.35
2016,10,25,13,15,382.0,240.0,5.55,18.0,471.5,561.99,452.03
2016,10,25,13,30,314.0,247.0,5.5,18.0,431.0,515.33,414.86
2016,10,25,13,45,562.5,162.5,5.45,18.0,472.0,613.43,497.6
2016,10,25,14,0,811.0,78.0,5.4,18.0,513.0,692.83,561.59
2016,10,25,14,15,795.0,76.0,5.35,18.0,479.5,662.39,538.83
2016,10,25,14,30,779.0,74.0,5.3,18.0,446.0,629.9,514.83
2016,10,25,14,45,757.0,71.5,5.25,18.0,407.0,591.08,484.84
2016,10,25,15,0,735.0,69.0,5.2,18.0,368.0,551.08,452.87
2016,10,25,15,15,703.5,65.5,5.1,17.5,325.5,503.42,414.75
2016,10,25,15,30,672.0,62.0,5.0,17.0,283.0,455.88,375.66
2016,10,25,15,45,626.5,57.0,4.95,17.0,238.0,402.23,329.76
2016,10,25,16,0,581.0,52.0,4.9,17.0,193.0,348.65,282.7
2016,10,25,16,15,508.0,45.5,4.85,17.0,148.5,284.18,225.75
2016,10,25,16,30,435.0,39.0,4.8,17.0,104.0,225.4,172.54
2016,10,25,16,45,217.5,33.5,4.8,17.0,66.0,125.83,86.87
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,32.32,0.0
2016,10,25,17,15,0.0,14.0,4.8,17.0,14.0,13.76,0.0
2016,10,25,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,15.5,4.1,15.5,20.5,15.24,0.0
2016,10,26,7,0,105.0,31.0,4.2,16.0,41.0,25.74,14.37
2016,10,26,7,15,139.5,49.5,4.25,16.0,70.5,47.78,30.33
2016,10,26,7,30,174.0,68.0,4.3,16.0,100.0,77.3,51.91
2016,10,26,7,45,193.0,86.5,4.35,16.0,132.0,108.51,77.21
2016,10,26,8,0,212.0,105.0,4.4,16.0,164.0,141.83,105.4
2016,10,26,8,15,224.0,123.0,4.35,16.0,195.0,174.87,134.07
2016,10,26,8,30,236.0,141.0,4.3,16.0,226.0,209.02,163.63
2016,10,26,8,45,519.0,104.0,4.25,16.5,321.0,290.46,227.11
2016,10,26,9,0,802.0,67.0,4.2,17.0,416.0,395.79,311.72
2016,10,26,9,15,560.5,134.0,4.15,17.0,388.5,389.75,311.01
2016,10,26,9,30,319.0,201.0,4.1,17.0,361.0,360.06,288.63
2016,10,26,9,45,313.0,216.5,4.05,17.5,382.0,387.23,310.22
2016,10,26,10,0,307.0,232.0,4.0,18.0,403.0,413.25,330.2
2016,10,26,10,15,594.0,156.0,4.0,18.0,504.5,530.54,425.54
2016,10,26,10,30,881.0,80.0,4.0,18.0,606.0,654.95,524.56
2016,10,26,10,45,635.0,167.0,4.05,18.0,552.0,609.99,486.44
2016,10,26,11,0,389.0,254.0,4.1,18.0,498.0,538.49,427.92
2016,10,26,11,15,644.0,169.5,4.1,18.0,580.5,653.78,521.05
2016,10,26,11,30,899.0,85.0,4.1,18.0,663.0,761.8,603.02
2016,10,26,11,45,899.0,85.5,4.2,18.0,665.5,776.96,613.67
2016,10,26,12,0,899.0,86.0,4.3,18.0,668.0,788.83,622.63
2016,10,26,12,15,897.5,86.0,4.2,18.0,662.5,795.67,627.3
2016,10,26,12,30,896.0,86.0,4.1,18.0,657.0,799.12,629.65
2016,10,26,12,45,892.5,85.0,4.0,18.0,643.5,796.52,627.74
2016,10,26,13,0,889.0,84.0,3.9,18.0,630.0,790.56,623.57
2016,10,26,13,15,881.0,83.0,3.75,18.0,609.0,777.83,614.38
2016,10,26,13,30,873.0,82.0,3.6,18.0,588.0,761.95,603.05
2016,10,26,13,45,863.0,80.0,3.5,18.0,560.0,740.41,587.88
2016,10,26,14,0,853.0,78.0,3.4,18.0,532.0,716.08,570.69
2016,10,26,14,15,837.5,76.0,3.25,18.0,497.0,689.6,551.7
2016,10,26,14,30,822.0,74.0,3.1,18.0,462.0,656.47,527.64
2016,10,26,14,45,800.5,71.0,3.0,18.0,422.0,616.27,497.43
2016,10,26,15,0,779.0,68.0,2.9,18.0,382.0,574.74,465.07
2016,10,26,15,15,747.5,64.5,2.75,18.0,337.5,525.69,425.95
2016,10,26,15,30,716.0,61.0,2.6,18.0,293.0,476.65,385.82
2016,10,26,15,45,669.0,56.5,2.5,18.0,246.5,418.92,337.77
2016,10,26,16,0,622.0,52.0,2.4,18.0,200.0,365.95,292.0
2016,10,26,16,15,547.5,45.5,2.2,17.5,153.5,299.27,234.54
2016,10,26,16,30,473.0,39.0,2.0,17.0,107.0,238.32,180.32
2016,10,26,16,45,236.5,33.5,1.85,17.0,67.5,131.81,89.01
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,32.83,0.0
2016,10,26,17,15,0.0,14.0,1.65,17.0,14.0,13.76,0.0
2016,10,26,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,17.0,1.0,0.96,0.0
2016,10,27,7,30,0.0,2.0,4.9,17.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,2.5,4.8,17.0,2.5,2.41,0.0
2016,10,27,8,0,0.0,3.0,4.7,17.0,3.0,2.89,0.0
2016,10,27,8,15,0.0,4.0,4.75,17.0,4.0,3.86,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.82,0.0
2016,10,27,8,45,0.0,47.5,4.85,17.0,47.5,45.88,33.13
2016,10,27,9,0,0.0,90.0,4.9,17.0,90.0,87.02,67.44
2016,10,27,9,15,19.5,144.5,4.75,17.0,154.0,148.7,118.22
2016,10,27,9,30,39.0,199.0,4.6,17.0,218.0,214.53,171.66
2016,10,27,9,45,19.5,181.5,4.5,17.0,191.0,187.02,148.89
2016,10,27,10,0,0.0,164.0,4.4,17.0,164.0,159.58,126.11
2016,10,27,10,15,17.0,201.0,4.4,17.0,211.0,206.75,164.42
2016,10,27,10,30,34.0,238.0,4.4,17.0,258.0,259.51,206.7
2016,10,27,10,45,24.5,230.5,4.45,17.5,245.5,242.94,192.67
2016,10,27,11,0,15.0,223.0,4.5,18.0,233.0,229.72,181.44
2016,10,27,11,15,29.0,245.0,4.7,17.5,264.0,268.16,212.74
2016,10,27,11,30,43.0,267.0,4.9,17.0,295.0,303.04,241.11
2016,10,27,11,45,44.0,266.5,5.1,17.0,295.5,304.88,242.65
2016,10,27,12,0,45.0,266.0,5.3,17.0,296.0,306.63,244.23
2016,10,27,12,15,25.5,233.5,5.3,17.0,250.5,251.51,199.98
2016,10,27,12,30,6.0,201.0,5.3,17.0,205.0,203.37,160.94
2016,10,27,12,45,6.5,200.0,5.3,17.0,204.0,203.1,160.93
2016,10,27,13,0,7.0,199.0,5.3,17.0,203.0,202.87,160.91
2016,10,27,13,15,10.5,202.5,5.2,17.0,208.5,209.69,166.7
2016,10,27,13,30,14.0,206.0,5.1,17.0,214.0,216.59,172.57
2016,10,27,13,45,11.0,193.5,5.1,17.0,200.0,201.71,160.73
2016,10,27,14,0,8.0,181.0,5.1,17.0,186.0,186.9,148.94
2016,10,27,14,15,4.0,113.0,5.05,17.0,115.5,113.39,88.95
2016,10,27,14,30,0.0,45.0,5.0,17.0,45.0,43.47,30.9
2016,10,27,14,45,0.0,40.0,4.95,17.0,40.0,38.63,26.93
2016,10,27,15,0,0.0,35.0,4.9,17.0,35.0,33.79,22.92
2016,10,27,15,15,0.0,31.0,4.7,17.0,31.0,29.92,19.71
2016,10,27,15,30,0.0,27.0,4.5,17.0,27.0,26.05,16.46
2016,10,27,15,45,0.0,22.5,4.35,17.0,22.5,21.71,12.76
2016,10,27,16,0,0.0,18.0,4.2,17.0,18.0,17.36,9.02
2016,10,27,16,15,0.0,13.5,4.15,17.0,13.5,13.01,5.25
2016,10,27,16,30,0.0,9.0,4.1,17.0,9.0,8.67,1.47
2016,10,27,16,45,0.0,5.5,4.05,17.0,5.5,5.3,0.0
2016,10,27,17,0,0.0,2.0,4.0,17.0,2.0,1.93,0.0
2016,10,27,17,15,0.0,1.0,3.95,17.0,1.0,0.98,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.0,2.3,16.5,7.0,6.88,0.0
2016,10,28,7,0,0.0,14.0,2.4,17.0,14.0,13.5,4.26
2016,10,28,7,15,0.0,25.5,2.3,17.0,25.5,24.61,14.45
2016,10,28,7,30,0.0,37.0,2.2,17.0,37.0,35.73,24.18
2016,10,28,7,45,0.0,49.5,2.1,17.0,49.5,47.8,34.61
2016,10,28,8,0,0.0,62.0,2.0,17.0,62.0,59.79,44.86
2016,10,28,8,15,0.0,75.0,1.9,17.0,75.0,72.31,55.41
2016,10,28,8,30,0.0,88.0,1.8,17.0,88.0,84.88,65.85
2016,10,28,8,45,3.0,118.0,1.75,17.0,119.5,114.89,90.53
2016,10,28,9,0,6.0,148.0,1.7,17.0,151.0,145.43,115.31
2016,10,28,9,15,3.5,153.0,1.7,17.0,155.0,149.77,118.53
2016,10,28,9,30,1.0,158.0,1.7,17.0,159.0,153.82,121.55
2016,10,28,9,45,125.5,198.0,1.7,17.0,266.5,264.53,211.21
2016,10,28,10,0,250.0,238.0,1.7,17.0,374.0,385.14,306.02
2016,10,28,10,15,253.0,249.5,1.85,17.0,393.0,409.45,324.56
2016,10,28,10,30,256.0,261.0,2.0,17.0,412.0,433.32,343.14
2016,10,28,10,45,396.5,231.0,2.15,17.5,472.5,505.3,400.19
2016,10,28,11,0,537.0,201.0,2.3,18.0,533.0,589.09,464.8
2016,10,28,11,15,683.5,151.5,2.4,18.0,581.0,658.94,519.48
2016,10,28,11,30,830.0,102.0,2.5,18.0,629.0,726.53,570.37
2016,10,28,11,45,566.5,192.0,2.7,18.0,552.0,637.78,502.48
2016,10,28,12,0,303.0,282.0,2.9,18.0,475.0,534.54,420.69
2016,10,28,12,15,169.0,268.5,2.95,18.0,376.0,413.55,327.11
2016,10,28,12,30,35.0,255.0,3.0,18.0,277.0,289.68,228.1
2016,10,28,12,45,58.0,263.0,3.05,18.0,298.5,317.43,251.09
2016,10,28,13,0,81.0,271.0,3.1,18.0,320.0,345.24,273.58
2016,10,28,13,15,166.5,261.5,3.0,18.0,357.5,409.19,325.65
2016,10,28,13,30,252.0,252.0,2.9,18.0,395.0,471.34,375.33
2016,10,28,13,45,357.5,217.0,2.85,18.0,409.5,507.93,406.08
2016,10,28,14,0,463.0,182.0,2.8,18.0,424.0,548.41,439.27
2016,10,28,14,15,631.5,129.0,2.65,18.0,435.5,601.96,482.78
2016,10,28,14,30,800.0,76.0,2.5,18.0,447.0,638.12,512.24
2016,10,28,14,45,780.5,73.0,2.45,18.0,408.5,600.03,482.84
2016,10,28,15,0,761.0,70.0,2.4,18.0,370.0,560.54,452.24
2016,10,28,15,15,728.0,66.0,2.35,17.5,326.0,510.92,413.78
2016,10,28,15,30,695.0,62.0,2.3,17.0,282.0,461.46,374.2
2016,10,28,15,45,646.0,57.0,2.25,17.0,235.5,405.89,327.66
2016,10,28,16,0,597.0,52.0,2.2,17.0,189.0,350.42,279.81
2016,10,28,16,15,517.0,45.0,2.1,17.0,143.5,282.54,220.9
2016,10,28,16,30,437.0,38.0,2.0,17.0,98.0,220.95,165.86
2016,10,28,16,45,296.0,27.0,1.9,17.0,60.0,142.63,91.18
2016,10,28,17,0,155.0,16.0,1.8,17.0,22.0,57.8,0.0
2016,10,28,17,15,77.5,8.0,1.7,16.5,11.0,7.86,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
