Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,11.5,3.6,16.5,11.5,11.3,0.0
2016,10,29,7,0,0.0,23.0,3.8,17.0,23.0,22.02,9.85
2016,10,29,7,15,6.0,42.0,3.9,17.0,43.5,39.65,26.43
2016,10,29,7,30,12.0,61.0,4.0,17.0,64.0,58.51,42.52
2016,10,29,7,45,21.5,80.5,4.15,17.0,86.0,78.68,59.4
2016,10,29,8,0,31.0,100.0,4.3,17.0,108.0,100.78,77.86
2016,10,29,8,15,38.0,118.0,4.35,17.0,130.0,122.06,95.67
2016,10,29,8,30,45.0,136.0,4.4,17.0,152.0,144.16,114.06
2016,10,29,8,45,399.0,106.5,4.45,17.0,274.0,245.45,191.85
2016,10,29,9,0,753.0,77.0,4.5,17.0,396.0,379.52,298.93
2016,10,29,9,15,419.5,143.5,4.45,17.0,324.0,331.77,265.41
2016,10,29,9,30,86.0,210.0,4.4,17.0,252.0,248.25,198.78
2016,10,29,9,45,82.0,223.0,4.4,17.5,265.5,263.55,210.78
2016,10,29,10,0,78.0,236.0,4.4,18.0,279.0,278.43,222.04
2016,10,29,10,15,143.5,250.5,4.3,18.0,333.0,340.01,271.54
2016,10,29,10,30,209.0,265.0,4.2,18.0,387.0,402.55,321.2
2016,10,29,10,45,315.5,252.0,4.15,18.0,442.5,472.17,376.9
2016,10,29,11,0,422.0,239.0,4.1,18.0,498.0,547.24,436.05
2016,10,29,11,15,659.5,160.0,4.0,18.0,572.0,648.45,517.3
2016,10,29,11,30,897.0,81.0,3.9,18.0,646.0,746.72,591.78
2016,10,29,11,45,899.0,80.5,3.85,18.0,648.5,762.12,602.11
2016,10,29,12,0,901.0,80.0,3.8,18.0,651.0,774.3,610.69
2016,10,29,12,15,899.0,80.0,3.75,18.0,645.5,780.67,615.17
2016,10,29,12,30,897.0,80.0,3.7,18.0,640.0,783.67,617.37
2016,10,29,12,45,888.5,80.5,3.65,18.0,625.5,778.86,614.05
2016,10,29,13,0,880.0,81.0,3.6,18.0,611.0,770.75,608.51
2016,10,29,13,15,872.0,80.0,3.55,18.0,589.5,758.13,599.82
2016,10,29,13,30,864.0,79.0,3.5,18.0,568.0,742.42,588.99
2016,10,29,13,45,552.0,151.5,3.5,18.0,458.5,585.5,469.94
2016,10,29,14,0,240.0,224.0,3.5,18.0,349.0,425.66,341.43
2016,10,29,14,15,521.5,148.5,3.5,18.0,396.0,541.18,438.03
2016,10,29,14,30,803.0,73.0,3.5,18.0,443.0,633.86,513.28
2016,10,29,14,45,777.0,71.0,3.5,18.0,402.5,592.76,480.96
2016,10,29,15,0,751.0,69.0,3.5,18.0,362.0,550.66,447.92
2016,10,29,15,15,717.5,65.5,3.5,17.5,318.5,501.82,409.52
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,453.19,370.01
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,396.67,322.12
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,340.56,273.21
2016,10,29,16,15,496.5,45.5,3.5,17.0,138.0,273.06,214.12
2016,10,29,16,30,416.0,38.0,3.5,17.0,93.0,211.92,159.01
2016,10,29,16,45,208.0,29.0,3.55,17.0,56.5,114.69,70.49
2016,10,29,17,0,0.0,20.0,3.6,17.0,20.0,19.66,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.5,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,8.5,7.75,16.5,8.5,8.36,0.0
2016,10,30,7,0,0.0,17.0,7.9,17.0,17.0,16.41,5.27
2016,10,30,7,15,0.0,33.0,7.95,17.0,33.0,31.63,19.94
2016,10,30,7,30,0.0,49.0,8.0,17.0,49.0,46.77,33.21
2016,10,30,7,45,0.0,66.5,8.05,17.0,66.5,63.47,47.63
2016,10,30,8,0,0.0,84.0,8.1,17.0,84.0,80.32,62.05
2016,10,30,8,15,1.0,101.5,8.05,17.0,102.0,97.55,76.57
2016,10,30,8,30,2.0,119.0,8.0,17.0,120.0,114.98,91.09
2016,10,30,8,45,1.0,84.0,8.0,17.0,84.5,81.51,63.02
2016,10,30,9,0,0.0,49.0,8.0,17.0,49.0,47.34,34.26
2016,10,30,9,15,0.0,33.0,7.9,17.0,33.0,31.87,21.19
2016,10,30,9,30,0.0,17.0,7.8,17.0,17.0,16.41,8.15
2016,10,30,9,45,49.5,127.5,7.7,17.5,154.5,151.11,120.47
2016,10,30,10,0,99.0,238.0,7.6,18.0,292.0,292.15,234.97
2016,10,30,10,15,436.5,176.5,7.4,18.0,427.5,447.57,364.38
2016,10,30,10,30,774.0,115.0,7.2,18.0,563.0,614.43,500.56
2016,10,30,10,45,790.0,113.5,7.05,18.0,583.0,647.28,526.48
2016,10,30,11,0,806.0,112.0,6.9,18.0,603.0,678.35,551.01
2016,10,30,11,15,524.5,199.0,6.7,18.0,520.5,588.6,475.98
2016,10,30,11,30,243.0,286.0,6.5,18.0,438.0,474.95,381.0
2016,10,30,11,45,537.0,197.0,6.35,18.0,535.0,617.36,499.02
2016,10,30,12,0,831.0,108.0,6.2,18.0,632.0,752.75,606.04
2016,10,30,12,15,829.0,108.0,6.1,18.0,626.5,758.96,609.96
2016,10,30,12,30,827.0,108.0,6.0,18.0,621.0,762.01,612.15
2016,10,30,12,45,664.0,157.0,5.9,18.0,563.5,694.58,560.14
2016,10,30,13,0,501.0,206.0,5.8,18.0,506.0,618.91,498.91
2016,10,30,13,15,652.5,153.5,5.7,18.0,529.5,677.65,547.96
2016,10,30,13,30,804.0,101.0,5.6,18.0,553.0,723.96,584.69
2016,10,30,13,45,788.5,100.0,5.6,18.0,524.5,700.73,567.71
2016,10,30,14,0,773.0,99.0,5.6,18.0,496.0,675.08,549.14
2016,10,30,14,15,753.5,96.0,5.55,18.0,461.5,644.89,526.43
2016,10,30,14,30,734.0,93.0,5.5,18.0,427.0,610.42,499.59
2016,10,30,14,45,703.0,90.5,5.45,18.0,387.0,567.69,465.72
2016,10,30,15,0,672.0,88.0,5.4,18.0,347.0,524.46,430.84
2016,10,30,15,15,633.0,83.0,5.35,17.5,304.0,473.63,389.9
2016,10,30,15,30,594.0,78.0,5.3,17.0,261.0,423.64,348.5
2016,10,30,15,45,531.5,72.0,5.3,17.0,215.5,362.04,295.92
2016,10,30,16,0,469.0,66.0,5.3,17.0,170.0,303.95,245.08
2016,10,30,16,15,380.0,56.0,5.2,17.0,127.0,234.33,184.25
2016,10,30,16,30,291.0,46.0,5.1,17.0,84.0,174.19,130.59
2016,10,30,16,45,145.5,31.0,5.0,17.0,50.0,96.5,56.34
2016,10,30,17,0,0.0,16.0,4.9,17.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.5,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,14.0,2.25,16.0,21.5,13.76,0.0
2016,10,31,7,0,196.0,28.0,2.3,16.0,43.0,22.0,8.05
2016,10,31,7,15,311.0,39.5,2.3,16.0,83.0,40.76,22.07
2016,10,31,7,30,426.0,51.0,2.3,16.0,123.0,79.84,44.45
2016,10,31,7,45,505.0,57.5,2.35,16.0,169.0,121.74,74.28
2016,10,31,8,0,584.0,64.0,2.4,16.0,215.0,171.87,114.58
2016,10,31,8,15,630.0,69.0,2.45,16.0,259.5,220.31,156.95
2016,10,31,8,30,676.0,74.0,2.5,16.0,304.0,272.65,203.25
2016,10,31,8,45,710.5,77.0,2.6,16.5,346.5,322.55,247.35
2016,10,31,9,0,745.0,80.0,2.7,17.0,389.0,375.03,292.7
2016,10,31,9,15,733.5,86.0,2.75,17.0,414.0,411.29,325.2
2016,10,31,9,30,722.0,92.0,2.8,17.0,439.0,444.67,354.41
2016,10,31,9,45,650.5,122.0,2.9,17.0,450.0,468.98,375.18
2016,10,31,10,0,579.0,152.0,3.0,17.0,461.0,485.82,389.08
2016,10,31,10,15,464.5,194.0,3.05,17.0,449.5,480.67,384.59
2016,10,31,10,30,350.0,236.0,3.1,17.0,438.0,464.38,370.8
2016,10,31,10,45,374.0,238.5,3.15,17.0,459.5,494.66,394.85
2016,10,31,11,0,398.0,241.0,3.2,17.0,481.0,525.03,418.57
2016,10,31,11,15,489.5,214.0,3.25,17.0,515.0,577.87,460.69
2016,10,31,11,30,581.0,187.0,3.3,17.0,549.0,626.81,499.57
2016,10,31,11,45,541.0,203.0,3.4,17.0,540.5,624.88,497.47
2016,10,31,12,0,501.0,219.0,3.5,17.0,532.0,619.94,493.33
2016,10,31,12,15,283.0,244.5,3.6,17.0,421.5,480.17,383.49
2016,10,31,12,30,65.0,270.0,3.7,17.0,311.0,329.18,261.35
2016,10,31,12,45,43.0,246.5,3.8,17.0,273.0,287.83,228.95
2016,10,31,13,0,21.0,223.0,3.9,17.0,235.0,238.96,189.87
2016,10,31,13,15,150.5,231.5,4.0,17.0,315.5,362.35,291.99
2016,10,31,13,30,280.0,240.0,4.1,17.0,396.0,476.51,383.99
2016,10,31,13,45,544.5,163.0,4.25,17.0,447.0,589.2,477.42
2016,10,31,14,0,809.0,86.0,4.4,17.0,498.0,683.4,553.76
2016,10,31,14,15,791.0,83.5,4.5,17.0,464.0,651.49,530.38
2016,10,31,14,30,773.0,81.0,4.6,17.0,430.0,617.63,505.02
2016,10,31,14,45,596.5,103.5,4.75,17.0,358.5,512.31,420.9
2016,10,31,15,0,420.0,126.0,4.9,17.0,287.0,409.51,337.09
2016,10,31,15,15,533.0,97.0,5.0,17.0,275.5,429.89,354.38
2016,10,31,15,30,646.0,68.0,5.1,17.0,264.0,438.05,360.07
2016,10,31,15,45,588.5,62.5,5.2,17.0,218.0,377.86,308.45
2016,10,31,16,0,531.0,57.0,5.3,17.0,172.0,320.8,258.23
2016,10,31,16,15,443.0,48.5,5.25,16.5,128.0,251.6,197.68
2016,10,31,16,30,355.0,40.0,5.2,16.0,84.0,189.39,141.67
2016,10,31,16,45,177.5,27.5,5.2,16.0,49.5,100.68,55.25
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,14.74,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,13.5,4.5,15.5,20.5,13.27,0.0
2016,11,1,7,0,201.0,27.0,4.4,16.0,41.0,21.24,6.3
2016,11,1,7,15,319.0,38.0,4.3,16.0,81.0,38.76,20.62
2016,11,1,7,30,437.0,49.0,4.2,16.0,121.0,77.74,42.46
2016,11,1,7,45,514.5,55.5,4.1,16.0,167.0,119.8,72.31
2016,11,1,8,0,592.0,62.0,4.0,16.0,213.0,169.91,112.68
2016,11,1,8,15,638.0,67.0,3.9,16.0,257.5,218.59,155.45
2016,11,1,8,30,684.0,72.0,3.8,16.0,302.0,271.13,202.22
2016,11,1,8,45,719.0,75.0,3.7,16.0,344.5,321.44,247.37
2016,11,1,9,0,754.0,78.0,3.6,16.0,387.0,374.33,293.91
2016,11,1,9,15,776.0,80.5,3.5,16.0,424.5,421.99,335.49
2016,11,1,9,30,798.0,83.0,3.4,16.0,462.0,469.8,376.13
2016,11,1,9,45,818.0,83.5,3.3,16.0,494.5,514.35,413.22
2016,11,1,10,0,838.0,84.0,3.2,16.0,527.0,558.24,448.86
2016,11,1,10,15,848.5,85.0,3.15,16.0,552.0,596.07,479.15
2016,11,1,10,30,859.0,86.0,3.1,16.0,577.0,632.05,507.37
2016,11,1,10,45,865.0,87.5,3.1,16.5,595.0,661.43,529.32
2016,11,1,11,0,871.0,89.0,3.1,17.0,613.0,690.09,550.02
2016,11,1,11,15,875.0,89.5,3.15,17.0,623.0,713.62,567.05
2016,11,1,11,30,879.0,90.0,3.2,17.0,633.0,734.28,582.04
2016,11,1,11,45,878.0,91.0,3.25,17.0,635.0,748.81,592.64
2016,11,1,12,0,877.0,92.0,3.3,17.0,637.0,760.14,601.05
2016,11,1,12,15,875.0,91.5,3.35,17.0,631.0,765.84,605.5
2016,11,1,12,30,873.0,91.0,3.4,17.0,625.0,768.25,607.74
2016,11,1,12,45,867.5,90.5,3.45,17.0,611.5,764.74,605.8
2016,11,1,13,0,862.0,90.0,3.5,17.0,598.0,762.34,604.85
2016,11,1,13,15,854.0,89.0,3.45,17.0,577.0,750.09,596.34
2016,11,1,13,30,846.0,88.0,3.4,17.0,556.0,734.78,585.73
2016,11,1,13,45,833.5,86.5,3.35,17.0,528.0,712.7,570.18
2016,11,1,14,0,821.0,85.0,3.3,17.0,500.0,687.98,552.69
2016,11,1,14,15,803.5,82.5,3.3,17.0,465.5,656.24,530.03
2016,11,1,14,30,786.0,80.0,3.3,17.0,431.0,622.49,504.73
2016,11,1,14,45,759.5,77.5,3.3,17.0,391.0,581.28,472.89
2016,11,1,15,0,733.0,75.0,3.3,17.0,351.0,539.11,439.58
2016,11,1,15,15,696.0,70.5,3.35,16.5,307.5,490.81,401.35
2016,11,1,15,30,659.0,66.0,3.4,16.0,264.0,440.59,360.35
2016,11,1,15,45,602.0,61.0,3.5,16.0,218.0,380.96,309.77
2016,11,1,16,0,545.0,56.0,3.6,16.0,172.0,324.35,260.2
2016,11,1,16,15,456.0,47.5,3.65,16.0,127.5,254.44,198.97
2016,11,1,16,30,367.0,39.0,3.7,16.0,83.0,191.59,142.1
2016,11,1,16,45,220.5,25.5,3.8,16.0,48.5,110.4,55.79
2016,11,1,17,0,74.0,12.0,3.9,16.0,14.0,31.09,0.0
2016,11,1,17,15,37.0,6.0,3.95,16.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.5,2.8,14.0,20.0,11.3,0.0
2016,11,2,7,0,253.0,23.0,2.9,14.0,40.0,18.31,3.33
2016,11,2,7,15,370.0,33.5,2.95,14.0,81.5,34.64,17.11
2016,11,2,7,30,487.0,44.0,3.0,14.0,123.0,75.62,39.37
2016,11,2,7,45,556.0,51.0,3.1,14.5,168.5,119.59,70.67
2016,11,2,8,0,625.0,58.0,3.2,15.0,214.0,170.57,112.02
2016,11,2,8,15,669.5,62.5,3.15,15.0,259.5,219.94,155.6
2016,11,2,8,30,714.0,67.0,3.1,15.0,305.0,273.83,203.76
2016,11,2,8,45,745.0,70.5,3.05,15.5,347.5,324.4,248.95
2016,11,2,9,0,776.0,74.0,3.0,16.0,390.0,376.56,294.52
2016,11,2,9,15,797.0,76.5,2.85,16.0,427.5,424.65,336.27
2016,11,2,9,30,818.0,79.0,2.7,16.0,465.0,472.74,376.83
2016,11,2,9,45,841.0,78.5,2.6,16.5,498.5,518.45,413.8
2016,11,2,10,0,864.0,78.0,2.5,17.0,532.0,562.62,448.47
2016,11,2,10,15,874.0,79.5,2.25,17.0,557.0,601.13,478.0
2016,11,2,10,30,884.0,81.0,2.0,17.0,582.0,637.69,505.02
2016,11,2,10,45,890.0,82.0,1.75,17.0,600.0,668.94,527.14
2016,11,2,11,0,896.0,83.0,1.5,17.0,618.0,697.62,546.1
2016,11,2,11,15,900.0,83.5,1.4,17.0,628.0,721.63,561.66
2016,11,2,11,30,904.0,84.0,1.3,17.0,638.0,742.68,575.02
2016,11,2,11,45,903.5,84.5,1.25,17.5,640.0,757.37,583.3
2016,11,2,12,0,903.0,85.0,1.2,18.0,642.0,768.77,589.38
2016,11,2,12,15,901.5,84.5,1.25,18.0,636.0,774.99,594.29
2016,11,2,12,30,900.0,84.0,1.3,18.0,630.0,777.86,597.05
2016,11,2,12,45,898.5,82.0,1.4,18.0,617.0,775.67,597.03
2016,11,2,13,0,897.0,80.0,1.5,18.0,604.0,770.12,594.78
2016,11,2,13,15,889.5,79.0,1.65,18.0,583.0,757.9,588.37
2016,11,2,13,30,882.0,78.0,1.8,18.0,562.0,742.53,579.7
2016,11,2,13,45,869.5,76.5,1.95,18.0,533.5,719.96,565.73
2016,11,2,14,0,857.0,75.0,2.1,18.0,505.0,699.0,552.77
2016,11,2,14,15,840.0,73.0,2.25,18.0,470.5,667.49,531.77
2016,11,2,14,30,823.0,71.0,2.4,18.0,436.0,633.86,508.25
2016,11,2,14,45,798.5,68.5,2.6,18.0,395.5,593.04,478.1
2016,11,2,15,0,774.0,66.0,2.8,18.0,355.0,551.08,446.02
2016,11,2,15,15,739.5,62.0,2.95,17.5,311.0,500.91,407.03
2016,11,2,15,30,705.0,58.0,3.1,17.0,267.0,450.97,366.69
2016,11,2,15,45,652.0,53.0,3.3,17.0,220.5,391.51,316.54
2016,11,2,16,0,599.0,48.0,3.5,17.0,174.0,337.56,269.1
2016,11,2,16,15,514.5,40.5,3.55,16.5,129.0,268.72,208.95
2016,11,2,16,30,430.0,33.0,3.6,16.0,84.0,206.69,152.1
2016,11,2,16,45,276.5,21.5,3.65,16.0,48.5,122.11,55.21
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,41.6,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,3,6,45,124.0,11.0,3.7,15.0,19.0,10.81,0.0
2016,11,3,7,0,248.0,22.0,3.8,15.0,38.0,17.51,1.18
2016,11,3,7,15,366.5,32.5,3.9,15.0,78.5,32.73,15.95
2016,11,3,7,30,485.0,43.0,4.0,15.0,119.0,73.3,37.59
2016,11,3,7,45,556.0,49.5,4.1,15.5,165.0,116.71,68.01
2016,11,3,8,0,627.0,56.0,4.2,16.0,211.0,167.33,108.76
2016,11,3,8,15,672.0,61.0,4.1,16.0,256.5,217.22,152.66
2016,11,3,8,30,717.0,66.0,4.0,16.0,302.0,271.67,201.25
2016,11,3,8,45,749.0,69.5,3.9,16.0,344.5,322.58,247.25
2016,11,3,9,0,781.0,73.0,3.8,16.0,387.0,375.17,293.9
2016,11,3,9,15,802.5,75.0,3.5,16.5,425.0,423.06,335.09
2016,11,3,9,30,824.0,77.0,3.2,17.0,463.0,470.98,374.88
2016,11,3,9,45,849.0,76.0,2.95,17.5,496.5,517.3,412.18
2016,11,3,10,0,874.0,75.0,2.7,18.0,530.0,562.21,447.12
2016,11,3,10,15,884.0,76.5,2.4,18.0,555.5,600.98,476.76
2016,11,3,10,30,894.0,78.0,2.1,18.0,581.0,637.77,503.79
2016,11,3,10,45,899.5,79.0,1.85,18.5,598.5,668.92,524.93
2016,11,3,11,0,905.0,80.0,1.6,19.0,616.0,697.43,542.86
2016,11,3,11,15,908.5,80.5,1.4,19.0,626.5,721.24,557.35
2016,11,3,11,30,912.0,81.0,1.2,19.0,637.0,742.03,569.35
2016,11,3,11,45,911.5,81.5,1.05,19.5,638.5,756.8,576.36
2016,11,3,12,0,911.0,82.0,0.9,20.0,640.0,768.27,580.97
2016,11,3,12,15,909.0,82.0,0.8,20.0,634.5,774.72,583.9
2016,11,3,12,30,907.0,82.0,0.7,20.0,629.0,777.79,584.64
2016,11,3,12,45,902.0,81.5,0.65,20.0,615.0,774.66,582.09
2016,11,3,13,0,897.0,81.0,0.6,20.0,601.0,768.18,577.5
2016,11,3,13,15,889.0,79.5,0.75,20.0,579.5,755.06,571.66
2016,11,3,13,30,881.0,78.0,0.9,20.0,558.0,738.81,563.55
2016,11,3,13,45,823.5,82.5,1.05,20.0,513.0,695.28,536.08
2016,11,3,14,0,766.0,87.0,1.2,20.0,468.0,646.19,504.05
2016,11,3,14,15,713.0,92.0,1.3,19.5,427.0,602.64,474.63
2016,11,3,14,30,660.0,97.0,1.4,19.0,386.0,556.88,442.18
2016,11,3,14,45,628.0,93.5,1.55,19.0,348.0,514.94,411.46
2016,11,3,15,0,596.0,90.0,1.7,19.0,310.0,472.77,379.49
2016,11,3,15,15,558.5,85.0,1.75,19.0,271.0,425.96,342.52
2016,11,3,15,30,521.0,80.0,1.8,19.0,232.0,380.03,305.14
2016,11,3,15,45,473.0,71.5,1.9,19.0,191.0,326.45,260.68
2016,11,3,16,0,425.0,63.0,2.0,19.0,150.0,275.41,216.93
2016,11,3,16,15,362.5,50.0,2.0,18.5,110.5,217.07,166.68
2016,11,3,16,30,300.0,37.0,2.0,18.0,71.0,163.88,118.54
2016,11,3,16,45,150.0,23.5,2.05,18.0,40.5,83.81,30.91
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.83,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,103.5,11.0,2.6,16.0,17.5,10.81,0.0
2016,11,4,7,0,207.0,22.0,2.4,16.0,35.0,17.73,0.0
2016,11,4,7,15,328.5,33.5,2.2,16.0,74.5,32.26,16.39
2016,11,4,7,30,450.0,45.0,2.0,16.0,114.0,71.56,37.48
2016,11,4,7,45,524.0,52.5,1.85,16.0,159.5,114.14,67.0
2016,11,4,8,0,598.0,60.0,1.7,16.0,205.0,164.33,106.88
2016,11,4,8,15,645.0,65.0,1.55,16.0,250.0,213.02,148.98
2016,11,4,8,30,692.0,70.0,1.4,16.0,295.0,265.65,195.04
2016,11,4,8,45,724.5,74.0,1.25,16.5,337.5,316.05,238.91
2016,11,4,9,0,757.0,78.0,1.1,17.0,380.0,368.76,283.41
2016,11,4,9,15,779.5,81.0,0.9,17.0,417.5,416.94,323.37
2016,11,4,9,30,802.0,84.0,0.7,17.0,455.0,465.3,361.77
2016,11,4,9,45,818.5,86.0,0.55,17.5,487.0,509.46,395.0
2016,11,4,10,0,835.0,88.0,0.4,18.0,519.0,552.72,426.0
2016,11,4,10,15,846.0,89.5,0.45,18.0,544.5,591.09,455.27
2016,11,4,10,30,857.0,91.0,0.5,18.0,570.0,627.65,482.72
2016,11,4,10,45,864.5,92.0,0.55,18.0,587.5,659.41,506.31
2016,11,4,11,0,872.0,93.0,0.6,18.0,605.0,688.75,527.91
2016,11,4,11,15,875.5,93.5,0.75,18.0,615.5,712.2,546.01
2016,11,4,11,30,879.0,94.0,0.9,18.0,626.0,732.74,561.7
2016,11,4,11,45,879.0,94.5,1.05,18.0,628.0,747.73,573.61
2016,11,4,12,0,879.0,95.0,1.2,18.0,630.0,759.52,583.42
2016,11,4,12,15,877.0,94.5,1.3,18.0,624.0,765.48,588.7
2016,11,4,12,30,875.0,94.0,1.4,18.0,618.0,768.13,591.84
2016,11,4,12,45,876.0,91.0,1.55,18.0,605.5,766.92,592.91
2016,11,4,13,0,877.0,88.0,1.7,18.0,593.0,762.38,591.7
2016,11,4,13,15,868.5,87.0,1.75,18.0,571.5,749.77,583.93
2016,11,4,13,30,860.0,86.0,1.8,18.0,550.0,734.07,574.07
2016,11,4,13,45,849.0,83.5,1.9,18.0,522.0,711.92,559.96
2016,11,4,14,0,838.0,81.0,2.0,18.0,494.0,687.02,543.74
2016,11,4,14,15,820.0,79.0,2.0,18.0,459.5,655.42,521.73
2016,11,4,14,30,802.0,77.0,2.0,18.0,425.0,621.79,496.86
2016,11,4,14,45,778.0,73.5,2.05,18.0,385.5,580.93,466.23
2016,11,4,15,0,754.0,70.0,2.1,18.0,346.0,538.94,433.89
2016,11,4,15,15,717.5,66.0,2.1,18.0,302.0,488.58,393.85
2016,11,4,15,30,681.0,62.0,2.1,18.0,258.0,441.41,354.97
2016,11,4,15,45,627.0,56.0,2.1,18.0,212.0,381.87,305.13
2016,11,4,16,0,573.0,50.0,2.1,18.0,166.0,325.14,256.0
2016,11,4,16,15,484.0,42.0,2.1,17.5,121.5,255.61,196.13
2016,11,4,16,30,395.0,34.0,2.1,17.0,77.0,193.24,139.18
2016,11,4,16,45,197.5,17.0,2.1,17.0,38.5,90.26,26.14
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,6,45,109.5,10.0,1.6,16.0,16.5,9.83,0.0
2016,11,5,7,0,219.0,20.0,1.7,16.0,33.0,15.91,0.0
2016,11,5,7,15,337.5,31.0,1.7,16.0,72.0,29.14,14.25
2016,11,5,7,30,456.0,42.0,1.7,16.0,111.0,67.93,34.52
2016,11,5,7,45,526.0,49.5,1.75,16.5,155.0,110.13,63.46
2016,11,5,8,0,596.0,57.0,1.8,17.0,199.0,159.45,102.41
2016,11,5,8,15,386.5,93.5,1.75,17.0,193.0,178.65,129.35
2016,11,5,8,30,177.0,130.0,1.7,17.0,187.0,175.15,135.22
2016,11,5,8,45,187.5,146.5,1.7,17.0,214.0,204.54,160.22
2016,11,5,9,0,198.0,163.0,1.7,17.0,241.0,234.74,185.48
2016,11,5,9,15,270.0,170.0,1.65,17.0,287.5,284.15,225.3
2016,11,5,9,30,342.0,177.0,1.6,17.0,334.0,337.81,268.3
2016,11,5,9,45,269.5,201.5,1.6,17.0,330.5,341.24,271.34
2016,11,5,10,0,197.0,226.0,1.6,17.0,327.0,335.22,266.45
2016,11,5,10,15,307.0,218.0,1.6,17.0,384.0,402.74,320.25
2016,11,5,10,30,417.0,210.0,1.6,17.0,441.0,477.58,378.51
2016,11,5,10,45,311.0,238.0,1.65,17.5,413.0,448.12,353.92
2016,11,5,11,0,205.0,266.0,1.7,18.0,385.0,411.4,323.89
2016,11,5,11,15,208.5,270.5,1.75,18.0,393.5,424.59,334.36
2016,11,5,11,30,212.0,275.0,1.8,18.0,402.0,437.26,344.12
2016,11,5,11,45,166.5,276.5,1.9,18.0,376.5,410.79,323.34
2016,11,5,12,0,121.0,278.0,2.0,18.0,351.0,382.53,301.14
2016,11,5,12,15,140.0,276.0,2.05,18.0,360.0,396.96,313.07
2016,11,5,12,30,159.0,274.0,2.1,18.0,369.0,411.14,324.6
2016,11,5,12,45,237.0,258.0,2.2,18.0,395.5,453.26,359.19
2016,11,5,13,0,315.0,242.0,2.3,18.0,422.0,502.29,398.42
2016,11,5,13,15,254.0,241.0,2.25,18.0,383.0,455.79,361.84
2016,11,5,13,30,193.0,240.0,2.2,18.0,344.0,401.29,319.39
2016,11,5,13,45,223.0,223.5,2.2,18.0,337.5,402.87,322.14
2016,11,5,14,0,253.0,207.0,2.2,18.0,331.0,410.82,329.32
2016,11,5,14,15,247.0,193.5,2.15,18.0,307.5,387.62,311.55
2016,11,5,14,30,241.0,180.0,2.1,18.0,284.0,363.8,293.24
2016,11,5,14,45,190.5,164.5,2.05,18.0,242.0,301.84,243.94
2016,11,5,15,0,140.0,149.0,2.0,18.0,200.0,250.16,202.13
2016,11,5,15,15,130.0,131.5,2.0,17.5,174.0,221.42,179.19
2016,11,5,15,30,120.0,114.0,2.0,17.0,148.0,193.01,155.89
2016,11,5,15,45,107.0,95.0,2.0,17.0,121.0,161.68,129.35
2016,11,5,16,0,94.0,76.0,2.0,17.0,94.0,131.03,102.89
2016,11,5,16,15,71.5,56.5,1.95,17.0,68.5,96.63,73.07
2016,11,5,16,30,49.0,37.0,1.9,17.0,43.0,63.53,43.59
2016,11,5,16,45,24.5,18.5,1.85,17.0,21.5,29.48,2.18
2016,11,5,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,17.0,7.0,6.88,0.0
2016,11,6,7,0,0.0,14.0,0.8,17.0,14.0,13.51,0.0
2016,11,6,7,15,0.5,31.5,0.85,17.0,32.0,29.74,17.38
2016,11,6,7,30,1.0,49.0,0.9,17.0,50.0,46.35,32.48
2016,11,6,7,45,12.0,67.5,0.95,17.0,71.0,65.45,48.47
2016,11,6,8,0,23.0,86.0,1.0,17.0,92.0,85.67,65.24
2016,11,6,8,15,30.0,104.0,1.0,17.0,113.0,106.27,82.42
2016,11,6,8,30,37.0,122.0,1.0,17.0,134.0,127.72,100.16
2016,11,6,8,45,41.5,138.5,1.0,17.0,154.0,147.72,116.6
2016,11,6,9,0,46.0,155.0,1.0,17.0,174.0,168.2,133.25
2016,11,6,9,15,62.5,174.0,1.0,17.0,201.5,196.63,156.05
2016,11,6,9,30,79.0,193.0,1.0,17.0,229.0,226.6,179.88
2016,11,6,9,45,58.5,199.0,1.0,17.5,226.5,226.27,179.05
2016,11,6,10,0,38.0,205.0,1.0,18.0,224.0,224.17,176.72
2016,11,6,10,15,119.0,226.0,1.05,18.0,290.5,298.0,235.46
2016,11,6,10,30,200.0,247.0,1.1,18.0,357.0,373.97,294.55
2016,11,6,10,45,218.0,253.5,1.15,18.0,377.0,399.33,313.79
2016,11,6,11,0,236.0,260.0,1.2,18.0,397.0,425.04,333.53
2016,11,6,11,15,303.5,251.5,1.2,18.0,431.0,474.65,371.81
2016,11,6,11,30,371.0,243.0,1.2,18.0,465.0,520.46,406.77
2016,11,6,11,45,360.0,247.0,1.2,18.0,462.5,524.19,409.07
2016,11,6,12,0,349.0,251.0,1.2,18.0,460.0,526.36,410.57
2016,11,6,12,15,313.0,255.5,1.15,18.0,441.5,509.2,397.12
2016,11,6,12,30,277.0,260.0,1.1,18.0,423.0,490.5,382.64
2016,11,6,12,45,184.0,257.0,1.05,18.5,364.5,412.18,322.06
2016,11,6,13,0,91.0,254.0,1.0,19.0,306.0,333.25,260.29
2016,11,6,13,15,152.0,245.0,0.95,19.0,327.5,376.73,295.5
2016,11,6,13,30,213.0,236.0,0.9,19.0,349.0,410.75,322.41
2016,11,6,13,45,139.0,220.5,0.85,19.0,293.0,339.42,266.87
2016,11,6,14,0,65.0,205.0,0.8,19.0,237.0,261.99,206.26
2016,11,6,14,15,154.5,190.0,0.8,19.0,258.5,312.96,248.69
2016,11,6,14,30,244.0,175.0,0.8,19.0,280.0,359.32,285.89
2016,11,6,14,45,179.5,161.5,0.85,19.0,234.5,291.13,232.25
2016,11,6,15,0,115.0,148.0,0.9,19.0,189.0,234.15,186.93
2016,11,6,15,15,107.0,130.0,0.9,18.5,164.5,206.78,165.49
2016,11,6,15,30,99.0,112.0,0.9,18.0,140.0,179.64,143.55
2016,11,6,15,45,88.0,92.5,0.9,18.0,114.0,149.44,118.3
2016,11,6,16,0,77.0,73.0,0.9,18.0,88.0,119.75,92.99
2016,11,6,16,15,56.0,54.5,0.8,17.5,63.5,88.02,65.82
2016,11,6,16,30,35.0,36.0,0.7,17.0,39.0,52.8,35.07
2016,11,6,16,45,17.5,18.0,0.65,17.0,19.5,23.95,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.1,16.0,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,2.1,16.0,20.0,18.7,0.0
2016,11,7,7,15,80.5,35.0,2.05,16.0,46.5,29.96,18.38
2016,11,7,7,30,161.0,50.0,2.0,16.0,73.0,54.86,34.14
2016,11,7,7,45,190.0,67.5,1.95,16.5,104.5,84.71,56.84
2016,11,7,8,0,219.0,85.0,1.9,17.0,136.0,117.75,83.55
2016,11,7,8,15,237.0,101.5,1.85,17.0,167.0,150.39,111.36
2016,11,7,8,30,255.0,118.0,1.8,17.0,198.0,184.71,140.8
2016,11,7,8,45,265.0,134.5,1.75,17.0,228.0,217.99,169.43
2016,11,7,9,0,275.0,151.0,1.7,17.0,258.0,251.91,198.15
2016,11,7,9,15,241.0,171.5,1.65,17.0,271.5,272.03,215.64
2016,11,7,9,30,207.0,192.0,1.6,17.0,285.0,286.44,227.83
2016,11,7,9,45,256.0,199.5,1.55,17.5,323.0,330.93,262.89
2016,11,7,10,0,305.0,207.0,1.5,18.0,361.0,376.19,297.94
2016,11,7,10,15,331.0,213.5,1.4,18.0,387.5,410.01,324.02
2016,11,7,10,30,357.0,220.0,1.3,18.0,414.0,444.64,350.33
2016,11,7,10,45,311.5,236.5,1.25,18.5,410.5,445.0,349.01
2016,11,7,11,0,266.0,253.0,1.2,19.0,407.0,442.09,345.24
2016,11,7,11,15,372.0,233.5,1.1,19.0,452.0,501.26,390.86
2016,11,7,11,30,478.0,214.0,1.0,19.0,497.0,569.67,441.59
2016,11,7,11,45,416.5,230.5,0.9,19.0,478.0,552.21,426.52
2016,11,7,12,0,355.0,247.0,0.8,19.0,459.0,525.32,405.49
2016,11,7,12,15,348.5,246.0,0.75,19.0,452.0,523.95,404.52
2016,11,7,12,30,342.0,245.0,0.7,19.0,445.0,521.21,402.3
2016,11,7,12,45,425.0,217.5,0.65,19.0,461.0,561.83,433.3
2016,11,7,13,0,508.0,190.0,0.6,19.0,477.0,593.26,457.01
2016,11,7,13,15,421.0,202.5,0.65,19.0,434.5,541.29,418.68
2016,11,7,13,30,334.0,215.0,0.7,19.0,392.0,481.59,374.98
2016,11,7,13,45,408.0,187.0,0.75,19.0,392.0,507.2,396.7
2016,11,7,14,0,482.0,159.0,0.8,19.0,392.0,520.88,408.81
2016,11,7,14,15,407.5,160.0,0.85,19.0,347.0,463.17,365.46
2016,11,7,14,30,333.0,161.0,0.9,19.0,302.0,399.49,317.4
2016,11,7,14,45,211.5,153.0,1.0,19.0,239.5,308.03,246.11
2016,11,7,15,0,90.0,145.0,1.1,19.0,177.0,208.87,166.68
2016,11,7,15,15,81.0,127.5,1.1,18.5,153.5,182.73,146.15
2016,11,7,15,30,72.0,110.0,1.1,18.0,130.0,157.03,125.19
2016,11,7,15,45,60.5,91.0,1.1,18.0,105.5,128.69,101.39
2016,11,7,16,0,49.0,72.0,1.1,18.0,81.0,101.01,77.78
2016,11,7,16,15,29.5,53.0,1.1,18.0,58.0,70.81,51.95
2016,11,7,16,30,10.0,34.0,1.1,18.0,35.0,41.63,26.36
2016,11,7,16,45,5.0,17.0,1.1,18.0,17.5,18.1,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.5,0.75,17.0,5.5,5.41,0.0
2016,11,8,7,0,0.0,11.0,0.8,17.0,11.0,10.61,0.0
2016,11,8,7,15,0.0,28.5,0.8,17.0,28.5,27.01,15.62
2016,11,8,7,30,0.0,46.0,0.8,17.0,46.0,43.49,30.02
