Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,45,9.0,64.5,0.85,17.0,66.5,62.22,45.83
2016,11,8,8,0,18.0,83.0,0.9,17.0,87.0,82.11,62.43
2016,11,8,8,15,24.5,100.5,0.95,17.0,107.5,101.59,78.7
2016,11,8,8,30,31.0,118.0,1.0,17.0,128.0,122.09,95.68
2016,11,8,8,45,36.0,134.5,1.05,17.5,147.5,141.9,111.76
2016,11,8,9,0,41.0,151.0,1.1,18.0,167.0,162.25,128.08
2016,11,8,9,15,81.0,172.0,1.1,18.0,207.0,202.02,159.8
2016,11,8,9,30,121.0,193.0,1.1,18.0,247.0,247.67,196.02
2016,11,8,9,45,100.5,204.5,1.15,18.0,251.5,252.45,199.74
2016,11,8,10,0,80.0,216.0,1.2,18.0,256.0,257.73,203.77
2016,11,8,10,15,121.5,230.5,1.2,18.0,294.5,303.48,239.86
2016,11,8,10,30,163.0,245.0,1.2,18.0,333.0,348.6,274.94
2016,11,8,10,45,240.5,243.5,1.25,18.5,378.0,401.83,316.16
2016,11,8,11,0,318.0,242.0,1.3,19.0,423.0,463.79,363.21
2016,11,8,11,15,593.5,160.0,1.3,19.0,506.0,581.5,455.02
2016,11,8,11,30,869.0,78.0,1.3,19.0,589.0,693.46,538.52
2016,11,8,11,45,619.5,160.0,1.35,19.0,524.5,623.56,484.73
2016,11,8,12,0,370.0,242.0,1.4,19.0,460.0,529.66,412.41
2016,11,8,12,15,373.5,237.5,1.4,19.0,456.0,531.89,415.24
2016,11,8,12,30,377.0,233.0,1.4,19.0,452.0,532.71,416.26
2016,11,8,12,45,356.5,232.0,1.45,19.0,435.5,518.32,405.87
2016,11,8,13,0,336.0,231.0,1.5,19.0,419.0,502.68,394.58
2016,11,8,13,15,335.0,222.0,1.5,19.0,404.0,491.18,386.63
2016,11,8,13,30,334.0,213.0,1.5,19.0,389.0,478.4,377.65
2016,11,8,13,45,331.5,201.5,1.5,19.0,368.5,460.47,364.76
2016,11,8,14,0,329.0,190.0,1.5,19.0,348.0,441.36,350.87
2016,11,8,14,15,293.5,180.0,1.55,19.0,313.0,401.01,320.16
2016,11,8,14,30,258.0,170.0,1.6,19.0,278.0,361.29,289.54
2016,11,8,14,45,374.5,136.0,1.65,19.0,276.5,395.4,318.23
2016,11,8,15,0,491.0,102.0,1.7,19.0,275.0,413.26,333.08
2016,11,8,15,15,463.0,92.5,1.9,18.5,239.0,371.25,299.96
2016,11,8,15,30,435.0,83.0,2.1,18.0,203.0,329.9,266.41
2016,11,8,15,45,480.5,65.0,2.35,18.0,175.0,316.27,253.18
2016,11,8,16,0,526.0,47.0,2.6,18.0,147.0,295.54,232.2
2016,11,8,16,15,433.5,38.5,3.0,17.5,105.5,227.36,173.13
2016,11,8,16,30,341.0,30.0,3.4,17.0,64.0,166.92,115.52
2016,11,8,16,45,170.5,15.0,3.85,17.0,32.0,76.09,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,8.0,2.7,16.0,10.5,7.86,0.0
2016,11,9,7,0,119.0,16.0,2.6,16.0,21.0,12.55,0.0
2016,11,9,7,15,234.5,30.0,2.5,16.0,56.5,24.06,12.94
2016,11,9,7,30,350.0,44.0,2.4,16.0,92.0,59.2,31.81
2016,11,9,7,45,426.5,53.5,2.35,16.0,134.0,97.33,57.32
2016,11,9,8,0,503.0,63.0,2.3,16.0,176.0,143.42,92.93
2016,11,9,8,15,553.5,69.5,2.15,16.0,218.5,188.5,131.25
2016,11,9,8,30,604.0,76.0,2.0,16.0,261.0,238.04,174.35
2016,11,9,8,45,639.5,81.0,1.85,16.5,301.5,285.42,215.81
2016,11,9,9,0,675.0,86.0,1.7,17.0,342.0,335.04,258.31
2016,11,9,9,15,699.5,90.0,1.55,17.0,378.5,381.04,297.55
2016,11,9,9,30,724.0,94.0,1.4,17.0,415.0,427.61,336.08
2016,11,9,9,45,764.5,89.5,1.3,17.5,450.0,473.49,372.5
2016,11,9,10,0,805.0,85.0,1.2,18.0,485.0,520.29,408.47
2016,11,9,10,15,816.5,86.5,1.15,18.0,509.5,557.53,437.21
2016,11,9,10,30,828.0,88.0,1.1,18.0,534.0,593.11,464.02
2016,11,9,10,45,834.0,89.5,1.1,18.5,551.0,623.36,485.84
2016,11,9,11,0,840.0,91.0,1.1,19.0,568.0,651.25,505.48
2016,11,9,11,15,843.5,92.0,1.1,19.0,578.0,674.38,522.35
2016,11,9,11,30,847.0,93.0,1.1,19.0,588.0,694.75,536.61
2016,11,9,11,45,846.5,93.5,1.1,19.5,589.5,708.86,545.15
2016,11,9,12,0,846.0,94.0,1.1,20.0,591.0,719.91,551.67
2016,11,9,12,15,843.5,93.5,1.2,20.0,585.5,725.29,556.51
2016,11,9,12,30,841.0,93.0,1.3,20.0,580.0,727.51,559.3
2016,11,9,12,45,840.5,90.5,1.4,20.0,567.5,725.8,559.45
2016,11,9,13,0,840.0,88.0,1.5,20.0,555.0,720.92,557.47
2016,11,9,13,15,830.5,86.5,1.6,20.0,534.0,707.54,549.52
2016,11,9,13,30,821.0,85.0,1.7,20.0,513.0,691.23,539.53
2016,11,9,13,45,778.5,87.0,1.85,20.0,475.5,653.08,513.93
2016,11,9,14,0,736.0,89.0,2.0,20.0,438.0,613.39,486.22
2016,11,9,14,15,685.0,93.0,2.0,19.5,399.5,572.08,456.11
2016,11,9,14,30,634.0,97.0,2.0,19.0,361.0,528.25,423.49
2016,11,9,14,45,598.0,95.5,2.05,19.0,325.5,487.62,392.24
2016,11,9,15,0,562.0,94.0,2.1,19.0,290.0,446.97,360.17
2016,11,9,15,15,589.5,78.5,2.05,19.0,260.0,425.87,342.75
2016,11,9,15,30,617.0,63.0,2.0,19.0,230.0,400.82,320.95
2016,11,9,15,45,560.0,56.5,1.95,19.0,186.5,342.77,271.88
2016,11,9,16,0,503.0,50.0,1.9,19.0,143.0,287.87,224.19
2016,11,9,16,15,409.5,40.5,1.85,18.5,102.0,219.39,165.39
2016,11,9,16,30,316.0,31.0,1.8,18.0,61.0,158.71,107.57
2016,11,9,16,45,158.0,15.5,1.8,18.0,30.5,72.25,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,57.0,7.5,1.9,16.0,10.0,7.37,0.0
2016,11,10,7,0,114.0,15.0,1.9,16.0,20.0,14.74,0.0
2016,11,10,7,15,231.0,28.5,1.95,16.0,54.0,22.56,11.32
2016,11,10,7,30,348.0,42.0,2.0,16.0,88.0,56.23,29.67
2016,11,10,7,45,426.0,51.0,2.1,16.5,129.5,93.71,54.25
2016,11,10,8,0,504.0,60.0,2.2,17.0,171.0,139.28,88.97
2016,11,10,8,15,411.5,85.0,2.15,17.0,188.5,170.5,121.05
2016,11,10,8,30,319.0,110.0,2.1,17.0,206.0,191.84,144.41
2016,11,10,8,45,343.0,121.5,2.05,17.5,238.5,228.84,176.01
2016,11,10,9,0,367.0,133.0,2.0,18.0,271.0,266.8,207.97
2016,11,10,9,15,463.0,128.5,1.8,18.0,320.5,319.73,250.96
2016,11,10,9,30,559.0,124.0,1.6,18.0,370.0,381.51,300.49
2016,11,10,9,45,433.0,162.5,1.45,18.5,361.0,381.13,300.55
2016,11,10,10,0,307.0,201.0,1.3,19.0,352.0,368.41,290.03
2016,11,10,10,15,273.0,217.5,1.1,19.0,357.0,378.55,297.35
2016,11,10,10,30,239.0,234.0,0.9,19.0,362.0,381.47,298.57
2016,11,10,10,45,328.0,225.0,0.7,19.0,406.5,440.45,343.18
2016,11,10,11,0,417.0,216.0,0.5,19.0,451.0,503.96,389.21
2016,11,10,11,15,626.0,153.0,0.8,19.0,512.5,592.12,458.88
2016,11,10,11,30,835.0,90.0,1.1,19.0,574.0,680.42,527.54
2016,11,10,11,45,834.5,90.5,1.45,19.0,575.5,694.34,539.6
2016,11,10,12,0,834.0,91.0,1.8,19.0,577.0,705.24,550.05
2016,11,10,12,15,469.0,175.5,1.9,19.0,448.5,539.15,424.76
2016,11,10,12,30,104.0,260.0,2.0,19.0,320.0,346.45,272.17
2016,11,10,12,45,174.5,252.0,2.15,19.0,349.5,397.97,314.9
2016,11,10,13,0,245.0,244.0,2.3,19.0,379.0,441.29,349.99
2016,11,10,13,15,522.5,165.0,2.25,19.0,439.0,569.23,452.69
2016,11,10,13,30,800.0,86.0,2.2,19.0,499.0,674.94,534.35
2016,11,10,13,45,785.5,84.0,2.15,19.0,472.0,652.18,517.28
2016,11,10,14,0,771.0,82.0,2.1,19.0,445.0,627.03,499.19
2016,11,10,14,15,483.0,127.5,2.0,19.0,349.5,472.5,378.79
2016,11,10,14,30,195.0,173.0,1.9,19.0,254.0,316.06,253.48
2016,11,10,14,45,188.5,157.0,1.85,19.0,229.0,290.08,233.66
2016,11,10,15,0,182.0,141.0,1.8,19.0,204.0,263.9,212.72
2016,11,10,15,15,391.5,101.0,1.75,19.0,213.0,340.25,274.71
2016,11,10,15,30,601.0,61.0,1.7,19.0,222.0,388.84,311.22
2016,11,10,15,45,544.0,54.5,1.7,19.0,179.5,331.64,262.57
2016,11,10,16,0,487.0,48.0,1.7,19.0,137.0,277.65,215.75
2016,11,10,16,15,393.5,39.0,1.65,18.5,97.0,210.74,158.28
2016,11,10,16,30,300.0,30.0,1.6,18.0,57.0,151.68,101.07
2016,11,10,16,45,150.0,15.0,1.55,18.0,28.5,68.62,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.2,16.0,17.0,16.71,0.0
2016,11,11,7,15,152.5,29.0,1.25,16.0,48.5,22.58,10.78
2016,11,11,7,30,305.0,41.0,1.3,16.0,80.0,52.12,27.83
2016,11,11,7,45,369.5,52.5,1.4,16.5,119.0,88.04,51.96
2016,11,11,8,0,434.0,64.0,1.5,17.0,158.0,130.63,84.61
2016,11,11,8,15,476.5,73.0,1.5,17.0,197.5,172.5,119.9
2016,11,11,8,30,519.0,82.0,1.5,17.0,237.0,218.15,159.32
2016,11,11,8,45,555.0,87.0,1.5,17.5,274.5,261.29,196.75
2016,11,11,9,0,591.0,92.0,1.5,18.0,312.0,306.88,235.71
2016,11,11,9,15,488.5,125.0,1.55,18.0,319.0,325.14,254.23
2016,11,11,9,30,386.0,158.0,1.6,18.0,326.0,334.94,264.4
2016,11,11,9,45,389.0,170.5,1.65,18.0,350.5,366.4,290.28
2016,11,11,10,0,392.0,183.0,1.7,18.0,375.0,393.64,312.34
2016,11,11,10,15,400.5,191.5,1.7,18.0,396.0,426.23,337.94
2016,11,11,10,30,409.0,200.0,1.7,18.0,417.0,454.71,360.05
2016,11,11,10,45,268.0,227.0,1.7,18.5,371.5,404.39,319.44
2016,11,11,11,0,127.0,254.0,1.7,19.0,326.0,345.14,271.33
2016,11,11,11,15,139.5,259.5,1.65,19.0,339.0,363.52,285.85
2016,11,11,11,30,152.0,265.0,1.6,19.0,352.0,382.02,300.0
2016,11,11,11,45,309.0,238.0,1.6,19.0,417.0,473.26,372.33
2016,11,11,12,0,466.0,211.0,1.6,19.0,482.0,568.27,445.26
2016,11,11,12,15,429.5,218.0,1.55,18.5,466.0,554.86,434.75
2016,11,11,12,30,393.0,225.0,1.5,18.0,450.0,532.15,418.35
2016,11,11,12,45,381.5,222.0,1.5,18.0,436.0,522.28,411.38
2016,11,11,13,0,370.0,219.0,1.5,18.0,422.0,511.0,403.24
2016,11,11,13,15,364.0,212.5,1.45,18.0,406.0,498.48,394.09
2016,11,11,13,30,358.0,206.0,1.4,18.0,390.0,484.7,383.96
2016,11,11,13,45,236.0,205.5,1.4,18.0,324.5,396.31,315.18
2016,11,11,14,0,114.0,205.0,1.4,18.0,259.0,303.09,241.4
2016,11,11,14,15,113.5,189.5,1.4,18.0,239.5,284.37,227.57
2016,11,11,14,30,113.0,174.0,1.4,18.0,220.0,265.26,212.88
2016,11,11,14,45,107.0,157.5,1.4,18.0,198.0,241.29,193.98
2016,11,11,15,0,101.0,141.0,1.4,18.0,176.0,217.33,174.8
2016,11,11,15,15,93.0,123.0,1.3,18.0,152.0,190.51,152.86
2016,11,11,15,30,85.0,105.0,1.2,18.0,128.0,163.94,130.75
2016,11,11,15,45,74.0,86.0,1.2,18.0,103.0,135.0,106.32
2016,11,11,16,0,63.0,67.0,1.2,18.0,78.0,106.57,81.91
2016,11,11,16,15,39.0,48.5,1.1,18.0,55.0,69.35,50.22
2016,11,11,16,30,15.0,30.0,1.0,18.0,32.0,38.81,22.61
2016,11,11,16,45,7.5,15.0,0.95,18.0,16.0,17.63,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,64.5,6.5,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,129.0,13.0,3.0,16.0,18.0,12.78,0.0
2016,11,12,7,15,261.5,24.5,2.9,16.0,51.5,19.03,7.58
2016,11,12,7,30,394.0,36.0,2.8,16.0,85.0,50.84,24.43
2016,11,12,7,45,475.0,43.0,2.75,16.5,127.0,88.74,48.23
2016,11,12,8,0,556.0,50.0,2.7,17.0,169.0,134.91,82.97
2016,11,12,8,15,606.0,55.0,2.5,17.0,211.5,180.55,121.68
2016,11,12,8,30,656.0,60.0,2.3,17.0,254.0,230.46,165.32
2016,11,12,8,45,690.0,63.5,2.15,17.0,294.0,278.46,208.18
2016,11,12,9,0,724.0,67.0,2.0,17.0,334.0,327.66,251.5
2016,11,12,9,15,747.5,69.5,1.85,17.0,369.5,373.27,291.2
2016,11,12,9,30,771.0,72.0,1.7,17.0,405.0,419.24,330.05
2016,11,12,9,45,794.5,72.0,1.55,17.5,436.5,462.64,365.08
2016,11,12,10,0,818.0,72.0,1.4,18.0,468.0,505.72,398.6
2016,11,12,10,15,829.5,73.5,1.4,18.0,492.5,543.11,428.26
2016,11,12,10,30,841.0,75.0,1.4,18.0,517.0,577.16,454.83
2016,11,12,10,45,848.0,76.0,1.45,18.0,534.5,607.34,478.33
2016,11,12,11,0,855.0,77.0,1.5,18.0,552.0,635.18,499.75
2016,11,12,11,15,573.5,162.5,1.6,18.0,483.5,560.3,441.26
2016,11,12,11,30,292.0,248.0,1.7,18.0,415.0,465.12,366.07
2016,11,12,11,45,321.0,243.0,1.85,18.5,427.5,486.14,383.14
2016,11,12,12,0,350.0,238.0,2.0,19.0,440.0,506.69,399.01
2016,11,12,12,15,335.0,238.5,2.3,19.0,430.5,500.92,395.51
2016,11,12,12,30,320.0,239.0,2.6,19.0,421.0,493.74,390.94
2016,11,12,12,45,306.5,235.5,2.9,19.0,406.5,481.98,382.86
2016,11,12,13,0,293.0,232.0,3.2,19.0,392.0,469.09,373.79
2016,11,12,13,15,248.5,228.5,3.45,19.0,360.5,433.14,346.09
2016,11,12,13,30,204.0,225.0,3.7,19.0,329.0,389.04,311.83
2016,11,12,13,45,502.5,149.5,4.0,19.0,387.0,524.69,424.39
2016,11,12,14,0,801.0,74.0,4.3,19.0,445.0,633.54,513.19
2016,11,12,14,15,783.0,71.5,4.45,18.5,412.5,602.92,490.55
2016,11,12,14,30,765.0,69.0,4.6,18.0,380.0,570.43,466.51
2016,11,12,14,45,737.5,66.5,4.75,18.0,342.0,530.62,435.02
2016,11,12,15,0,710.0,64.0,4.9,18.0,304.0,490.01,402.01
2016,11,12,15,15,671.5,60.0,5.05,18.0,263.0,441.32,361.5
2016,11,12,15,30,633.0,56.0,5.2,18.0,222.0,396.0,322.4
2016,11,12,15,45,571.5,50.5,5.4,18.0,178.5,337.09,271.23
2016,11,12,16,0,510.0,45.0,5.6,18.0,135.0,281.7,221.7
2016,11,12,16,15,411.0,36.5,5.7,17.5,95.0,212.89,161.0
2016,11,12,16,30,312.0,28.0,5.8,17.0,55.0,152.44,98.72
2016,11,12,16,45,156.0,14.0,5.9,17.0,27.5,58.0,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.0,0.8,16.0,8.0,0.0,0.0
2016,11,13,7,0,142.0,12.0,0.7,16.0,16.0,11.8,0.0
2016,11,13,7,15,281.0,23.0,0.6,16.0,50.5,17.77,6.03
2016,11,13,7,30,420.0,34.0,0.5,16.0,85.0,49.09,22.65
2016,11,13,7,45,497.5,41.5,0.45,16.0,127.5,88.27,47.03
2016,11,13,8,0,575.0,49.0,0.4,16.0,170.0,135.32,82.24
2016,11,13,8,15,344.5,83.0,0.65,16.0,160.0,151.28,107.21
2016,11,13,8,30,114.0,117.0,0.9,16.0,150.0,142.56,110.04
2016,11,13,8,45,121.0,134.0,1.2,16.5,174.0,167.91,131.49
2016,11,13,9,0,128.0,151.0,1.5,17.0,198.0,193.86,153.07
2016,11,13,9,15,164.5,165.5,1.65,17.0,232.0,229.6,182.24
2016,11,13,9,30,201.0,180.0,1.8,17.0,266.0,268.29,213.74
2016,11,13,9,45,283.0,182.0,2.0,17.0,313.0,321.73,256.98
2016,11,13,10,0,365.0,184.0,2.2,17.0,360.0,378.31,302.65
2016,11,13,10,15,288.5,207.5,2.25,17.0,351.0,374.41,299.38
2016,11,13,10,30,212.0,231.0,2.3,17.0,342.0,360.57,288.03
2016,11,13,10,45,207.5,239.5,2.35,17.5,351.5,374.04,298.17
2016,11,13,11,0,203.0,248.0,2.4,18.0,361.0,386.73,307.42
2016,11,13,11,15,202.5,253.5,2.5,18.0,367.5,398.08,316.35
2016,11,13,11,30,202.0,259.0,2.6,18.0,374.0,408.82,324.78
2016,11,13,11,45,202.5,260.0,2.75,18.0,375.5,414.75,329.68
2016,11,13,12,0,203.0,261.0,2.9,18.0,377.0,420.02,334.11
2016,11,13,12,15,203.0,258.0,2.95,18.0,373.5,419.85,334.27
2016,11,13,12,30,203.0,255.0,3.0,18.0,370.0,418.97,333.91
2016,11,13,12,45,203.5,249.0,3.1,18.0,361.5,414.37,330.86
2016,11,13,13,0,204.0,243.0,3.2,18.0,353.0,409.03,327.25
2016,11,13,13,15,526.5,159.0,3.2,18.0,429.0,560.75,451.46
2016,11,13,13,30,849.0,75.0,3.2,18.0,505.0,689.48,552.29
2016,11,13,13,45,836.0,73.5,3.2,18.0,478.0,667.88,536.09
2016,11,13,14,0,823.0,72.0,3.2,18.0,451.0,643.7,518.89
2016,11,13,14,15,804.0,70.0,3.1,18.0,417.5,612.67,495.02
2016,11,13,14,30,785.0,68.0,3.0,18.0,384.0,579.74,469.32
2016,11,13,14,45,759.0,65.0,2.95,18.0,346.0,539.83,437.83
2016,11,13,15,0,733.0,62.0,2.9,18.0,308.0,498.98,404.84
2016,11,13,15,15,694.0,58.0,2.85,17.5,266.0,449.43,364.76
2016,11,13,15,30,655.0,54.0,2.8,17.0,224.0,400.52,323.83
2016,11,13,15,45,595.0,48.5,2.8,17.0,180.5,344.22,275.14
2016,11,13,16,0,535.0,43.0,2.8,17.0,137.0,288.74,225.87
2016,11,13,16,15,436.5,34.5,2.8,17.0,96.0,219.33,164.64
2016,11,13,16,30,338.0,26.0,2.8,17.0,55.0,157.68,99.32
2016,11,13,16,45,169.0,13.0,2.8,17.0,27.5,60.4,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,68.5,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,137.0,12.0,3.0,15.0,15.0,11.8,0.0
2016,11,14,7,15,280.5,23.0,2.95,15.0,49.5,17.96,5.26
2016,11,14,7,30,424.0,34.0,2.9,15.0,84.0,48.17,22.16
2016,11,14,7,45,507.5,41.0,2.85,15.5,126.5,87.41,46.17
2016,11,14,8,0,591.0,48.0,2.8,16.0,169.0,135.15,81.74
2016,11,14,8,15,641.5,52.5,2.65,16.0,212.5,182.72,122.07
2016,11,14,8,30,692.0,57.0,2.5,16.0,256.0,233.52,166.75
2016,11,14,8,45,346.0,63.5,2.4,16.0,163.0,169.78,128.32
2016,11,14,9,0,0.0,70.0,2.3,16.0,70.0,67.67,51.59
2016,11,14,9,15,0.0,79.0,2.15,16.0,79.0,76.41,58.92
2016,11,14,9,30,0.0,88.0,2.0,16.0,88.0,85.17,66.11
2016,11,14,9,45,0.0,109.0,1.9,16.5,109.0,105.73,82.86
2016,11,14,10,0,0.0,130.0,1.8,17.0,130.0,126.46,99.51
2016,11,14,10,15,0.0,142.0,1.65,17.0,142.0,138.42,109.01
2016,11,14,10,30,0.0,154.0,1.5,17.0,154.0,150.46,118.55
2016,11,14,10,45,0.0,155.0,1.4,17.0,155.0,151.56,119.22
2016,11,14,11,0,0.0,156.0,1.3,17.0,156.0,152.67,119.95
2016,11,14,11,15,0.0,162.5,1.3,17.0,162.5,159.34,125.22
2016,11,14,11,30,0.0,169.0,1.3,17.0,169.0,166.06,130.53
2016,11,14,11,45,5.0,183.0,1.3,17.0,186.0,183.99,144.95
2016,11,14,12,0,10.0,197.0,1.3,17.0,203.0,202.25,159.56
2016,11,14,12,15,9.5,195.5,1.45,17.0,201.0,200.78,158.46
2016,11,14,12,30,9.0,194.0,1.6,17.0,199.0,199.32,157.46
2016,11,14,12,45,8.5,189.5,1.75,17.0,194.5,194.73,153.99
2016,11,14,13,0,8.0,185.0,1.9,17.0,190.0,190.15,150.54
2016,11,14,13,15,7.0,178.5,2.15,17.0,182.5,183.13,145.16
2016,11,14,13,30,6.0,172.0,2.4,17.0,175.0,176.14,139.8
2016,11,14,13,45,4.5,163.5,2.65,17.0,165.5,166.74,132.43
2016,11,14,14,0,3.0,155.0,2.9,17.0,156.0,157.41,125.09
2016,11,14,14,15,395.0,112.0,3.05,17.0,270.0,392.61,323.19
2016,11,14,14,30,787.0,69.0,3.2,17.0,384.0,580.12,473.2
2016,11,14,14,45,761.0,66.0,3.4,17.0,345.5,540.28,440.87
2016,11,14,15,0,735.0,63.0,3.6,17.0,307.0,499.48,408.11
2016,11,14,15,15,696.0,59.0,3.7,17.0,265.0,450.0,367.16
2016,11,14,15,30,657.0,55.0,3.8,17.0,223.0,401.12,325.4
2016,11,14,15,45,597.5,49.0,3.9,17.0,179.5,344.73,276.29
2016,11,14,16,0,538.0,43.0,4.0,17.0,136.0,288.92,226.4
2016,11,14,16,15,436.5,34.5,4.0,16.5,95.0,218.53,164.24
2016,11,14,16,30,335.0,26.0,4.0,16.0,54.0,155.42,95.86
2016,11,14,16,45,167.5,13.0,4.0,16.0,27.0,59.7,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,82.0,5.5,1.1,15.5,7.0,0.0,0.0
2016,11,15,7,0,164.0,11.0,1.1,16.0,14.0,10.81,0.0
2016,11,15,7,15,308.5,20.5,1.2,16.0,48.0,15.74,2.89
2016,11,15,7,30,453.0,30.0,1.3,16.0,82.0,45.77,19.78
2016,11,15,7,45,529.5,36.0,1.45,16.0,123.5,84.41,42.81
2016,11,15,8,0,606.0,42.0,1.6,16.0,165.0,130.83,77.31
2016,11,15,8,15,653.0,46.5,1.65,16.0,207.0,177.21,116.59
2016,11,15,8,30,700.0,51.0,1.7,16.0,249.0,227.48,160.86
2016,11,15,8,45,351.5,88.0,1.75,16.5,187.5,193.62,146.93
2016,11,15,9,0,3.0,125.0,1.8,17.0,126.0,122.08,96.39
2016,11,15,9,15,122.0,149.0,1.85,17.0,200.0,195.7,155.59
2016,11,15,9,30,241.0,173.0,1.9,17.0,274.0,279.89,223.01
2016,11,15,9,45,519.0,124.5,1.95,17.0,363.5,376.75,300.56
2016,11,15,10,0,797.0,76.0,2.0,17.0,453.0,491.48,391.7
2016,11,15,10,15,808.5,77.5,2.1,17.0,477.0,528.04,421.28
2016,11,15,10,30,820.0,79.0,2.2,17.0,501.0,562.98,449.56
2016,11,15,10,45,825.5,80.5,2.3,17.0,517.5,592.45,473.23
2016,11,15,11,0,831.0,82.0,2.4,17.0,534.0,619.6,494.82
2016,11,15,11,15,835.0,82.5,2.6,17.0,544.0,642.18,513.21
2016,11,15,11,30,839.0,83.0,2.8,17.0,554.0,662.07,529.44
2016,11,15,11,45,535.0,168.0,3.05,17.5,469.0,556.93,445.52
2016,11,15,12,0,231.0,253.0,3.3,18.0,384.0,429.87,342.52
2016,11,15,12,15,281.0,242.5,3.7,17.5,400.0,464.24,372.16
2016,11,15,12,30,331.0,232.0,4.1,17.0,416.0,491.22,395.6
2016,11,15,12,45,278.5,234.0,4.6,17.0,387.0,457.88,369.81
2016,11,15,13,0,226.0,236.0,5.1,17.0,358.0,415.88,336.99
2016,11,15,13,15,293.5,216.0,5.45,17.0,367.0,448.92,365.6
2016,11,15,13,30,361.0,196.0,5.8,17.0,376.0,471.73,385.98
2016,11,15,13,45,389.0,179.0,6.15,17.0,363.5,467.96,384.48
2016,11,15,14,0,417.0,162.0,6.5,17.0,351.0,470.26,387.55
2016,11,15,14,15,235.5,161.5,6.5,17.0,267.0,337.4,277.78
2016,11,15,14,30,54.0,161.0,6.5,17.0,183.0,205.54,166.75
2016,11,15,14,45,51.0,145.5,6.55,17.0,164.5,186.34,151.15
2016,11,15,15,0,48.0,130.0,6.6,17.0,146.0,167.18,135.29
2016,11,15,15,15,42.5,113.0,6.55,16.5,126.0,144.94,116.81
2016,11,15,15,30,37.0,96.0,6.5,16.0,106.0,122.95,98.23
2016,11,15,15,45,29.0,78.0,6.45,16.0,85.0,98.79,77.36
2016,11,15,16,0,21.0,60.0,6.4,16.0,64.0,75.02,56.66
2016,11,15,16,15,10.5,42.5,6.25,16.0,44.5,48.31,33.48
2016,11,15,16,30,0.0,25.0,6.1,16.0,25.0,25.36,11.49
2016,11,15,16,45,0.0,12.5,6.0,16.0,12.5,12.29,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,6.5,6.3,14.0,6.5,0.0,0.0
2016,11,16,7,0,0.0,13.0,6.4,14.0,13.0,12.78,0.0
2016,11,16,7,15,214.5,23.0,6.45,14.0,47.0,18.36,2.88
2016,11,16,7,30,429.0,33.0,6.5,14.0,81.0,45.15,20.36
2016,11,16,7,45,514.5,40.0,6.6,14.5,124.0,84.32,43.77
2016,11,16,8,0,600.0,47.0,6.7,15.0,167.0,132.17,79.19
2016,11,16,8,15,652.5,52.0,6.75,15.0,210.5,180.72,120.54
2016,11,16,8,30,705.0,57.0,6.8,15.0,254.0,232.69,166.91
2016,11,16,8,45,736.5,61.0,6.85,15.0,295.0,281.51,212.15
2016,11,16,9,0,768.0,65.0,6.9,15.0,336.0,331.99,258.62
2016,11,16,9,15,791.5,67.5,6.95,15.0,372.5,379.15,301.94
2016,11,16,9,30,815.0,70.0,7.0,15.0,409.0,426.58,344.69
2016,11,16,9,45,830.5,72.0,7.05,15.5,440.0,469.67,382.43
2016,11,16,10,0,846.0,74.0,7.1,16.0,471.0,511.79,418.43
2016,11,16,10,15,857.0,75.5,7.2,16.0,496.0,549.7,451.16
2016,11,16,10,30,868.0,77.0,7.3,16.0,521.0,584.17,480.59
2016,11,16,10,45,874.5,78.0,7.4,16.0,538.0,614.74,506.43
2016,11,16,11,0,881.0,79.0,7.5,16.0,555.0,642.88,529.97
2016,11,16,11,15,884.5,79.5,7.6,15.5,565.0,665.92,550.26
2016,11,16,11,30,888.0,80.0,7.7,15.0,575.0,686.12,568.0
2016,11,16,11,45,722.5,127.0,7.8,15.0,531.0,643.17,531.94
2016,11,16,12,0,557.0,174.0,7.9,15.0,487.0,584.94,483.28
2016,11,16,12,15,718.0,128.0,7.9,15.0,527.5,658.23,545.14
2016,11,16,12,30,879.0,82.0,7.9,15.0,568.0,720.09,595.46
2016,11,16,12,45,871.5,82.0,7.9,15.0,554.5,716.28,592.67
2016,11,16,13,0,864.0,82.0,7.9,15.0,541.0,713.36,590.9
2016,11,16,13,15,855.0,81.0,7.85,15.0,520.5,701.2,581.84
2016,11,16,13,30,846.0,80.0,7.8,15.0,500.0,686.07,570.53
2016,11,16,13,45,831.5,78.5,7.8,15.0,472.5,663.78,553.67
2016,11,16,14,0,817.0,77.0,7.8,15.0,445.0,638.96,534.06
2016,11,16,14,15,797.5,74.5,7.75,15.0,412.0,607.48,508.53
2016,11,16,14,30,778.0,72.0,7.7,15.0,379.0,574.13,481.06
2016,11,16,14,45,750.0,69.0,7.7,15.0,340.5,533.58,447.22
2016,11,16,15,0,722.0,66.0,7.7,15.0,302.0,492.19,411.91
2016,11,16,15,15,680.5,62.0,7.65,15.0,260.0,444.84,370.68
2016,11,16,15,30,639.0,58.0,7.6,15.0,218.0,395.89,327.12
2016,11,16,15,45,575.5,51.5,7.55,15.0,174.5,335.39,273.04
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,278.51,220.97
2016,11,16,16,15,402.5,36.0,7.4,14.5,90.5,206.15,155.96
2016,11,16,16,30,293.0,27.0,7.3,14.0,50.0,140.41,82.0
2016,11,16,16,45,146.5,13.5,7.2,14.0,25.0,53.85,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,15.5,2.15,13.0,38.5,11.39,0.0
2016,11,17,7,30,422.0,31.0,2.1,13.0,77.0,41.82,18.33
2016,11,17,7,45,507.5,38.0,2.05,13.0,119.0,80.36,41.14
2016,11,17,8,0,593.0,45.0,2.0,13.0,161.0,128.57,76.73
2016,11,17,8,15,645.0,50.0,2.0,13.0,204.5,175.4,116.34
2016,11,17,8,30,697.0,55.0,2.0,13.0,248.0,226.68,161.62
2016,11,17,8,45,732.0,58.5,2.0,13.5,288.5,275.49,205.66
2016,11,17,9,0,767.0,62.0,2.0,14.0,329.0,326.29,250.86
2016,11,17,9,15,791.0,64.5,1.95,14.0,366.0,373.48,292.87
2016,11,17,9,30,815.0,67.0,1.9,14.0,403.0,420.97,334.09
2016,11,17,9,45,833.5,68.0,1.9,14.0,434.5,464.32,371.2
2016,11,17,10,0,852.0,69.0,1.9,14.0,466.0,505.91,406.01
2016,11,17,10,15,864.0,70.5,1.85,14.0,491.0,544.17,437.18
2016,11,17,10,30,876.0,72.0,1.8,14.0,516.0,580.71,466.24
2016,11,17,10,45,884.5,72.5,1.75,14.5,534.0,612.11,489.86
2016,11,17,11,0,893.0,73.0,1.7,15.0,552.0,641.16,511.13
2016,11,17,11,15,897.0,73.5,1.65,15.0,562.5,664.75,528.84
2016,11,17,11,30,901.0,74.0,1.6,15.0,573.0,685.48,543.87
2016,11,17,11,45,903.0,73.5,1.55,15.0,575.5,700.75,554.22
2016,11,17,12,0,905.0,73.0,1.5,15.0,578.0,712.88,562.38
2016,11,17,12,15,903.0,73.0,1.5,15.0,572.5,719.56,567.18
2016,11,17,12,30,901.0,73.0,1.5,15.0,567.0,722.95,569.8
2016,11,17,12,45,896.5,72.0,1.55,15.0,554.5,720.14,568.57
2016,11,17,13,0,892.0,71.0,1.6,15.0,542.0,714.08,565.16
2016,11,17,13,15,883.5,70.0,1.75,15.0,521.5,702.03,558.29
2016,11,17,13,30,875.0,69.0,1.9,15.0,501.0,686.93,549.16
2016,11,17,13,45,862.0,67.5,2.05,15.5,473.5,665.3,534.05
2016,11,17,14,0,849.0,66.0,2.2,16.0,446.0,641.06,516.78
2016,11,17,14,15,830.5,64.0,2.25,16.0,413.0,614.35,496.72
2016,11,17,14,30,812.0,62.0,2.3,16.0,380.0,581.55,471.66
2016,11,17,14,45,786.5,59.0,2.4,16.0,341.5,541.73,440.7
2016,11,17,15,0,761.0,56.0,2.5,16.0,303.0,500.87,407.94
2016,11,17,15,15,722.0,52.5,2.45,15.5,261.0,451.64,367.74
2016,11,17,15,30,683.0,49.0,2.4,15.0,219.0,402.98,326.59
2016,11,17,15,45,624.0,44.0,2.35,15.0,175.5,344.58,275.71
2016,11,17,16,0,565.0,39.0,2.3,15.0,132.0,289.16,225.88
2016,11,17,16,15,463.5,31.0,2.25,15.0,91.0,218.62,162.71
2016,11,17,16,30,362.0,23.0,2.2,15.0,50.0,153.76,85.45
2016,11,17,16,45,181.0,11.5,2.2,15.0,25.0,61.19,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,192.0,16.0,4.2,13.5,36.0,11.95,0.0
2016,11,18,7,30,384.0,32.0,4.2,14.0,72.0,40.39,18.22
2016,11,18,7,45,473.5,40.0,4.25,14.5,114.0,77.93,40.38
2016,11,18,8,0,563.0,48.0,4.3,15.0,156.0,124.6,74.19
2016,11,18,8,15,617.0,54.0,4.3,15.0,199.5,171.27,113.3
2016,11,18,8,30,671.0,60.0,4.3,15.0,243.0,222.62,158.41
