Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,45,708.0,64.0,4.35,15.0,284.0,271.89,203.2
2016,11,18,9,0,745.0,68.0,4.4,15.0,325.0,322.67,249.15
2016,11,18,9,15,769.5,71.0,4.55,15.0,361.5,369.54,291.71
2016,11,18,9,30,794.0,74.0,4.7,15.0,398.0,416.82,333.86
2016,11,18,9,45,816.5,74.5,4.85,15.5,430.0,460.67,371.84
2016,11,18,10,0,839.0,75.0,5.0,16.0,462.0,504.11,408.61
2016,11,18,10,15,849.5,76.5,5.05,16.0,486.5,541.44,440.36
2016,11,18,10,30,860.0,78.0,5.1,16.0,511.0,576.99,470.09
2016,11,18,10,45,866.5,79.0,5.2,16.5,528.0,607.63,494.68
2016,11,18,11,0,873.0,80.0,5.3,17.0,545.0,633.57,515.23
2016,11,18,11,15,875.5,80.5,5.4,17.0,555.0,655.81,533.56
2016,11,18,11,30,878.0,81.0,5.5,17.0,565.0,675.2,549.49
2016,11,18,11,45,878.5,81.0,5.65,17.0,567.0,689.73,561.17
2016,11,18,12,0,879.0,81.0,5.8,17.0,569.0,701.18,570.38
2016,11,18,12,15,877.0,80.5,5.9,17.0,563.5,707.18,575.4
2016,11,18,12,30,875.0,80.0,6.0,17.0,558.0,709.99,578.11
2016,11,18,12,45,873.5,78.0,6.1,17.0,546.0,708.26,577.46
2016,11,18,13,0,872.0,76.0,6.2,17.0,534.0,703.34,574.49
2016,11,18,13,15,863.5,75.0,6.25,17.0,514.0,691.53,566.14
2016,11,18,13,30,855.0,74.0,6.3,17.0,494.0,680.86,558.77
2016,11,18,13,45,842.0,73.0,6.35,17.0,467.5,660.23,543.64
2016,11,18,14,0,829.0,72.0,6.4,17.0,441.0,637.0,525.75
2016,11,18,14,15,811.0,69.5,6.4,16.5,408.0,606.45,502.42
2016,11,18,14,30,793.0,67.0,6.4,16.0,375.0,573.94,476.97
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.0,533.86,443.84
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,492.9,409.2
2016,11,18,15,15,696.5,58.0,6.3,16.0,257.0,443.17,366.37
2016,11,18,15,30,656.0,54.0,6.2,16.0,215.0,394.1,322.98
2016,11,18,15,45,592.0,48.0,6.15,16.0,171.5,336.58,271.65
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,279.85,219.96
2016,11,18,16,15,420.0,33.5,6.05,15.5,88.0,208.51,155.78
2016,11,18,16,30,312.0,25.0,6.0,15.0,48.0,142.56,76.36
2016,11,18,16,45,156.0,12.5,6.0,15.0,24.0,55.07,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,9.9,15.0,3.0,2.89,0.0
2016,11,19,7,30,0.0,6.0,9.8,15.0,6.0,5.78,0.0
2016,11,19,7,45,0.0,10.0,9.7,15.5,10.0,9.64,2.31
2016,11,19,8,0,0.0,14.0,9.6,16.0,14.0,13.5,5.67
2016,11,19,8,15,0.0,18.0,9.5,16.0,18.0,17.36,9.04
2016,11,19,8,30,0.0,22.0,9.4,16.0,22.0,21.22,12.38
2016,11,19,8,45,0.0,26.0,9.35,16.0,26.0,25.09,15.69
2016,11,19,9,0,0.0,30.0,9.3,16.0,30.0,28.95,18.96
2016,11,19,9,15,0.0,64.5,9.25,16.0,64.5,62.34,47.18
2016,11,19,9,30,0.0,99.0,9.2,16.0,99.0,95.95,75.34
2016,11,19,9,45,0.0,84.0,9.15,16.0,84.0,81.28,62.91
2016,11,19,10,0,0.0,69.0,9.1,16.0,69.0,66.71,50.58
2016,11,19,10,15,0.0,82.0,8.95,16.0,82.0,79.31,61.05
2016,11,19,10,30,0.0,95.0,8.8,16.0,95.0,92.04,71.57
2016,11,19,10,45,0.0,91.0,8.75,16.0,91.0,88.1,68.2
2016,11,19,11,0,0.0,87.0,8.7,16.0,87.0,84.16,64.85
2016,11,19,11,15,0.0,85.0,8.45,16.0,85.0,82.23,63.19
2016,11,19,11,30,0.0,83.0,8.2,16.0,83.0,80.29,61.54
2016,11,19,11,45,30.5,160.5,8.0,16.5,177.5,182.55,146.59
2016,11,19,12,0,61.0,238.0,7.8,17.0,272.0,287.6,232.15
2016,11,19,12,15,64.5,237.0,7.65,16.5,272.5,290.47,234.94
2016,11,19,12,30,68.0,236.0,7.5,16.0,273.0,293.26,237.82
2016,11,19,12,45,35.0,202.0,7.35,16.0,221.0,233.55,188.61
2016,11,19,13,0,2.0,168.0,7.2,16.0,169.0,168.34,134.45
2016,11,19,13,15,1.0,163.0,7.15,16.0,164.0,162.88,130.12
2016,11,19,13,30,0.0,158.0,7.1,16.0,159.0,157.49,125.82
2016,11,19,13,45,0.0,133.5,7.05,16.0,134.0,132.21,105.1
2016,11,19,14,0,0.0,109.0,7.0,16.0,109.0,107.05,84.37
2016,11,19,14,15,4.0,123.5,6.9,16.0,125.0,125.41,99.94
2016,11,19,14,30,8.0,138.0,6.8,16.0,141.0,144.62,116.18
2016,11,19,14,45,5.0,125.0,6.75,16.0,127.0,129.72,103.82
2016,11,19,15,0,2.0,112.0,6.7,16.0,113.0,115.03,91.55
2016,11,19,15,15,1.0,96.0,6.6,16.0,96.5,98.19,77.37
2016,11,19,15,30,0.0,80.0,6.5,16.0,80.0,81.37,63.06
2016,11,19,15,45,0.0,63.5,6.4,16.0,63.5,64.42,48.47
2016,11,19,16,0,0.0,47.0,6.3,16.0,47.0,47.3,33.64
2016,11,19,16,15,0.0,32.0,6.2,16.0,32.0,31.71,19.89
2016,11,19,16,30,0.0,17.0,6.1,16.0,17.0,16.41,3.92
2016,11,19,16,45,0.0,8.5,6.1,16.0,8.5,8.36,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.0,3.35,15.0,14.0,13.51,0.0
2016,11,20,7,30,0.0,28.0,3.3,15.0,28.0,26.79,15.03
2016,11,20,7,45,0.0,45.5,3.25,15.5,45.5,43.34,30.1
2016,11,20,8,0,0.0,63.0,3.2,16.0,63.0,60.17,44.7
2016,11,20,8,15,6.0,80.0,3.1,16.0,81.5,77.81,59.65
2016,11,20,8,30,12.0,97.0,3.0,16.0,100.0,96.17,75.11
2016,11,20,8,45,16.5,112.0,2.9,16.0,117.0,112.86,89.09
2016,11,20,9,0,21.0,127.0,2.8,16.0,134.0,130.01,103.34
2016,11,20,9,15,37.0,145.0,2.75,16.0,159.5,156.31,124.89
2016,11,20,9,30,53.0,163.0,2.7,16.0,185.0,183.12,146.79
2016,11,20,9,45,54.0,175.5,2.7,16.0,199.5,198.89,159.63
2016,11,20,10,0,55.0,188.0,2.7,16.0,214.0,214.71,172.42
2016,11,20,10,15,27.5,153.0,2.7,16.0,166.0,166.7,133.13
2016,11,20,10,30,0.0,118.0,2.7,16.0,118.0,114.76,90.14
2016,11,20,10,45,0.0,66.0,2.75,16.0,66.0,63.81,47.9
2016,11,20,11,0,0.0,14.0,2.8,16.0,14.0,13.52,5.74
2016,11,20,11,15,0.0,80.0,2.75,16.0,80.0,77.38,59.18
2016,11,20,11,30,0.0,146.0,2.7,16.0,146.0,142.99,113.06
2016,11,20,11,45,52.5,196.5,2.65,16.0,225.5,235.42,189.04
2016,11,20,12,0,105.0,247.0,2.6,16.0,305.0,327.6,263.01
2016,11,20,12,15,52.5,129.0,2.55,16.0,158.0,166.1,133.05
2016,11,20,12,30,0.0,11.0,2.5,16.0,11.0,10.62,3.28
2016,11,20,12,45,0.0,42.5,2.45,16.0,42.5,41.07,28.91
2016,11,20,13,0,0.0,74.0,2.4,16.0,74.0,71.56,54.39
2016,11,20,13,15,127.5,140.0,2.3,16.0,202.0,237.63,194.03
2016,11,20,13,30,255.0,206.0,2.2,16.0,330.0,406.73,329.42
2016,11,20,13,45,127.5,172.0,2.1,16.0,234.0,272.78,220.89
2016,11,20,14,0,0.0,138.0,2.0,16.0,138.0,137.67,109.06
2016,11,20,14,15,0.0,127.5,1.9,16.0,127.5,127.23,100.91
2016,11,20,14,30,0.0,117.0,1.8,16.0,117.0,116.81,92.48
2016,11,20,14,45,0.0,105.5,1.7,16.0,105.5,105.35,83.1
2016,11,20,15,0,0.0,94.0,1.6,16.0,94.0,93.91,73.64
2016,11,20,15,15,0.0,80.5,1.55,15.5,80.5,80.28,62.35
2016,11,20,15,30,0.0,67.0,1.5,15.0,67.0,66.64,50.86
2016,11,20,15,45,0.0,53.5,1.45,15.0,53.5,52.96,39.05
2016,11,20,16,0,0.0,40.0,1.4,15.0,40.0,39.19,27.06
2016,11,20,16,15,0.0,27.0,1.4,15.0,27.0,26.07,15.43
2016,11,20,16,30,0.0,14.0,1.4,15.0,14.0,13.51,1.91
2016,11,20,16,45,0.0,7.0,1.45,15.0,7.0,6.88,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,31.5,11.4,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,63.0,34.58,14.96
2016,11,21,7,45,449.0,37.5,5.3,14.5,103.5,69.68,34.99
2016,11,21,8,0,545.0,45.0,5.3,15.0,144.0,114.58,66.49
2016,11,21,8,15,602.0,50.0,5.25,15.0,186.5,159.32,103.43
2016,11,21,8,30,659.0,55.0,5.2,15.0,229.0,209.72,147.49
2016,11,21,8,45,698.0,58.5,5.2,15.0,269.0,257.3,190.9
2016,11,21,9,0,737.0,62.0,5.2,15.0,309.0,307.32,236.43
2016,11,21,9,15,762.5,65.0,5.2,15.0,345.5,353.87,278.94
2016,11,21,9,30,788.0,68.0,5.2,15.0,382.0,400.95,321.11
2016,11,21,9,45,806.5,69.5,5.25,15.5,413.0,443.49,358.25
2016,11,21,10,0,825.0,71.0,5.3,16.0,444.0,485.37,393.93
2016,11,21,10,15,837.5,72.5,5.35,16.0,468.5,523.14,426.3
2016,11,21,10,30,850.0,74.0,5.4,16.0,493.0,559.32,456.78
2016,11,21,10,45,855.5,76.0,5.45,16.0,510.5,590.11,482.47
2016,11,21,11,0,861.0,78.0,5.5,16.0,528.0,616.25,504.2
2016,11,21,11,15,865.5,78.5,5.5,16.0,538.5,639.53,523.24
2016,11,21,11,30,870.0,79.0,5.5,16.0,549.0,660.09,539.91
2016,11,21,11,45,869.0,80.0,5.55,16.0,551.5,674.69,551.81
2016,11,21,12,0,868.0,81.0,5.6,16.0,554.0,686.21,560.8
2016,11,21,12,15,866.5,80.5,5.6,16.0,549.5,692.62,565.8
2016,11,21,12,30,865.0,80.0,5.6,16.0,545.0,695.9,568.53
2016,11,21,12,45,862.0,79.0,5.7,16.0,533.0,694.42,568.08
2016,11,21,13,0,859.0,78.0,5.8,16.0,521.0,693.78,568.41
2016,11,21,13,15,850.5,76.5,5.8,16.0,501.0,681.81,559.74
2016,11,21,13,30,842.0,75.0,5.8,16.0,481.0,666.9,548.88
2016,11,21,13,45,827.5,74.0,5.85,16.0,454.5,645.73,533.02
2016,11,21,14,0,813.0,73.0,5.9,16.0,428.0,622.07,514.54
2016,11,21,14,15,793.0,70.5,5.9,16.0,395.5,590.92,489.68
2016,11,21,14,30,773.0,68.0,5.9,16.0,363.0,557.95,462.9
2016,11,21,14,45,742.5,65.5,5.9,16.0,325.0,517.33,429.33
2016,11,21,15,0,712.0,63.0,5.9,16.0,287.0,476.01,394.4
2016,11,21,15,15,669.5,59.0,5.8,15.5,246.0,426.46,352.4
2016,11,21,15,30,627.0,55.0,5.7,15.0,205.0,380.87,312.34
2016,11,21,15,45,557.0,49.0,5.65,15.0,162.5,319.45,257.83
2016,11,21,16,0,487.0,43.0,5.6,15.0,120.0,262.11,205.75
2016,11,21,16,15,373.5,34.0,5.5,14.5,81.0,190.57,141.29
2016,11,21,16,30,260.0,25.0,5.4,14.0,42.0,123.46,56.14
2016,11,21,16,45,130.0,12.5,5.3,14.0,21.0,47.5,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,15.0,0.95,14.0,29.5,11.52,0.0
2016,11,22,7,30,320.0,30.0,1.0,14.0,59.0,32.9,14.36
2016,11,22,7,45,414.5,39.0,1.1,14.0,99.0,67.29,34.56
2016,11,22,8,0,509.0,48.0,1.2,14.0,139.0,111.36,65.41
2016,11,22,8,15,568.0,54.0,1.25,14.0,180.5,155.42,101.2
2016,11,22,8,30,627.0,60.0,1.3,14.0,222.0,204.73,143.51
2016,11,22,8,45,664.5,64.5,1.4,14.5,262.0,251.41,185.0
2016,11,22,9,0,702.0,69.0,1.5,15.0,302.0,300.45,228.25
2016,11,22,9,15,583.0,97.5,1.55,15.0,305.5,317.97,248.31
2016,11,22,9,30,464.0,126.0,1.6,15.0,309.0,322.31,255.87
2016,11,22,9,45,599.5,104.5,1.65,15.0,361.0,383.76,306.4
2016,11,22,10,0,735.0,83.0,1.7,15.0,413.0,451.43,361.41
2016,11,22,10,15,732.0,89.5,1.7,15.0,433.5,483.26,387.58
2016,11,22,10,30,729.0,96.0,1.7,15.0,454.0,513.52,412.07
2016,11,22,10,45,787.0,89.0,1.75,15.5,487.5,561.49,449.41
2016,11,22,11,0,845.0,82.0,1.8,16.0,521.0,610.59,486.77
2016,11,22,11,15,730.5,113.5,1.8,16.0,498.5,593.27,472.79
2016,11,22,11,30,616.0,145.0,1.8,16.0,476.0,567.45,452.51
2016,11,22,11,45,647.0,136.5,1.8,16.0,485.5,590.29,470.81
2016,11,22,12,0,678.0,128.0,1.8,16.0,495.0,611.45,487.33
2016,11,22,12,15,561.5,161.5,1.8,16.0,463.5,571.16,455.47
2016,11,22,12,30,445.0,195.0,1.8,16.0,432.0,530.94,423.55
2016,11,22,12,45,640.0,139.5,1.8,16.0,472.5,611.19,488.04
2016,11,22,13,0,835.0,84.0,1.8,16.0,513.0,681.89,542.81
2016,11,22,13,15,685.5,116.0,1.8,16.0,459.0,613.52,490.26
2016,11,22,13,30,536.0,148.0,1.8,16.0,405.0,538.63,432.51
2016,11,22,13,45,487.5,148.5,1.8,16.0,372.0,501.1,404.13
2016,11,22,14,0,439.0,149.0,1.8,16.0,339.0,463.26,374.82
2016,11,22,14,15,462.0,132.0,1.85,16.0,319.0,450.71,366.1
2016,11,22,14,30,485.0,115.0,1.9,16.0,299.0,435.34,354.64
2016,11,22,14,45,457.0,108.5,2.0,16.0,268.0,399.82,326.33
2016,11,22,15,0,429.0,102.0,2.1,16.0,237.0,364.45,297.53
2016,11,22,15,15,400.0,91.0,2.15,15.5,202.5,323.78,264.16
2016,11,22,15,30,371.0,80.0,2.2,15.0,168.0,283.96,230.46
2016,11,22,15,45,332.0,66.0,2.3,15.0,133.0,237.29,189.87
2016,11,22,16,0,293.0,52.0,2.4,15.0,98.0,192.9,150.27
2016,11,22,16,15,218.0,38.0,2.5,15.0,66.0,138.36,101.34
2016,11,22,16,30,143.0,24.0,2.6,15.0,34.0,84.77,34.7
2016,11,22,16,45,71.5,12.0,2.75,15.0,17.0,31.1,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,117.0,17.0,3.65,14.0,27.5,13.38,0.0
2016,11,23,7,30,234.0,34.0,3.6,14.0,55.0,33.22,15.69
2016,11,23,7,45,326.5,46.0,3.55,14.5,93.0,65.66,36.46
2016,11,23,8,0,419.0,58.0,3.5,15.0,131.0,108.45,66.69
2016,11,23,8,15,485.0,65.5,3.5,15.0,172.5,150.41,100.27
2016,11,23,8,30,551.0,73.0,3.5,15.0,214.0,198.52,141.05
2016,11,23,8,45,589.5,79.5,3.55,15.0,253.0,243.77,181.47
2016,11,23,9,0,628.0,86.0,3.6,15.0,292.0,291.67,224.18
2016,11,23,9,15,514.5,111.0,3.55,15.0,292.5,303.15,239.17
2016,11,23,9,30,401.0,136.0,3.5,15.0,293.0,305.2,244.55
2016,11,23,9,45,580.0,114.5,3.45,15.0,362.0,383.36,308.76
2016,11,23,10,0,759.0,93.0,3.4,15.0,431.0,471.66,380.66
2016,11,23,10,15,773.5,95.0,3.4,15.0,455.5,509.02,411.79
2016,11,23,10,30,788.0,97.0,3.4,15.0,480.0,544.36,440.96
2016,11,23,10,45,799.5,97.5,3.45,15.0,498.5,575.46,466.45
2016,11,23,11,0,811.0,98.0,3.5,15.0,517.0,604.64,490.07
2016,11,23,11,15,816.0,98.5,3.55,15.0,527.5,627.61,508.59
2016,11,23,11,30,821.0,99.0,3.6,15.0,538.0,648.03,524.96
2016,11,23,11,45,824.0,98.5,3.65,15.0,541.0,663.36,537.33
2016,11,23,12,0,827.0,98.0,3.7,15.0,544.0,675.85,547.47
2016,11,23,12,15,825.0,98.0,3.8,15.0,539.5,682.54,553.28
2016,11,23,12,30,823.0,98.0,3.9,15.0,535.0,686.2,556.77
2016,11,23,12,45,811.5,99.0,4.05,15.0,521.5,681.36,553.84
2016,11,23,13,0,800.0,100.0,4.2,15.0,508.0,673.53,548.6
2016,11,23,13,15,789.5,98.5,4.35,15.0,488.5,660.79,539.87
2016,11,23,13,30,779.0,97.0,4.5,15.0,469.0,647.92,530.79
2016,11,23,13,45,764.0,94.5,4.7,15.0,442.5,625.9,514.64
2016,11,23,14,0,749.0,92.0,4.9,15.0,416.0,601.59,496.35
2016,11,23,14,15,727.0,89.0,5.05,15.0,383.5,570.25,471.88
2016,11,23,14,30,705.0,86.0,5.2,15.0,351.0,537.36,445.61
2016,11,23,14,45,677.0,81.0,5.35,15.0,314.5,497.46,413.04
2016,11,23,15,0,649.0,76.0,5.5,15.0,278.0,456.93,379.08
2016,11,23,15,15,602.5,70.5,5.45,14.5,237.0,406.04,336.04
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,356.45,292.88
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,296.41,239.65
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,240.28,188.83
2016,11,23,16,15,305.5,37.5,5.15,14.0,75.5,168.72,124.38
2016,11,23,16,30,191.0,26.0,5.0,14.0,38.0,102.24,39.93
2016,11,23,16,45,95.5,13.0,4.9,14.0,19.0,38.48,0.0
2016,11,23,17,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,7,15,123.0,16.0,2.55,12.0,26.5,15.73,0.0
2016,11,24,7,30,246.0,32.0,2.5,12.0,53.0,30.92,13.83
2016,11,24,7,45,352.0,43.0,2.45,12.0,93.0,64.59,35.17
2016,11,24,8,0,458.0,54.0,2.4,12.0,133.0,108.16,65.46
2016,11,24,8,15,523.5,61.5,2.35,12.0,175.5,151.84,100.69
2016,11,24,8,30,589.0,69.0,2.3,12.0,218.0,201.53,143.2
2016,11,24,8,45,638.5,73.5,2.3,12.0,259.5,249.48,185.93
2016,11,24,9,0,688.0,78.0,2.3,12.0,301.0,301.0,231.79
2016,11,24,9,15,602.0,96.0,2.15,12.0,307.5,319.97,252.82
2016,11,24,9,30,516.0,114.0,2.0,12.0,314.0,328.62,263.79
2016,11,24,9,45,656.5,101.5,1.95,12.5,377.5,402.62,324.21
2016,11,24,10,0,797.0,89.0,1.9,13.0,441.0,483.32,388.73
2016,11,24,10,15,811.5,91.0,1.65,13.0,466.5,521.77,419.25
2016,11,24,10,30,826.0,93.0,1.4,13.0,492.0,558.84,447.76
2016,11,24,10,45,836.0,94.0,1.15,13.5,510.5,590.64,470.24
2016,11,24,11,0,846.0,95.0,0.9,14.0,529.0,620.35,489.94
2016,11,24,11,15,851.0,95.5,0.85,14.0,540.0,644.1,507.33
2016,11,24,11,30,856.0,96.0,0.8,14.0,551.0,665.19,522.5
2016,11,24,11,45,858.0,96.0,0.75,14.0,554.0,680.96,533.59
2016,11,24,12,0,860.0,96.0,0.7,14.0,557.0,693.76,542.43
2016,11,24,12,15,858.0,95.5,1.05,14.0,552.0,700.24,551.72
2016,11,24,12,30,856.0,95.0,1.4,14.0,547.0,703.57,557.98
2016,11,24,12,45,850.5,94.0,1.75,14.0,534.5,700.79,559.25
2016,11,24,13,0,845.0,93.0,2.1,14.0,522.0,694.89,557.89
2016,11,24,13,15,835.0,91.5,2.2,14.0,502.0,682.31,549.62
2016,11,24,13,30,825.0,90.0,2.3,14.0,482.0,666.83,538.95
2016,11,24,13,45,810.0,88.0,2.45,14.0,455.0,644.73,523.3
2016,11,24,14,0,795.0,86.0,2.6,14.0,428.0,620.17,505.39
2016,11,24,14,15,773.5,83.0,2.55,14.0,395.0,588.19,480.53
2016,11,24,14,30,752.0,80.0,2.5,14.0,362.0,557.36,456.0
2016,11,24,14,45,720.0,76.5,2.5,14.0,323.5,515.8,422.71
2016,11,24,15,0,688.0,73.0,2.5,14.0,285.0,473.71,388.16
2016,11,24,15,15,641.5,67.5,2.45,14.0,243.5,421.73,344.63
2016,11,24,15,30,595.0,62.0,2.4,14.0,202.0,370.98,300.9
2016,11,24,15,45,527.5,54.5,2.4,14.0,159.5,310.46,248.29
2016,11,24,16,0,460.0,47.0,2.4,14.0,117.0,253.74,197.62
2016,11,24,16,15,343.0,36.0,2.4,13.5,78.0,180.36,132.17
2016,11,24,16,30,226.0,25.0,2.4,13.0,39.0,110.82,40.3
2016,11,24,16,45,113.0,12.5,2.45,13.0,19.5,42.61,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,7,15,93.0,15.0,3.85,13.0,22.5,14.74,0.0
2016,11,25,7,30,186.0,30.0,3.9,13.0,45.0,27.47,11.66
2016,11,25,7,45,276.0,42.5,3.95,13.0,81.0,57.15,31.69
2016,11,25,8,0,366.0,55.0,4.0,13.0,117.0,95.94,59.03
2016,11,25,8,15,418.5,65.5,4.05,13.0,155.0,135.36,91.01
2016,11,25,8,30,471.0,76.0,4.1,13.0,193.0,180.62,129.79
2016,11,25,8,45,509.0,83.5,4.15,13.5,230.0,222.61,167.05
2016,11,25,9,0,547.0,91.0,4.2,14.0,267.0,267.38,206.71
2016,11,25,9,15,592.5,89.5,4.2,14.0,300.5,308.27,243.27
2016,11,25,9,30,638.0,88.0,4.2,14.0,334.0,351.71,281.63
2016,11,25,9,45,548.0,117.5,4.25,14.5,341.0,368.8,298.1
2016,11,25,10,0,458.0,147.0,4.3,15.0,348.0,375.95,305.16
2016,11,25,10,15,415.5,165.5,4.35,15.0,356.0,390.59,317.96
2016,11,25,10,30,373.0,184.0,4.4,15.0,364.0,397.07,323.68
2016,11,25,10,45,318.0,201.5,4.45,15.0,359.0,395.91,322.7
2016,11,25,11,0,263.0,219.0,4.5,15.0,354.0,390.99,318.35
2016,11,25,11,15,261.5,224.5,4.5,15.0,360.5,403.4,328.42
2016,11,25,11,30,260.0,230.0,4.5,15.0,367.0,414.94,337.67
2016,11,25,11,45,207.0,236.0,4.5,15.0,345.5,385.89,313.83
2016,11,25,12,0,154.0,242.0,4.5,15.0,324.0,360.73,292.88
2016,11,25,12,15,191.5,237.0,4.45,15.0,338.5,383.44,312.01
2016,11,25,12,30,229.0,232.0,4.4,15.0,353.0,405.97,330.82
2016,11,25,12,45,152.0,225.5,4.4,15.5,305.0,347.58,282.36
2016,11,25,13,0,75.0,219.0,4.4,16.0,257.0,281.31,227.37
2016,11,25,13,15,72.0,210.0,4.4,15.5,245.5,270.08,219.09
2016,11,25,13,30,69.0,201.0,4.4,15.0,234.0,258.69,210.49
2016,11,25,13,45,97.5,192.5,4.4,15.0,236.0,268.51,219.48
2016,11,25,14,0,126.0,184.0,4.4,15.0,238.0,284.71,233.46
2016,11,25,14,15,180.0,167.0,4.4,15.0,237.5,297.79,245.4
2016,11,25,14,30,234.0,150.0,4.4,15.0,237.0,315.38,260.6
2016,11,25,14,45,220.5,137.0,4.45,15.0,212.0,288.03,237.91
2016,11,25,15,0,207.0,124.0,4.5,15.0,187.0,260.78,215.01
2016,11,25,15,15,191.5,107.5,4.55,15.0,159.5,228.42,187.46
2016,11,25,15,30,176.0,91.0,4.6,15.0,132.0,196.52,159.75
2016,11,25,15,45,156.5,73.5,4.65,15.0,104.0,162.17,129.5
2016,11,25,16,0,137.0,56.0,4.7,15.0,76.0,128.8,99.62
2016,11,25,16,15,87.5,39.5,4.75,14.5,50.5,87.27,62.51
2016,11,25,16,30,38.0,23.0,4.8,14.0,25.0,40.75,10.55
2016,11,25,16,45,19.0,11.5,4.85,14.0,12.5,16.39,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,7.35,13.0,2.0,1.97,0.0
2016,11,26,7,30,0.0,4.0,7.0,13.0,4.0,3.85,0.0
2016,11,26,7,45,0.0,8.5,6.65,13.0,8.5,8.19,1.06
2016,11,26,8,0,0.0,13.0,6.3,13.0,13.0,12.53,4.91
2016,11,26,8,15,0.0,18.0,5.85,12.5,18.0,17.36,9.18
2016,11,26,8,30,0.0,23.0,5.4,12.0,23.0,22.19,13.46
2016,11,26,8,45,0.0,27.5,5.0,12.0,27.5,26.54,17.26
2016,11,26,9,0,0.0,32.0,4.6,12.0,32.0,30.89,21.02
2016,11,26,9,15,0.0,36.5,4.6,12.0,36.5,35.24,24.75
2016,11,26,9,30,0.0,41.0,4.6,12.0,41.0,39.59,28.45
2016,11,26,9,45,9.0,102.0,4.65,12.0,106.0,102.94,82.38
2016,11,26,10,0,18.0,163.0,4.7,12.0,171.0,168.26,137.13
2016,11,26,10,15,18.5,171.0,4.9,12.0,180.0,177.34,144.52
2016,11,26,10,30,19.0,179.0,5.1,12.0,189.0,186.46,152.0
2016,11,26,10,45,125.0,200.5,5.3,12.5,264.5,278.66,229.34
2016,11,26,11,0,231.0,222.0,5.5,13.0,340.0,369.24,304.21
2016,11,26,11,15,331.5,208.5,5.55,13.0,381.0,429.16,354.34
2016,11,26,11,30,432.0,195.0,5.6,13.0,422.0,492.98,407.32
2016,11,26,11,45,472.0,186.5,5.7,13.0,435.5,518.82,429.03
2016,11,26,12,0,512.0,178.0,5.8,13.0,449.0,543.91,450.23
2016,11,26,12,15,431.5,194.5,5.75,13.0,422.0,513.06,424.32
2016,11,26,12,30,351.0,211.0,5.7,13.0,395.0,472.74,390.89
2016,11,26,12,45,343.5,207.0,5.7,13.5,384.0,465.18,384.45
2016,11,26,13,0,336.0,203.0,5.7,14.0,373.0,456.37,376.91
2016,11,26,13,15,168.0,105.5,5.65,14.0,190.5,231.95,192.8
2016,11,26,13,30,0.0,8.0,5.6,14.0,8.0,7.72,0.91
2016,11,26,13,45,0.0,19.0,5.6,14.0,19.0,18.34,9.99
2016,11,26,14,0,0.0,30.0,5.6,14.0,30.0,28.96,19.07
2016,11,26,14,15,119.0,89.5,5.75,14.0,133.5,176.67,146.59
2016,11,26,14,30,238.0,149.0,5.9,14.0,237.0,316.3,263.7
2016,11,26,14,45,208.0,139.0,6.1,14.0,210.0,283.09,235.46
2016,11,26,15,0,178.0,129.0,6.3,14.0,183.0,244.21,202.52
2016,11,26,15,15,159.0,112.0,6.6,14.0,155.0,210.83,173.86
2016,11,26,15,30,140.0,95.0,6.9,14.0,127.0,178.27,145.43
2016,11,26,15,45,106.0,77.0,7.25,14.0,98.5,138.8,110.87
2016,11,26,16,0,72.0,59.0,7.6,14.0,70.0,101.57,78.13
2016,11,26,16,15,36.0,40.0,7.75,14.0,45.5,59.38,41.1
2016,11,26,16,30,0.0,21.0,7.9,14.0,21.0,21.26,2.34
2016,11,26,16,45,0.0,10.5,8.1,14.0,10.5,10.32,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,7,15,24.0,16.5,8.4,14.0,18.0,16.22,0.0
2016,11,27,7,30,48.0,33.0,8.3,14.0,36.0,29.13,12.32
2016,11,27,7,45,160.0,49.0,8.2,14.0,72.5,54.6,33.42
2016,11,27,8,0,272.0,65.0,8.1,14.0,109.0,92.48,59.92
2016,11,27,8,15,339.0,76.5,8.05,14.0,147.5,130.32,89.74
2016,11,27,8,30,406.0,88.0,8.0,14.0,186.0,174.53,126.69
2016,11,27,8,45,491.0,88.5,7.95,14.0,228.5,218.74,164.43
2016,11,27,9,0,576.0,89.0,7.9,14.0,271.0,271.28,210.16
2016,11,27,9,15,644.5,80.0,7.8,14.0,306.0,313.77,248.46
2016,11,27,9,30,713.0,71.0,7.7,14.0,341.0,360.52,290.38
2016,11,27,9,45,696.0,82.0,7.6,14.5,363.5,394.18,321.01
2016,11,27,10,0,679.0,93.0,7.5,15.0,386.0,424.99,348.24
2016,11,27,10,15,606.5,119.5,7.35,15.0,393.0,440.55,362.43
2016,11,27,10,30,534.0,146.0,7.2,15.0,400.0,447.38,368.64
2016,11,27,10,45,577.0,139.5,7.05,15.0,423.0,484.48,399.9
2016,11,27,11,0,620.0,133.0,6.9,15.0,446.0,520.02,429.58
2016,11,27,11,15,720.0,114.0,6.75,15.0,484.5,577.38,477.08
2016,11,27,11,30,820.0,95.0,6.6,15.0,523.0,634.41,523.81
2016,11,27,11,45,823.0,94.5,6.5,15.0,526.5,649.85,536.3
2016,11,27,12,0,826.0,94.0,6.4,15.0,530.0,662.48,546.55
2016,11,27,12,15,823.5,94.0,6.25,15.0,525.5,669.05,551.76
2016,11,27,12,30,821.0,94.0,6.1,15.0,521.0,672.6,554.53
2016,11,27,12,45,770.0,98.5,6.0,15.0,492.0,644.98,532.51
2016,11,27,13,0,719.0,103.0,5.9,15.0,463.0,617.04,510.1
2016,11,27,13,15,500.5,148.5,5.7,15.0,394.5,513.46,424.43
2016,11,27,13,30,282.0,194.0,5.5,15.0,326.0,407.74,335.83
2016,11,27,13,45,352.5,170.5,5.35,15.0,326.0,424.79,351.44
2016,11,27,14,0,423.0,147.0,5.2,15.0,326.0,446.78,370.22
2016,11,27,14,15,564.0,113.5,5.1,15.0,333.0,491.63,407.99
2016,11,27,14,30,705.0,80.0,5.0,15.0,340.0,525.79,436.18
2016,11,27,14,45,670.0,76.5,4.9,15.0,303.0,484.12,401.3
2016,11,27,15,0,635.0,73.0,4.8,15.0,266.0,442.22,365.78
2016,11,27,15,15,587.5,67.5,4.65,14.5,226.0,391.83,323.09
2016,11,27,15,30,540.0,62.0,4.5,14.0,186.0,342.83,280.45
2016,11,27,15,45,465.0,54.5,4.35,14.0,145.5,281.49,226.37
2016,11,27,16,0,390.0,47.0,4.2,14.0,105.0,224.6,175.3
2016,11,27,16,15,276.5,35.5,4.05,14.0,69.5,155.37,112.78
2016,11,27,16,30,163.0,24.0,3.9,14.0,34.0,89.58,23.85
2016,11,27,16,45,81.5,12.0,3.8,14.0,17.0,33.52,0.0
2016,11,27,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,38.5,15.0,8.8,14.0,18.0,14.74,0.0
2016,11,28,7,30,77.0,30.0,9.0,14.0,36.0,25.81,10.14
2016,11,28,7,45,156.5,46.0,9.25,14.0,68.0,51.24,30.79
2016,11,28,8,0,236.0,62.0,9.5,14.0,100.0,84.85,55.1
2016,11,28,8,15,292.0,75.0,9.55,14.0,136.0,120.27,83.25
2016,11,28,8,30,348.0,88.0,9.6,14.0,172.0,161.03,117.48
2016,11,28,8,45,390.5,98.5,9.65,14.0,208.0,200.89,152.52
2016,11,28,9,0,433.0,109.0,9.7,14.0,244.0,244.16,190.91
2016,11,28,9,15,490.5,106.0,9.7,14.0,276.5,282.35,225.03
2016,11,28,9,30,548.0,103.0,9.7,14.0,309.0,325.94,263.79
2016,11,28,9,45,331.0,144.0,9.7,14.5,271.5,291.83,238.58
2016,11,28,10,0,114.0,185.0,9.7,15.0,234.0,241.83,197.44
2016,11,28,10,15,353.0,157.0,9.65,15.0,321.0,342.64,282.65
2016,11,28,10,30,592.0,129.0,9.6,15.0,408.0,461.84,382.87
