Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,45,561.0,144.5,9.55,15.0,417.0,476.73,395.61
2016,11,28,11,0,530.0,160.0,9.5,15.0,426.0,490.69,407.26
2016,11,28,11,15,596.5,143.0,9.45,15.0,448.0,529.93,440.71
2016,11,28,11,30,663.0,126.0,9.4,15.0,470.0,567.45,472.66
2016,11,28,11,45,553.5,159.0,9.35,15.0,447.5,540.2,449.2
2016,11,28,12,0,444.0,192.0,9.3,15.0,425.0,511.25,424.01
2016,11,28,12,15,465.0,185.0,9.2,15.0,427.5,523.43,434.62
2016,11,28,12,30,486.0,178.0,9.1,15.0,430.0,534.08,443.89
2016,11,28,12,45,453.5,181.0,9.05,15.0,411.5,517.48,430.19
2016,11,28,13,0,421.0,184.0,9.0,15.0,393.0,499.19,415.09
2016,11,28,13,15,531.5,148.5,8.85,15.0,402.5,533.38,445.39
2016,11,28,13,30,642.0,113.0,8.7,15.0,412.0,567.23,474.91
2016,11,28,13,45,635.0,117.5,8.6,15.0,400.0,560.36,469.01
2016,11,28,14,0,628.0,122.0,8.5,15.0,388.0,551.13,461.14
2016,11,28,14,15,511.5,124.0,8.35,15.0,329.5,467.42,391.56
2016,11,28,14,30,395.0,126.0,8.2,15.0,271.0,389.94,326.33
2016,11,28,14,45,345.0,124.0,8.1,15.0,241.5,342.4,286.11
2016,11,28,15,0,295.0,122.0,8.0,15.0,212.0,305.26,253.93
2016,11,28,15,15,264.0,107.5,7.8,15.0,179.0,264.84,218.93
2016,11,28,15,30,233.0,93.0,7.6,15.0,146.0,225.82,184.61
2016,11,28,15,45,194.0,76.0,7.4,15.0,114.0,181.77,145.74
2016,11,28,16,0,155.0,59.0,7.2,15.0,82.0,140.23,108.74
2016,11,28,16,15,92.0,41.5,7.0,14.5,53.5,92.29,65.9
2016,11,28,16,30,29.0,24.0,6.8,14.0,25.0,39.55,6.72
2016,11,28,16,45,14.5,12.0,6.65,14.0,12.5,15.65,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,7,15,191.0,11.0,6.15,13.0,24.0,10.81,0.0
2016,11,29,7,30,382.0,22.0,6.0,13.0,48.0,20.79,6.01
2016,11,29,7,45,486.0,29.0,5.9,13.0,88.0,54.9,23.62
2016,11,29,8,0,590.0,36.0,5.8,13.0,128.0,99.62,52.59
2016,11,29,8,15,649.5,40.5,5.7,13.0,170.5,144.89,88.63
2016,11,29,8,30,709.0,45.0,5.6,13.0,213.0,195.35,132.4
2016,11,29,8,45,746.5,48.5,5.5,13.5,253.5,243.86,176.75
2016,11,29,9,0,784.0,52.0,5.4,14.0,294.0,294.62,223.18
2016,11,29,9,15,809.0,54.0,5.2,14.0,330.5,341.33,266.48
2016,11,29,9,30,834.0,56.0,5.0,14.0,367.0,388.09,309.01
2016,11,29,9,45,851.0,58.0,4.8,14.0,398.5,431.56,347.94
2016,11,29,10,0,868.0,60.0,4.6,14.0,430.0,474.2,385.13
2016,11,29,10,15,879.5,61.0,4.4,14.0,455.0,511.88,417.39
2016,11,29,10,30,891.0,62.0,4.2,14.0,480.0,547.82,447.35
2016,11,29,10,45,897.5,63.0,4.05,14.5,497.5,578.97,472.14
2016,11,29,11,0,904.0,64.0,3.9,15.0,515.0,607.7,494.46
2016,11,29,11,15,908.0,64.5,3.85,15.0,526.0,631.76,513.87
2016,11,29,11,30,912.0,65.0,3.8,15.0,537.0,652.99,530.79
2016,11,29,11,45,911.0,66.0,3.8,15.0,540.0,668.58,543.3
2016,11,29,12,0,910.0,67.0,3.8,15.0,543.0,681.0,552.91
2016,11,29,12,15,908.0,67.0,3.9,15.0,538.5,688.42,558.88
2016,11,29,12,30,906.0,67.0,4.0,15.0,534.0,692.58,562.54
2016,11,29,12,45,893.0,69.0,4.1,15.0,520.5,688.34,559.94
2016,11,29,13,0,880.0,71.0,4.2,15.0,507.0,680.93,555.07
2016,11,29,13,15,871.5,70.0,4.3,15.0,488.0,670.05,547.82
2016,11,29,13,30,863.0,69.0,4.4,15.0,469.0,656.2,538.31
2016,11,29,13,45,848.0,68.0,4.5,15.0,443.0,639.26,525.62
2016,11,29,14,0,833.0,67.0,4.6,15.0,417.0,615.82,507.64
2016,11,29,14,15,814.0,65.0,4.6,15.0,385.0,586.41,484.27
2016,11,29,14,30,795.0,63.0,4.6,15.0,353.0,555.05,458.87
2016,11,29,14,45,767.5,60.0,4.7,15.0,316.5,516.03,426.97
2016,11,29,15,0,740.0,57.0,4.8,15.0,280.0,476.07,393.38
2016,11,29,15,15,698.0,53.0,4.7,14.5,239.0,427.01,351.7
2016,11,29,15,30,656.0,49.0,4.6,14.0,198.0,378.67,309.31
2016,11,29,15,45,589.0,43.5,4.6,14.0,156.0,318.94,256.09
2016,11,29,16,0,522.0,38.0,4.6,14.0,114.0,266.44,207.55
2016,11,29,16,15,406.5,29.0,4.5,14.0,75.5,194.21,140.39
2016,11,29,16,30,291.0,20.0,4.4,14.0,37.0,124.4,28.39
2016,11,29,16,45,145.5,10.0,4.35,14.0,18.5,48.51,0.0
2016,11,29,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,8.5,12.0,2.2,13.0,12.5,11.8,0.0
2016,11,30,7,30,17.0,24.0,2.1,13.0,25.0,22.16,5.36
2016,11,30,7,45,55.0,40.5,2.05,13.0,48.0,40.43,25.26
2016,11,30,8,0,93.0,57.0,2.0,13.0,71.0,63.84,43.8
2016,11,30,8,15,110.5,74.5,2.0,13.0,96.5,88.97,64.77
2016,11,30,8,30,128.0,92.0,2.0,13.0,122.0,115.93,87.74
2016,11,30,8,45,141.0,108.5,2.0,13.5,147.5,142.48,110.52
2016,11,30,9,0,154.0,125.0,2.0,14.0,173.0,170.18,134.13
2016,11,30,9,15,164.5,139.0,2.1,14.0,195.5,195.56,155.97
2016,11,30,9,30,175.0,153.0,2.2,14.0,218.0,221.64,178.17
2016,11,30,9,45,254.0,158.0,2.35,14.0,261.0,271.3,219.1
2016,11,30,10,0,333.0,163.0,2.5,14.0,304.0,324.16,262.65
2016,11,30,10,15,269.0,182.5,2.65,14.0,300.5,325.14,264.04
2016,11,30,10,30,205.0,202.0,2.8,14.0,297.0,317.22,257.83
2016,11,30,10,45,216.5,209.0,2.95,14.0,313.5,338.06,275.11
2016,11,30,11,0,228.0,216.0,3.1,14.0,330.0,358.95,292.24
2016,11,30,11,15,538.5,148.0,3.35,14.0,424.0,494.1,404.34
2016,11,30,11,30,849.0,80.0,3.6,14.0,518.0,630.41,514.73
2016,11,30,11,45,531.5,155.5,3.9,14.0,430.5,519.62,424.9
2016,11,30,12,0,214.0,231.0,4.2,14.0,343.0,386.8,315.42
2016,11,30,12,15,170.5,231.0,4.6,14.0,319.5,360.97,295.05
2016,11,30,12,30,127.0,231.0,5.0,14.0,296.0,333.98,272.99
2016,11,30,12,45,79.0,213.5,5.4,14.0,253.5,276.39,225.82
2016,11,30,13,0,31.0,196.0,5.8,14.0,211.0,225.37,183.29
2016,11,30,13,15,21.0,181.5,6.0,14.0,191.5,196.71,159.74
2016,11,30,13,30,11.0,167.0,6.2,14.0,172.0,175.11,141.84
2016,11,30,13,45,26.5,167.5,6.45,14.0,179.0,186.55,152.01
2016,11,30,14,0,42.0,168.0,6.7,14.0,186.0,204.85,167.8
2016,11,30,14,15,21.0,136.5,6.65,13.5,145.5,150.55,122.47
2016,11,30,14,30,0.0,105.0,6.6,13.0,105.0,104.38,83.44
2016,11,30,14,45,0.0,94.0,6.6,13.0,94.0,93.37,74.21
2016,11,30,15,0,0.0,83.0,6.6,13.0,83.0,82.38,64.89
2016,11,30,15,15,284.5,71.5,6.5,13.0,135.5,238.37,198.77
2016,11,30,15,30,569.0,60.0,6.4,13.0,188.0,352.81,291.24
2016,11,30,15,45,492.0,53.0,6.35,13.0,147.0,290.48,235.23
2016,11,30,16,0,415.0,46.0,6.3,13.0,106.0,232.61,182.54
2016,11,30,16,15,296.0,35.0,6.2,13.0,70.0,161.25,117.0
2016,11,30,16,30,177.0,24.0,6.1,13.0,34.0,93.38,18.41
2016,11,30,16,45,88.5,12.0,6.1,13.0,17.0,35.3,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,7,15,145.0,11.0,5.5,13.0,20.0,10.81,0.0
2016,12,1,7,30,290.0,22.0,5.4,13.0,40.0,17.47,1.64
2016,12,1,7,45,404.5,31.0,5.35,13.0,78.5,48.95,21.76
2016,12,1,8,0,519.0,40.0,5.3,13.0,117.0,92.09,49.43
2016,12,1,8,15,585.0,45.5,5.45,13.0,159.0,135.59,83.32
2016,12,1,8,30,651.0,51.0,5.6,13.0,201.0,185.66,125.99
2016,12,1,8,45,695.0,55.0,5.75,13.5,242.0,233.37,169.06
2016,12,1,9,0,739.0,59.0,5.9,14.0,283.0,284.05,215.08
2016,12,1,9,15,767.5,62.0,5.95,14.0,320.0,330.94,258.53
2016,12,1,9,30,796.0,65.0,6.0,14.0,357.0,378.67,302.08
2016,12,1,9,45,814.0,67.5,6.05,14.0,388.0,421.89,341.33
2016,12,1,10,0,832.0,70.0,6.1,14.0,419.0,464.47,379.23
2016,12,1,10,15,845.5,71.5,6.1,14.0,445.0,502.82,412.92
2016,12,1,10,30,859.0,73.0,6.1,14.0,471.0,539.68,444.72
2016,12,1,10,45,868.0,74.0,6.1,14.0,489.5,571.75,472.1
2016,12,1,11,0,877.0,75.0,6.1,14.0,508.0,599.49,495.63
2016,12,1,11,15,882.0,75.5,6.1,14.0,519.5,623.72,515.95
2016,12,1,11,30,887.0,76.0,6.1,14.0,531.0,645.26,533.86
2016,12,1,11,45,888.5,76.5,6.1,14.0,534.5,661.71,547.53
2016,12,1,12,0,890.0,77.0,6.1,14.0,538.0,675.15,558.69
2016,12,1,12,15,888.5,77.0,6.0,14.0,534.0,682.95,564.92
2016,12,1,12,30,887.0,77.0,5.9,14.0,530.0,687.58,568.41
2016,12,1,12,45,881.0,76.5,5.85,14.5,518.0,685.44,565.81
2016,12,1,13,0,875.0,76.0,5.8,15.0,506.0,683.97,563.89
2016,12,1,13,15,865.5,75.0,5.7,15.0,487.0,672.76,555.35
2016,12,1,13,30,856.0,74.0,5.6,15.0,468.0,658.58,544.16
2016,12,1,13,45,840.0,72.5,5.55,15.0,441.5,636.77,526.97
2016,12,1,14,0,824.0,71.0,5.5,15.0,415.0,612.46,507.57
2016,12,1,14,15,803.0,69.0,5.5,15.0,383.0,582.21,483.25
2016,12,1,14,30,782.0,67.0,5.5,15.0,351.0,550.12,456.95
2016,12,1,14,45,749.5,64.0,5.5,15.0,313.0,508.81,422.62
2016,12,1,15,0,717.0,61.0,5.5,15.0,275.0,466.84,386.92
2016,12,1,15,15,673.0,57.0,5.4,14.5,234.5,417.66,344.9
2016,12,1,15,30,629.0,53.0,5.3,14.0,194.0,372.56,304.92
2016,12,1,15,45,560.0,46.5,5.2,14.0,152.5,312.32,251.08
2016,12,1,16,0,491.0,40.0,5.1,14.0,111.0,256.0,199.49
2016,12,1,16,15,372.0,30.5,5.15,14.0,73.0,183.44,132.21
2016,12,1,16,30,253.0,21.0,5.2,14.0,35.0,113.23,20.96
2016,12,1,16,45,126.5,10.5,5.3,14.0,17.5,43.9,0.0
2016,12,1,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,7,15,171.0,10.0,6.85,12.0,20.5,9.83,0.0
2016,12,2,7,30,342.0,20.0,6.8,12.0,41.0,17.09,0.0
2016,12,2,7,45,453.0,28.0,6.75,12.0,80.0,48.49,20.31
2016,12,2,8,0,564.0,36.0,6.7,12.0,119.0,92.32,48.03
2016,12,2,8,15,627.5,41.0,6.75,12.0,161.0,136.84,82.78
2016,12,2,8,30,691.0,46.0,6.8,12.0,203.0,187.02,125.92
2016,12,2,8,45,729.5,50.0,6.85,12.5,243.5,235.12,169.97
2016,12,2,9,0,768.0,54.0,6.9,13.0,284.0,285.61,216.51
2016,12,2,9,15,794.5,56.5,6.85,13.0,321.0,332.49,260.48
2016,12,2,9,30,821.0,59.0,6.8,13.0,358.0,379.96,304.32
2016,12,2,9,45,838.0,61.5,6.8,13.5,389.5,423.67,343.77
2016,12,2,10,0,855.0,64.0,6.8,14.0,421.0,465.7,380.86
2016,12,2,10,15,867.5,65.5,6.65,14.0,446.5,504.0,414.61
2016,12,2,10,30,880.0,67.0,6.5,14.0,472.0,540.7,446.27
2016,12,2,10,45,887.0,68.0,6.35,14.0,490.0,571.94,472.88
2016,12,2,11,0,894.0,69.0,6.2,14.0,508.0,600.83,497.06
2016,12,2,11,15,898.5,69.5,6.1,14.0,519.5,625.15,517.27
2016,12,2,11,30,903.0,70.0,6.0,14.0,531.0,646.7,534.95
2016,12,2,11,45,904.0,70.5,5.9,14.5,534.5,663.11,547.28
2016,12,2,12,0,905.0,71.0,5.8,15.0,538.0,676.45,556.96
2016,12,2,12,15,902.5,70.5,5.7,15.0,533.5,683.19,562.11
2016,12,2,12,30,900.0,70.0,5.6,15.0,529.0,686.7,564.67
2016,12,2,12,45,897.5,68.5,5.6,15.0,517.5,685.83,564.3
2016,12,2,13,0,895.0,67.0,5.6,15.0,506.0,681.74,561.57
2016,12,2,13,15,886.0,66.0,5.6,15.0,487.0,670.73,553.54
2016,12,2,13,30,877.0,65.0,5.6,15.0,468.0,656.7,543.24
2016,12,2,13,45,859.5,65.0,5.7,15.5,441.5,635.49,525.9
2016,12,2,14,0,842.0,65.0,5.8,16.0,415.0,615.76,509.33
2016,12,2,14,15,822.0,63.0,5.8,16.0,382.5,585.9,485.31
2016,12,2,14,30,802.0,61.0,5.8,16.0,350.0,554.12,459.27
2016,12,2,14,45,769.0,59.0,5.85,16.0,312.5,513.34,425.43
2016,12,2,15,0,736.0,57.0,5.9,16.0,275.0,471.89,390.18
2016,12,2,15,15,693.0,53.0,5.75,15.5,234.5,422.8,348.19
2016,12,2,15,30,650.0,49.0,5.6,15.0,194.0,374.46,305.59
2016,12,2,15,45,578.5,43.5,5.45,15.0,152.5,313.32,251.01
2016,12,2,16,0,507.0,38.0,5.3,15.0,111.0,259.83,201.66
2016,12,2,16,15,390.0,29.0,5.2,14.5,73.0,188.02,135.02
2016,12,2,16,30,273.0,20.0,5.1,14.0,35.0,118.28,20.32
2016,12,2,16,45,136.5,10.0,5.1,14.0,17.5,46.05,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,133.5,10.0,4.05,13.0,18.0,9.83,0.0
2016,12,3,7,30,267.0,20.0,4.0,13.0,36.0,15.8,0.0
2016,12,3,7,45,382.0,29.0,3.95,13.5,73.0,43.84,18.65
2016,12,3,8,0,497.0,38.0,3.9,14.0,110.0,85.25,44.61
2016,12,3,8,15,563.0,44.0,3.95,14.0,150.5,127.74,77.08
2016,12,3,8,30,629.0,50.0,4.0,14.0,191.0,176.84,118.29
2016,12,3,8,45,673.5,53.5,4.1,14.0,231.0,222.86,159.65
2016,12,3,9,0,718.0,57.0,4.2,14.0,271.0,271.95,204.21
2016,12,3,9,15,746.5,60.0,4.15,14.0,307.0,317.76,246.27
2016,12,3,9,30,775.0,63.0,4.1,14.0,343.0,364.47,288.41
2016,12,3,9,45,792.5,65.5,4.1,14.5,373.5,406.56,325.6
2016,12,3,10,0,810.0,68.0,4.1,15.0,404.0,448.05,361.28
2016,12,3,10,15,824.0,69.5,4.1,15.0,429.5,485.86,393.91
2016,12,3,10,30,838.0,71.0,4.1,15.0,455.0,522.29,424.73
2016,12,3,10,45,848.0,71.5,4.15,15.0,473.5,553.79,451.19
2016,12,3,11,0,858.0,72.0,4.2,15.0,492.0,581.12,474.06
2016,12,3,11,15,863.0,73.0,4.25,15.0,503.5,605.54,494.23
2016,12,3,11,30,868.0,74.0,4.3,15.0,515.0,627.34,512.1
2016,12,3,11,45,869.5,74.0,4.4,15.5,518.5,643.05,524.31
2016,12,3,12,0,871.0,74.0,4.5,16.0,522.0,655.81,534.1
2016,12,3,12,15,869.5,74.0,4.5,16.0,518.0,663.57,540.53
2016,12,3,12,30,868.0,74.0,4.5,16.0,514.0,668.24,544.3
2016,12,3,12,45,867.5,72.0,4.5,16.0,503.5,668.2,544.55
2016,12,3,13,0,867.0,70.0,4.5,16.0,493.0,665.04,542.56
2016,12,3,13,15,858.5,69.0,4.4,16.0,475.0,654.62,534.67
2016,12,3,13,30,850.0,68.0,4.3,16.0,457.0,641.29,524.39
2016,12,3,13,45,838.0,66.5,4.25,16.0,432.0,626.26,512.55
2016,12,3,14,0,826.0,65.0,4.2,16.0,407.0,604.71,495.58
2016,12,3,14,15,807.5,63.0,4.1,16.0,376.0,576.19,472.8
2016,12,3,14,30,789.0,61.0,4.0,16.0,345.0,545.72,448.06
2016,12,3,14,45,760.5,58.0,3.9,16.0,308.5,506.75,416.01
2016,12,3,15,0,732.0,55.0,3.8,16.0,272.0,466.91,382.48
2016,12,3,15,15,690.5,51.5,3.7,15.5,232.5,419.41,342.51
2016,12,3,15,30,649.0,48.0,3.6,15.0,193.0,372.56,301.77
2016,12,3,15,45,578.0,42.5,3.55,15.0,151.5,311.82,248.29
2016,12,3,16,0,507.0,37.0,3.5,15.0,110.0,258.53,199.65
2016,12,3,16,15,392.0,28.5,3.5,14.5,72.5,188.1,134.5
2016,12,3,16,30,277.0,20.0,3.5,14.0,35.0,119.44,19.21
2016,12,3,16,45,138.5,10.0,3.55,14.0,17.5,46.59,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,7,15,67.0,10.5,3.55,13.0,14.0,10.32,0.0
2016,12,4,7,30,134.0,21.0,3.6,13.0,28.0,16.5,0.0
2016,12,4,7,45,227.5,33.5,3.65,13.0,60.0,39.77,19.62
2016,12,4,8,0,321.0,46.0,3.7,13.0,92.0,74.1,42.81
2016,12,4,8,15,370.5,58.0,3.8,13.0,127.5,110.82,71.51
2016,12,4,8,30,420.0,70.0,3.9,13.0,163.0,152.15,106.22
2016,12,4,8,45,459.0,78.0,4.0,13.5,198.0,191.29,140.58
2016,12,4,9,0,498.0,86.0,4.1,14.0,233.0,234.63,178.82
2016,12,4,9,15,531.5,90.0,4.2,14.0,265.0,273.7,214.03
2016,12,4,9,30,565.0,94.0,4.3,14.0,297.0,314.58,250.49
2016,12,4,9,45,615.0,92.5,4.45,14.0,331.0,358.23,288.78
2016,12,4,10,0,665.0,91.0,4.6,14.0,365.0,404.13,328.57
2016,12,4,10,15,640.0,104.5,4.65,14.0,381.5,430.59,352.0
2016,12,4,10,30,615.0,118.0,4.7,14.0,398.0,453.62,372.0
2016,12,4,10,45,513.0,149.0,4.8,14.5,389.5,446.65,366.17
2016,12,4,11,0,411.0,180.0,4.9,15.0,381.0,434.96,355.86
2016,12,4,11,15,484.5,166.5,4.95,15.0,408.0,476.31,390.44
2016,12,4,11,30,558.0,153.0,5.0,15.0,435.0,518.8,425.62
2016,12,4,11,45,536.5,160.5,5.1,15.0,433.5,523.72,429.7
2016,12,4,12,0,515.0,168.0,5.2,15.0,432.0,526.19,431.86
2016,12,4,12,15,570.5,150.0,5.35,15.0,440.5,549.57,452.12
2016,12,4,12,30,626.0,132.0,5.5,15.0,449.0,575.05,473.84
2016,12,4,12,45,537.0,152.0,5.65,15.0,420.0,536.6,442.6
2016,12,4,13,0,448.0,172.0,5.8,15.0,391.0,499.75,412.33
2016,12,4,13,15,480.5,158.0,5.85,15.0,384.5,504.96,417.7
2016,12,4,13,30,513.0,144.0,5.9,15.0,378.0,507.77,420.94
2016,12,4,13,45,396.5,155.0,5.95,15.0,329.5,440.15,365.06
2016,12,4,14,0,280.0,166.0,6.0,15.0,281.0,366.99,304.22
2016,12,4,14,15,172.0,156.0,5.9,14.5,225.5,278.42,230.68
2016,12,4,14,30,64.0,146.0,5.8,14.0,170.0,194.44,159.66
2016,12,4,14,45,55.0,133.0,5.75,14.0,151.5,174.67,143.09
2016,12,4,15,0,46.0,120.0,5.7,14.0,133.0,155.34,126.64
2016,12,4,15,15,37.0,103.0,5.55,14.0,112.5,131.46,106.18
2016,12,4,15,30,28.0,86.0,5.4,14.0,92.0,108.01,85.89
2016,12,4,15,45,20.0,68.0,5.25,14.0,72.0,84.1,65.07
2016,12,4,16,0,12.0,50.0,5.1,14.0,52.0,57.09,41.61
2016,12,4,16,15,6.0,32.5,5.0,14.0,33.5,35.67,22.31
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,14.48,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,12.5,6.4,12.0,12.5,12.29,0.0
2016,12,5,7,30,0.0,25.0,6.3,12.0,25.0,22.75,0.0
2016,12,5,7,45,120.5,37.0,6.25,12.5,53.5,38.39,21.15
2016,12,5,8,0,241.0,49.0,6.2,13.0,82.0,68.54,41.47
2016,12,5,8,15,277.0,63.0,6.1,13.0,114.0,101.08,67.42
2016,12,5,8,30,313.0,77.0,6.0,13.0,146.0,137.02,97.87
2016,12,5,8,45,337.5,89.5,5.95,13.0,177.0,171.88,128.86
2016,12,5,9,0,362.0,102.0,5.9,13.0,208.0,208.61,161.75
2016,12,5,9,15,383.0,111.0,5.85,13.0,236.0,242.35,192.2
2016,12,5,9,30,404.0,120.0,5.8,13.0,264.0,277.17,223.3
2016,12,5,9,45,579.0,95.5,5.8,13.0,322.0,344.79,280.23
2016,12,5,10,0,754.0,71.0,5.8,13.0,380.0,421.85,345.45
2016,12,5,10,15,786.5,76.5,5.7,13.0,416.5,471.03,387.68
2016,12,5,10,30,819.0,82.0,5.6,13.0,453.0,520.24,429.19
2016,12,5,10,45,827.0,83.5,5.6,13.5,471.5,551.32,454.95
2016,12,5,11,0,835.0,85.0,5.6,14.0,490.0,580.3,478.5
2016,12,5,11,15,840.5,86.0,5.65,14.0,501.5,604.98,499.24
2016,12,5,11,30,846.0,87.0,5.7,14.0,513.0,627.12,517.71
2016,12,5,11,45,846.5,87.5,5.8,14.0,516.5,642.87,531.08
2016,12,5,12,0,847.0,88.0,5.9,14.0,520.0,655.7,542.04
2016,12,5,12,15,845.0,88.0,5.95,14.0,516.5,663.37,548.71
2016,12,5,12,30,843.0,88.0,6.0,14.0,513.0,667.99,552.93
2016,12,5,12,45,696.0,118.0,6.1,14.0,464.0,608.23,504.29
2016,12,5,13,0,549.0,148.0,6.2,14.0,415.0,539.95,448.4
2016,12,5,13,15,597.0,128.5,6.15,14.0,409.0,552.04,459.42
2016,12,5,13,30,645.0,109.0,6.1,14.0,403.0,558.03,465.3
2016,12,5,13,45,469.5,136.0,6.1,14.0,344.0,465.26,388.21
2016,12,5,14,0,294.0,163.0,6.1,14.0,285.0,372.02,309.76
2016,12,5,14,15,294.5,150.0,6.0,13.5,264.0,353.29,295.24
2016,12,5,14,30,295.0,137.0,5.9,13.0,243.0,333.51,279.37
2016,12,5,14,45,271.0,127.0,5.85,13.0,216.5,302.6,253.1
2016,12,5,15,0,247.0,117.0,5.8,13.0,190.0,272.24,226.93
2016,12,5,15,15,227.0,102.0,5.8,13.0,161.5,238.48,197.61
2016,12,5,15,30,207.0,87.0,5.8,13.0,133.0,205.4,168.33
2016,12,5,15,45,179.0,70.0,5.8,13.0,104.0,167.1,134.25
2016,12,5,16,0,151.0,53.0,5.8,13.0,75.0,130.32,101.09
2016,12,5,16,15,94.5,37.0,5.7,13.0,49.0,86.66,61.17
2016,12,5,16,30,38.0,21.0,5.6,13.0,23.0,37.82,2.22
2016,12,5,16,45,19.0,10.5,5.55,13.0,11.5,15.37,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,7.35,11.0,13.5,13.27,0.0
2016,12,6,7,30,0.0,27.0,7.3,11.0,27.0,24.1,0.0
2016,12,6,7,45,167.0,35.5,7.25,11.5,58.0,37.91,19.6
2016,12,6,8,0,334.0,44.0,7.2,12.0,89.0,72.46,41.17
2016,12,6,8,15,383.0,55.0,7.15,12.0,124.5,108.63,69.34
2016,12,6,8,30,432.0,66.0,7.1,12.0,160.0,149.36,103.76
2016,12,6,8,45,466.5,75.0,7.05,12.0,194.5,188.89,139.24
2016,12,6,9,0,501.0,84.0,7.0,12.0,229.0,230.99,177.49
2016,12,6,9,15,531.0,88.5,6.85,12.0,260.5,269.39,212.82
2016,12,6,9,30,561.0,93.0,6.7,12.0,292.0,309.3,249.15
2016,12,6,9,45,626.5,88.0,6.55,12.0,329.0,355.41,289.99
2016,12,6,10,0,692.0,83.0,6.4,12.0,366.0,404.83,333.28
2016,12,6,10,15,717.0,83.5,6.3,12.0,392.0,443.1,367.05
2016,12,6,10,30,742.0,84.0,6.2,12.0,418.0,480.51,399.54
2016,12,6,10,45,736.5,89.5,6.1,12.0,433.0,506.19,421.79
2016,12,6,11,0,731.0,95.0,6.0,12.0,448.0,530.37,442.32
2016,12,6,11,15,806.0,84.0,5.95,12.0,481.5,580.48,484.22
2016,12,6,11,30,881.0,73.0,5.9,12.0,515.0,629.13,524.5
2016,12,6,11,45,883.0,73.0,5.85,12.0,519.0,645.58,538.12
2016,12,6,12,0,885.0,73.0,5.8,12.0,523.0,659.05,549.31
2016,12,6,12,15,883.5,73.0,5.7,12.0,519.5,667.19,555.98
2016,12,6,12,30,882.0,73.0,5.6,12.0,516.0,672.2,560.0
2016,12,6,12,45,751.0,100.0,5.6,12.0,471.5,623.78,520.18
2016,12,6,13,0,620.0,127.0,5.6,12.0,427.0,566.79,473.29
2016,12,6,13,15,572.5,133.5,5.6,12.0,402.5,540.43,451.94
2016,12,6,13,30,525.0,140.0,5.6,12.0,378.0,509.91,427.01
2016,12,6,13,45,555.0,125.0,5.7,12.0,364.0,507.09,425.82
2016,12,6,14,0,585.0,110.0,5.8,12.0,350.0,505.01,424.84
2016,12,6,14,15,648.0,88.0,5.85,12.0,335.5,508.49,428.53
2016,12,6,14,30,711.0,66.0,5.9,12.0,321.0,504.04,425.31
2016,12,6,14,45,668.0,67.5,5.95,12.0,287.0,466.83,393.37
2016,12,6,15,0,625.0,69.0,6.0,12.0,253.0,427.62,359.22
2016,12,6,15,15,625.5,60.5,5.95,12.0,222.0,399.1,333.2
2016,12,6,15,30,626.0,52.0,5.9,12.0,191.0,368.73,304.39
2016,12,6,15,45,553.5,46.0,5.9,12.0,149.5,308.14,249.76
2016,12,6,16,0,481.0,40.0,5.9,12.0,108.0,251.64,197.6
2016,12,6,16,15,362.0,30.5,5.85,12.0,71.5,179.82,130.15
2016,12,6,16,30,243.0,21.0,5.8,12.0,35.0,109.98,16.71
2016,12,6,16,45,121.5,10.5,5.8,12.0,17.5,42.64,0.0
2016,12,6,17,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.6,10.0,4.5,4.42,0.0
2016,12,7,7,30,0.0,9.0,2.6,10.0,9.0,8.68,0.0
2016,12,7,7,45,0.0,20.0,2.65,10.5,20.0,19.3,9.08
2016,12,7,8,0,0.0,31.0,2.7,11.0,31.0,29.94,19.37
2016,12,7,8,15,0.0,43.5,2.75,11.0,43.5,41.96,30.08
2016,12,7,8,30,0.0,56.0,2.8,11.0,56.0,54.04,40.75
2016,12,7,8,45,0.0,68.0,2.85,11.0,68.0,65.7,50.96
2016,12,7,9,0,0.0,80.0,2.9,11.0,80.0,77.42,61.1
2016,12,7,9,15,0.0,91.0,3.05,11.0,91.0,88.21,70.33
2016,12,7,9,30,0.0,102.0,3.2,11.0,102.0,99.05,79.51
2016,12,7,9,45,124.0,134.0,3.4,11.0,184.5,186.26,152.33
2016,12,7,10,0,248.0,166.0,3.6,11.0,267.0,283.39,233.0
2016,12,7,10,15,179.5,180.5,3.55,11.0,256.0,271.66,223.62
2016,12,7,10,30,111.0,195.0,3.5,11.0,245.0,258.1,212.27
2016,12,7,10,45,73.5,194.0,3.5,11.0,227.5,236.46,194.22
2016,12,7,11,0,36.0,193.0,3.5,11.0,210.0,216.34,177.08
2016,12,7,11,15,74.0,208.0,3.6,11.0,244.5,256.44,210.77
2016,12,7,11,30,112.0,223.0,3.7,11.0,279.0,298.28,245.58
2016,12,7,11,45,133.0,225.5,3.8,11.0,292.5,322.88,265.97
2016,12,7,12,0,154.0,228.0,3.9,11.0,306.0,342.22,282.17
2016,12,7,12,15,85.5,207.5,4.15,11.0,251.0,270.77,223.01
2016,12,7,12,30,17.0,187.0,4.4,11.0,196.0,198.16,161.87
2016,12,7,12,45,21.0,187.0,4.7,11.0,198.0,201.41,164.99
2016,12,7,13,0,25.0,187.0,5.0,11.0,200.0,204.72,168.05
2016,12,7,13,15,23.5,180.0,5.15,11.0,191.5,196.86,161.67
2016,12,7,13,30,22.0,173.0,5.3,11.0,183.0,189.0,155.3
2016,12,7,13,45,11.0,93.5,5.5,11.0,98.5,98.17,78.74
2016,12,7,14,0,0.0,14.0,5.7,11.0,14.0,13.51,6.01
2016,12,7,14,15,0.0,12.5,5.85,11.0,12.5,12.06,4.78
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,10.61,3.54
2016,12,7,14,45,0.0,10.0,6.2,11.0,10.0,9.64,2.7
2016,12,7,15,0,0.0,9.0,6.4,11.0,9.0,8.68,1.87
2016,12,7,15,15,0.0,7.5,6.5,11.0,7.5,7.23,0.6
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.78,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,4.34,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.89,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.93,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.96,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.5,0.5,0.49,0.0
2016,12,7,17,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.75,0.0
2016,12,8,7,45,0.0,16.5,7.55,15.0,16.5,15.92,6.09
2016,12,8,8,0,0.0,26.0,7.5,15.0,26.0,25.1,14.95
2016,12,8,8,15,0.0,37.0,7.4,15.0,37.0,35.74,24.29
2016,12,8,8,30,0.0,48.0,7.3,15.0,48.0,46.37,33.57
2016,12,8,8,45,0.0,59.0,7.2,15.0,59.0,57.01,42.79
2016,12,8,9,0,0.0,70.0,7.1,15.0,70.0,67.7,51.96
2016,12,8,9,15,0.0,80.0,6.9,15.0,80.0,77.46,60.24
2016,12,8,9,30,0.0,90.0,6.7,15.0,90.0,87.26,68.47
2016,12,8,9,45,23.0,126.5,6.5,15.0,136.0,134.53,107.96
2016,12,8,10,0,46.0,163.0,6.3,15.0,182.0,183.25,148.42
2016,12,8,10,15,25.0,158.5,6.1,15.0,169.0,167.68,135.35
2016,12,8,10,30,4.0,154.0,5.9,15.0,156.0,153.21,123.04
2016,12,8,10,45,2.0,115.0,5.75,15.0,116.0,113.09,89.57
2016,12,8,11,0,0.0,76.0,5.6,15.0,76.0,73.49,56.37
2016,12,8,11,15,6.5,128.5,5.35,15.0,132.0,129.46,103.15
2016,12,8,11,30,13.0,181.0,5.1,15.0,188.0,187.3,150.82
2016,12,8,11,45,13.0,182.5,4.95,15.0,189.5,189.32,152.33
2016,12,8,12,0,13.0,184.0,4.8,15.0,191.0,191.35,153.95
2016,12,8,12,15,18.0,188.0,4.65,15.0,197.5,199.32,160.58
2016,12,8,12,30,23.0,192.0,4.5,15.0,204.0,207.44,167.35
2016,12,8,12,45,24.0,189.5,4.35,15.0,201.5,206.08,166.31
2016,12,8,13,0,25.0,187.0,4.2,15.0,199.0,204.72,165.31
2016,12,8,13,15,27.5,182.0,4.05,15.0,195.0,201.67,163.0
2016,12,8,13,30,30.0,177.0,3.9,15.0,191.0,205.42,166.27
2016,12,8,13,45,147.0,171.5,3.8,15.0,232.5,282.34,231.82
2016,12,8,14,0,264.0,166.0,3.7,15.0,274.0,356.16,293.32
2016,12,8,14,15,157.0,154.5,3.55,15.0,217.5,267.19,219.44
2016,12,8,14,30,50.0,143.0,3.4,15.0,161.0,182.65,148.45
2016,12,8,14,45,45.0,128.5,3.3,15.0,143.5,163.6,132.77
2016,12,8,15,0,40.0,114.0,3.2,15.0,126.0,144.72,116.91
2016,12,8,15,15,33.0,98.0,3.05,15.0,107.0,123.16,98.6
2016,12,8,15,30,26.0,82.0,2.9,15.0,88.0,101.93,80.35
2016,12,8,15,45,16.0,65.5,2.8,15.0,69.0,75.15,57.32
