Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,0,6.0,49.0,2.7,15.0,50.0,53.47,38.51
2016,12,8,16,15,3.0,32.0,2.55,15.0,32.5,33.95,20.93
2016,12,8,16,30,0.0,15.0,2.4,15.0,15.0,14.48,0.0
2016,12,8,16,45,0.0,7.5,2.3,15.0,7.5,7.37,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.0,2.6,14.0,8.0,7.86,0.0
2016,12,9,7,30,0.0,16.0,2.6,14.0,16.0,15.24,0.0
2016,12,9,7,45,58.5,31.0,2.65,14.5,38.5,30.33,15.29
2016,12,9,8,0,117.0,46.0,2.7,15.0,61.0,53.0,33.25
2016,12,9,8,15,136.0,62.5,2.75,15.0,86.5,78.48,53.96
2016,12,9,8,30,155.0,79.0,2.8,15.0,112.0,105.91,77.04
2016,12,9,8,45,168.0,95.0,2.85,15.0,137.0,133.28,100.77
2016,12,9,9,0,181.0,111.0,2.9,15.0,162.0,161.78,125.54
2016,12,9,9,15,186.5,126.0,2.85,15.0,185.0,186.12,146.91
2016,12,9,9,30,192.0,141.0,2.8,15.0,208.0,212.02,169.28
2016,12,9,9,45,202.0,154.0,2.75,15.0,230.5,237.91,191.28
2016,12,9,10,0,212.0,167.0,2.7,15.0,253.0,264.22,213.34
2016,12,9,10,15,174.5,180.5,2.55,15.0,254.0,268.53,217.17
2016,12,9,10,30,137.0,194.0,2.4,15.0,255.0,269.99,218.29
2016,12,9,10,45,175.5,200.5,2.3,15.5,282.5,302.79,244.59
2016,12,9,11,0,214.0,207.0,2.2,16.0,310.0,337.31,271.88
2016,12,9,11,15,288.0,201.5,2.15,16.0,342.5,386.65,311.63
2016,12,9,11,30,362.0,196.0,2.1,16.0,375.0,433.31,348.91
2016,12,9,11,45,350.0,200.0,2.05,16.0,374.5,437.53,351.92
2016,12,9,12,0,338.0,204.0,2.0,16.0,374.0,440.25,353.93
2016,12,9,12,15,275.0,212.0,2.0,16.0,350.0,412.68,331.75
2016,12,9,12,30,212.0,220.0,2.0,16.0,326.0,376.33,302.73
2016,12,9,12,45,208.0,215.5,2.05,16.0,317.5,370.61,298.75
2016,12,9,13,0,204.0,211.0,2.1,16.0,309.0,364.2,294.03
2016,12,9,13,15,207.5,202.5,2.1,16.0,299.0,357.47,289.18
2016,12,9,13,30,211.0,194.0,2.1,16.0,289.0,349.98,283.68
2016,12,9,13,45,321.5,166.5,2.1,16.0,302.5,395.59,321.92
2016,12,9,14,0,432.0,139.0,2.1,16.0,316.0,437.77,356.51
2016,12,9,14,15,287.0,143.5,2.1,16.0,257.5,340.41,277.77
2016,12,9,14,30,142.0,148.0,2.1,16.0,199.0,249.44,203.01
2016,12,9,14,45,137.5,132.5,2.1,16.0,178.0,227.05,185.01
2016,12,9,15,0,133.0,117.0,2.1,16.0,157.0,204.45,166.26
2016,12,9,15,15,123.0,101.0,2.1,15.5,133.5,178.32,144.45
2016,12,9,15,30,113.0,85.0,2.1,15.0,110.0,152.44,122.38
2016,12,9,15,45,97.5,68.0,2.15,15.0,86.0,123.18,96.85
2016,12,9,16,0,82.0,51.0,2.2,15.0,62.0,94.59,71.59
2016,12,9,16,15,41.0,35.5,2.2,15.0,41.0,59.87,40.66
2016,12,9,16,30,0.0,20.0,2.2,15.0,20.0,20.19,0.0
2016,12,9,16,45,0.0,10.0,2.25,15.0,10.0,9.83,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,7.5,5.3,15.0,7.5,7.37,0.0
2016,12,10,7,30,0.0,15.0,5.5,15.0,15.0,14.74,0.0
2016,12,10,7,45,60.5,29.5,5.75,15.0,37.5,28.86,13.79
2016,12,10,8,0,121.0,44.0,6.0,15.0,60.0,51.18,31.56
2016,12,10,8,15,145.0,60.5,6.1,15.0,86.0,77.44,52.68
2016,12,10,8,30,169.0,77.0,6.2,15.0,112.0,106.16,76.73
2016,12,10,8,45,181.0,93.0,6.3,15.0,137.5,133.93,101.05
2016,12,10,9,0,193.0,109.0,6.4,15.0,163.0,162.71,126.38
2016,12,10,9,15,200.0,124.0,6.25,15.0,187.0,189.79,150.32
2016,12,10,9,30,207.0,139.0,6.1,15.0,211.0,217.24,174.29
2016,12,10,9,45,103.5,137.5,6.0,15.0,173.5,180.7,145.83
2016,12,10,10,0,0.0,136.0,5.9,15.0,136.0,132.92,106.47
2016,12,10,10,15,0.0,122.5,5.85,15.0,122.5,119.47,95.14
2016,12,10,10,30,0.0,109.0,5.8,15.0,109.0,106.03,83.8
2016,12,10,10,45,0.0,99.5,5.75,15.0,99.5,96.6,75.82
2016,12,10,11,0,0.0,90.0,5.7,15.0,90.0,87.18,67.87
2016,12,10,11,15,0.0,48.5,5.5,15.0,48.5,46.86,33.97
2016,12,10,11,30,0.0,7.0,5.3,15.0,7.0,6.76,0.07
2016,12,10,11,45,0.0,26.0,5.15,15.0,26.0,25.11,15.61
2016,12,10,12,0,0.0,45.0,5.0,15.0,45.0,43.48,31.1
2016,12,10,12,15,0.0,45.0,4.75,15.0,45.0,43.48,31.1
2016,12,10,12,30,0.0,45.0,4.5,15.0,45.0,43.48,31.11
2016,12,10,12,45,0.0,35.0,4.25,15.0,35.0,33.81,22.98
2016,12,10,13,0,0.0,25.0,4.0,15.0,25.0,24.14,14.82
2016,12,10,13,15,0.0,52.0,3.75,15.0,52.0,50.25,36.92
2016,12,10,13,30,0.0,79.0,3.5,15.0,79.0,76.4,58.95
2016,12,10,13,45,0.0,60.5,3.25,15.0,60.5,58.47,43.93
2016,12,10,14,0,0.0,42.0,3.0,15.0,42.0,40.56,28.86
2016,12,10,14,15,0.0,48.5,2.9,15.0,48.5,46.85,34.25
2016,12,10,14,30,0.0,55.0,2.8,15.0,55.0,53.14,39.63
2016,12,10,14,45,0.0,49.0,2.75,15.0,49.0,47.33,34.73
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,41.52,29.8
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,35.24,24.4
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,28.95,18.96
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,22.67,13.47
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,16.39,7.96
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,10.6,2.71
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,3.65,12.0,11.0,10.81,0.0
2016,12,11,7,30,0.0,22.0,3.6,12.0,22.0,21.63,0.0
2016,12,11,7,45,208.0,29.0,3.6,12.0,55.0,30.76,12.55
2016,12,11,8,0,416.0,36.0,3.6,12.0,88.0,67.14,33.96
2016,12,11,8,15,480.5,44.5,3.65,12.0,126.0,106.47,62.91
2016,12,11,8,30,545.0,53.0,3.7,12.0,164.0,151.79,100.09
2016,12,11,8,45,592.5,57.0,3.8,12.0,201.5,194.35,137.79
2016,12,11,9,0,640.0,61.0,3.9,12.0,239.0,240.43,179.45
2016,12,11,9,15,678.5,61.5,3.75,12.0,273.5,283.46,218.97
2016,12,11,9,30,717.0,62.0,3.6,12.0,308.0,328.02,259.41
2016,12,11,9,45,406.0,115.0,3.5,12.0,257.0,285.25,230.92
2016,12,11,10,0,95.0,168.0,3.4,12.0,206.0,209.82,171.27
2016,12,11,10,15,137.5,179.5,3.4,12.0,238.5,249.16,204.24
2016,12,11,10,30,180.0,191.0,3.4,12.0,271.0,288.27,236.7
2016,12,11,10,45,491.5,133.5,3.4,12.5,363.5,411.5,339.05
2016,12,11,11,0,803.0,76.0,3.4,13.0,456.0,543.02,445.7
2016,12,11,11,15,585.0,134.5,3.35,13.0,415.5,497.97,408.1
2016,12,11,11,30,367.0,193.0,3.3,13.0,375.0,432.0,353.7
2016,12,11,11,45,340.0,200.0,3.25,13.0,370.0,430.24,352.43
2016,12,11,12,0,313.0,207.0,3.2,13.0,365.0,426.61,349.27
2016,12,11,12,15,384.0,191.5,3.2,13.0,383.5,460.33,377.57
2016,12,11,12,30,455.0,176.0,3.2,13.0,402.0,501.14,410.93
2016,12,11,12,45,249.5,186.5,3.2,13.0,310.0,372.27,305.83
2016,12,11,13,0,44.0,197.0,3.2,13.0,218.0,235.18,191.25
2016,12,11,13,15,31.5,183.5,3.3,13.0,198.5,212.73,173.15
2016,12,11,13,30,19.0,170.0,3.4,13.0,179.0,183.8,149.31
2016,12,11,13,45,11.0,156.0,3.55,13.0,161.0,164.2,133.14
2016,12,11,14,0,3.0,142.0,3.7,13.0,143.0,144.78,117.0
2016,12,11,14,15,1.5,131.5,3.65,13.0,132.0,133.38,107.62
2016,12,11,14,30,0.0,121.0,3.6,13.0,121.0,122.09,98.25
2016,12,11,14,45,0.0,108.0,3.6,13.0,108.0,108.98,87.3
2016,12,11,15,0,0.0,95.0,3.6,13.0,95.0,95.88,76.25
2016,12,11,15,15,0.0,81.0,3.5,12.5,81.0,81.65,64.23
2016,12,11,15,30,0.0,67.0,3.4,12.0,67.0,67.4,52.0
2016,12,11,15,45,0.0,52.5,3.3,12.0,52.5,52.51,38.97
2016,12,11,16,0,0.0,38.0,3.2,12.0,38.0,37.46,25.73
2016,12,11,16,15,0.0,25.0,3.1,12.0,25.0,24.14,13.57
2016,12,11,16,30,0.0,12.0,3.0,12.0,12.0,11.57,0.0
2016,12,11,16,45,0.0,6.0,2.9,12.0,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,3.55,11.0,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,3.5,11.0,16.0,15.73,0.0
2016,12,12,7,45,119.5,28.0,3.45,11.5,42.5,26.96,11.05
2016,12,12,8,0,239.0,40.0,3.4,12.0,69.0,55.7,31.26
2016,12,12,8,15,274.0,54.0,3.3,12.0,99.5,87.31,55.86
2016,12,12,8,30,309.0,68.0,3.2,12.0,130.0,122.26,85.05
2016,12,12,8,45,331.0,80.5,3.15,12.0,160.5,155.94,114.85
2016,12,12,9,0,353.0,93.0,3.1,12.0,191.0,191.28,146.45
2016,12,12,9,15,365.5,105.5,2.95,12.0,219.0,225.07,176.92
2016,12,12,9,30,378.0,118.0,2.8,12.0,247.0,259.33,207.36
2016,12,12,9,45,396.0,127.5,2.7,12.5,274.0,293.08,236.42
2016,12,12,10,0,414.0,137.0,2.6,13.0,301.0,327.38,265.3
2016,12,12,10,15,445.0,141.0,2.5,13.0,327.5,362.55,294.87
2016,12,12,10,30,476.0,145.0,2.4,13.0,354.0,398.61,324.71
2016,12,12,10,45,391.0,169.0,2.3,13.0,346.0,393.6,320.72
2016,12,12,11,0,306.0,193.0,2.2,13.0,338.0,378.15,308.03
2016,12,12,11,15,353.5,189.5,2.2,13.0,361.0,410.95,335.07
2016,12,12,11,30,401.0,186.0,2.2,13.0,384.0,450.41,366.79
2016,12,12,11,45,321.5,202.0,2.25,13.5,361.5,420.38,341.75
2016,12,12,12,0,242.0,218.0,2.3,14.0,339.0,392.86,318.59
2016,12,12,12,15,211.0,219.5,2.4,14.0,324.5,371.72,301.99
2016,12,12,12,30,180.0,221.0,2.5,14.0,310.0,355.79,289.21
2016,12,12,12,45,114.0,209.5,2.6,14.0,265.5,301.23,244.84
2016,12,12,13,0,48.0,198.0,2.7,14.0,221.0,238.93,193.61
2016,12,12,13,15,162.5,191.5,2.8,14.0,265.5,314.91,258.06
2016,12,12,13,30,277.0,185.0,2.9,14.0,310.0,389.55,319.87
2016,12,12,13,45,203.0,180.0,3.0,14.0,268.5,327.65,269.18
2016,12,12,14,0,129.0,175.0,3.1,14.0,227.0,274.68,225.39
2016,12,12,14,15,189.0,158.0,3.1,14.0,228.0,290.55,239.75
2016,12,12,14,30,249.0,141.0,3.1,14.0,229.0,310.74,256.95
2016,12,12,14,45,240.0,127.0,3.15,14.0,205.0,284.82,235.44
2016,12,12,15,0,231.0,113.0,3.2,14.0,181.0,258.59,213.37
2016,12,12,15,15,215.5,98.0,3.15,13.5,154.0,227.65,187.21
2016,12,12,15,30,200.0,83.0,3.1,13.0,127.0,197.05,160.71
2016,12,12,15,45,175.5,67.0,3.1,13.0,99.5,161.73,129.46
2016,12,12,16,0,151.0,51.0,3.1,13.0,72.0,127.66,98.82
2016,12,12,16,15,97.5,36.0,3.05,13.0,47.5,86.16,61.09
2016,12,12,16,30,44.0,21.0,3.0,13.0,23.0,39.76,6.31
2016,12,12,16,45,22.0,10.5,3.0,13.0,11.5,16.25,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.55,13.0,4.5,4.42,0.0
2016,12,13,7,30,0.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,12,13,7,45,8.5,25.0,1.65,13.5,26.0,23.76,9.96
2016,12,13,8,0,17.0,41.0,1.7,14.0,43.0,40.22,26.53
2016,12,13,8,15,31.5,58.0,1.75,14.0,63.5,59.51,42.78
2016,12,13,8,30,46.0,75.0,1.8,14.0,84.0,80.46,60.37
2016,12,13,8,45,54.5,91.5,1.85,14.0,104.5,101.13,78.06
2016,12,13,9,0,63.0,108.0,1.9,14.0,125.0,122.68,96.46
2016,12,13,9,15,69.0,123.0,1.85,14.0,144.5,142.76,113.58
2016,12,13,9,30,75.0,138.0,1.8,14.0,164.0,163.36,130.97
2016,12,13,9,45,146.5,150.5,1.75,14.0,206.5,210.52,169.48
2016,12,13,10,0,218.0,163.0,1.7,14.0,249.0,264.11,213.17
2016,12,13,10,15,484.5,121.0,1.65,14.0,328.5,359.79,290.66
2016,12,13,10,30,751.0,79.0,1.6,14.0,408.0,469.77,378.49
2016,12,13,10,45,406.5,139.0,1.55,14.0,318.5,370.03,299.47
2016,12,13,11,0,62.0,199.0,1.5,14.0,229.0,237.15,190.78
2016,12,13,11,15,70.5,206.5,1.5,14.0,240.5,252.22,203.53
2016,12,13,11,30,79.0,214.0,1.5,14.0,252.0,267.59,215.9
2016,12,13,11,45,47.0,199.5,1.5,14.5,222.0,233.89,187.96
2016,12,13,12,0,15.0,185.0,1.5,15.0,192.0,193.68,154.74
2016,12,13,12,15,27.0,193.0,1.45,15.0,206.5,210.42,168.65
2016,12,13,12,30,39.0,201.0,1.4,15.0,221.0,234.09,187.84
2016,12,13,12,45,19.5,157.5,1.4,15.0,167.5,169.21,135.21
2016,12,13,13,0,0.0,114.0,1.4,15.0,114.0,111.58,87.79
2016,12,13,13,15,0.0,84.5,1.4,15.0,84.5,81.8,63.28
2016,12,13,13,30,0.0,55.0,1.4,15.0,55.0,53.15,39.39
2016,12,13,13,45,0.0,97.0,1.4,15.0,97.0,94.74,74.33
2016,12,13,14,0,0.0,139.0,1.4,15.0,139.0,139.64,111.56
2016,12,13,14,15,0.0,128.5,1.45,14.5,128.5,129.18,103.18
2016,12,13,14,30,0.0,118.0,1.5,14.0,118.0,118.76,94.88
2016,12,13,14,45,0.0,105.5,1.55,14.0,105.5,106.18,84.47
2016,12,13,15,0,0.0,93.0,1.6,14.0,93.0,93.61,73.95
2016,12,13,15,15,0.0,79.0,1.6,14.0,79.0,79.36,61.88
2016,12,13,15,30,0.0,65.0,1.6,14.0,65.0,65.07,49.62
2016,12,13,15,45,0.0,51.0,1.65,14.0,51.0,50.72,37.17
2016,12,13,16,0,0.0,37.0,1.7,14.0,37.0,36.24,24.53
2016,12,13,16,15,0.0,24.5,1.8,14.0,24.5,23.66,13.13
2016,12,13,16,30,0.0,12.0,1.9,14.0,12.0,11.57,0.0
2016,12,13,16,45,0.0,6.0,2.0,14.0,6.0,5.9,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,18.0,5.5,14.0,18.0,17.37,5.42
2016,12,14,8,0,0.0,30.0,5.6,14.0,30.0,28.93,17.88
2016,12,14,8,15,0.0,44.0,5.6,14.0,44.0,42.36,29.8
2016,12,14,8,30,0.0,58.0,5.6,14.0,58.0,55.9,41.66
2016,12,14,8,45,0.0,72.5,5.7,14.5,72.5,70.02,53.81
2016,12,14,9,0,0.0,87.0,5.8,15.0,87.0,84.23,65.87
2016,12,14,9,15,0.0,100.5,5.8,15.0,100.5,97.54,77.16
2016,12,14,9,30,0.0,114.0,5.8,15.0,114.0,110.93,88.38
2016,12,14,9,45,17.0,134.0,5.85,15.0,141.0,137.65,110.54
2016,12,14,10,0,34.0,154.0,5.9,15.0,168.0,168.31,135.99
2016,12,14,10,15,45.5,168.0,5.85,15.0,187.5,189.77,153.75
2016,12,14,10,30,57.0,182.0,5.8,15.0,207.0,212.08,172.19
2016,12,14,10,45,87.0,194.5,5.75,15.0,234.5,243.48,198.25
2016,12,14,11,0,117.0,207.0,5.7,15.0,262.0,281.13,229.33
2016,12,14,11,15,138.5,213.0,5.7,15.0,279.5,304.0,248.27
2016,12,14,11,30,160.0,219.0,5.7,15.0,297.0,327.48,267.71
2016,12,14,11,45,160.5,221.0,5.75,15.0,300.5,333.89,273.03
2016,12,14,12,0,161.0,223.0,5.8,15.0,304.0,339.85,278.01
2016,12,14,12,15,127.0,220.5,5.75,15.0,284.0,317.99,259.76
2016,12,14,12,30,93.0,218.0,5.7,15.0,264.0,288.43,235.24
2016,12,14,12,45,145.0,214.0,5.7,15.0,284.0,326.56,267.54
2016,12,14,13,0,197.0,210.0,5.7,15.0,304.0,357.7,293.99
2016,12,14,13,15,178.0,203.0,5.6,15.0,285.5,338.08,277.88
2016,12,14,13,30,159.0,196.0,5.5,15.0,267.0,318.1,261.49
2016,12,14,13,45,93.0,177.0,5.45,15.0,218.0,246.73,202.21
2016,12,14,14,0,27.0,158.0,5.4,15.0,169.0,183.9,149.24
2016,12,14,14,15,35.5,149.5,5.3,15.0,163.0,180.43,146.79
2016,12,14,14,30,44.0,141.0,5.2,15.0,157.0,176.68,143.94
2016,12,14,14,45,40.5,127.5,5.1,15.0,141.0,159.81,129.85
2016,12,14,15,0,37.0,114.0,5.0,15.0,125.0,143.05,115.72
2016,12,14,15,15,30.5,98.5,5.1,15.0,106.5,122.44,98.15
2016,12,14,15,30,24.0,83.0,5.2,15.0,88.0,102.14,80.65
2016,12,14,15,45,15.5,66.5,5.35,15.0,69.5,76.0,58.11
2016,12,14,16,0,7.0,50.0,5.5,15.0,51.0,54.9,39.75
2016,12,14,16,15,3.5,33.0,5.65,14.5,33.5,35.16,22.14
2016,12,14,16,30,0.0,16.0,5.8,14.0,16.0,15.44,0.0
2016,12,14,16,45,0.0,8.0,5.95,14.0,8.0,7.86,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,7.5,15.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,7.5,15.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,9.5,7.5,15.0,9.5,9.16,0.0
2016,12,15,8,0,0.0,16.0,7.5,15.0,16.0,15.43,6.82
2016,12,15,8,15,0.0,23.5,7.55,15.0,23.5,22.67,13.26
2016,12,15,8,30,0.0,31.0,7.6,15.0,31.0,29.92,19.61
2016,12,15,8,45,0.0,39.0,7.7,15.0,39.0,37.66,26.34
2016,12,15,9,0,0.0,47.0,7.8,15.0,47.0,45.4,33.02
2016,12,15,9,15,0.0,54.5,7.85,15.0,54.5,52.66,39.23
2016,12,15,9,30,0.0,62.0,7.9,15.0,62.0,59.92,45.38
2016,12,15,9,45,0.0,52.0,8.0,15.0,52.0,50.23,37.12
2016,12,15,10,0,0.0,42.0,8.1,15.0,42.0,40.56,28.87
2016,12,15,10,15,0.0,36.5,8.05,15.0,36.5,35.25,24.31
2016,12,15,10,30,0.0,31.0,8.0,15.0,31.0,29.93,19.77
2016,12,15,10,45,0.0,44.0,8.0,15.0,44.0,42.5,30.38
2016,12,15,11,0,0.0,57.0,8.0,15.0,57.0,55.09,40.96
2016,12,15,11,15,0.0,76.0,8.2,15.0,76.0,73.49,56.4
2016,12,15,11,30,0.0,95.0,8.4,15.0,95.0,92.14,71.98
2016,12,15,11,45,0.0,96.0,8.6,15.0,96.0,93.13,72.78
2016,12,15,12,0,0.0,97.0,8.8,15.0,97.0,94.14,73.61
2016,12,15,12,15,0.0,85.5,9.0,15.0,85.5,82.71,64.04
2016,12,15,12,30,0.0,74.0,9.2,15.0,74.0,71.56,54.71
2016,12,15,12,45,0.0,63.5,9.4,15.0,63.5,61.38,46.19
2016,12,15,13,0,0.0,53.0,9.6,15.0,53.0,51.22,37.66
2016,12,15,13,15,0.0,51.0,9.6,15.0,51.0,49.28,36.07
2016,12,15,13,30,0.0,49.0,9.6,15.0,49.0,47.34,34.47
2016,12,15,13,45,0.0,70.0,9.65,15.0,70.0,67.67,51.7
2016,12,15,14,0,0.0,91.0,9.7,15.0,91.0,88.8,69.6
2016,12,15,14,15,0.0,64.0,9.6,15.0,64.0,61.86,46.92
2016,12,15,14,30,0.0,37.0,9.5,15.0,37.0,35.72,24.8
2016,12,15,14,45,0.0,33.0,9.4,15.0,33.0,31.85,21.53
2016,12,15,15,0,0.0,29.0,9.3,15.0,29.0,27.99,18.23
2016,12,15,15,15,0.0,25.0,9.1,15.0,25.0,24.12,14.9
2016,12,15,15,30,0.0,21.0,8.9,15.0,21.0,20.26,11.55
2016,12,15,15,45,0.0,16.5,8.7,15.0,16.5,15.91,7.75
2016,12,15,16,0,0.0,12.0,8.5,15.0,12.0,11.57,3.94
2016,12,15,16,15,0.0,8.0,8.3,15.0,8.0,7.71,0.45
2016,12,15,16,30,0.0,4.0,8.1,15.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,7.95,15.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.5,8.45,12.0,4.5,0.0,0.0
2016,12,16,7,30,0.0,9.0,8.4,12.0,9.0,8.85,0.0
2016,12,16,7,45,28.5,25.5,8.35,12.0,29.0,23.57,8.0
2016,12,16,8,0,57.0,42.0,8.3,12.0,49.0,43.35,27.63
2016,12,16,8,15,80.0,60.0,8.25,12.0,73.5,66.96,47.13
2016,12,16,8,30,103.0,78.0,8.2,12.0,98.0,93.08,69.03
2016,12,16,8,45,119.0,95.0,8.2,12.0,123.0,119.04,91.54
2016,12,16,9,0,135.0,112.0,8.2,12.0,148.0,146.51,115.53
2016,12,16,9,15,153.5,124.5,8.2,12.0,171.0,171.67,137.59
2016,12,16,9,30,172.0,137.0,8.2,12.0,194.0,198.24,160.83
2016,12,16,9,45,178.0,152.5,8.2,12.5,217.0,224.2,183.25
2016,12,16,10,0,184.0,168.0,8.2,13.0,240.0,250.39,205.53
2016,12,16,10,15,235.5,174.5,8.25,12.5,273.0,292.17,241.43
2016,12,16,10,30,287.0,181.0,8.3,12.0,306.0,333.92,277.48
2016,12,16,10,45,296.0,186.0,8.35,12.0,320.0,353.97,294.81
2016,12,16,11,0,305.0,191.0,8.4,12.0,334.0,373.69,311.75
2016,12,16,11,15,382.0,181.5,8.4,12.0,365.0,417.11,349.06
2016,12,16,11,30,459.0,172.0,8.4,12.0,396.0,468.66,392.8
2016,12,16,11,45,444.0,180.5,8.45,12.0,399.0,478.0,400.57
2016,12,16,12,0,429.0,189.0,8.5,12.0,402.0,485.37,406.68
2016,12,16,12,15,320.5,203.0,8.5,12.0,362.0,430.14,360.01
2016,12,16,12,30,212.0,217.0,8.5,12.0,322.0,371.64,310.13
2016,12,16,12,45,521.0,151.0,8.55,12.0,401.5,518.25,437.01
2016,12,16,13,0,830.0,85.0,8.6,12.0,481.0,650.8,549.95
2016,12,16,13,15,821.5,84.0,8.7,12.0,464.0,642.03,542.93
2016,12,16,13,30,813.0,83.0,8.8,12.0,447.0,630.4,533.79
2016,12,16,13,45,798.5,81.5,9.0,12.0,423.0,611.62,518.77
2016,12,16,14,0,784.0,80.0,9.2,12.0,399.0,590.38,501.44
2016,12,16,14,15,764.0,77.5,9.35,12.0,369.5,562.4,478.15
2016,12,16,14,30,744.0,75.0,9.5,12.0,340.0,532.54,452.83
2016,12,16,14,45,715.0,71.5,9.65,12.0,305.0,497.85,422.81
2016,12,16,15,0,686.0,68.0,9.8,12.0,270.0,459.63,389.18
2016,12,16,15,15,641.5,63.0,9.85,12.0,231.0,411.38,346.24
2016,12,16,15,30,597.0,58.0,9.9,12.0,192.0,364.02,303.08
2016,12,16,15,45,532.0,51.0,10.0,12.0,152.0,306.8,250.86
2016,12,16,16,0,467.0,44.0,10.1,12.0,112.0,252.93,200.65
2016,12,16,16,15,350.0,34.0,10.15,12.0,75.0,181.4,134.26
2016,12,16,16,30,233.0,24.0,10.2,12.0,38.0,112.89,39.76
2016,12,16,16,45,116.5,12.0,10.3,12.0,19.0,43.62,0.0
2016,12,16,17,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,3.95,9.0,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,3.8,9.0,17.0,16.71,0.0
2016,12,17,7,45,239.5,25.0,3.7,9.5,52.0,25.02,6.61
2016,12,17,8,0,479.0,33.0,3.6,10.0,87.0,63.15,29.43
2016,12,17,8,15,558.5,39.5,3.55,10.0,128.5,105.57,59.13
2016,12,17,8,30,638.0,46.0,3.5,10.0,170.0,154.42,98.26
2016,12,17,8,45,687.0,51.0,3.45,10.0,211.0,202.16,140.56
2016,12,17,9,0,736.0,56.0,3.4,10.0,252.0,253.5,187.19
2016,12,17,9,15,768.0,59.0,3.35,10.0,290.0,300.73,231.16
2016,12,17,9,30,800.0,62.0,3.3,10.0,328.0,349.22,275.69
2016,12,17,9,45,821.5,64.5,3.3,10.0,361.0,393.98,316.6
2016,12,17,10,0,843.0,67.0,3.3,10.0,394.0,438.46,356.38
2016,12,17,10,15,857.5,69.0,3.35,10.0,421.0,478.57,391.87
2016,12,17,10,30,872.0,71.0,3.4,10.0,448.0,517.35,425.49
2016,12,17,10,45,880.5,72.5,3.5,10.5,468.0,550.82,453.51
2016,12,17,11,0,889.0,74.0,3.6,11.0,488.0,582.14,479.18
2016,12,17,11,15,894.5,74.5,3.65,11.0,501.0,606.02,499.38
2016,12,17,11,30,900.0,75.0,3.7,11.0,514.0,629.24,518.68
2016,12,17,11,45,901.0,76.0,3.8,11.0,519.0,647.45,533.94
2016,12,17,12,0,902.0,77.0,3.9,11.0,524.0,662.66,546.69
2016,12,17,12,15,901.0,76.5,3.95,11.0,521.5,671.82,554.53
2016,12,17,12,30,900.0,76.0,4.0,11.0,519.0,677.82,559.84
2016,12,17,12,45,894.5,75.5,4.05,11.0,509.0,677.67,560.31
2016,12,17,13,0,889.0,75.0,4.1,11.0,499.0,678.03,561.0
2016,12,17,13,15,880.5,74.0,4.1,11.0,481.5,669.12,554.37
2016,12,17,13,30,872.0,73.0,4.1,11.0,464.0,657.17,545.29
2016,12,17,13,45,858.5,72.0,4.15,11.0,439.5,639.09,531.46
2016,12,17,14,0,845.0,71.0,4.2,11.0,415.0,618.33,515.27
2016,12,17,14,15,825.5,68.5,4.2,11.0,384.5,589.71,492.32
2016,12,17,14,30,806.0,66.0,4.2,11.0,354.0,559.03,467.25
2016,12,17,14,45,777.5,63.0,4.2,11.0,318.0,520.93,435.57
2016,12,17,15,0,749.0,60.0,4.2,11.0,282.0,481.75,402.19
2016,12,17,15,15,707.0,56.0,4.15,11.0,242.0,433.9,360.67
2016,12,17,15,30,665.0,52.0,4.1,11.0,202.0,386.49,318.37
2016,12,17,15,45,597.5,46.0,4.05,11.0,160.0,330.14,267.69
2016,12,17,16,0,530.0,40.0,4.0,11.0,118.0,274.16,216.25
2016,12,17,16,15,415.5,31.0,4.0,10.5,79.5,202.14,149.95
2016,12,17,16,30,301.0,22.0,4.0,10.0,41.0,133.2,51.72
2016,12,17,16,45,150.5,11.0,4.05,10.0,20.5,52.1,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,7,15,99.5,6.0,5.35,8.0,8.0,0.0,0.0
2016,12,18,7,30,199.0,12.0,5.4,8.0,16.0,11.8,0.0
2016,12,18,7,45,349.5,21.5,5.45,8.5,51.0,23.94,4.86
2016,12,18,8,0,500.0,31.0,5.5,9.0,86.0,62.67,28.58
2016,12,18,8,15,579.5,37.0,5.45,9.0,128.0,104.47,57.59
2016,12,18,8,30,659.0,43.0,5.4,9.0,170.0,153.75,97.23
2016,12,18,8,45,710.5,47.0,5.35,9.5,211.5,201.96,140.01
2016,12,18,9,0,762.0,51.0,5.3,10.0,253.0,253.97,187.37
2016,12,18,9,15,794.0,54.0,5.2,10.0,291.5,302.31,232.86
2016,12,18,9,30,826.0,57.0,5.1,10.0,330.0,351.88,278.95
2016,12,18,9,45,848.0,59.0,5.0,10.0,363.5,397.34,321.05
2016,12,18,10,0,870.0,61.0,4.9,10.0,397.0,441.72,361.33
2016,12,18,10,15,885.5,62.5,4.75,10.0,425.0,482.45,397.62
2016,12,18,10,30,901.0,64.0,4.6,10.0,453.0,521.83,431.86
2016,12,18,10,45,911.0,65.0,4.5,10.5,474.0,556.15,460.48
2016,12,18,11,0,921.0,66.0,4.4,11.0,495.0,588.32,486.59
2016,12,18,11,15,927.0,66.5,4.3,11.0,508.5,615.26,508.86
2016,12,18,11,30,933.0,67.0,4.2,11.0,522.0,639.49,528.53
2016,12,18,11,45,935.5,67.5,4.15,11.0,527.5,658.71,544.14
2016,12,18,12,0,938.0,68.0,4.1,11.0,533.0,674.84,557.13
2016,12,18,12,15,937.5,68.0,4.1,11.0,531.0,685.31,565.82
2016,12,18,12,30,937.0,68.0,4.1,11.0,529.0,692.51,571.89
2016,12,18,12,45,933.0,67.5,4.2,11.0,519.5,693.53,573.57
2016,12,18,13,0,929.0,67.0,4.3,11.0,510.0,691.25,572.67
2016,12,18,13,15,921.0,66.0,4.45,11.0,492.5,682.5,566.99
2016,12,18,13,30,913.0,65.0,4.6,11.0,475.0,670.58,558.58
2016,12,18,13,45,899.5,64.0,4.75,11.5,450.0,652.12,543.73
2016,12,18,14,0,886.0,63.0,4.9,12.0,425.0,630.91,526.42
2016,12,18,14,15,867.5,61.0,4.95,12.0,394.0,602.91,503.99
2016,12,18,14,30,849.0,59.0,5.0,12.0,363.0,576.46,482.18
2016,12,18,14,45,820.0,57.0,5.1,12.0,326.0,538.34,450.52
2016,12,18,15,0,791.0,55.0,5.2,12.0,289.0,499.06,417.03
2016,12,18,15,15,751.0,51.5,5.2,11.5,248.5,451.67,376.42
2016,12,18,15,30,711.0,48.0,5.2,11.0,208.0,404.52,334.64
2016,12,18,15,45,646.0,43.0,5.25,11.0,165.5,345.4,281.25
2016,12,18,16,0,581.0,38.0,5.3,11.0,123.0,289.17,229.0
2016,12,18,16,15,470.0,29.5,5.3,11.0,83.5,216.54,161.1
2016,12,18,16,30,359.0,21.0,5.3,11.0,44.0,147.89,61.73
2016,12,18,16,45,179.5,10.5,5.35,11.0,22.0,59.78,0.0
2016,12,18,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
