Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,83.5,5.5,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,167.0,11.0,4.5,9.0,15.0,10.81,0.0
2016,12,19,7,45,315.0,21.0,4.4,9.0,48.5,21.05,3.22
2016,12,19,8,0,463.0,31.0,4.3,9.0,82.0,59.38,27.3
2016,12,19,8,15,543.5,37.5,4.3,9.0,122.5,99.77,55.19
2016,12,19,8,30,624.0,44.0,4.3,9.0,163.0,147.8,93.51
2016,12,19,8,45,673.5,48.5,4.35,9.5,204.0,194.34,134.62
2016,12,19,9,0,723.0,53.0,4.4,10.0,245.0,244.56,180.16
2016,12,19,9,15,755.5,56.5,4.4,10.0,282.5,291.83,224.38
2016,12,19,9,30,788.0,60.0,4.4,10.0,320.0,340.45,269.37
2016,12,19,9,45,812.0,61.5,4.4,10.5,353.0,384.67,309.64
2016,12,19,10,0,836.0,63.0,4.4,11.0,386.0,428.85,348.88
2016,12,19,10,15,851.0,65.0,4.4,11.0,413.0,469.01,384.65
2016,12,19,10,30,866.0,67.0,4.4,11.0,440.0,506.55,417.52
2016,12,19,10,45,874.5,68.5,4.45,11.5,460.0,539.65,445.45
2016,12,19,11,0,883.0,70.0,4.5,12.0,480.0,570.64,471.03
2016,12,19,11,15,889.0,70.5,4.5,12.0,493.5,596.78,493.03
2016,12,19,11,30,895.0,71.0,4.5,12.0,507.0,620.34,512.62
2016,12,19,11,45,897.0,71.5,4.5,12.0,512.5,638.69,527.85
2016,12,19,12,0,899.0,72.0,4.5,12.0,518.0,654.09,540.56
2016,12,19,12,15,898.5,72.0,4.5,12.0,516.0,664.27,549.07
2016,12,19,12,30,898.0,72.0,4.5,12.0,514.0,671.31,555.06
2016,12,19,12,45,854.0,73.5,4.55,12.5,487.5,651.89,539.18
2016,12,19,13,0,810.0,75.0,4.6,13.0,461.0,625.87,518.23
2016,12,19,13,15,729.0,91.0,4.6,13.0,429.5,591.32,490.35
2016,12,19,13,30,648.0,107.0,4.6,13.0,398.0,553.17,459.38
2016,12,19,13,45,747.5,86.5,4.6,13.0,405.5,587.5,488.14
2016,12,19,14,0,847.0,66.0,4.6,13.0,413.0,614.33,510.27
2016,12,19,14,15,728.0,76.0,4.55,13.0,358.5,539.81,449.67
2016,12,19,14,30,609.0,86.0,4.5,13.0,304.0,469.99,392.22
2016,12,19,14,45,583.5,81.5,4.45,13.0,273.5,436.72,364.47
2016,12,19,15,0,558.0,77.0,4.4,13.0,243.0,402.81,335.42
2016,12,19,15,15,615.5,63.0,4.3,13.0,222.5,399.79,330.95
2016,12,19,15,30,673.0,49.0,4.2,13.0,202.0,388.35,318.09
2016,12,19,15,45,607.0,44.0,4.15,13.0,160.5,330.09,266.13
2016,12,19,16,0,541.0,39.0,4.1,13.0,119.0,278.61,218.65
2016,12,19,16,15,431.5,30.5,4.1,12.5,81.0,208.33,154.41
2016,12,19,16,30,322.0,22.0,4.1,12.0,43.0,141.34,62.63
2016,12,19,16,45,161.0,11.0,4.1,12.0,21.5,55.39,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,75.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,150.0,11.0,4.9,9.0,14.0,10.81,0.0
2016,12,20,7,45,293.5,21.0,4.85,9.5,46.0,20.23,2.53
2016,12,20,8,0,437.0,31.0,4.8,10.0,78.0,55.87,25.33
2016,12,20,8,15,518.0,37.5,4.7,10.0,117.5,95.11,52.19
2016,12,20,8,30,599.0,44.0,4.6,10.0,157.0,142.64,89.82
2016,12,20,8,45,646.0,49.0,4.5,10.0,196.5,187.89,129.87
2016,12,20,9,0,693.0,54.0,4.4,10.0,236.0,236.64,174.31
2016,12,20,9,15,725.5,57.0,4.25,10.0,272.5,282.04,216.72
2016,12,20,9,30,758.0,60.0,4.1,10.0,309.0,328.87,259.92
2016,12,20,9,45,782.5,61.5,4.0,10.5,341.5,372.08,299.08
2016,12,20,10,0,807.0,63.0,3.9,11.0,374.0,415.36,337.33
2016,12,20,10,15,822.0,65.0,3.8,11.0,400.5,454.53,371.99
2016,12,20,10,30,837.0,67.0,3.7,11.0,427.0,492.52,404.84
2016,12,20,10,45,845.5,68.0,3.65,11.5,446.5,524.57,431.55
2016,12,20,11,0,854.0,69.0,3.6,12.0,466.0,552.65,454.49
2016,12,20,11,15,860.0,70.0,3.55,12.0,479.0,578.71,476.11
2016,12,20,11,30,866.0,71.0,3.5,12.0,492.0,602.29,495.39
2016,12,20,11,45,867.0,71.5,3.5,12.5,497.0,619.61,508.71
2016,12,20,12,0,868.0,72.0,3.5,13.0,502.0,634.03,519.57
2016,12,20,12,15,867.0,72.0,3.55,13.0,500.0,643.65,527.69
2016,12,20,12,30,866.0,72.0,3.6,13.0,498.0,650.23,533.4
2016,12,20,12,45,805.5,81.5,3.7,13.5,472.0,629.03,516.03
2016,12,20,13,0,745.0,91.0,3.8,14.0,446.0,601.13,493.55
2016,12,20,13,15,747.5,86.5,3.85,14.0,432.5,596.34,490.56
2016,12,20,13,30,750.0,82.0,3.9,14.0,419.0,588.79,485.17
2016,12,20,13,45,730.0,83.0,3.95,14.0,397.0,570.31,470.77
2016,12,20,14,0,710.0,84.0,4.0,14.0,375.0,552.23,456.42
2016,12,20,14,15,739.0,74.0,3.9,14.0,357.5,544.67,450.53
2016,12,20,14,30,768.0,64.0,3.8,14.0,340.0,535.88,443.12
2016,12,20,14,45,740.5,61.0,3.7,14.0,305.5,499.45,412.89
2016,12,20,15,0,713.0,58.0,3.6,14.0,271.0,462.0,381.24
2016,12,20,15,15,672.0,54.0,3.5,14.0,232.5,415.88,341.76
2016,12,20,15,30,631.0,50.0,3.4,14.0,194.0,370.25,301.64
2016,12,20,15,45,568.5,44.5,3.3,14.0,154.5,317.52,254.75
2016,12,20,16,0,506.0,39.0,3.2,14.0,115.0,265.2,207.24
2016,12,20,16,15,398.5,30.5,3.2,13.5,78.0,196.92,145.64
2016,12,20,16,30,291.0,22.0,3.2,13.0,41.0,132.22,61.68
2016,12,20,16,45,145.5,11.0,3.25,13.0,20.5,51.29,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,56.5,5.0,3.85,12.0,6.0,0.0,0.0
2016,12,21,7,30,113.0,10.0,3.9,12.0,12.0,9.83,0.0
2016,12,21,7,45,250.5,20.5,4.0,12.5,42.0,18.79,1.54
2016,12,21,8,0,388.0,31.0,4.1,13.0,72.0,52.11,23.69
2016,12,21,8,15,470.5,38.5,4.2,13.0,110.5,89.88,49.27
2016,12,21,8,30,553.0,46.0,4.3,13.0,149.0,135.51,84.72
2016,12,21,8,45,601.5,51.0,4.4,13.0,187.5,178.95,122.51
2016,12,21,9,0,650.0,56.0,4.5,13.0,226.0,226.51,165.2
2016,12,21,9,15,684.5,59.5,4.45,13.0,262.5,271.1,206.27
2016,12,21,9,30,719.0,63.0,4.4,13.0,299.0,317.39,248.49
2016,12,21,9,45,562.5,99.0,4.4,13.5,295.0,324.34,259.62
2016,12,21,10,0,406.0,135.0,4.4,14.0,291.0,315.9,255.85
2016,12,21,10,15,414.5,143.0,4.15,14.0,312.0,344.37,280.36
2016,12,21,10,30,423.0,151.0,3.9,14.0,333.0,372.37,303.92
2016,12,21,10,45,328.0,175.0,3.7,14.5,320.0,357.45,291.5
2016,12,21,11,0,233.0,199.0,3.5,15.0,307.0,335.89,273.13
2016,12,21,11,15,407.5,169.0,3.3,15.0,364.5,422.22,344.17
2016,12,21,11,30,582.0,139.0,3.1,15.0,422.0,508.03,413.35
2016,12,21,11,45,716.0,106.5,2.9,15.0,458.5,568.34,461.43
2016,12,21,12,0,850.0,74.0,2.7,15.0,495.0,627.53,507.99
2016,12,21,12,15,850.0,73.5,2.6,15.0,493.5,634.17,512.92
2016,12,21,12,30,850.0,73.0,2.5,15.0,492.0,640.82,517.99
2016,12,21,12,45,848.5,72.0,2.45,15.5,483.5,642.92,518.8
2016,12,21,13,0,847.0,71.0,2.4,16.0,475.0,642.01,517.28
2016,12,21,13,15,839.5,70.0,2.35,16.0,459.5,637.94,514.14
2016,12,21,13,30,832.0,69.0,2.3,16.0,444.0,627.29,506.09
2016,12,21,13,45,822.0,67.0,2.3,16.0,421.5,611.05,493.99
2016,12,21,14,0,812.0,65.0,2.3,16.0,399.0,592.17,479.68
2016,12,21,14,15,794.5,63.5,2.3,16.0,370.0,566.83,460.08
2016,12,21,14,30,777.0,62.0,2.3,16.0,341.0,539.45,438.49
2016,12,21,14,45,752.5,58.5,2.3,16.0,307.0,503.98,410.09
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,467.32,379.99
2016,12,21,15,15,689.0,51.5,2.3,15.5,235.0,422.41,343.07
2016,12,21,15,30,650.0,48.0,2.3,15.0,197.0,377.84,305.14
2016,12,21,15,45,590.5,42.5,2.35,15.0,157.5,322.73,257.13
2016,12,21,16,0,531.0,37.0,2.4,15.0,118.0,270.32,210.06
2016,12,21,16,15,427.5,29.0,2.5,15.0,80.5,206.2,151.87
2016,12,21,16,30,324.0,21.0,2.6,15.0,43.0,142.54,69.76
2016,12,21,16,45,162.0,10.5,2.75,15.0,21.5,55.63,0.0
2016,12,21,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.0,3.85,11.5,37.5,13.78,0.05
2016,12,22,8,0,410.0,32.0,3.8,12.0,75.0,53.73,24.51
2016,12,22,8,15,495.0,39.5,3.65,12.0,115.0,92.78,50.85
2016,12,22,8,30,580.0,47.0,3.5,12.0,155.0,139.95,87.45
2016,12,22,8,45,632.5,52.0,3.4,12.0,195.5,185.51,126.94
2016,12,22,9,0,685.0,57.0,3.3,12.0,236.0,235.54,171.62
2016,12,22,9,15,719.0,60.5,3.1,12.0,273.5,281.59,213.91
2016,12,22,9,30,753.0,64.0,2.9,12.0,311.0,329.22,257.09
2016,12,22,9,45,777.0,66.5,2.75,12.5,343.5,373.19,296.17
2016,12,22,10,0,801.0,69.0,2.6,13.0,376.0,417.23,334.21
2016,12,22,10,15,817.0,71.0,2.45,13.0,403.0,456.82,368.31
2016,12,22,10,30,833.0,73.0,2.3,13.0,430.0,495.32,400.58
2016,12,22,10,45,844.0,74.0,2.15,13.5,450.5,528.77,427.27
2016,12,22,11,0,855.0,75.0,2.0,14.0,471.0,560.34,451.64
2016,12,22,11,15,861.5,76.0,2.05,14.0,484.5,587.23,473.52
2016,12,22,11,30,868.0,77.0,2.1,14.0,498.0,611.65,493.19
2016,12,22,11,45,870.5,77.5,2.15,14.5,504.0,630.42,507.41
2016,12,22,12,0,873.0,78.0,2.2,15.0,510.0,646.33,519.26
2016,12,22,12,15,872.5,77.5,2.25,15.0,508.5,656.23,527.46
2016,12,22,12,30,872.0,77.0,2.3,15.0,507.0,663.05,533.3
2016,12,22,12,45,873.5,75.0,2.4,15.0,499.0,666.37,536.79
2016,12,22,13,0,875.0,73.0,2.5,15.0,491.0,662.88,535.25
2016,12,22,13,15,867.5,72.0,2.4,15.0,474.5,658.85,531.91
2016,12,22,13,30,860.0,71.0,2.3,15.0,458.0,648.13,523.56
2016,12,22,13,45,848.5,69.5,2.2,15.0,435.0,631.35,510.55
2016,12,22,14,0,837.0,68.0,2.1,15.0,412.0,611.86,495.31
2016,12,22,14,15,818.5,66.0,2.0,15.0,382.0,584.98,474.18
2016,12,22,14,30,800.0,64.0,1.9,15.0,352.0,556.01,451.08
2016,12,22,14,45,771.5,61.5,1.8,15.0,317.0,518.96,421.22
2016,12,22,15,0,743.0,59.0,1.7,15.0,282.0,480.82,389.82
2016,12,22,15,15,702.5,55.0,1.65,14.5,242.5,434.11,351.69
2016,12,22,15,30,662.0,51.0,1.6,14.0,203.0,387.75,312.56
2016,12,22,15,45,599.0,45.5,1.55,14.0,162.5,330.55,263.08
2016,12,22,16,0,536.0,40.0,1.5,14.0,122.0,279.92,217.57
2016,12,22,16,15,430.5,31.5,1.55,14.0,83.5,210.89,155.96
2016,12,22,16,30,325.0,23.0,1.6,14.0,45.0,146.0,75.38
2016,12,22,16,45,162.5,11.5,1.7,14.0,22.5,57.0,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,7.3,13.0,7.0,6.75,0.0
2016,12,23,8,0,0.0,14.0,7.0,13.0,14.0,13.5,5.09
2016,12,23,8,15,0.0,22.0,6.5,13.0,22.0,21.23,12.08
2016,12,23,8,30,0.0,30.0,6.0,13.0,30.0,28.96,18.92
2016,12,23,8,45,0.0,39.0,5.55,13.5,39.0,37.66,26.49
2016,12,23,9,0,0.0,48.0,5.1,14.0,48.0,46.37,33.98
2016,12,23,9,15,0.0,55.5,5.35,14.0,55.5,53.63,40.22
2016,12,23,9,30,0.0,63.0,5.6,14.0,63.0,60.89,46.4
2016,12,23,9,45,0.0,70.5,5.95,14.0,70.5,68.16,52.54
2016,12,23,10,0,0.0,78.0,6.3,14.0,78.0,75.48,58.67
2016,12,23,10,15,0.0,42.5,6.8,14.0,42.5,41.05,29.37
2016,12,23,10,30,0.0,7.0,7.3,14.0,7.0,6.75,0.11
2016,12,23,10,45,0.0,8.0,7.85,14.0,8.0,7.72,0.92
2016,12,23,11,0,0.0,9.0,8.4,14.0,9.0,8.69,1.74
2016,12,23,11,15,0.0,14.5,8.5,13.5,14.5,14.0,6.27
2016,12,23,11,30,0.0,20.0,8.6,13.0,20.0,19.31,10.82
2016,12,23,11,45,49.5,120.0,8.7,13.0,144.5,150.71,122.99
2016,12,23,12,0,99.0,220.0,8.8,13.0,269.0,290.2,239.66
2016,12,23,12,15,243.5,205.0,8.65,13.0,325.5,381.69,317.94
2016,12,23,12,30,388.0,190.0,8.5,13.0,382.0,462.68,387.0
2016,12,23,12,45,194.0,104.0,8.4,13.0,200.0,242.5,203.35
2016,12,23,13,0,0.0,18.0,8.3,13.0,18.0,17.38,9.16
2016,12,23,13,15,111.5,106.0,8.2,13.0,156.0,185.55,154.35
2016,12,23,13,30,223.0,194.0,8.1,13.0,294.0,357.11,298.48
2016,12,23,13,45,111.5,159.5,8.0,13.0,209.5,245.37,203.82
2016,12,23,14,0,0.0,125.0,7.9,13.0,125.0,124.35,100.06
2016,12,23,14,15,0.0,69.0,7.9,12.5,69.0,66.7,51.5
2016,12,23,14,30,0.0,13.0,7.9,12.0,13.0,12.54,5.16
2016,12,23,14,45,0.0,11.5,7.95,12.0,11.5,11.09,3.92
2016,12,23,15,0,0.0,10.0,8.0,12.0,10.0,9.64,2.67
2016,12,23,15,15,0.0,8.5,8.05,12.0,8.5,8.19,1.41
2016,12,23,15,30,0.0,7.0,8.1,12.0,7.0,6.75,0.14
2016,12,23,15,45,0.0,5.5,8.15,12.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,8.2,12.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,8.2,12.0,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,8.2,12.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,8.25,12.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.5,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,24,7,45,174.0,17.0,8.0,11.0,35.0,13.83,0.0
2016,12,24,8,0,348.0,34.0,8.0,11.0,70.0,50.91,24.44
2016,12,24,8,15,439.0,42.0,8.0,11.0,109.0,87.69,49.27
2016,12,24,8,30,530.0,50.0,8.0,11.0,148.0,133.31,84.48
2016,12,24,8,45,588.0,55.5,8.0,11.0,188.0,178.02,123.22
2016,12,24,9,0,646.0,61.0,8.0,11.0,228.0,227.42,167.66
2016,12,24,9,15,683.0,64.5,7.95,11.0,265.5,272.78,210.04
2016,12,24,9,30,720.0,68.0,7.9,11.0,303.0,320.21,254.12
2016,12,24,9,45,752.5,69.0,7.85,11.0,337.0,364.65,295.39
2016,12,24,10,0,785.0,70.0,7.8,11.0,371.0,409.9,336.73
2016,12,24,10,15,802.5,72.0,7.75,11.0,398.0,449.73,372.99
2016,12,24,10,30,820.0,74.0,7.7,11.0,425.0,488.62,407.76
2016,12,24,10,45,830.5,75.5,7.65,11.0,446.0,522.12,437.46
2016,12,24,11,0,841.0,77.0,7.6,11.0,467.0,553.76,465.08
2016,12,24,11,15,722.0,105.0,7.6,11.0,446.5,538.17,452.56
2016,12,24,11,30,603.0,133.0,7.6,11.0,426.0,513.59,432.05
2016,12,24,11,45,732.0,106.5,7.6,11.0,466.5,577.54,486.67
2016,12,24,12,0,861.0,80.0,7.6,11.0,507.0,640.74,540.13
2016,12,24,12,15,763.5,99.0,7.6,11.0,477.0,611.42,515.63
2016,12,24,12,30,666.0,118.0,7.6,11.0,447.0,576.18,486.21
2016,12,24,12,45,651.5,122.0,7.6,11.0,439.0,575.22,485.66
2016,12,24,13,0,637.0,126.0,7.6,11.0,431.0,571.78,482.93
2016,12,24,13,15,735.0,102.0,7.55,11.0,443.0,608.94,514.97
2016,12,24,13,30,833.0,78.0,7.5,11.0,455.0,639.64,541.47
2016,12,24,13,45,663.5,104.0,7.5,11.0,395.0,555.77,471.03
2016,12,24,14,0,494.0,130.0,7.5,11.0,335.0,467.36,396.24
2016,12,24,14,15,634.0,100.0,7.45,11.0,343.0,515.14,437.55
2016,12,24,14,30,774.0,70.0,7.4,11.0,351.0,549.19,466.53
2016,12,24,14,45,747.0,66.5,7.35,11.0,316.5,512.51,434.99
2016,12,24,15,0,720.0,63.0,7.3,11.0,282.0,474.72,401.99
2016,12,24,15,15,678.5,59.0,7.2,11.0,243.0,428.14,360.77
2016,12,24,15,30,637.0,55.0,7.1,11.0,204.0,385.2,321.56
2016,12,24,15,45,571.0,49.5,7.0,11.0,163.5,327.73,269.44
2016,12,24,16,0,505.0,44.0,6.9,11.0,123.0,273.5,219.17
2016,12,24,16,15,395.0,35.0,6.85,10.5,85.0,203.08,155.04
2016,12,24,16,30,285.0,26.0,6.8,10.0,47.0,138.02,79.31
2016,12,24,16,45,142.5,13.0,6.8,10.0,23.5,53.34,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,25,7,45,15.0,17.5,1.85,10.0,19.0,16.73,0.0
2016,12,25,8,0,30.0,35.0,2.1,10.0,38.0,34.73,21.28
2016,12,25,8,15,46.0,52.0,2.35,10.0,59.5,54.46,38.28
2016,12,25,8,30,62.0,69.0,2.6,10.0,81.0,76.33,56.81
2016,12,25,8,45,73.5,86.0,2.85,10.0,103.0,99.05,76.49
2016,12,25,9,0,85.0,103.0,3.1,10.0,125.0,122.96,97.29
2016,12,25,9,15,90.0,118.5,3.3,10.0,145.0,144.54,116.28
2016,12,25,9,30,95.0,134.0,3.5,10.0,165.0,166.55,135.48
2016,12,25,9,45,96.5,147.5,3.7,10.5,181.5,185.57,151.74
2016,12,25,10,0,98.0,161.0,3.9,11.0,198.0,201.94,165.54
2016,12,25,10,15,155.0,171.5,4.0,11.0,235.5,246.09,202.58
2016,12,25,10,30,212.0,182.0,4.1,11.0,273.0,291.27,240.47
2016,12,25,10,45,282.0,181.5,4.25,11.0,308.5,339.11,280.7
2016,12,25,11,0,352.0,181.0,4.4,11.0,344.0,386.47,320.52
2016,12,25,11,15,315.0,193.5,4.45,11.0,342.5,388.54,322.16
2016,12,25,11,30,278.0,206.0,4.5,11.0,341.0,388.05,321.59
2016,12,25,11,45,350.5,195.0,4.55,11.0,367.5,427.48,355.07
2016,12,25,12,0,423.0,184.0,4.6,11.0,394.0,474.48,394.25
2016,12,25,12,15,344.0,198.0,4.6,11.0,368.5,438.69,364.42
2016,12,25,12,30,265.0,212.0,4.6,11.0,343.0,406.86,337.58
2016,12,25,12,45,150.0,202.5,4.6,11.0,276.5,316.27,262.21
2016,12,25,13,0,35.0,193.0,4.6,11.0,210.0,224.28,184.18
2016,12,25,13,15,107.5,195.5,4.6,11.0,245.0,282.96,234.75
2016,12,25,13,30,180.0,198.0,4.6,11.0,280.0,333.92,278.19
2016,12,25,13,45,109.5,182.0,4.65,11.5,231.0,270.16,224.07
2016,12,25,14,0,39.0,166.0,4.7,12.0,182.0,200.29,164.61
2016,12,25,14,15,67.0,159.0,4.7,12.0,184.5,210.45,173.99
2016,12,25,14,30,95.0,152.0,4.7,12.0,187.0,219.61,182.26
2016,12,25,14,45,89.0,138.0,4.75,12.0,168.5,199.63,165.46
2016,12,25,15,0,83.0,124.0,4.8,12.0,150.0,179.73,148.57
2016,12,25,15,15,75.5,108.0,4.7,11.5,129.0,156.7,128.98
2016,12,25,15,30,68.0,92.0,4.6,11.0,108.0,133.9,109.26
2016,12,25,15,45,58.0,75.0,4.6,11.0,86.5,108.94,87.21
2016,12,25,16,0,48.0,58.0,4.6,11.0,65.0,84.37,65.3
2016,12,25,16,15,24.0,41.5,4.55,11.0,45.0,55.61,39.83
2016,12,25,16,30,0.0,25.0,4.5,11.0,25.0,25.55,11.43
2016,12,25,16,45,0.0,12.5,4.5,11.0,12.5,12.29,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,218.0,14.0,4.8,9.0,36.0,10.66,0.0
2016,12,26,8,0,436.0,28.0,4.8,9.0,72.0,49.71,21.29
2016,12,26,8,15,519.5,34.5,4.7,9.0,111.5,88.34,46.85
2016,12,26,8,30,603.0,41.0,4.6,9.0,151.0,134.99,83.1
2016,12,26,8,45,654.0,45.5,4.6,9.5,191.5,180.56,122.88
2016,12,26,9,0,705.0,50.0,4.6,10.0,232.0,230.05,167.58
2016,12,26,9,15,738.5,53.0,4.45,10.0,269.0,276.34,210.89
2016,12,26,9,30,772.0,56.0,4.3,10.0,306.0,324.16,255.17
2016,12,26,9,45,792.5,59.0,4.2,10.5,339.0,368.19,295.34
2016,12,26,10,0,813.0,62.0,4.1,11.0,372.0,412.02,334.27
2016,12,26,10,15,829.0,63.5,3.95,11.0,399.5,451.71,369.43
2016,12,26,10,30,845.0,65.0,3.8,11.0,427.0,489.02,401.89
2016,12,26,10,45,853.5,67.0,3.65,11.0,447.5,522.57,430.52
2016,12,26,11,0,862.0,69.0,3.5,11.0,468.0,554.12,456.84
2016,12,26,11,15,868.5,69.5,3.35,11.0,481.5,580.67,478.67
2016,12,26,11,30,875.0,70.0,3.2,11.0,495.0,604.75,498.09
2016,12,26,11,45,876.0,71.0,3.05,11.5,501.5,623.38,511.9
2016,12,26,12,0,877.0,72.0,2.9,12.0,508.0,639.1,523.13
2016,12,26,12,15,876.5,72.0,2.7,12.0,507.0,649.76,530.99
2016,12,26,12,30,876.0,72.0,2.5,12.0,506.0,657.36,536.31
2016,12,26,12,45,871.5,71.5,2.35,12.0,497.0,658.68,536.95
2016,12,26,13,0,867.0,71.0,2.2,12.0,488.0,656.88,535.15
2016,12,26,13,15,859.5,70.0,1.95,12.0,472.0,649.48,528.4
2016,12,26,13,30,852.0,69.0,1.7,12.0,456.0,642.94,521.98
2016,12,26,13,45,839.5,68.0,1.5,12.0,433.5,626.52,508.32
2016,12,26,14,0,827.0,67.0,1.3,12.0,411.0,607.44,492.49
2016,12,26,14,15,809.0,65.0,1.2,12.0,381.5,581.32,471.87
2016,12,26,14,30,791.0,63.0,1.1,12.0,352.0,553.1,449.32
2016,12,26,14,45,765.0,60.0,1.0,12.5,318.0,517.29,419.71
2016,12,26,15,0,739.0,57.0,0.9,13.0,284.0,480.29,388.65
2016,12,26,15,15,700.5,53.5,1.1,12.5,245.5,435.38,353.67
2016,12,26,15,30,662.0,50.0,1.3,12.0,207.0,390.68,317.04
2016,12,26,15,45,602.5,44.5,1.5,12.0,166.5,334.94,269.36
2016,12,26,16,0,543.0,39.0,1.7,12.0,126.0,281.8,222.16
2016,12,26,16,15,444.0,31.5,1.85,12.0,88.0,218.71,165.35
2016,12,26,16,30,345.0,24.0,2.0,12.0,50.0,157.98,95.98
2016,12,26,16,45,172.5,12.0,2.15,12.0,25.0,61.51,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,2.35,10.5,34.5,11.64,0.0
2016,12,27,8,0,381.0,31.0,2.3,11.0,69.0,48.14,21.59
2016,12,27,8,15,468.0,38.5,2.4,11.0,108.0,85.44,46.23
2016,12,27,8,30,555.0,46.0,2.5,11.0,147.0,131.13,81.13
2016,12,27,8,45,611.0,51.0,2.7,11.0,187.0,176.03,119.67
2016,12,27,9,0,667.0,56.0,2.9,11.0,227.0,225.86,164.03
2016,12,27,9,15,702.5,59.5,2.9,11.0,264.5,271.59,206.14
2016,12,27,9,30,738.0,63.0,2.9,11.0,302.0,319.13,249.52
2016,12,27,9,45,764.0,65.0,2.95,11.5,335.0,362.93,288.93
2016,12,27,10,0,790.0,67.0,3.0,12.0,368.0,407.03,327.68
2016,12,27,10,15,806.5,69.0,3.0,12.0,395.5,446.76,362.63
2016,12,27,10,30,823.0,71.0,3.0,12.0,423.0,485.5,395.97
2016,12,27,10,45,833.0,72.5,3.05,12.0,444.0,519.05,424.64
2016,12,27,11,0,843.0,74.0,3.1,12.0,465.0,550.72,451.26
2016,12,27,11,15,850.0,75.0,3.25,12.0,479.0,578.06,474.32
2016,12,27,11,30,857.0,76.0,3.4,12.0,493.0,603.0,495.19
2016,12,27,11,45,858.5,76.5,3.6,12.5,499.0,621.45,509.99
2016,12,27,12,0,860.0,77.0,3.8,13.0,505.0,637.05,522.36
2016,12,27,12,15,859.5,77.0,3.9,13.0,504.0,647.87,531.58
2016,12,27,12,30,859.0,77.0,4.0,13.0,503.0,655.66,538.37
2016,12,27,12,45,856.5,76.0,4.15,13.0,495.0,657.95,541.04
2016,12,27,13,0,854.0,75.0,4.3,13.0,487.0,657.15,541.5
2016,12,27,13,15,846.5,74.0,4.3,13.0,471.0,650.0,536.27
2016,12,27,13,30,839.0,73.0,4.3,13.0,455.0,639.88,528.66
2016,12,27,13,45,827.5,71.5,4.3,13.0,432.5,623.74,516.21
2016,12,27,14,0,816.0,70.0,4.3,13.0,410.0,604.94,501.49
2016,12,27,14,15,625.5,95.5,4.3,13.0,345.5,507.08,421.84
2016,12,27,14,30,435.0,121.0,4.3,13.0,281.0,407.96,339.97
2016,12,27,14,45,414.0,113.0,4.35,13.0,253.5,377.9,315.33
2016,12,27,15,0,393.0,105.0,4.4,13.0,226.0,347.52,289.66
2016,12,27,15,15,372.5,93.0,4.45,13.0,195.5,312.66,259.78
2016,12,27,15,30,352.0,81.0,4.5,13.0,165.0,277.91,229.27
2016,12,27,15,45,315.5,68.0,4.55,13.0,132.5,235.12,191.37
2016,12,27,16,0,279.0,55.0,4.6,13.0,100.0,194.14,154.35
2016,12,27,16,15,221.5,41.0,4.65,12.5,70.0,146.26,111.26
2016,12,27,16,30,164.0,27.0,4.7,12.0,40.0,101.32,62.75
2016,12,27,16,45,82.0,13.5,4.8,12.0,20.0,37.06,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,14.5,4.3,9.5,35.5,10.65,0.0
2016,12,28,8,0,428.0,29.0,4.3,10.0,71.0,48.09,20.39
2016,12,28,8,15,514.5,36.0,4.2,10.0,111.5,88.05,46.7
2016,12,28,8,30,601.0,43.0,4.1,10.0,152.0,135.28,82.99
2016,12,28,8,45,656.0,47.5,4.1,10.0,193.0,181.55,123.12
2016,12,28,9,0,711.0,52.0,4.1,10.0,234.0,232.16,168.73
2016,12,28,9,15,745.0,55.0,4.05,10.0,272.0,278.95,212.4
2016,12,28,9,30,779.0,58.0,4.0,10.0,310.0,327.32,257.13
2016,12,28,9,45,808.0,59.0,4.0,10.5,344.5,372.93,298.55
2016,12,28,10,0,837.0,60.0,4.0,11.0,379.0,418.96,339.37
2016,12,28,10,15,852.5,61.5,4.05,11.5,407.0,458.47,374.12
2016,12,28,10,30,868.0,63.0,4.1,12.0,435.0,497.47,407.54
2016,12,28,10,45,880.0,63.5,4.15,12.5,456.5,532.12,436.69
2016,12,28,11,0,892.0,64.0,4.2,13.0,478.0,564.87,463.65
2016,12,28,11,15,898.0,65.0,4.15,13.0,492.0,592.6,486.62
2016,12,28,11,30,904.0,66.0,4.1,13.0,506.0,617.76,507.18
2016,12,28,11,45,907.0,66.0,4.05,13.5,512.5,637.23,522.1
2016,12,28,12,0,910.0,66.0,4.0,14.0,519.0,653.75,534.46
2016,12,28,12,15,909.5,65.5,3.85,14.0,518.0,664.4,542.79
2016,12,28,12,30,909.0,65.0,3.7,14.0,517.0,671.87,548.56
2016,12,28,12,45,906.5,64.5,3.55,14.0,508.5,674.82,550.47
2016,12,28,13,0,904.0,64.0,3.4,14.0,500.0,674.54,550.02
2016,12,28,13,15,897.0,63.0,3.3,14.0,484.0,667.51,544.72
2016,12,28,13,30,890.0,62.0,3.2,14.0,468.0,657.37,537.14
2016,12,28,13,45,878.5,61.0,3.1,14.5,445.5,641.31,523.66
2016,12,28,14,0,867.0,60.0,3.0,15.0,423.0,622.47,507.92
2016,12,28,14,15,850.5,58.5,2.9,15.0,393.5,597.35,488.06
2016,12,28,14,30,834.0,57.0,2.8,15.0,364.0,569.99,466.11
2016,12,28,14,45,809.0,54.5,2.75,15.0,329.5,538.27,440.32
2016,12,28,15,0,784.0,52.0,2.7,15.0,295.0,501.36,409.88
2016,12,28,15,15,748.0,49.0,2.6,14.5,256.0,457.09,373.32
2016,12,28,15,30,712.0,46.0,2.5,14.0,217.0,412.77,335.51
2016,12,28,15,45,654.5,41.5,2.45,14.0,176.0,357.33,287.09
2016,12,28,16,0,597.0,37.0,2.4,14.0,135.0,304.22,239.3
2016,12,28,16,15,503.0,30.0,2.45,14.0,95.5,237.58,179.57
2016,12,28,16,30,409.0,23.0,2.5,14.0,56.0,177.04,112.62
2016,12,28,16,45,204.5,11.5,2.55,14.0,28.0,71.03,0.0
2016,12,28,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,14.5,4.85,10.5,36.0,10.67,0.0
2016,12,29,8,0,436.0,29.0,4.9,11.0,72.0,47.97,20.09
2016,12,29,8,15,523.5,36.0,4.85,11.0,113.0,88.38,46.47
2016,12,29,8,30,611.0,43.0,4.8,11.0,154.0,136.17,83.0
2016,12,29,8,45,663.0,48.0,4.75,11.5,195.0,182.82,123.26
2016,12,29,9,0,715.0,53.0,4.7,12.0,236.0,233.53,168.6
2016,12,29,9,15,749.5,56.5,4.55,12.0,274.5,281.21,212.78
2016,12,29,9,30,784.0,60.0,4.4,12.0,313.0,330.53,258.03
2016,12,29,9,45,798.0,64.5,4.3,12.5,345.5,374.36,297.88
2016,12,29,10,0,812.0,69.0,4.2,13.0,378.0,417.49,336.03
2016,12,29,10,15,828.5,71.0,3.85,13.0,406.0,458.21,371.44
2016,12,29,10,30,845.0,73.0,3.5,13.0,434.0,497.88,405.04
2016,12,29,10,45,854.5,74.5,3.15,13.5,455.5,532.06,432.5
2016,12,29,11,0,864.0,76.0,2.8,14.0,477.0,564.28,457.38
2016,12,29,11,15,870.5,77.0,2.6,14.5,491.0,592.07,478.43
2016,12,29,11,30,877.0,78.0,2.4,15.0,505.0,617.39,496.93
2016,12,29,11,45,878.0,78.5,2.2,15.5,511.5,636.13,509.89
2016,12,29,12,0,879.0,79.0,2.0,16.0,518.0,651.94,520.22
2016,12,29,12,15,878.5,79.0,1.9,16.0,517.0,663.21,528.45
2016,12,29,12,30,878.0,79.0,1.8,16.0,516.0,671.38,534.25
2016,12,29,12,45,878.5,77.0,1.75,16.0,508.5,674.83,536.9
2016,12,29,13,0,879.0,75.0,1.7,16.0,501.0,671.44,534.61
2016,12,29,13,15,871.0,74.0,1.65,16.0,485.0,667.76,531.76
2016,12,29,13,30,863.0,73.0,1.6,16.0,469.0,657.36,524.0
2016,12,29,13,45,848.0,72.5,1.55,16.0,445.5,640.06,511.02
2016,12,29,14,0,833.0,72.0,1.5,16.0,422.0,620.09,495.93
2016,12,29,14,15,770.0,71.5,1.45,16.0,378.0,568.02,456.36
2016,12,29,14,30,707.0,71.0,1.4,16.0,334.0,515.5,416.0
2016,12,29,14,45,662.0,73.5,1.35,16.0,301.5,479.64,387.52
2016,12,29,15,0,617.0,76.0,1.3,16.0,269.0,441.43,356.55
2016,12,29,15,15,583.0,70.0,1.25,16.0,233.0,399.56,322.23
2016,12,29,15,30,549.0,64.0,1.2,16.0,197.0,357.95,287.17
2016,12,29,15,45,487.5,57.5,1.2,16.0,159.0,303.9,241.45
2016,12,29,16,0,426.0,51.0,1.2,16.0,121.0,252.78,197.09
2016,12,29,16,15,344.5,39.5,1.2,15.5,85.5,192.53,144.87
2016,12,29,16,30,263.0,28.0,1.2,15.0,50.0,138.51,89.47
2016,12,29,16,45,131.5,14.0,1.2,15.0,25.0,63.01,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,69.5,17.5,2.15,13.0,24.0,14.87,0.0
2016,12,30,8,0,139.0,35.0,2.2,13.0,48.0,38.73,20.93
2016,12,30,8,15,185.0,50.5,2.2,13.0,77.5,66.37,41.88
2016,12,30,8,30,231.0,66.0,2.2,13.0,107.0,98.72,67.45
2016,12,30,8,45,258.0,80.5,2.2,13.5,137.5,130.77,94.57
2016,12,30,9,0,285.0,95.0,2.2,14.0,168.0,165.18,124.2
2016,12,30,9,15,303.5,108.5,2.1,14.0,197.0,198.28,153.32
2016,12,30,9,30,322.0,122.0,2.0,14.0,226.0,232.59,183.21
2016,12,30,9,45,343.0,132.0,1.95,14.0,254.0,265.35,211.49
2016,12,30,10,0,364.0,142.0,1.9,14.0,282.0,299.11,240.18
2016,12,30,10,15,377.5,149.5,1.9,14.0,303.5,331.14,267.12
2016,12,30,10,30,391.0,157.0,1.9,14.0,325.0,360.19,291.31
2016,12,30,10,45,387.0,168.5,1.9,14.0,341.5,384.05,310.89
2016,12,30,11,0,383.0,180.0,1.9,14.0,358.0,401.98,325.55
2016,12,30,11,15,385.5,185.5,1.85,14.0,369.0,420.35,340.28
2016,12,30,11,30,388.0,191.0,1.8,14.0,380.0,437.68,353.97
2016,12,30,11,45,494.5,167.0,1.8,14.0,412.0,492.82,398.4
2016,12,30,12,0,601.0,143.0,1.8,14.0,444.0,546.71,441.19
2016,12,30,12,15,601.5,142.5,1.8,14.0,443.5,555.34,447.82
2016,12,30,12,30,602.0,142.0,1.8,14.0,443.0,561.79,453.07
2016,12,30,12,45,601.5,138.0,1.8,14.0,434.5,561.66,453.41
2016,12,30,13,0,601.0,134.0,1.8,14.0,426.0,559.24,452.01
2016,12,30,13,15,532.0,146.0,1.85,14.0,398.5,523.63,424.43
2016,12,30,13,30,463.0,158.0,1.9,14.0,371.0,490.07,398.19
2016,12,30,13,45,611.5,121.0,2.0,14.0,388.0,545.09,443.77
2016,12,30,14,0,760.0,84.0,2.1,14.0,405.0,588.52,479.31
2016,12,30,14,15,740.5,81.5,2.3,14.0,376.5,564.73,461.28
2016,12,30,14,30,721.0,79.0,2.5,14.0,348.0,536.7,439.96
2016,12,30,14,45,693.0,75.5,2.75,14.0,314.5,500.99,412.04
2016,12,30,15,0,665.0,72.0,3.0,14.0,281.0,464.37,382.48
2016,12,30,15,15,624.5,67.5,3.3,13.5,243.5,419.46,345.94
2016,12,30,15,30,584.0,63.0,3.6,13.0,206.0,375.08,308.46
2016,12,30,15,45,522.0,56.0,3.95,13.0,166.5,318.99,259.69
2016,12,30,16,0,460.0,49.0,4.3,13.0,127.0,265.87,212.29
2016,12,30,16,15,364.0,39.5,4.45,13.0,89.5,200.73,154.27
2016,12,30,16,30,268.0,30.0,4.6,13.0,52.0,142.84,95.52
2016,12,30,16,45,134.0,15.0,4.85,13.0,26.0,65.59,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
